Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,170.0,14.5,2.6,1.5,28.0,114.08,0.0
2016,1,1,8,0,340.0,29.0,2.7,2.0,56.0,289.72,216.57
2016,1,1,8,15,442.0,37.5,2.7,2.5,95.5,380.96,320.67
2016,1,1,8,30,544.0,46.0,2.7,3.0,135.0,477.0,407.53
2016,1,1,8,45,602.5,52.0,2.75,3.5,175.5,542.88,464.66
2016,1,1,9,0,661.0,58.0,2.8,4.0,216.0,609.87,520.27
2016,1,1,9,15,700.5,62.0,2.8,4.5,254.0,659.8,559.92
2016,1,1,9,30,740.0,66.0,2.8,5.0,292.0,702.72,592.64
2016,1,1,9,45,771.0,68.0,2.85,5.5,327.0,741.31,621.24
2016,1,1,10,0,802.0,70.0,2.9,6.0,362.0,777.53,647.31
2016,1,1,10,15,820.0,72.0,2.85,6.0,390.5,800.21,663.17
2016,1,1,10,30,838.0,74.0,2.8,6.0,419.0,819.77,676.56
2016,1,1,10,45,850.0,75.5,2.8,6.5,441.0,830.35,682.27
2016,1,1,11,0,862.0,77.0,2.8,7.0,463.0,837.45,685.5
2016,1,1,11,15,869.5,78.0,2.75,7.0,478.0,836.62,683.8
2016,1,1,11,30,877.0,79.0,2.7,7.0,493.0,832.2,679.64
2016,1,1,11,45,880.0,79.5,2.65,7.5,500.0,819.94,668.61
2016,1,1,12,0,883.0,80.0,2.6,8.0,507.0,804.21,655.25
2016,1,1,12,15,883.0,80.0,2.55,8.0,507.0,782.19,638.54
2016,1,1,12,30,883.0,80.0,2.5,8.0,507.0,756.96,619.56
2016,1,1,12,45,881.5,79.0,2.45,8.0,499.5,726.42,596.61
2016,1,1,13,0,880.0,78.0,2.4,8.0,492.0,693.02,570.69
2016,1,1,13,15,872.5,77.0,2.35,8.0,477.0,653.11,538.46
2016,1,1,13,30,865.0,76.0,2.3,8.0,462.0,611.09,504.01
2016,1,1,13,45,853.5,74.0,2.25,8.0,439.5,563.89,464.71
2016,1,1,14,0,842.0,72.0,2.2,8.0,417.0,515.41,423.43
2016,1,1,14,15,823.5,70.0,2.15,8.0,388.5,462.68,377.65
2016,1,1,14,30,805.0,68.0,2.1,8.0,360.0,409.86,330.58
2016,1,1,14,45,779.0,65.0,2.05,8.0,325.5,353.52,279.58
2016,1,1,15,0,753.0,62.0,2.0,8.0,291.0,298.5,228.68
2016,1,1,15,15,713.5,58.0,1.9,7.5,252.5,240.74,175.83
2016,1,1,15,30,674.0,54.0,1.8,7.0,214.0,186.45,126.57
2016,1,1,15,45,613.5,48.5,1.75,6.5,173.5,130.17,79.1
2016,1,1,16,0,553.0,43.0,1.7,6.0,133.0,81.65,43.46
2016,1,1,16,15,451.5,35.0,1.8,5.5,94.0,36.92,20.05
2016,1,1,16,30,350.0,27.0,1.9,5.0,55.0,22.34,11.5
2016,1,1,16,45,175.0,13.5,2.0,5.0,27.5,12.28,0.0
2016,1,1,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,23.5,14.5,3.0,3.0,16.5,27.12,0.0
2016,1,2,8,0,47.0,29.0,3.1,3.0,33.0,76.9,53.54
2016,1,2,8,15,75.0,46.0,3.1,3.0,56.5,119.8,98.44
2016,1,2,8,30,103.0,63.0,3.1,3.0,80.0,162.08,138.0
2016,1,2,8,45,119.0,80.0,3.1,3.5,104.5,196.35,169.29
2016,1,2,9,0,135.0,97.0,3.1,4.0,129.0,230.79,199.98
2016,1,2,9,15,145.0,112.5,3.05,4.5,152.5,258.31,223.85
2016,1,2,9,30,155.0,128.0,3.0,5.0,176.0,285.73,247.02
2016,1,2,9,45,168.5,140.0,3.0,5.5,197.5,310.67,267.77
2016,1,2,10,0,182.0,152.0,3.0,6.0,219.0,335.55,288.07
2016,1,2,10,15,148.5,165.0,2.95,6.0,222.0,322.18,275.26
2016,1,2,10,30,115.0,178.0,2.9,6.0,225.0,307.79,261.69
2016,1,2,10,45,63.0,170.0,2.85,6.5,196.0,234.52,198.06
2016,1,2,11,0,11.0,162.0,2.8,7.0,167.0,165.32,137.32
2016,1,2,11,15,49.0,184.5,2.7,7.0,207.5,234.72,197.13
2016,1,2,11,30,87.0,207.0,2.6,7.0,248.0,290.49,244.17
2016,1,2,11,45,206.0,203.5,2.55,7.5,302.5,392.0,329.68
2016,1,2,12,0,325.0,200.0,2.5,8.0,357.0,488.66,408.14
2016,1,2,12,15,202.0,206.0,2.4,8.0,303.5,378.02,315.74
2016,1,2,12,30,79.0,212.0,2.3,8.0,250.0,274.51,228.35
2016,1,2,12,45,103.0,211.5,2.2,8.5,260.5,286.82,238.83
2016,1,2,13,0,127.0,211.0,2.1,9.0,271.0,308.02,255.85
2016,1,2,13,15,218.0,197.0,2.0,9.0,296.0,343.51,285.91
2016,1,2,13,30,309.0,183.0,1.9,9.0,321.0,381.29,316.59
2016,1,2,13,45,238.0,180.5,1.85,9.0,284.0,323.3,267.96
2016,1,2,14,0,167.0,178.0,1.8,9.0,247.0,263.52,218.13
2016,1,2,14,15,99.0,160.0,1.7,9.0,200.5,203.76,168.13
2016,1,2,14,30,31.0,142.0,1.6,9.0,154.0,145.84,119.62
2016,1,2,14,45,27.0,129.5,1.5,9.0,139.0,129.74,106.02
2016,1,2,15,0,23.0,117.0,1.4,9.0,124.0,111.76,90.61
2016,1,2,15,15,17.5,102.5,1.4,8.5,107.5,95.41,76.73
2016,1,2,15,30,12.0,88.0,1.4,8.0,91.0,79.83,63.4
2016,1,2,15,45,6.0,72.0,1.45,8.0,73.5,63.67,49.39
2016,1,2,16,0,0.0,56.0,1.5,8.0,56.0,48.46,36.09
2016,1,2,16,15,0.0,39.5,1.65,7.5,39.5,34.02,23.09
2016,1,2,16,30,0.0,23.0,1.8,7.0,23.0,20.19,10.1
2016,1,2,16,45,0.0,11.5,1.95,7.0,11.5,10.46,0.0
2016,1,2,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,1.5,2.4,5.5,1.5,1.36,0.0
2016,1,3,8,0,0.0,3.0,2.4,6.0,3.0,2.63,0.0
2016,1,3,8,15,0.0,5.5,2.3,6.0,5.5,4.82,0.0
2016,1,3,8,30,0.0,8.0,2.2,6.0,8.0,7.02,0.46
2016,1,3,8,45,0.0,11.0,2.1,6.0,11.0,9.66,2.85
2016,1,3,9,0,0.0,14.0,2.0,6.0,14.0,12.3,5.24
2016,1,3,9,15,0.0,16.5,2.0,6.0,16.5,14.5,7.22
2016,1,3,9,30,0.0,19.0,2.0,6.0,19.0,16.71,9.19
2016,1,3,9,45,0.0,21.0,2.0,6.5,21.0,18.48,10.72
2016,1,3,10,0,0.0,23.0,2.0,7.0,23.0,20.25,12.23
2016,1,3,10,15,22.0,95.0,2.05,7.0,104.0,112.83,93.81
2016,1,3,10,30,44.0,167.0,2.1,7.0,185.0,218.09,183.63
2016,1,3,10,45,23.5,160.0,2.2,7.5,170.0,175.37,146.11
2016,1,3,11,0,3.0,153.0,2.3,8.0,155.0,148.57,122.33
2016,1,3,11,15,11.5,166.5,2.45,8.0,172.5,169.12,139.98
2016,1,3,11,30,20.0,180.0,2.6,8.0,190.0,189.49,157.27
2016,1,3,11,45,42.0,194.5,2.8,8.0,215.5,235.29,196.18
2016,1,3,12,0,64.0,209.0,3.0,8.0,241.0,266.99,222.99
2016,1,3,12,15,32.0,177.0,3.1,8.0,193.0,202.23,168.04
2016,1,3,12,30,0.0,145.0,3.2,8.0,145.0,133.46,109.18
2016,1,3,12,45,6.0,158.5,3.3,8.5,161.5,150.97,124.13
2016,1,3,13,0,12.0,172.0,3.4,9.0,178.0,168.14,138.55
2016,1,3,13,15,14.5,170.5,3.25,9.0,177.5,167.39,137.99
2016,1,3,13,30,17.0,169.0,3.1,9.0,177.0,166.47,137.31
2016,1,3,13,45,12.5,158.5,3.0,9.0,164.5,152.53,125.55
2016,1,3,14,0,8.0,148.0,2.9,9.0,152.0,139.17,114.29
2016,1,3,14,15,4.0,134.5,2.7,9.0,136.5,123.74,101.27
2016,1,3,14,30,0.0,121.0,2.5,9.0,121.0,108.94,88.76
2016,1,3,14,45,0.0,109.0,2.4,9.0,109.0,97.59,79.13
2016,1,3,15,0,0.0,97.0,2.3,9.0,97.0,86.39,69.55
2016,1,3,15,15,0.0,84.0,2.2,8.5,84.0,74.42,59.32
2016,1,3,15,30,0.0,71.0,2.1,8.0,71.0,62.61,49.06
2016,1,3,15,45,0.0,57.5,2.05,8.0,57.5,50.51,38.33
2016,1,3,16,0,0.0,44.0,2.0,8.0,44.0,38.6,27.67
2016,1,3,16,15,0.0,31.0,2.05,8.0,31.0,27.33,17.46
2016,1,3,16,30,0.0,18.0,2.1,8.0,18.0,15.85,6.91
2016,1,3,16,45,0.0,9.0,2.15,8.0,9.0,7.91,0.0
2016,1,3,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,159.5,13.5,2.6,9.0,26.5,106.68,0.0
2016,1,4,8,0,319.0,27.0,2.6,9.0,53.0,273.93,198.58
2016,1,4,8,15,417.0,35.0,2.6,9.0,90.0,360.97,297.03
2016,1,4,8,30,515.0,43.0,2.6,9.0,127.0,452.65,379.22
2016,1,4,8,45,579.5,47.5,2.6,9.5,167.0,519.93,436.23
2016,1,4,9,0,644.0,52.0,2.6,10.0,207.0,582.94,487.45
2016,1,4,9,15,682.0,56.0,2.65,10.0,244.0,632.13,526.99
2016,1,4,9,30,720.0,60.0,2.7,10.0,281.0,680.24,564.49
2016,1,4,9,45,370.5,99.5,2.8,10.5,214.0,453.7,382.83
2016,1,4,10,0,21.0,139.0,2.9,11.0,147.0,155.97,128.2
2016,1,4,10,15,220.5,143.0,2.95,11.0,233.5,369.12,311.74
2016,1,4,10,30,420.0,147.0,3.0,11.0,320.0,557.49,465.29
2016,1,4,10,45,229.0,164.5,3.1,11.5,259.5,398.77,332.62
2016,1,4,11,0,38.0,182.0,3.2,12.0,199.0,225.44,185.3
2016,1,4,11,15,19.0,118.5,3.3,12.0,127.0,132.61,107.83
2016,1,4,11,30,0.0,55.0,3.4,12.0,55.0,48.59,36.01
2016,1,4,11,45,26.5,130.5,3.5,12.5,144.0,149.63,122.22
2016,1,4,12,0,53.0,206.0,3.6,13.0,233.0,254.75,209.12
2016,1,4,12,15,26.5,147.0,3.6,13.0,160.5,164.79,134.08
2016,1,4,12,30,0.0,88.0,3.6,13.0,88.0,78.08,60.78
2016,1,4,12,45,0.0,98.0,3.65,13.0,98.0,87.49,68.81
2016,1,4,13,0,0.0,108.0,3.7,13.0,108.0,96.95,76.81
2016,1,4,13,15,0.0,62.5,3.6,12.5,62.5,55.24,41.65
2016,1,4,13,30,0.0,17.0,3.5,12.0,17.0,14.97,7.26
2016,1,4,13,45,0.0,42.0,3.4,12.0,42.0,37.05,26.3
2016,1,4,14,0,0.0,67.0,3.3,12.0,67.0,59.22,45.34
2016,1,4,14,15,0.0,62.5,3.15,12.0,62.5,55.22,41.97
2016,1,4,14,30,0.0,58.0,3.0,12.0,58.0,51.22,38.6
2016,1,4,14,45,0.0,52.5,2.9,12.0,52.5,46.34,34.45
2016,1,4,15,0,0.0,47.0,2.8,12.0,47.0,41.46,30.27
2016,1,4,15,15,0.0,40.5,2.65,11.5,40.5,35.7,25.35
2016,1,4,15,30,0.0,34.0,2.5,11.0,34.0,29.95,20.36
2016,1,4,15,45,0.0,27.5,2.45,11.0,27.5,24.21,15.28
2016,1,4,16,0,0.0,21.0,2.4,11.0,21.0,18.47,10.17
2016,1,4,16,15,0.0,15.0,2.4,11.0,15.0,13.18,5.41
2016,1,4,16,30,0.0,9.0,2.4,11.0,9.0,7.9,0.64
2016,1,4,16,45,0.0,4.5,2.45,11.0,4.5,3.94,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,4.0,2.15,9.5,4.0,3.64,0.0
2016,1,5,8,0,0.0,8.0,2.3,10.0,8.0,7.02,0.0
2016,1,5,8,15,0.0,14.5,2.4,10.0,14.5,12.74,5.04
2016,1,5,8,30,0.0,21.0,2.5,10.0,21.0,18.47,10.2
2016,1,5,8,45,0.0,27.0,2.65,10.5,27.0,23.76,14.92
2016,1,5,9,0,0.0,33.0,2.8,11.0,33.0,29.07,19.59
2016,1,5,9,15,0.0,39.5,2.85,11.0,39.5,34.82,24.63
2016,1,5,9,30,0.0,46.0,2.9,11.0,46.0,40.57,29.64
2016,1,5,9,45,0.0,51.0,3.0,11.0,51.0,45.01,33.45
2016,1,5,10,0,0.0,56.0,3.1,11.0,56.0,49.45,37.24
2016,1,5,10,15,0.0,92.0,3.2,11.0,92.0,83.68,66.57
2016,1,5,10,30,0.0,128.0,3.3,11.0,128.0,121.2,98.35
2016,1,5,10,45,0.5,139.0,3.4,11.0,139.5,132.33,107.6
2016,1,5,11,0,1.0,150.0,3.5,11.0,151.0,143.48,116.86
2016,1,5,11,15,22.5,173.5,3.55,11.0,184.5,185.92,153.11
2016,1,5,11,30,44.0,197.0,3.6,11.0,218.0,242.79,200.75
2016,1,5,11,45,22.0,144.0,3.7,11.0,154.5,160.85,131.82
2016,1,5,12,0,0.0,91.0,3.8,11.0,91.0,80.95,63.69
2016,1,5,12,15,0.0,79.0,3.8,11.0,79.0,69.91,54.35
2016,1,5,12,30,0.0,67.0,3.8,11.0,67.0,59.24,45.26
2016,1,5,12,45,0.0,54.5,3.85,11.0,54.5,48.15,35.79
2016,1,5,13,0,0.0,42.0,3.9,11.0,42.0,37.07,26.31
2016,1,5,13,15,0.0,70.0,3.8,11.0,70.0,61.9,47.64
2016,1,5,13,30,0.0,98.0,3.7,11.0,98.0,87.46,69.49
2016,1,5,13,45,3.0,122.5,3.65,11.0,124.0,112.27,90.69
2016,1,5,14,0,6.0,147.0,3.6,11.0,150.0,137.11,111.8
2016,1,5,14,15,31.5,149.5,3.55,11.0,162.0,155.95,127.82
2016,1,5,14,30,57.0,152.0,3.5,11.0,174.0,166.7,136.62
2016,1,5,14,45,52.0,139.0,3.45,11.0,157.5,148.2,120.73
2016,1,5,15,0,47.0,126.0,3.4,11.0,141.0,130.37,105.37
2016,1,5,15,15,317.5,95.0,3.15,10.5,175.0,176.42,135.19
2016,1,5,15,30,588.0,64.0,2.9,10.0,209.0,183.62,127.56
2016,1,5,15,45,525.5,58.0,2.7,10.0,170.0,132.01,83.84
2016,1,5,16,0,463.0,52.0,2.5,10.0,131.0,87.3,50.3
2016,1,5,16,15,364.5,42.5,2.35,9.5,94.0,45.64,26.3
2016,1,5,16,30,266.0,33.0,2.2,9.0,57.0,27.5,16.72
2016,1,5,16,45,133.0,16.5,2.1,9.0,28.5,13.02,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,7,45,11.0,15.5,3.65,10.0,16.0,20.6,0.0
2016,1,6,8,0,22.0,31.0,3.6,10.0,32.0,55.33,35.67
2016,1,6,8,15,58.5,49.5,3.55,10.0,58.0,115.92,92.34
2016,1,6,8,30,95.0,68.0,3.5,10.0,84.0,165.64,137.31
2016,1,6,8,45,94.5,88.0,3.45,10.5,107.5,192.2,160.86
2016,1,6,9,0,94.0,108.0,3.4,11.0,131.0,217.72,182.81
2016,1,6,9,15,113.0,125.5,3.35,11.0,157.5,253.66,213.8
2016,1,6,9,30,132.0,143.0,3.3,11.0,184.0,290.01,244.52
2016,1,6,9,45,174.5,147.5,3.25,11.0,207.5,326.49,275.75
2016,1,6,10,0,217.0,152.0,3.2,11.0,231.0,380.57,320.58
2016,1,6,10,15,108.5,136.0,3.2,10.5,175.5,249.93,210.32
2016,1,6,10,30,0.0,120.0,3.2,10.0,120.0,112.41,91.02
2016,1,6,10,45,65.0,160.5,3.25,10.0,190.0,224.09,187.67
2016,1,6,11,0,130.0,201.0,3.3,10.0,260.0,342.33,286.41
2016,1,6,11,15,128.0,207.5,3.35,10.0,267.5,344.37,287.2
2016,1,6,11,30,126.0,214.0,3.4,10.0,275.0,346.03,288.14
2016,1,6,11,45,63.0,154.5,3.45,10.5,185.0,205.75,170.75
2016,1,6,12,0,0.0,95.0,3.5,11.0,95.0,84.75,66.86
2016,1,6,12,15,0.0,60.5,3.4,11.0,60.5,53.47,40.31
2016,1,6,12,30,0.0,26.0,3.3,11.0,26.0,22.92,14.12
2016,1,6,12,45,0.0,71.5,3.25,11.0,71.5,63.24,48.72
2016,1,6,13,0,0.0,117.0,3.2,11.0,117.0,105.52,84.65
2016,1,6,13,15,113.5,157.5,3.1,10.5,209.5,234.94,195.8
2016,1,6,13,30,227.0,198.0,3.0,10.0,302.0,340.87,283.89
2016,1,6,13,45,113.5,158.5,2.95,10.0,210.5,223.65,185.48
2016,1,6,14,0,0.0,119.0,2.9,10.0,119.0,107.17,86.53
2016,1,6,14,15,124.0,135.5,2.85,10.0,182.0,191.58,158.44
2016,1,6,14,30,248.0,152.0,2.8,10.0,245.0,258.11,212.06
2016,1,6,14,45,225.5,142.5,2.8,10.0,221.0,224.82,182.74
2016,1,6,15,0,203.0,133.0,2.8,10.0,197.0,193.6,155.35
2016,1,6,15,15,189.0,117.5,2.75,9.5,171.0,161.26,126.97
2016,1,6,15,30,175.0,102.0,2.7,9.0,145.0,130.58,100.0
2016,1,6,15,45,144.0,85.5,2.65,9.0,117.0,97.12,71.71
2016,1,6,16,0,113.0,69.0,2.6,9.0,89.0,69.46,49.39
2016,1,6,16,15,79.0,51.5,2.55,9.0,63.5,44.94,30.84
2016,1,6,16,30,45.0,34.0,2.5,9.0,38.0,27.93,17.35
2016,1,6,16,45,22.5,17.0,2.5,9.0,19.0,14.5,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,95.0,16.5,0.6,8.0,24.5,71.14,0.0
2016,1,7,8,0,190.0,33.0,0.6,8.0,49.0,201.51,145.13
2016,1,7,8,15,289.0,45.0,0.65,8.0,85.0,287.38,234.73
2016,1,7,8,30,388.0,57.0,0.7,8.0,121.0,379.32,315.05
2016,1,7,8,45,473.0,62.0,0.8,8.5,161.5,459.86,382.83
2016,1,7,9,0,558.0,67.0,0.9,9.0,202.0,543.55,449.78
2016,1,7,9,15,600.5,72.0,0.9,9.0,239.0,595.72,489.96
2016,1,7,9,30,643.0,77.0,0.9,9.0,276.0,647.24,528.53
2016,1,7,9,45,425.5,115.0,0.95,9.5,252.5,519.7,428.81
2016,1,7,10,0,208.0,153.0,1.0,10.0,229.0,358.74,298.18
2016,1,7,10,15,343.0,145.0,1.0,10.0,282.5,475.14,394.12
2016,1,7,10,30,478.0,137.0,1.0,10.0,336.0,595.65,487.1
2016,1,7,10,45,361.5,166.0,1.05,10.0,321.0,513.42,420.52
2016,1,7,11,0,245.0,195.0,1.1,10.0,306.0,447.49,366.83
2016,1,7,11,15,226.5,203.5,1.15,10.0,309.0,421.72,346.73
2016,1,7,11,30,208.0,212.0,1.2,10.0,312.0,411.28,337.93
2016,1,7,11,45,206.0,217.5,1.25,10.0,317.5,410.16,336.83
2016,1,7,12,0,204.0,223.0,1.3,10.0,323.0,408.35,335.13
2016,1,7,12,15,241.5,217.5,1.35,10.0,336.5,436.84,358.1
2016,1,7,12,30,279.0,212.0,1.4,10.0,350.0,448.8,367.95
2016,1,7,12,45,569.0,143.5,1.45,10.5,420.0,581.54,474.74
2016,1,7,13,0,859.0,75.0,1.5,11.0,490.0,685.62,554.27
2016,1,7,13,15,852.5,74.5,1.5,11.0,475.5,648.0,523.66
2016,1,7,13,30,846.0,74.0,1.5,11.0,461.0,608.22,492.24
2016,1,7,13,45,549.0,125.5,1.55,11.0,372.5,453.5,369.89
2016,1,7,14,0,252.0,177.0,1.6,11.0,284.0,315.83,258.47
2016,1,7,14,15,523.5,121.0,1.55,10.5,324.0,380.22,310.06
2016,1,7,14,30,795.0,65.0,1.5,10.0,364.0,413.47,331.42
2016,1,7,14,45,776.0,61.5,1.45,10.0,331.5,359.56,282.73
2016,1,7,15,0,757.0,58.0,1.4,10.0,299.0,306.21,233.94
2016,1,7,15,15,722.0,54.5,1.3,9.5,261.5,249.48,182.45
2016,1,7,15,30,687.0,51.0,1.2,9.0,224.0,195.65,133.64
2016,1,7,15,45,637.0,46.0,1.1,9.0,184.5,141.33,86.86
2016,1,7,16,0,587.0,41.0,1.0,9.0,145.0,92.32,49.3
2016,1,7,16,15,499.5,34.0,1.0,9.0,105.5,45.83,23.0
2016,1,7,16,30,412.0,27.0,1.0,9.0,66.0,23.88,14.27
2016,1,7,16,45,206.0,13.5,1.05,9.0,33.0,10.65,0.0
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,24.0,14.5,1.65,6.0,16.5,27.37,0.0
2016,1,8,8,0,48.0,29.0,1.7,6.0,33.0,77.34,53.51
2016,1,8,8,15,74.5,45.5,1.7,6.0,56.0,118.0,95.83
2016,1,8,8,30,101.0,62.0,1.7,6.0,79.0,158.36,133.1
2016,1,8,8,45,114.5,79.0,1.75,6.5,103.5,190.89,162.32
2016,1,8,9,0,128.0,96.0,1.8,7.0,128.0,223.46,190.84
2016,1,8,9,15,136.0,112.5,1.75,7.0,151.0,250.96,214.51
2016,1,8,9,30,144.0,129.0,1.7,7.0,174.0,278.19,237.41
2016,1,8,9,45,147.5,142.5,1.65,7.5,193.0,297.03,252.34
2016,1,8,10,0,151.0,156.0,1.6,8.0,212.0,315.51,266.65
2016,1,8,10,15,94.0,161.5,1.55,8.0,197.5,256.33,215.67
2016,1,8,10,30,37.0,167.0,1.5,8.0,183.0,211.73,176.43
2016,1,8,10,45,18.5,154.0,1.45,8.5,162.0,164.03,135.51
2016,1,8,11,0,0.0,141.0,1.4,9.0,141.0,132.68,108.12
2016,1,8,11,15,13.5,165.0,1.45,9.0,171.5,168.83,138.96
2016,1,8,11,30,27.0,189.0,1.5,9.0,202.0,204.9,169.19
2016,1,8,11,45,43.0,200.5,1.55,9.5,221.5,242.99,200.47
2016,1,8,12,0,59.0,212.0,1.6,10.0,241.0,266.45,219.44
2016,1,8,12,15,58.0,212.5,1.6,10.0,241.5,262.88,216.28
2016,1,8,12,30,57.0,213.0,1.6,10.0,242.0,259.35,213.29
2016,1,8,12,45,108.5,217.0,1.65,10.5,270.5,297.44,245.1
2016,1,8,13,0,160.0,221.0,1.7,11.0,299.0,342.81,281.77
2016,1,8,13,15,163.5,213.0,1.65,11.0,290.0,327.97,269.43
2016,1,8,13,30,167.0,205.0,1.6,11.0,281.0,312.66,256.92
2016,1,8,13,45,89.0,180.0,1.6,11.0,220.5,224.53,184.28
2016,1,8,14,0,11.0,155.0,1.6,11.0,160.0,147.36,119.82
2016,1,8,14,15,5.5,120.0,1.5,10.5,122.5,110.59,89.34
2016,1,8,14,30,0.0,85.0,1.4,10.0,85.0,75.49,59.74
2016,1,8,14,45,0.0,77.0,1.35,10.0,77.0,68.23,53.63
2016,1,8,15,0,0.0,69.0,1.3,10.0,69.0,61.04,47.48
2016,1,8,15,15,0.0,60.0,1.3,9.5,60.0,53.01,40.63
2016,1,8,15,30,0.0,51.0,1.3,9.0,51.0,45.03,33.72
2016,1,8,15,45,0.0,42.0,1.3,9.0,42.0,37.05,26.65
2016,1,8,16,0,0.0,33.0,1.3,9.0,33.0,29.08,19.52
2016,1,8,16,15,0.0,24.0,1.35,9.0,24.0,21.13,12.36
2016,1,8,16,30,0.0,15.0,1.4,9.0,15.0,13.19,5.46
2016,1,8,16,45,0.0,7.5,1.5,9.0,7.5,6.58,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,8.0,3.05,8.5,8.0,7.28,0.0
2016,1,9,8,0,0.0,16.0,3.1,9.0,16.0,14.08,4.9
2016,1,9,8,15,0.0,27.5,3.1,9.0,27.5,24.24,14.77
2016,1,9,8,30,0.0,39.0,3.1,9.0,39.0,34.61,24.13
2016,1,9,8,45,0.0,51.5,3.1,9.0,51.5,47.13,35.28
2016,1,9,9,0,0.0,64.0,3.1,9.0,64.0,59.52,46.23
2016,1,9,9,15,0.0,75.5,3.05,9.0,75.5,70.66,56.0
2016,1,9,9,30,0.0,87.0,3.0,9.0,87.0,81.8,65.65
2016,1,9,9,45,0.0,96.0,2.95,9.5,96.0,90.12,72.63
2016,1,9,10,0,0.0,105.0,2.9,10.0,105.0,98.52,79.58
2016,1,9,10,15,19.0,136.5,2.75,10.0,145.0,148.31,122.58
2016,1,9,10,30,38.0,168.0,2.6,10.0,185.0,213.76,177.83
2016,1,9,10,45,81.0,185.0,2.5,10.0,222.0,268.73,224.36
2016,1,9,11,0,124.0,202.0,2.4,10.0,259.0,338.62,281.99
2016,1,9,11,15,86.0,201.5,2.25,10.0,242.0,286.49,237.69
2016,1,9,11,30,48.0,201.0,2.1,10.0,225.0,250.66,206.87
2016,1,9,11,45,37.5,198.0,2.0,10.0,217.0,235.44,193.91
2016,1,9,12,0,27.0,195.0,1.9,10.0,209.0,207.92,170.8
2016,1,9,12,15,59.5,208.0,1.8,10.0,238.0,258.73,213.42
2016,1,9,12,30,92.0,221.0,1.7,10.0,267.0,294.74,243.08
2016,1,9,12,45,46.0,170.5,1.6,10.0,193.5,200.86,165.09
2016,1,9,13,0,0.0,120.0,1.5,10.0,120.0,108.32,86.93
2016,1,9,13,15,2.0,139.0,1.35,10.0,140.0,127.88,103.69
2016,1,9,13,30,4.0,158.0,1.2,10.0,160.0,147.43,120.1
2016,1,9,13,45,25.5,166.5,1.1,10.0,177.5,167.61,137.27
2016,1,9,14,0,47.0,175.0,1.0,10.0,195.0,192.37,157.87
2016,1,9,14,15,23.5,126.0,0.95,10.0,136.0,128.89,104.74
2016,1,9,14,30,0.0,77.0,0.9,10.0,77.0,68.19,53.41
2016,1,9,14,45,0.0,70.5,0.85,10.0,70.5,62.35,48.57
2016,1,9,15,0,0.0,64.0,0.8,10.0,64.0,56.56,43.62
2016,1,9,15,15,0.0,56.0,0.8,10.0,56.0,49.45,37.49
2016,1,9,15,30,0.0,48.0,0.8,10.0,48.0,42.36,31.3
2016,1,9,15,45,0.0,39.0,0.85,10.0,39.0,34.39,24.27
2016,1,9,16,0,0.0,30.0,0.9,10.0,30.0,26.42,17.18
2016,1,9,16,15,0.0,22.0,0.9,9.5,22.0,19.36,10.86
2016,1,9,16,30,0.0,14.0,0.9,9.0,14.0,12.3,4.81
2016,1,9,16,45,0.0,7.0,0.95,9.0,7.0,6.14,0.0
2016,1,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,145.0,15.0,2.75,7.5,27.0,125.48,0.0
2016,1,10,8,0,290.0,30.0,2.9,8.0,54.0,258.84,191.04
2016,1,10,8,15,388.0,39.5,2.85,8.0,92.0,346.51,287.05
2016,1,10,8,30,486.0,49.0,2.8,8.0,130.0,439.82,370.72
2016,1,10,8,45,550.5,55.0,2.8,8.0,170.5,509.34,431.02
2016,1,10,9,0,615.0,61.0,2.8,8.0,211.0,580.43,489.99
2016,1,10,9,15,655.0,65.5,2.75,8.0,249.0,631.35,530.74
2016,1,10,9,30,695.0,70.0,2.7,8.0,287.0,681.5,569.56
2016,1,10,9,45,726.5,72.5,2.7,8.5,322.0,720.75,598.05
2016,1,10,10,0,758.0,75.0,2.7,9.0,357.0,752.77,620.35
2016,1,10,10,15,587.0,112.5,2.6,9.0,341.0,665.31,551.78
2016,1,10,10,30,416.0,150.0,2.5,9.0,325.0,560.55,467.21
2016,1,10,10,45,306.0,175.5,2.45,9.5,308.0,479.54,399.9
2016,1,10,11,0,196.0,201.0,2.4,10.0,291.0,398.36,331.3
2016,1,10,11,15,111.5,195.5,2.3,10.0,247.5,315.58,261.96
2016,1,10,11,30,27.0,190.0,2.2,10.0,204.0,205.84,169.25
2016,1,10,11,45,45.5,202.5,2.1,10.5,225.5,247.24,203.69
2016,1,10,12,0,64.0,215.0,2.0,11.0,247.0,273.86,225.16
2016,1,10,12,15,39.5,200.0,1.95,11.0,220.0,233.91,191.65
2016,1,10,12,30,15.0,185.0,1.9,11.0,193.0,185.2,150.95
2016,1,10,12,45,39.0,197.5,1.85,11.5,217.0,225.47,184.54
2016,1,10,13,0,63.0,210.0,1.8,12.0,241.0,253.21,207.12
2016,1,10,13,15,81.0,207.5,1.75,12.0,246.0,258.5,211.6
2016,1,10,13,30,99.0,205.0,1.7,12.0,251.0,262.32,214.84
2016,1,10,13,45,49.5,144.5,1.7,12.0,167.5,165.56,134.9
2016,1,10,14,0,0.0,84.0,1.7,12.0,84.0,74.48,58.16
2016,1,10,14,15,4.5,111.5,1.65,12.0,113.5,102.11,81.8
2016,1,10,14,30,9.0,139.0,1.6,12.0,143.0,129.5,104.9
2016,1,10,14,45,6.0,127.5,1.55,12.0,130.0,116.82,94.26
2016,1,10,15,0,3.0,116.0,1.5,12.0,117.0,104.56,84.02
2016,1,10,15,15,1.5,102.0,1.4,11.5,102.5,90.89,72.61
2016,1,10,15,30,0.0,88.0,1.3,11.0,88.0,77.55,61.34
2016,1,10,15,45,0.0,73.0,1.25,10.5,73.0,63.92,49.58
2016,1,10,16,0,0.0,58.0,1.2,10.0,58.0,50.49,37.82
2016,1,10,16,15,0.0,42.5,1.3,9.5,42.5,36.92,25.79
2016,1,10,16,30,0.0,27.0,1.4,9.0,27.0,23.75,14.65
2016,1,10,16,45,0.0,13.5,1.5,9.0,13.5,11.88,0.0
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,13.5,2.15,8.5,13.5,11.9,0.0
2016,1,11,8,0,0.0,27.0,2.2,9.0,27.0,27.25,14.97
2016,1,11,8,15,14.0,44.0,2.2,9.0,46.5,62.88,47.63
2016,1,11,8,30,28.0,61.0,2.2,9.0,66.0,92.92,74.75
2016,1,11,8,45,36.5,78.0,2.25,9.0,86.0,118.98,98.1
2016,1,11,9,0,45.0,95.0,2.3,9.0,106.0,145.05,121.16
2016,1,11,9,15,51.0,110.5,2.25,9.0,125.0,166.95,140.21
2016,1,11,9,30,57.0,126.0,2.2,9.0,144.0,188.97,159.04
2016,1,11,9,45,61.5,140.0,2.2,9.5,161.5,207.66,174.43
2016,1,11,10,0,66.0,154.0,2.2,10.0,179.0,226.36,189.56
2016,1,11,10,15,33.0,135.0,2.2,10.0,147.5,169.96,140.99
2016,1,11,10,30,0.0,116.0,2.2,10.0,116.0,107.82,87.09
2016,1,11,10,45,23.0,153.0,2.25,10.0,163.5,166.49,137.53
2016,1,11,11,0,46.0,190.0,2.3,10.0,211.0,241.57,200.35
2016,1,11,11,15,23.0,166.0,2.25,10.0,176.5,177.67,146.16
2016,1,11,11,30,0.0,142.0,2.2,10.0,142.0,131.85,106.91
2016,1,11,11,45,0.0,128.0,2.15,10.5,128.0,117.1,94.32
2016,1,11,12,0,0.0,114.0,2.1,11.0,114.0,102.99,82.25
2016,1,11,12,15,0.0,114.5,2.05,11.0,114.5,103.31,82.53
2016,1,11,12,30,0.0,115.0,2.0,11.0,115.0,103.66,82.82
2016,1,11,12,45,51.5,167.0,2.0,11.5,192.5,201.05,165.32
2016,1,11,13,0,103.0,219.0,2.0,12.0,270.0,290.86,238.77
2016,1,11,13,15,67.0,202.5,1.95,12.0,235.0,243.88,199.48
2016,1,11,13,30,31.0,186.0,1.9,12.0,200.0,200.14,163.14
2016,1,11,13,45,25.0,175.0,1.9,12.0,186.0,175.67,143.06
2016,1,11,14,0,19.0,164.0,1.9,12.0,172.0,160.22,130.31
2016,1,11,14,15,57.5,164.0,1.8,12.0,187.0,183.04,149.48
2016,1,11,14,30,96.0,164.0,1.7,12.0,202.0,195.83,159.59
2016,1,11,14,45,408.5,114.5,1.6,12.0,252.5,275.44,220.29
2016,1,11,15,0,721.0,65.0,1.5,12.0,303.0,308.61,236.61
2016,1,11,15,15,686.5,61.0,1.4,11.5,266.0,253.03,186.26
2016,1,11,15,30,652.0,57.0,1.3,11.0,229.0,199.09,137.79
2016,1,11,15,45,600.5,52.0,1.2,11.0,189.5,145.66,91.81
2016,1,11,16,0,549.0,47.0,1.1,11.0,150.0,97.7,54.42
2016,1,11,16,15,466.5,39.5,1.1,10.5,111.5,51.97,26.8
2016,1,11,16,30,384.0,32.0,1.1,10.0,73.0,25.97,16.59
2016,1,11,16,45,244.5,21.0,1.15,10.0,42.5,17.15,3.49
2016,1,11,17,0,105.0,10.0,1.2,10.0,12.0,9.1,0.0
2016,1,11,17,15,52.5,5.0,1.2,10.0,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
