Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.0,3.05,12.0,5.0,4.38,0.0
2016,1,22,8,0,0.0,10.0,2.9,12.0,10.0,8.78,1.37
2016,1,22,8,15,0.0,16.5,2.85,12.0,16.5,14.5,6.59
2016,1,22,8,30,0.0,23.0,2.8,12.0,23.0,20.23,11.7
2016,1,22,8,45,0.0,30.0,2.75,12.5,30.0,26.41,17.13
2016,1,22,9,0,0.0,37.0,2.7,13.0,37.0,32.6,22.5
2016,1,22,9,15,0.0,43.5,2.75,13.0,43.5,38.36,27.48
2016,1,22,9,30,0.0,50.0,2.8,13.0,50.0,44.12,32.42
2016,1,22,9,45,0.0,65.0,2.9,13.0,65.0,57.44,43.77
2016,1,22,10,0,0.0,80.0,3.0,13.0,80.0,71.36,55.55
2016,1,22,10,15,0.0,106.5,3.05,13.0,106.5,97.87,77.9
2016,1,22,10,30,0.0,133.0,3.1,13.0,133.0,124.95,100.49
2016,1,22,10,45,9.0,158.0,3.2,13.0,162.5,158.59,128.73
2016,1,22,11,0,18.0,183.0,3.3,13.0,192.0,192.38,156.81
2016,1,22,11,15,20.0,190.5,3.35,13.0,201.0,200.6,163.38
2016,1,22,11,30,22.0,198.0,3.4,13.0,210.0,208.8,170.0
2016,1,22,11,45,11.0,176.0,3.5,13.0,182.0,174.59,141.34
2016,1,22,12,0,0.0,154.0,3.6,13.0,154.0,142.08,114.01
2016,1,22,12,15,0.0,127.0,3.55,13.0,127.0,115.03,91.52
2016,1,22,12,30,0.0,100.0,3.5,13.0,100.0,89.13,69.87
2016,1,22,12,45,0.0,103.5,3.5,13.0,103.5,92.38,72.64
2016,1,22,13,0,0.0,107.0,3.5,13.0,107.0,95.63,75.4
2016,1,22,13,15,0.0,123.5,3.35,13.0,123.5,111.11,88.42
2016,1,22,13,30,0.0,140.0,3.2,13.0,140.0,126.68,101.48
2016,1,22,13,45,0.0,125.5,3.1,13.0,125.5,112.8,89.98
2016,1,22,14,0,0.0,111.0,3.0,13.0,111.0,99.19,78.69
2016,1,22,14,15,0.0,86.5,3.0,13.0,86.5,76.68,59.83
2016,1,22,14,30,0.0,62.0,3.0,13.0,62.0,54.78,41.33
2016,1,22,14,45,0.0,44.0,3.0,13.0,44.0,38.81,27.76
2016,1,22,15,0,0.0,26.0,3.0,13.0,26.0,22.89,14.12
2016,1,22,15,15,0.0,23.0,3.0,13.0,23.0,20.24,11.85
2016,1,22,15,30,0.0,20.0,3.0,13.0,20.0,17.59,9.57
2016,1,22,15,45,0.0,17.0,3.0,13.0,17.0,14.94,7.27
2016,1,22,16,0,0.0,14.0,3.0,13.0,14.0,12.3,4.94
2016,1,22,16,15,0.0,10.5,3.0,12.5,10.5,9.22,2.24
2016,1,22,16,30,0.0,7.0,3.0,12.0,7.0,6.14,0.0
2016,1,22,16,45,0.0,4.5,3.0,12.0,4.5,3.94,0.0
2016,1,22,17,0,0.0,2.0,3.0,12.0,2.0,1.75,0.0
2016,1,22,17,15,0.0,1.0,3.0,12.0,1.0,0.91,0.0
2016,1,22,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,23,7,45,39.0,23.0,3.9,10.5,27.0,59.56,12.46
2016,1,23,8,0,78.0,46.0,4.0,11.0,54.0,129.15,99.46
2016,1,23,8,15,154.5,65.0,4.05,11.0,90.5,216.12,178.36
2016,1,23,8,30,231.0,84.0,4.1,11.0,127.0,297.53,250.48
2016,1,23,8,45,150.5,98.5,4.15,11.0,129.5,246.06,207.88
2016,1,23,9,0,70.0,113.0,4.2,11.0,132.0,188.41,158.02
2016,1,23,9,15,95.5,126.5,4.25,11.0,156.5,236.83,199.9
2016,1,23,9,30,121.0,140.0,4.3,11.0,181.0,273.03,230.87
2016,1,23,9,45,60.5,119.0,4.35,11.5,139.5,176.16,147.27
2016,1,23,10,0,0.0,98.0,4.4,12.0,98.0,89.79,71.4
2016,1,23,10,15,30.0,144.0,4.4,12.0,157.5,176.75,146.01
2016,1,23,10,30,60.0,190.0,4.4,12.0,217.0,258.28,214.35
2016,1,23,10,45,30.0,144.5,4.4,12.0,158.0,173.21,142.34
2016,1,23,11,0,0.0,99.0,4.4,12.0,99.0,88.78,70.08
2016,1,23,11,15,12.0,150.0,4.45,12.0,156.0,150.16,122.17
2016,1,23,11,30,24.0,201.0,4.5,12.0,213.0,213.61,175.07
2016,1,23,11,45,128.5,221.0,4.55,12.0,289.5,352.17,291.63
2016,1,23,12,0,233.0,241.0,4.6,12.0,366.0,456.94,377.85
2016,1,23,12,15,151.5,239.0,4.6,12.0,320.5,380.94,314.14
2016,1,23,12,30,70.0,237.0,4.6,12.0,275.0,295.26,242.49
2016,1,23,12,45,35.0,138.5,4.7,12.0,157.5,158.99,129.74
2016,1,23,13,0,0.0,40.0,4.8,12.0,40.0,35.32,24.54
2016,1,23,13,15,0.0,59.0,4.8,12.0,59.0,52.15,38.95
2016,1,23,13,30,0.0,78.0,4.8,12.0,78.0,69.03,53.34
2016,1,23,13,45,26.5,138.0,4.8,12.0,151.0,145.73,118.67
2016,1,23,14,0,53.0,198.0,4.8,12.0,224.0,218.75,179.76
2016,1,23,14,15,59.5,189.0,4.7,11.5,216.0,209.16,171.99
2016,1,23,14,30,66.0,180.0,4.6,11.0,208.0,198.95,163.65
2016,1,23,14,45,116.0,168.0,4.55,11.0,213.0,207.66,170.33
2016,1,23,15,0,166.0,156.0,4.5,11.0,218.0,205.47,166.88
2016,1,23,15,15,151.0,142.5,4.35,11.0,194.0,176.76,141.75
2016,1,23,15,30,136.0,129.0,4.2,11.0,170.0,149.71,118.1
2016,1,23,15,45,126.5,111.0,4.05,11.0,145.0,121.57,93.54
2016,1,23,16,0,117.0,93.0,3.9,11.0,120.0,94.84,70.68
2016,1,23,16,15,97.5,74.0,3.7,10.5,93.5,68.16,49.42
2016,1,23,16,30,78.0,55.0,3.5,10.0,67.0,44.41,33.71
2016,1,23,16,45,42.0,38.0,3.3,10.0,44.0,31.06,20.73
2016,1,23,17,0,6.0,21.0,3.1,10.0,21.0,18.17,1.61
2016,1,23,17,15,3.0,10.5,3.05,9.5,10.5,9.55,0.0
2016,1,23,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,24,7,45,38.0,18.5,1.95,8.5,22.5,49.32,13.14
2016,1,24,8,0,76.0,37.0,1.9,9.0,45.0,106.12,82.2
2016,1,24,8,15,104.0,55.0,1.85,9.0,71.5,150.06,123.67
2016,1,24,8,30,132.0,73.0,1.8,9.0,98.0,194.64,163.82
2016,1,24,8,45,151.5,90.5,1.8,9.5,126.0,233.04,197.42
2016,1,24,9,0,171.0,108.0,1.8,10.0,154.0,271.92,230.48
2016,1,24,9,15,187.0,123.0,1.75,10.0,180.5,304.58,257.87
2016,1,24,9,30,203.0,138.0,1.7,10.0,207.0,353.1,297.26
2016,1,24,9,45,209.5,153.5,1.7,10.5,231.0,362.88,304.28
2016,1,24,10,0,216.0,169.0,1.7,11.0,255.0,387.68,323.09
2016,1,24,10,15,323.0,165.5,1.7,11.0,306.0,490.51,406.19
2016,1,24,10,30,430.0,162.0,1.7,11.0,357.0,596.19,488.12
2016,1,24,10,45,453.0,167.0,1.7,11.5,382.0,620.85,504.49
2016,1,24,11,0,476.0,172.0,1.7,12.0,407.0,643.51,519.86
2016,1,24,11,15,528.5,163.5,1.65,12.0,432.5,673.75,542.22
2016,1,24,11,30,581.0,155.0,1.6,12.0,458.0,700.99,561.99
2016,1,24,11,45,730.0,117.5,1.6,12.5,506.0,781.07,618.44
2016,1,24,12,0,879.0,80.0,1.6,13.0,554.0,833.46,653.37
2016,1,24,12,15,880.5,80.5,1.7,13.0,556.0,815.17,640.74
2016,1,24,12,30,882.0,81.0,1.8,13.0,558.0,793.53,626.49
2016,1,24,12,45,884.0,79.0,1.9,13.0,553.5,766.08,607.99
2016,1,24,13,0,886.0,77.0,2.0,13.0,549.0,735.48,587.06
2016,1,24,13,15,880.0,76.5,2.15,13.0,535.5,698.03,561.18
2016,1,24,13,30,874.0,76.0,2.3,13.0,522.0,658.2,531.24
2016,1,24,13,45,859.0,76.0,2.45,13.0,500.5,614.55,497.16
2016,1,24,14,0,844.0,76.0,2.6,13.0,479.0,565.76,458.16
2016,1,24,14,15,829.5,74.5,2.6,12.5,451.5,514.68,416.5
2016,1,24,14,30,815.0,73.0,2.6,12.0,424.0,462.95,372.95
2016,1,24,14,45,794.5,70.5,2.65,12.0,390.5,407.33,324.39
2016,1,24,15,0,774.0,68.0,2.7,12.0,357.0,352.27,274.97
2016,1,24,15,15,744.0,64.5,2.55,11.5,319.0,294.21,222.52
2016,1,24,15,30,714.0,61.0,2.4,11.0,281.0,238.4,171.51
2016,1,24,15,45,674.0,56.0,2.25,11.0,240.0,181.85,120.85
2016,1,24,16,0,634.0,51.0,2.1,11.0,199.0,129.39,76.77
2016,1,24,16,15,567.0,45.0,2.0,10.5,157.0,76.24,39.63
2016,1,24,16,30,500.0,39.0,1.9,10.0,115.0,32.93,23.64
2016,1,24,16,45,389.0,30.0,1.85,9.5,76.5,24.14,15.08
2016,1,24,17,0,278.0,21.0,1.8,9.0,38.0,17.23,3.05
2016,1,24,17,15,139.0,10.5,1.75,9.0,19.0,9.55,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,7,45,0.0,17.5,0.8,10.0,17.5,15.43,1.08
2016,1,25,8,0,0.0,35.0,0.8,10.0,35.0,36.4,24.17
2016,1,25,8,15,14.5,53.0,0.75,10.0,55.5,73.6,57.25
2016,1,25,8,30,29.0,71.0,0.7,10.0,76.0,104.92,85.09
2016,1,25,8,45,38.0,88.5,0.7,10.5,97.5,131.61,108.34
2016,1,25,9,0,47.0,106.0,0.7,11.0,119.0,158.49,131.26
2016,1,25,9,15,54.0,122.5,0.65,11.0,139.5,182.48,151.41
2016,1,25,9,30,61.0,139.0,0.6,11.0,160.0,206.61,171.26
2016,1,25,9,45,90.5,156.5,0.55,11.5,191.5,251.19,207.76
2016,1,25,10,0,120.0,174.0,0.5,12.0,223.0,312.08,255.94
2016,1,25,10,15,76.5,178.0,0.45,12.0,210.0,260.16,212.24
2016,1,25,10,30,33.0,182.0,0.4,12.0,197.0,223.71,181.27
2016,1,25,10,45,52.0,199.0,0.4,12.0,224.0,258.48,209.66
2016,1,25,11,0,71.0,216.0,0.4,12.0,251.0,292.95,236.91
2016,1,25,11,15,46.0,208.5,0.35,12.0,231.5,258.34,208.01
2016,1,25,11,30,21.0,201.0,0.3,12.0,212.0,210.67,169.11
2016,1,25,11,45,21.0,204.5,0.3,12.5,216.0,212.81,170.67
2016,1,25,12,0,21.0,208.0,0.3,13.0,220.0,214.98,171.95
2016,1,25,12,15,22.5,211.0,0.3,13.0,223.5,217.86,174.19
2016,1,25,12,30,24.0,214.0,0.3,13.0,227.0,220.66,176.39
2016,1,25,12,45,25.0,212.0,0.3,13.0,226.0,217.81,174.13
2016,1,25,13,0,26.0,210.0,0.3,13.0,225.0,214.93,171.92
2016,1,25,13,15,21.0,200.0,0.3,13.0,212.0,199.84,159.82
2016,1,25,13,30,16.0,190.0,0.3,13.0,199.0,185.32,148.25
2016,1,25,13,45,37.5,197.0,0.35,13.0,215.5,211.82,170.21
2016,1,25,14,0,59.0,204.0,0.4,13.0,232.0,228.1,183.47
2016,1,25,14,15,56.5,193.0,0.45,13.0,219.0,211.52,170.16
2016,1,25,14,30,54.0,182.0,0.5,13.0,206.0,195.29,157.18
2016,1,25,14,45,52.5,168.5,0.55,13.0,190.0,177.42,142.7
2016,1,25,15,0,51.0,155.0,0.6,13.0,174.0,159.86,128.27
2016,1,25,15,15,47.0,139.0,0.6,12.5,155.5,139.58,111.61
2016,1,25,15,30,43.0,123.0,0.6,12.0,137.0,119.98,95.31
2016,1,25,15,45,37.0,106.5,0.6,12.0,117.0,100.27,78.69
2016,1,25,16,0,31.0,90.0,0.6,12.0,97.0,81.53,62.88
2016,1,25,16,15,21.0,72.0,0.65,11.5,76.5,62.37,47.03
2016,1,25,16,30,11.0,54.0,0.7,11.0,56.0,45.67,34.87
2016,1,25,16,45,5.5,36.5,0.8,11.0,37.5,31.24,21.2
2016,1,25,17,0,0.0,19.0,0.9,11.0,19.0,16.74,4.09
2016,1,25,17,15,0.0,9.5,0.9,11.0,9.5,8.64,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,7,45,187.5,16.5,1.4,9.5,36.5,161.56,75.21
2016,1,26,8,0,375.0,33.0,1.5,10.0,73.0,320.1,256.1
2016,1,26,8,15,462.0,41.0,1.5,10.0,114.5,403.12,333.21
2016,1,26,8,30,549.0,49.0,1.5,10.0,156.0,491.53,408.52
2016,1,26,8,45,604.5,54.5,1.55,10.5,198.5,557.27,461.68
2016,1,26,9,0,660.0,60.0,1.6,11.0,241.0,624.33,513.6
2016,1,26,9,15,439.5,99.5,1.6,11.0,228.0,507.33,421.94
2016,1,26,9,30,219.0,139.0,1.6,11.0,215.0,367.66,306.87
2016,1,26,9,45,273.5,148.5,1.6,11.5,253.0,426.33,354.9
2016,1,26,10,0,328.0,158.0,1.6,12.0,291.0,485.92,401.18
2016,1,26,10,15,415.0,154.0,1.55,12.0,335.5,574.58,469.61
2016,1,26,10,30,502.0,150.0,1.5,12.0,380.0,646.48,523.54
2016,1,26,10,45,665.5,118.5,1.5,12.5,441.0,759.63,604.86
2016,1,26,11,0,829.0,87.0,1.5,13.0,502.0,856.97,670.84
2016,1,26,11,15,599.5,150.0,1.45,13.0,455.5,728.77,577.1
2016,1,26,11,30,370.0,213.0,1.4,13.0,409.0,572.16,457.63
2016,1,26,11,45,400.5,210.5,1.4,13.0,426.0,586.89,470.23
2016,1,26,12,0,431.0,208.0,1.4,13.0,443.0,614.39,490.28
2016,1,26,12,15,447.5,205.0,1.4,13.0,450.0,611.74,487.95
2016,1,26,12,30,464.0,202.0,1.4,13.0,457.0,606.57,484.01
2016,1,26,12,45,467.0,199.0,1.4,13.0,453.5,588.51,470.28
2016,1,26,13,0,470.0,196.0,1.4,13.0,450.0,568.58,455.13
2016,1,26,13,15,496.0,184.0,1.4,13.0,446.0,553.41,443.86
2016,1,26,13,30,522.0,172.0,1.4,13.0,442.0,534.88,429.67
2016,1,26,13,45,528.0,163.0,1.4,13.0,427.0,503.74,405.25
2016,1,26,14,0,534.0,154.0,1.4,13.0,412.0,470.73,378.89
2016,1,26,14,15,516.5,147.5,1.4,13.0,386.0,426.22,342.83
2016,1,26,14,30,499.0,141.0,1.4,13.0,360.0,382.24,306.44
2016,1,26,14,45,464.5,135.0,1.4,13.0,327.0,332.41,264.72
2016,1,26,15,0,430.0,129.0,1.4,13.0,294.0,285.35,224.59
2016,1,26,15,15,405.5,120.5,1.3,12.5,263.0,242.16,187.15
2016,1,26,15,30,381.0,112.0,1.2,12.0,232.0,201.22,151.29
2016,1,26,15,45,356.5,98.5,1.1,12.0,198.5,158.37,113.96
2016,1,26,16,0,332.0,85.0,1.0,12.0,165.0,118.31,80.41
2016,1,26,16,15,296.0,70.5,1.05,11.5,131.0,79.54,51.55
2016,1,26,16,30,260.0,56.0,1.1,11.0,97.0,45.24,34.52
2016,1,26,16,45,194.0,40.5,1.2,10.5,65.5,31.36,21.47
2016,1,26,17,0,128.0,25.0,1.3,10.0,34.0,19.59,7.0
2016,1,26,17,15,64.0,12.5,1.3,10.0,17.0,11.37,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,5.5,2.3,8.0,5.5,0.0,0.0
2016,1,27,7,30,0.0,11.0,2.3,8.0,11.0,10.01,0.0
2016,1,27,7,45,172.0,24.0,2.35,8.5,42.5,162.2,84.08
2016,1,27,8,0,344.0,37.0,2.4,9.0,74.0,304.42,246.45
2016,1,27,8,15,431.0,46.0,2.3,9.0,115.5,388.34,324.49
2016,1,27,8,30,518.0,55.0,2.2,9.0,157.0,477.38,401.62
2016,1,27,8,45,575.0,61.5,2.15,9.5,199.5,545.07,456.87
2016,1,27,9,0,632.0,68.0,2.1,10.0,242.0,614.09,510.69
2016,1,27,9,15,670.0,72.5,2.1,10.0,282.5,665.93,550.35
2016,1,27,9,30,708.0,77.0,2.1,10.0,323.0,716.94,588.24
2016,1,27,9,45,751.5,76.0,2.15,10.5,362.0,758.67,617.47
2016,1,27,10,0,795.0,75.0,2.2,11.0,401.0,804.91,649.43
2016,1,27,10,15,812.5,77.0,2.05,11.5,432.5,829.9,663.51
2016,1,27,10,30,830.0,79.0,1.9,12.0,464.0,851.81,675.16
2016,1,27,10,45,844.5,80.5,1.8,12.5,489.0,867.16,682.44
2016,1,27,11,0,859.0,82.0,1.7,13.0,514.0,879.01,687.24
2016,1,27,11,15,866.5,83.0,1.55,13.0,531.5,880.44,685.44
2016,1,27,11,30,874.0,84.0,1.4,13.0,549.0,878.22,681.22
2016,1,27,11,45,879.5,84.0,1.3,13.5,559.5,869.34,671.99
2016,1,27,12,0,885.0,84.0,1.2,14.0,570.0,849.31,655.31
2016,1,27,12,15,886.5,84.0,1.15,14.0,572.5,830.31,641.56
2016,1,27,12,30,888.0,84.0,1.1,14.0,575.0,807.94,625.56
2016,1,27,12,45,891.5,81.5,1.05,14.0,570.5,780.91,606.42
2016,1,27,13,0,895.0,79.0,1.0,14.0,566.0,750.59,585.06
2016,1,27,13,15,890.0,78.5,1.0,14.0,553.0,713.44,559.46
2016,1,27,13,30,885.0,78.0,1.0,14.0,540.0,673.78,530.42
2016,1,27,13,45,878.5,76.0,1.0,14.0,520.0,629.24,496.67
2016,1,27,14,0,872.0,74.0,1.0,14.0,500.0,582.75,460.56
2016,1,27,14,15,858.5,72.5,0.95,14.0,472.5,533.34,420.72
2016,1,27,14,30,845.0,71.0,0.9,14.0,445.0,480.49,377.16
2016,1,27,14,45,827.5,68.5,0.9,14.0,411.5,424.37,330.09
2016,1,27,15,0,810.0,66.0,0.9,14.0,378.0,368.41,281.65
2016,1,27,15,15,782.5,63.0,0.8,14.0,339.5,309.32,229.35
2016,1,27,15,30,755.0,60.0,0.7,14.0,301.0,252.13,178.05
2016,1,27,15,45,716.0,55.5,0.65,14.0,259.0,193.47,126.71
2016,1,27,16,0,677.0,51.0,0.6,14.0,217.0,138.73,81.3
2016,1,27,16,15,615.0,45.5,0.65,13.5,173.0,85.58,44.39
2016,1,27,16,30,553.0,40.0,0.7,13.0,129.0,39.8,29.51
2016,1,27,16,45,449.0,31.5,0.75,12.5,88.5,25.25,16.16
2016,1,27,17,0,345.0,23.0,0.8,12.0,48.0,18.82,7.34
2016,1,27,17,15,172.5,11.5,0.8,12.0,24.0,10.46,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.95,9.0,2.5,0.0,0.0
2016,1,28,7,30,0.0,5.0,1.0,9.0,5.0,4.55,0.0
2016,1,28,7,45,0.0,18.0,1.05,9.5,18.0,15.86,3.7
2016,1,28,8,0,0.0,31.0,1.1,10.0,31.0,28.85,18.27
2016,1,28,8,15,0.0,48.0,1.1,10.0,48.0,47.32,34.78
2016,1,28,8,30,0.0,65.0,1.1,10.0,65.0,65.03,50.46
2016,1,28,8,45,1.5,82.0,1.15,10.5,82.5,83.44,66.51
2016,1,28,9,0,3.0,99.0,1.2,11.0,100.0,101.73,82.17
2016,1,28,9,15,7.5,114.0,1.15,11.0,116.5,119.87,97.71
2016,1,28,9,30,12.0,129.0,1.1,11.0,133.0,138.23,113.22
2016,1,28,9,45,299.0,120.5,1.1,11.5,243.5,410.72,343.98
2016,1,28,10,0,586.0,112.0,1.1,12.0,354.0,677.03,546.99
2016,1,28,10,15,516.0,138.5,1.2,12.0,363.5,645.43,520.4
2016,1,28,10,30,446.0,165.0,1.3,12.0,373.0,617.04,497.69
2016,1,28,10,45,223.0,162.0,1.45,12.5,266.0,396.02,324.12
2016,1,28,11,0,0.0,159.0,1.6,13.0,159.0,149.46,119.39
2016,1,28,11,15,0.0,106.0,1.55,13.0,106.0,95.2,74.87
2016,1,28,11,30,0.0,53.0,1.5,13.0,53.0,46.84,34.23
2016,1,28,11,45,0.0,54.0,1.5,13.5,54.0,47.73,34.92
2016,1,28,12,0,0.0,55.0,1.5,14.0,55.0,48.62,35.58
2016,1,28,12,15,76.5,156.5,1.5,14.0,199.0,227.23,185.51
2016,1,28,12,30,153.0,258.0,1.5,14.0,343.0,397.32,320.25
2016,1,28,12,45,234.5,246.5,1.55,14.5,375.5,439.17,352.79
2016,1,28,13,0,316.0,235.0,1.6,15.0,408.0,487.75,390.29
2016,1,28,13,15,158.0,197.5,1.55,15.0,284.0,311.84,251.33
2016,1,28,13,30,0.0,160.0,1.5,15.0,160.0,145.42,115.18
2016,1,28,13,45,0.0,153.5,1.5,15.0,153.5,138.95,110.44
2016,1,28,14,0,0.0,147.0,1.5,15.0,147.0,132.56,105.37
2016,1,28,14,15,0.0,108.0,1.45,14.5,108.0,96.23,75.61
2016,1,28,14,30,0.0,69.0,1.4,14.0,69.0,61.01,46.34
2016,1,28,14,45,10.0,108.0,1.35,14.0,112.0,100.26,79.5
2016,1,28,15,0,20.0,147.0,1.3,14.0,155.0,138.37,111.12
2016,1,28,15,15,16.5,133.0,1.2,13.5,139.5,122.86,98.35
2016,1,28,15,30,13.0,119.0,1.1,13.0,124.0,107.86,86.03
2016,1,28,15,45,8.0,103.5,1.05,13.0,106.5,91.8,72.62
2016,1,28,16,0,3.0,88.0,1.0,13.0,89.0,76.48,59.74
2016,1,28,16,15,1.5,70.5,1.0,12.5,71.0,60.61,46.18
2016,1,28,16,30,0.0,53.0,1.0,12.0,53.0,45.26,32.83
2016,1,28,16,45,0.0,36.5,1.0,12.0,36.5,31.53,21.71
2016,1,28,17,0,0.0,20.0,1.0,12.0,20.0,17.63,7.18
2016,1,28,17,15,0.0,10.0,1.0,12.0,10.0,9.1,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,2.65,13.0,0.5,0.44,0.0
2016,1,29,8,0,0.0,1.0,2.8,13.0,1.0,0.88,0.0
2016,1,29,8,15,0.0,1.5,2.8,13.0,1.5,1.31,0.0
2016,1,29,8,30,0.0,2.0,2.8,13.0,2.0,1.75,0.0
2016,1,29,8,45,0.0,3.0,2.85,13.0,3.0,2.63,0.0
2016,1,29,9,0,0.0,4.0,2.9,13.0,4.0,3.51,0.0
2016,1,29,9,15,0.0,4.5,2.9,13.0,4.5,3.95,0.0
2016,1,29,9,30,0.0,5.0,2.9,13.0,5.0,4.39,0.0
2016,1,29,9,45,0.0,13.0,2.95,13.5,13.0,11.44,4.2
2016,1,29,10,0,0.0,21.0,3.0,14.0,21.0,18.49,10.23
2016,1,29,10,15,0.0,21.0,3.0,14.0,21.0,18.5,10.2
2016,1,29,10,30,0.0,21.0,3.0,14.0,21.0,18.5,10.18
2016,1,29,10,45,0.0,60.5,3.0,14.0,60.5,53.47,39.87
2016,1,29,11,0,0.0,100.0,3.0,14.0,100.0,89.55,70.13
2016,1,29,11,15,0.0,65.0,3.0,14.0,65.0,57.48,43.09
2016,1,29,11,30,0.0,30.0,3.0,14.0,30.0,26.48,16.86
2016,1,29,11,45,0.0,57.5,3.0,14.0,57.5,50.84,37.45
2016,1,29,12,0,0.0,85.0,3.0,14.0,85.0,75.28,57.95
2016,1,29,12,15,0.0,79.0,3.0,14.0,79.0,69.95,53.44
2016,1,29,12,30,0.0,73.0,3.0,14.0,73.0,64.61,48.97
2016,1,29,12,45,1.5,125.0,3.0,14.0,126.0,113.64,89.97
2016,1,29,13,0,3.0,177.0,3.0,14.0,179.0,164.72,132.15
2016,1,29,13,15,1.5,99.5,3.0,13.5,100.5,89.55,70.02
2016,1,29,13,30,0.0,22.0,3.0,13.0,22.0,19.4,10.92
2016,1,29,13,45,0.0,21.5,3.0,13.0,21.5,18.96,10.57
2016,1,29,14,0,0.0,21.0,3.0,13.0,21.0,18.51,10.21
2016,1,29,14,15,0.0,14.0,3.0,13.0,14.0,12.33,4.93
2016,1,29,14,30,0.0,7.0,3.0,13.0,7.0,6.16,0.0
2016,1,29,14,45,0.0,66.5,3.0,13.0,66.5,58.78,44.78
2016,1,29,15,0,0.0,126.0,3.0,13.0,126.0,112.01,89.99
2016,1,29,15,15,0.0,113.5,3.0,13.0,113.5,100.41,80.27
2016,1,29,15,30,0.0,101.0,3.0,13.0,101.0,88.92,70.63
2016,1,29,15,45,0.0,87.0,3.0,13.0,87.0,76.25,59.87
2016,1,29,16,0,0.0,73.0,3.0,13.0,73.0,63.73,49.1
2016,1,29,16,15,0.0,58.5,2.95,12.5,58.5,50.97,38.06
2016,1,29,16,30,0.0,44.0,2.9,12.0,44.0,38.41,27.06
2016,1,29,16,45,0.0,30.5,2.9,12.0,30.5,26.9,17.75
2016,1,29,17,0,0.0,17.0,2.9,12.0,17.0,14.96,5.67
2016,1,29,17,15,0.0,8.5,2.8,12.0,8.5,7.73,0.0
2016,1,29,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,1,30,7,30,0.0,6.0,2.5,8.0,6.0,5.46,0.0
2016,1,30,7,45,0.0,20.5,2.65,8.5,20.5,18.24,6.45
2016,1,30,8,0,0.0,35.0,2.8,9.0,35.0,34.01,22.78
2016,1,30,8,15,0.0,52.5,2.85,9.0,52.5,52.94,39.76
2016,1,30,8,30,0.0,70.0,2.9,9.0,70.0,71.08,55.91
2016,1,30,8,45,4.0,86.5,2.95,9.5,88.0,90.5,73.0
2016,1,30,9,0,8.0,103.0,3.0,10.0,106.0,110.03,89.91
2016,1,30,9,15,12.5,118.0,3.0,10.0,122.5,128.21,105.6
2016,1,30,9,30,17.0,133.0,3.0,10.0,139.0,146.63,121.29
2016,1,30,9,45,428.5,98.5,3.05,10.5,278.0,512.22,434.0
2016,1,30,10,0,840.0,64.0,3.1,11.0,417.0,834.31,679.25
2016,1,30,10,15,856.0,66.0,3.1,11.0,448.5,850.01,686.83
2016,1,30,10,30,872.0,68.0,3.1,11.0,480.0,871.2,701.03
2016,1,30,10,45,882.0,69.5,3.1,11.5,505.0,883.03,707.06
2016,1,30,11,0,892.0,71.0,3.1,12.0,530.0,891.32,710.67
2016,1,30,11,15,899.0,72.0,3.1,12.0,548.0,892.64,710.71
2016,1,30,11,30,906.0,73.0,3.1,12.0,566.0,890.25,708.29
2016,1,30,11,45,907.5,74.5,3.15,12.5,575.5,879.96,699.42
2016,1,30,12,0,909.0,76.0,3.2,13.0,585.0,866.04,688.15
2016,1,30,12,15,910.0,76.0,3.2,13.0,588.0,846.32,673.78
2016,1,30,12,30,911.0,76.0,3.2,13.0,591.0,823.13,657.02
2016,1,30,12,45,628.5,154.5,3.2,13.0,508.5,675.09,545.73
2016,1,30,13,0,346.0,233.0,3.2,13.0,426.0,508.73,413.28
2016,1,30,13,15,391.5,217.0,3.2,12.5,430.5,507.63,414.6
2016,1,30,13,30,437.0,201.0,3.2,12.0,435.0,512.74,419.36
2016,1,30,13,45,290.5,213.5,3.2,12.0,367.0,402.87,330.13
2016,1,30,14,0,144.0,226.0,3.2,12.0,299.0,306.61,250.95
2016,1,30,14,15,182.5,211.5,3.2,12.0,298.0,302.81,248.15
2016,1,30,14,30,221.0,197.0,3.2,12.0,297.0,295.21,241.34
2016,1,30,14,45,163.5,183.5,3.25,12.0,254.5,243.54,198.32
2016,1,30,15,0,106.0,170.0,3.3,12.0,212.0,197.93,160.55
2016,1,30,15,15,100.5,154.0,3.15,11.5,191.0,172.9,139.41
2016,1,30,15,30,95.0,138.0,3.0,11.0,170.0,148.67,118.67
2016,1,30,15,45,89.5,120.0,2.95,11.0,147.0,123.56,96.93
2016,1,30,16,0,84.0,102.0,2.9,11.0,124.0,99.42,76.2
2016,1,30,16,15,72.5,83.5,2.75,10.5,100.0,75.42,56.54
2016,1,30,16,30,61.0,65.0,2.6,10.0,76.0,53.28,39.36
2016,1,30,16,45,40.5,47.0,2.5,9.5,53.0,38.99,28.64
2016,1,30,17,0,20.0,29.0,2.4,9.0,30.0,24.68,13.8
2016,1,30,17,15,10.0,14.5,2.4,8.5,15.0,13.19,0.0
2016,1,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,2.25,7.0,9.5,0.0,0.0
2016,1,31,7,30,0.0,19.0,2.3,7.0,19.0,17.28,0.0
2016,1,31,7,45,255.0,25.5,2.4,7.5,56.0,220.66,149.07
2016,1,31,8,0,510.0,32.0,2.5,8.0,93.0,400.3,329.18
2016,1,31,8,15,589.5,38.0,2.6,8.0,138.0,483.08,405.0
2016,1,31,8,30,669.0,44.0,2.7,8.0,183.0,569.62,478.83
2016,1,31,8,45,722.5,47.5,2.8,8.5,229.0,636.41,533.14
2016,1,31,9,0,776.0,51.0,2.9,9.0,275.0,703.83,585.63
2016,1,31,9,15,808.5,54.0,3.0,9.0,317.5,753.57,623.8
2016,1,31,9,30,841.0,57.0,3.1,9.0,360.0,793.64,653.7
2016,1,31,9,45,858.5,60.5,3.25,9.5,397.5,827.55,677.5
2016,1,31,10,0,876.0,64.0,3.4,10.0,435.0,858.73,698.86
2016,1,31,10,15,892.0,65.5,3.5,10.0,467.5,882.85,715.76
2016,1,31,10,30,908.0,67.0,3.6,10.0,500.0,903.71,730.28
2016,1,31,10,45,920.0,68.0,3.7,10.0,526.0,916.87,739.2
2016,1,31,11,0,932.0,69.0,3.8,10.0,552.0,926.34,745.59
2016,1,31,11,15,939.0,70.0,3.95,10.0,570.0,927.54,746.41
2016,1,31,11,30,946.0,71.0,4.1,10.0,588.0,924.85,744.59
2016,1,31,11,45,948.5,71.5,4.3,10.5,598.5,913.73,736.1
2016,1,31,12,0,951.0,72.0,4.5,11.0,609.0,898.8,725.07
2016,1,31,12,15,951.5,72.5,4.65,11.0,611.5,878.46,711.03
2016,1,31,12,30,952.0,73.0,4.8,11.0,614.0,854.5,694.27
2016,1,31,12,45,942.0,75.5,4.95,11.0,607.0,821.25,670.43
2016,1,31,13,0,932.0,78.0,5.1,11.0,600.0,785.17,644.26
2016,1,31,13,15,926.5,77.5,5.1,10.5,586.5,746.27,616.14
2016,1,31,13,30,921.0,77.0,5.1,10.0,573.0,704.77,584.81
2016,1,31,13,45,907.0,78.0,5.2,10.0,551.0,657.19,545.98
2016,1,31,14,0,893.0,79.0,5.3,10.0,529.0,610.79,507.06
2016,1,31,14,15,879.5,77.0,5.3,10.0,500.5,556.88,460.97
2016,1,31,14,30,866.0,75.0,5.3,10.0,472.0,502.09,412.98
2016,1,31,14,45,842.0,74.0,5.3,10.0,437.0,443.22,360.43
2016,1,31,15,0,818.0,73.0,5.3,10.0,402.0,385.11,307.27
2016,1,31,15,15,790.0,70.0,5.2,9.5,362.5,324.86,251.83
2016,1,31,15,30,762.0,67.0,5.1,9.0,323.0,266.55,197.41
2016,1,31,15,45,720.0,63.0,5.05,9.0,279.0,206.74,142.59
2016,1,31,16,0,678.0,59.0,5.0,9.0,235.0,148.94,92.37
2016,1,31,16,15,616.0,53.0,4.95,8.5,190.0,94.17,51.87
2016,1,31,16,30,554.0,47.0,4.9,8.0,145.0,46.73,28.1
2016,1,31,16,45,452.5,38.0,4.85,8.0,102.5,30.54,21.42
2016,1,31,17,0,351.0,29.0,4.8,8.0,60.0,23.88,13.67
2016,1,31,17,15,175.5,14.5,4.95,8.0,30.0,11.72,0.0
2016,1,31,17,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,7.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,10.5,3.35,5.5,10.5,0.0,0.0
2016,2,1,7,30,0.0,21.0,3.4,6.0,21.0,19.1,0.0
2016,2,1,7,45,275.0,26.0,3.5,6.5,60.0,235.14,165.88
2016,2,1,8,0,550.0,31.0,3.6,7.0,99.0,426.34,353.94
2016,2,1,8,15,626.0,36.5,3.7,7.5,144.5,507.47,428.07
2016,2,1,8,30,702.0,42.0,3.8,8.0,190.0,592.18,500.17
2016,2,1,8,45,748.0,46.0,3.95,8.5,236.0,655.0,551.83
2016,2,1,9,0,794.0,50.0,4.1,9.0,282.0,718.05,601.58
2016,2,1,9,15,824.0,53.0,4.1,9.0,324.5,758.42,632.47
2016,2,1,9,30,854.0,56.0,4.1,9.0,367.0,804.68,667.0
2016,2,1,9,45,861.0,62.5,4.15,9.5,403.0,834.15,687.05
2016,2,1,10,0,868.0,69.0,4.2,10.0,439.0,868.89,710.77
2016,2,1,10,15,882.5,71.0,4.1,10.0,471.5,883.67,719.51
2016,2,1,10,30,897.0,73.0,4.0,10.0,504.0,903.78,732.48
2016,2,1,10,45,903.0,75.5,3.95,10.5,528.5,913.44,736.63
2016,2,1,11,0,909.0,78.0,3.9,11.0,553.0,919.41,738.24
2016,2,1,11,15,915.5,79.0,3.85,11.0,570.5,920.17,737.57
2016,2,1,11,30,922.0,80.0,3.8,11.0,588.0,917.15,734.36
2016,2,1,11,45,924.5,81.0,3.75,11.0,598.5,906.83,726.03
2016,2,1,12,0,927.0,82.0,3.7,11.0,609.0,892.77,715.2
2016,2,1,12,15,927.5,82.0,3.6,11.0,611.0,872.18,699.48
2016,2,1,12,30,928.0,82.0,3.5,11.0,613.0,848.07,681.36
2016,2,1,12,45,927.5,81.0,3.45,11.0,607.5,818.6,659.68
2016,2,1,13,0,927.0,80.0,3.4,11.0,602.0,785.9,635.64
2016,2,1,13,15,921.5,79.5,3.35,11.0,588.5,747.11,607.01
2016,2,1,13,30,916.0,79.0,3.3,11.0,575.0,705.74,575.46
2016,2,1,13,45,909.0,77.0,3.3,11.0,554.0,659.39,538.51
2016,2,1,14,0,902.0,75.0,3.3,11.0,533.0,611.02,499.1
2016,2,1,14,15,889.0,73.5,3.25,11.0,505.0,558.18,454.96
2016,2,1,14,30,876.0,72.0,3.2,11.0,477.0,505.6,409.79
2016,2,1,14,45,857.0,69.5,3.15,11.0,442.5,446.79,358.42
2016,2,1,15,0,838.0,67.0,3.1,11.0,408.0,388.23,305.87
2016,2,1,15,15,812.0,64.5,2.9,10.5,368.0,328.0,251.21
2016,2,1,15,30,786.0,62.0,2.7,10.0,328.0,269.42,197.17
