Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,15,45,751.0,57.5,2.55,10.0,285.0,209.07,142.16
2016,2,1,16,0,716.0,53.0,2.4,10.0,242.0,152.13,92.72
2016,2,1,16,15,658.5,48.0,2.4,9.5,196.5,96.59,51.79
2016,2,1,16,30,601.0,43.0,2.4,9.0,151.0,47.85,27.74
2016,2,1,16,45,506.5,35.0,2.4,8.5,108.0,30.41,21.36
2016,2,1,17,0,412.0,27.0,2.4,8.0,65.0,24.01,14.16
2016,2,1,17,15,206.0,13.5,2.45,7.5,32.5,10.77,0.0
2016,2,1,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.0,2.05,8.0,9.0,8.19,0.0
2016,2,2,7,30,0.0,18.0,2.0,8.0,18.0,16.37,0.0
2016,2,2,7,45,176.5,30.5,1.95,8.5,52.5,182.57,130.33
2016,2,2,8,0,353.0,43.0,1.9,9.0,87.0,319.24,262.69
2016,2,2,8,15,439.0,52.0,1.85,9.0,130.0,404.45,338.74
2016,2,2,8,30,525.0,61.0,1.8,9.0,173.0,494.42,415.21
2016,2,2,8,45,595.5,64.5,1.75,9.0,218.5,569.99,476.12
2016,2,2,9,0,666.0,68.0,1.7,9.0,264.0,647.33,535.86
2016,2,2,9,15,703.0,72.0,1.6,9.0,306.0,699.24,573.61
2016,2,2,9,30,740.0,76.0,1.5,9.0,348.0,744.54,605.21
2016,2,2,9,45,779.0,75.5,1.4,9.5,388.0,790.71,635.27
2016,2,2,10,0,818.0,75.0,1.3,10.0,428.0,834.74,662.7
2016,2,2,10,15,835.5,77.0,1.3,10.0,460.0,860.47,679.08
2016,2,2,10,30,853.0,79.0,1.3,10.0,492.0,883.03,693.35
2016,2,2,10,45,541.5,157.0,1.3,10.5,424.0,696.17,556.98
2016,2,2,11,0,230.0,235.0,1.3,11.0,356.0,473.08,382.42
2016,2,2,11,15,567.0,157.5,1.35,11.0,469.0,710.82,570.46
2016,2,2,11,30,904.0,80.0,1.4,11.0,582.0,903.42,704.81
2016,2,2,11,45,540.0,173.0,1.45,11.0,474.5,687.04,547.29
2016,2,2,12,0,176.0,266.0,1.5,11.0,367.0,439.76,354.21
2016,2,2,12,15,256.0,256.5,1.55,11.0,403.5,502.7,406.28
2016,2,2,12,30,336.0,247.0,1.6,11.0,440.0,546.17,440.69
2016,2,2,12,45,628.5,162.0,1.65,11.5,520.0,687.29,550.97
2016,2,2,13,0,921.0,77.0,1.7,12.0,600.0,780.15,618.4
2016,2,2,13,15,633.5,152.5,1.7,12.0,508.5,631.04,505.35
2016,2,2,13,30,346.0,228.0,1.7,12.0,417.0,472.2,380.97
2016,2,2,13,45,277.0,229.0,1.75,12.0,376.5,411.69,333.78
2016,2,2,14,0,208.0,230.0,1.8,12.0,336.0,348.2,282.96
2016,2,2,14,15,287.0,205.5,1.8,11.5,344.0,360.39,293.5
2016,2,2,14,30,366.0,181.0,1.8,11.0,352.0,356.89,290.14
2016,2,2,14,45,366.5,167.0,1.8,11.0,327.5,321.22,259.61
2016,2,2,15,0,367.0,153.0,1.8,11.0,303.0,285.09,228.1
2016,2,2,15,15,353.5,140.5,1.75,10.5,273.5,245.42,193.55
2016,2,2,15,30,340.0,128.0,1.7,10.0,244.0,206.97,159.55
2016,2,2,15,45,515.0,91.5,1.7,10.0,242.0,191.52,136.98
2016,2,2,16,0,690.0,55.0,1.7,10.0,240.0,151.43,93.2
2016,2,2,16,15,632.0,50.0,1.7,9.5,195.5,97.27,53.18
2016,2,2,16,30,574.0,45.0,1.7,9.0,151.0,47.04,26.8
2016,2,2,16,45,472.5,37.5,1.75,8.5,108.0,29.85,20.93
2016,2,2,17,0,371.0,30.0,1.8,8.0,65.0,24.54,14.91
2016,2,2,17,15,185.5,15.0,1.85,7.5,32.5,12.01,0.0
2016,2,2,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,10.5,1.85,5.0,10.5,9.55,0.0
2016,2,3,7,30,0.0,21.0,1.9,5.0,21.0,19.1,0.0
2016,2,3,7,45,203.5,30.5,1.95,5.5,57.0,200.22,148.66
2016,2,3,8,0,407.0,40.0,2.0,6.0,93.0,352.57,293.91
2016,2,3,8,15,486.0,48.0,2.0,6.0,136.0,433.37,367.04
2016,2,3,8,30,565.0,56.0,2.0,6.0,179.0,518.6,439.95
2016,2,3,8,45,609.5,63.0,2.05,6.5,222.0,579.81,489.61
2016,2,3,9,0,654.0,70.0,2.1,7.0,265.0,641.63,537.75
2016,2,3,9,15,442.0,110.5,2.1,7.5,251.0,528.76,446.25
2016,2,3,9,30,230.0,151.0,2.1,8.0,237.0,393.41,332.15
2016,2,3,9,45,494.5,120.5,2.1,8.5,328.5,600.91,502.89
2016,2,3,10,0,759.0,90.0,2.1,9.0,420.0,808.9,656.9
2016,2,3,10,15,544.0,144.5,2.05,9.0,389.5,683.58,559.63
2016,2,3,10,30,329.0,199.0,2.0,9.0,359.0,541.12,445.53
2016,2,3,10,45,304.5,214.5,2.0,9.5,368.5,535.87,440.08
2016,2,3,11,0,280.0,230.0,2.0,10.0,378.0,528.96,432.39
2016,2,3,11,15,322.0,230.0,2.0,10.0,406.0,561.32,457.77
2016,2,3,11,30,364.0,230.0,2.0,10.0,434.0,591.91,481.25
2016,2,3,11,45,264.5,249.5,2.0,10.5,399.0,519.82,421.88
2016,2,3,12,0,165.0,269.0,2.0,11.0,364.0,433.88,352.06
2016,2,3,12,15,126.5,266.5,1.95,11.0,339.5,392.03,318.4
2016,2,3,12,30,88.0,264.0,1.9,11.0,315.0,338.18,274.85
2016,2,3,12,45,79.5,259.0,1.9,11.0,305.0,321.16,261.27
2016,2,3,13,0,71.0,254.0,1.9,11.0,295.0,304.65,247.92
2016,2,3,13,15,67.5,247.0,1.85,11.0,285.5,290.13,236.23
2016,2,3,13,30,64.0,240.0,1.8,11.0,276.0,275.91,224.75
2016,2,3,13,45,68.5,233.0,1.75,11.0,270.0,267.02,217.71
2016,2,3,14,0,73.0,226.0,1.7,11.0,264.0,257.7,210.23
2016,2,3,14,15,57.0,209.0,1.6,10.5,238.0,227.0,185.39
2016,2,3,14,30,41.0,192.0,1.5,10.0,212.0,198.21,162.04
2016,2,3,14,45,106.0,185.0,1.45,10.0,230.5,220.7,180.38
2016,2,3,15,0,171.0,178.0,1.4,10.0,249.0,230.35,186.78
2016,2,3,15,15,159.5,163.0,1.35,10.0,224.5,200.47,161.05
2016,2,3,15,30,148.0,148.0,1.3,10.0,200.0,171.9,136.43
2016,2,3,15,45,138.0,129.5,1.3,10.0,173.0,142.09,110.76
2016,2,3,16,0,128.0,111.0,1.3,10.0,146.0,113.74,86.61
2016,2,3,16,15,112.5,92.0,1.35,9.5,118.5,86.07,64.24
2016,2,3,16,30,97.0,73.0,1.4,9.0,91.0,60.72,45.27
2016,2,3,16,45,72.0,54.0,1.45,9.0,65.5,43.41,32.95
2016,2,3,17,0,47.0,35.0,1.5,9.0,40.0,28.83,18.7
2016,2,3,17,15,23.5,17.5,1.45,9.0,20.0,14.94,0.0
2016,2,3,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,11.5,2.5,6.0,11.5,10.46,0.0
2016,2,4,7,30,0.0,23.0,2.5,6.0,23.0,28.71,0.0
2016,2,4,7,45,216.5,31.0,2.55,6.5,60.0,208.85,158.08
2016,2,4,8,0,433.0,39.0,2.6,7.0,97.0,369.22,308.11
2016,2,4,8,15,510.5,46.5,2.55,7.0,140.5,449.33,380.57
2016,2,4,8,30,588.0,54.0,2.5,7.0,184.0,533.8,452.47
2016,2,4,8,45,635.5,60.0,2.5,7.5,228.0,596.8,503.29
2016,2,4,9,0,683.0,66.0,2.5,8.0,272.0,660.56,552.56
2016,2,4,9,15,716.5,70.0,2.5,8.0,313.5,704.68,585.88
2016,2,4,9,30,750.0,74.0,2.5,8.0,355.0,753.67,622.07
2016,2,4,9,45,774.5,77.0,2.55,8.5,392.5,791.96,648.52
2016,2,4,10,0,799.0,80.0,2.6,9.0,430.0,827.84,672.75
2016,2,4,10,15,815.5,82.0,2.55,9.5,462.0,852.63,687.71
2016,2,4,10,30,832.0,84.0,2.5,10.0,494.0,874.29,700.3
2016,2,4,10,45,845.0,85.5,2.5,10.5,519.5,888.81,708.13
2016,2,4,11,0,858.0,87.0,2.5,11.0,545.0,899.8,713.55
2016,2,4,11,15,692.5,137.5,2.4,11.0,515.5,810.77,647.57
2016,2,4,11,30,527.0,188.0,2.3,11.0,486.0,705.29,567.86
2016,2,4,11,45,524.0,194.5,2.25,11.5,494.5,699.86,562.55
2016,2,4,12,0,521.0,201.0,2.2,12.0,503.0,692.1,554.72
2016,2,4,12,15,701.5,146.0,2.05,12.0,555.0,774.6,616.62
2016,2,4,12,30,882.0,91.0,1.9,12.0,607.0,834.48,657.48
2016,2,4,12,45,879.5,91.0,1.8,12.5,601.5,805.15,633.88
2016,2,4,13,0,877.0,91.0,1.7,13.0,596.0,772.77,609.19
2016,2,4,13,15,696.0,140.0,1.6,13.0,535.5,665.51,528.98
2016,2,4,13,30,515.0,189.0,1.5,13.0,475.0,557.68,445.56
2016,2,4,13,45,523.0,179.0,1.45,13.0,460.5,526.86,422.24
2016,2,4,14,0,531.0,169.0,1.4,13.0,446.0,494.01,396.17
2016,2,4,14,15,504.5,165.5,1.3,13.0,417.5,446.93,358.11
2016,2,4,14,30,478.0,162.0,1.2,13.0,389.0,401.15,320.55
2016,2,4,14,45,463.0,152.0,1.2,13.0,359.0,355.91,283.08
2016,2,4,15,0,448.0,142.0,1.2,13.0,329.0,311.52,245.39
2016,2,4,15,15,426.0,133.0,1.1,12.5,297.5,266.8,207.0
2016,2,4,15,30,404.0,124.0,1.0,12.0,266.0,224.05,169.79
2016,2,4,15,45,533.5,93.0,0.95,12.0,255.0,198.35,140.49
2016,2,4,16,0,663.0,62.0,0.9,12.0,244.0,153.77,95.4
2016,2,4,16,15,606.5,56.0,0.95,11.5,199.5,99.74,55.42
2016,2,4,16,30,550.0,50.0,1.0,11.0,155.0,52.39,30.51
2016,2,4,16,45,461.0,41.0,1.05,10.5,112.5,32.64,23.33
2016,2,4,17,0,372.0,32.0,1.1,10.0,70.0,26.1,16.54
2016,2,4,17,15,186.0,16.0,1.15,10.0,35.0,12.73,0.0
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,89.0,8.5,2.35,5.5,12.5,54.38,0.0
2016,2,5,7,30,178.0,17.0,2.4,6.0,25.0,143.37,0.0
2016,2,5,7,45,306.0,29.5,2.45,6.5,63.0,262.62,202.68
2016,2,5,8,0,434.0,42.0,2.5,7.0,101.0,373.82,312.08
2016,2,5,8,15,512.0,50.0,2.5,7.5,146.0,455.5,385.05
2016,2,5,8,30,590.0,58.0,2.5,8.0,191.0,541.39,457.11
2016,2,5,8,45,642.0,63.5,2.5,8.5,236.0,607.56,510.01
2016,2,5,9,0,694.0,69.0,2.5,9.0,281.0,674.64,561.39
2016,2,5,9,15,531.0,103.0,2.5,9.5,278.5,593.7,496.47
2016,2,5,9,30,368.0,137.0,2.5,10.0,276.0,508.93,425.89
2016,2,5,9,45,536.0,114.0,2.5,10.5,339.0,637.92,528.63
2016,2,5,10,0,704.0,91.0,2.5,11.0,402.0,764.86,621.81
2016,2,5,10,15,774.5,89.5,2.4,11.0,454.5,827.02,664.53
2016,2,5,10,30,845.0,88.0,2.3,11.0,507.0,892.83,709.35
2016,2,5,10,45,703.5,127.0,2.25,11.5,487.5,818.72,652.52
2016,2,5,11,0,562.0,166.0,2.2,12.0,468.0,725.65,582.66
2016,2,5,11,15,595.5,161.0,2.05,12.0,490.5,751.3,600.64
2016,2,5,11,30,629.0,156.0,1.9,12.0,513.0,767.74,610.56
2016,2,5,11,45,748.5,130.0,1.75,12.5,562.5,832.02,653.43
2016,2,5,12,0,868.0,104.0,1.6,13.0,612.0,884.49,686.18
2016,2,5,12,15,868.5,104.0,1.45,13.0,614.0,864.36,669.48
2016,2,5,12,30,869.0,104.0,1.3,13.0,616.0,840.83,651.39
2016,2,5,12,45,649.5,165.0,1.15,13.0,546.0,711.18,557.21
2016,2,5,13,0,430.0,226.0,1.0,13.0,476.0,579.7,457.11
2016,2,5,13,15,650.5,160.5,1.0,13.0,528.5,655.52,517.33
2016,2,5,13,30,871.0,95.0,1.0,13.0,581.0,705.07,554.48
2016,2,5,13,45,872.0,90.0,1.0,13.5,562.0,661.31,519.88
2016,2,5,14,0,873.0,85.0,1.0,14.0,543.0,614.98,483.7
2016,2,5,14,15,861.0,83.0,1.05,14.0,515.5,562.36,443.02
2016,2,5,14,30,849.0,81.0,1.1,14.0,488.0,508.75,400.15
2016,2,5,14,45,832.0,78.5,1.15,14.0,454.5,451.69,353.08
2016,2,5,15,0,815.0,76.0,1.2,14.0,421.0,394.73,304.41
2016,2,5,15,15,790.0,73.0,1.2,13.5,381.5,335.03,252.56
2016,2,5,15,30,765.0,70.0,1.2,13.0,342.0,276.94,200.87
2016,2,5,15,45,719.5,67.5,1.2,12.5,297.5,216.93,148.29
2016,2,5,16,0,674.0,65.0,1.2,12.0,253.0,159.11,99.49
2016,2,5,16,15,616.5,58.5,1.2,11.5,207.5,103.68,58.23
2016,2,5,16,30,559.0,52.0,1.2,11.0,162.0,55.09,32.22
2016,2,5,16,45,461.5,43.5,1.2,11.0,118.0,34.72,25.16
2016,2,5,17,0,364.0,35.0,1.2,11.0,74.0,28.72,18.86
2016,2,5,17,15,182.0,17.5,1.2,10.5,37.0,13.98,0.51
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,13.5,2.25,7.5,13.5,12.28,0.0
2016,2,6,7,30,0.0,27.0,2.3,8.0,27.0,35.9,0.0
2016,2,6,7,45,232.0,33.0,2.35,8.5,65.5,220.96,171.47
2016,2,6,8,0,464.0,39.0,2.4,9.0,104.0,391.0,324.72
2016,2,6,8,15,538.0,46.0,2.3,9.0,148.5,469.49,394.36
2016,2,6,8,30,612.0,53.0,2.2,9.0,193.0,552.07,462.97
2016,2,6,8,45,665.0,57.0,2.1,9.5,238.0,611.97,509.76
2016,2,6,9,0,718.0,61.0,2.0,10.0,283.0,679.18,559.88
2016,2,6,9,15,749.0,64.5,1.9,10.5,324.5,727.71,593.69
2016,2,6,9,30,780.0,68.0,1.8,11.0,366.0,774.79,625.18
2016,2,6,9,45,802.0,70.5,1.75,11.5,403.5,810.91,648.13
2016,2,6,10,0,824.0,73.0,1.7,12.0,441.0,844.5,668.77
2016,2,6,10,15,839.5,75.0,1.6,12.5,472.5,868.78,681.83
2016,2,6,10,30,855.0,77.0,1.5,13.0,504.0,889.86,692.44
2016,2,6,10,45,868.0,77.5,1.4,13.5,529.5,894.34,691.49
2016,2,6,11,0,881.0,78.0,1.3,14.0,555.0,904.33,694.54
2016,2,6,11,15,719.5,129.5,1.35,14.0,527.5,828.97,642.37
2016,2,6,11,30,558.0,181.0,1.4,14.0,500.0,727.12,570.51
2016,2,6,11,45,731.5,130.0,1.45,14.0,556.0,818.81,637.54
2016,2,6,12,0,905.0,79.0,1.5,14.0,612.0,880.99,679.93
2016,2,6,12,15,905.5,79.0,1.5,14.0,614.5,860.9,665.1
2016,2,6,12,30,906.0,79.0,1.5,14.0,617.0,837.35,648.96
2016,2,6,12,45,895.0,82.0,1.55,14.5,609.5,804.82,625.99
2016,2,6,13,0,884.0,85.0,1.6,15.0,602.0,769.62,601.13
2016,2,6,13,15,625.0,158.5,1.6,15.0,520.5,636.61,502.73
2016,2,6,13,30,366.0,232.0,1.6,15.0,439.0,492.11,391.34
2016,2,6,13,45,613.0,156.0,1.6,15.0,487.5,567.72,452.08
2016,2,6,14,0,860.0,80.0,1.6,15.0,536.0,603.71,479.27
2016,2,6,14,15,664.0,124.0,1.55,15.0,465.5,499.14,396.4
2016,2,6,14,30,468.0,168.0,1.5,15.0,395.0,403.61,320.74
2016,2,6,14,45,635.5,119.5,1.45,15.0,404.5,406.39,320.1
2016,2,6,15,0,803.0,71.0,1.4,15.0,414.0,386.57,298.27
2016,2,6,15,15,778.0,68.0,1.25,14.5,375.0,327.54,246.36
2016,2,6,15,30,753.0,65.0,1.1,14.0,336.0,270.14,195.09
2016,2,6,15,45,718.0,61.0,1.0,14.0,293.5,211.59,143.12
2016,2,6,16,0,683.0,57.0,0.9,14.0,251.0,156.48,96.06
2016,2,6,16,15,628.5,52.0,0.95,13.5,206.5,102.45,56.08
2016,2,6,16,30,574.0,47.0,1.0,13.0,162.0,51.87,28.52
2016,2,6,16,45,485.0,39.5,1.05,13.0,118.5,31.1,21.82
2016,2,6,17,0,396.0,32.0,1.1,13.0,75.0,25.85,16.4
2016,2,6,17,15,198.0,16.0,1.1,12.5,37.5,12.59,1.08
2016,2,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,16.0,2.35,10.0,16.0,14.55,0.0
2016,2,7,7,30,0.0,32.0,2.4,10.0,32.0,47.19,0.0
2016,2,7,7,45,277.0,32.5,2.5,10.5,72.5,248.5,194.19
2016,2,7,8,0,554.0,33.0,2.6,11.0,113.0,436.88,360.77
2016,2,7,8,15,623.0,38.5,2.65,11.5,158.5,514.19,427.32
2016,2,7,8,30,692.0,44.0,2.7,12.0,204.0,594.76,493.1
2016,2,7,8,45,735.5,48.0,2.8,12.5,250.0,656.16,541.27
2016,2,7,9,0,779.0,52.0,2.9,13.0,296.0,717.71,587.62
2016,2,7,9,15,808.5,54.5,2.8,13.0,338.5,765.17,621.78
2016,2,7,9,30,838.0,57.0,2.7,13.0,381.0,802.56,647.47
2016,2,7,9,45,852.0,61.5,2.65,13.5,418.5,835.44,668.38
2016,2,7,10,0,866.0,66.0,2.6,14.0,456.0,865.39,686.72
2016,2,7,10,15,880.5,67.5,2.5,14.0,488.0,888.6,700.83
2016,2,7,10,30,895.0,69.0,2.4,14.0,520.0,908.55,712.52
2016,2,7,10,45,905.5,70.5,2.35,14.5,546.0,921.36,718.33
2016,2,7,11,0,916.0,72.0,2.3,15.0,572.0,930.49,721.68
2016,2,7,11,15,922.5,72.5,2.3,15.0,590.0,930.91,721.0
2016,2,7,11,30,929.0,73.0,2.3,15.0,608.0,927.5,717.93
2016,2,7,11,45,933.5,73.5,2.3,15.5,619.0,918.43,709.82
2016,2,7,12,0,938.0,74.0,2.3,16.0,630.0,905.52,699.29
2016,2,7,12,15,938.5,74.0,2.25,16.0,632.5,884.8,684.36
2016,2,7,12,30,939.0,74.0,2.2,16.0,635.0,860.49,667.1
2016,2,7,12,45,938.5,73.0,2.2,16.5,630.0,830.72,645.33
2016,2,7,13,0,938.0,72.0,2.2,17.0,625.0,797.65,621.32
2016,2,7,13,15,933.5,71.5,2.2,17.0,611.5,759.09,594.52
2016,2,7,13,30,929.0,71.0,2.2,17.0,598.0,717.79,565.58
2016,2,7,13,45,921.5,69.5,2.2,17.0,577.0,670.93,530.19
2016,2,7,14,0,914.0,68.0,2.2,17.0,556.0,622.02,492.18
2016,2,7,14,15,902.5,67.0,2.1,17.0,528.5,569.64,450.02
2016,2,7,14,30,891.0,66.0,2.0,17.0,501.0,516.07,405.8
2016,2,7,14,45,875.5,64.0,1.95,17.0,466.5,458.76,357.61
2016,2,7,15,0,860.0,62.0,1.9,17.0,432.0,401.23,307.8
2016,2,7,15,15,837.0,59.5,1.75,16.5,392.5,340.79,254.78
2016,2,7,15,30,814.0,57.0,1.6,16.0,353.0,280.25,200.7
2016,2,7,15,45,782.0,53.5,1.45,16.0,309.5,219.2,146.23
2016,2,7,16,0,750.0,50.0,1.3,16.0,266.0,161.14,96.42
2016,2,7,16,15,700.0,46.0,1.3,15.5,220.5,104.25,54.15
2016,2,7,16,30,650.0,42.0,1.3,15.0,175.0,53.15,27.55
2016,2,7,16,45,568.0,35.5,1.3,14.5,130.0,30.29,20.99
2016,2,7,17,0,486.0,29.0,1.3,14.0,85.0,25.31,15.98
2016,2,7,17,15,333.0,19.5,1.3,13.5,49.0,17.18,4.76
2016,2,7,17,30,180.0,10.0,1.3,13.0,13.0,9.1,0.0
2016,2,7,17,45,90.0,5.0,1.3,13.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,7,15,125.5,9.5,2.95,9.5,16.0,74.85,0.0
2016,2,8,7,30,251.0,19.0,3.0,10.0,32.0,192.09,29.27
2016,2,8,7,45,375.0,29.0,3.15,10.5,72.5,305.92,241.82
2016,2,8,8,0,499.0,39.0,3.3,11.0,113.0,415.61,344.59
2016,2,8,8,15,573.0,46.0,3.2,11.5,159.0,495.79,414.52
2016,2,8,8,30,647.0,53.0,3.1,12.0,205.0,573.8,478.31
2016,2,8,8,45,690.5,58.0,3.05,12.5,250.5,635.6,526.61
2016,2,8,9,0,734.0,63.0,3.0,13.0,296.0,697.47,572.83
2016,2,8,9,15,765.5,66.5,2.9,13.5,338.5,747.09,607.74
2016,2,8,9,30,797.0,70.0,2.8,14.0,381.0,795.2,640.34
2016,2,8,9,45,826.5,70.5,2.75,14.5,421.0,835.78,666.76
2016,2,8,10,0,856.0,71.0,2.7,15.0,461.0,873.93,690.87
2016,2,8,10,15,871.0,73.0,2.65,15.5,493.5,889.27,698.36
2016,2,8,10,30,886.0,75.0,2.6,16.0,526.0,910.21,709.96
2016,2,8,10,45,896.5,76.5,2.55,16.5,551.5,922.94,715.7
2016,2,8,11,0,907.0,78.0,2.5,17.0,577.0,932.0,719.02
2016,2,8,11,15,913.5,79.0,2.45,17.0,595.5,933.02,718.3
2016,2,8,11,30,920.0,80.0,2.4,17.0,614.0,930.21,715.18
2016,2,8,11,45,924.0,80.5,2.35,17.5,624.5,920.72,706.33
2016,2,8,12,0,928.0,81.0,2.3,18.0,635.0,907.42,695.12
2016,2,8,12,15,928.5,81.0,2.25,18.0,638.0,886.79,680.37
2016,2,8,12,30,929.0,81.0,2.2,18.0,641.0,862.59,663.34
2016,2,8,12,45,932.0,78.5,2.15,18.0,636.5,834.03,643.37
2016,2,8,13,0,935.0,76.0,2.1,18.0,632.0,802.0,621.02
2016,2,8,13,15,930.5,75.5,2.0,18.0,618.5,763.44,593.64
2016,2,8,13,30,926.0,75.0,1.9,18.0,605.0,722.13,564.26
2016,2,8,13,45,918.5,74.0,1.85,18.0,584.0,675.82,529.33
2016,2,8,14,0,911.0,73.0,1.8,18.0,563.0,627.45,491.92
2016,2,8,14,15,899.5,71.5,1.75,18.0,535.0,574.52,450.14
2016,2,8,14,30,888.0,70.0,1.7,18.0,507.0,520.41,406.26
2016,2,8,14,45,871.0,68.5,1.65,18.0,473.0,462.94,358.47
2016,2,8,15,0,854.0,67.0,1.6,18.0,439.0,405.22,309.06
2016,2,8,15,15,831.0,64.5,1.5,17.5,399.0,344.33,256.32
2016,2,8,15,30,808.0,62.0,1.4,17.0,359.0,284.73,203.53
2016,2,8,15,45,773.5,58.5,1.3,17.0,315.0,223.29,149.28
2016,2,8,16,0,739.0,55.0,1.2,17.0,271.0,165.16,99.8
2016,2,8,16,15,688.0,50.5,1.2,16.0,224.5,108.19,57.65
2016,2,8,16,30,637.0,46.0,1.2,15.0,178.0,57.21,30.77
2016,2,8,16,45,552.5,39.0,1.3,14.5,132.5,33.41,23.76
2016,2,8,17,0,468.0,32.0,1.4,14.0,87.0,28.09,18.46
2016,2,8,17,15,313.0,21.5,1.4,14.0,51.0,17.45,5.9
2016,2,8,17,30,158.0,11.0,1.4,14.0,15.0,10.01,0.0
2016,2,8,17,45,79.0,5.5,1.45,14.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,93.5,10.0,2.6,9.0,15.5,58.55,0.0
2016,2,9,7,30,187.0,20.0,2.7,9.0,31.0,158.18,46.42
2016,2,9,7,45,281.5,33.5,2.8,9.5,67.0,253.33,202.3
2016,2,9,8,0,376.0,47.0,2.9,10.0,103.0,343.8,286.85
2016,2,9,8,15,435.5,57.0,2.9,10.5,144.5,413.41,348.51
2016,2,9,8,30,495.0,67.0,2.9,11.0,186.0,486.12,410.09
2016,2,9,8,45,531.5,76.0,2.95,11.5,227.0,542.22,455.23
2016,2,9,9,0,568.0,85.0,3.0,12.0,268.0,598.58,498.86
2016,2,9,9,15,604.0,88.5,2.9,12.5,306.0,647.67,534.82
2016,2,9,9,30,640.0,92.0,2.8,13.0,344.0,695.9,568.94
2016,2,9,9,45,631.0,104.5,2.7,13.5,373.5,714.7,580.01
2016,2,9,10,0,622.0,117.0,2.6,14.0,403.0,730.17,588.56
2016,2,9,10,15,588.0,137.5,2.4,14.5,422.5,728.79,583.94
2016,2,9,10,30,554.0,158.0,2.2,15.0,442.0,717.29,572.05
2016,2,9,10,45,594.0,153.5,2.05,15.5,471.5,755.19,596.66
2016,2,9,11,0,634.0,149.0,1.9,16.0,501.0,784.24,613.91
2016,2,9,11,15,634.5,155.0,1.8,16.0,516.5,785.84,613.11
2016,2,9,11,30,635.0,161.0,1.7,16.0,532.0,784.46,610.58
2016,2,9,11,45,781.0,123.0,1.6,16.5,587.5,859.29,660.1
2016,2,9,12,0,927.0,85.0,1.5,17.0,643.0,913.4,693.22
2016,2,9,12,15,927.5,85.0,1.35,17.0,645.5,892.71,676.31
2016,2,9,12,30,928.0,85.0,1.2,17.0,648.0,868.46,658.01
2016,2,9,12,45,742.5,139.0,1.1,17.5,587.0,763.02,583.81
2016,2,9,13,0,557.0,193.0,1.0,18.0,526.0,645.37,497.2
2016,2,9,13,15,480.5,211.5,0.85,18.0,495.0,584.94,451.97
2016,2,9,13,30,404.0,230.0,0.7,18.0,464.0,517.72,401.02
2016,2,9,13,45,326.5,236.0,0.55,18.0,420.5,453.14,351.61
2016,2,9,14,0,249.0,242.0,0.4,18.0,377.0,394.0,305.87
2016,2,9,14,15,298.5,221.0,0.3,18.0,375.0,384.55,298.61
2016,2,9,14,30,348.0,200.0,0.2,18.0,373.0,370.08,286.39
2016,2,9,14,45,310.5,191.0,0.15,18.0,337.5,322.7,249.08
2016,2,9,15,0,273.0,182.0,0.1,18.0,302.0,278.83,214.38
2016,2,9,15,15,421.5,140.5,0.15,17.5,306.5,275.2,207.71
2016,2,9,15,30,570.0,99.0,0.2,17.0,311.0,253.11,183.33
2016,2,9,15,45,533.5,93.5,0.25,17.0,273.0,202.54,140.45
2016,2,9,16,0,497.0,88.0,0.3,17.0,235.0,155.93,102.17
2016,2,9,16,15,457.5,77.5,0.35,16.5,195.0,106.77,65.34
2016,2,9,16,30,418.0,67.0,0.4,16.0,155.0,64.56,40.62
2016,2,9,16,45,360.5,53.5,0.5,16.0,116.0,40.98,30.26
2016,2,9,17,0,303.0,40.0,0.6,16.0,77.0,32.55,22.2
2016,2,9,17,15,151.5,27.0,0.65,15.5,45.5,21.16,9.21
2016,2,9,17,30,0.0,14.0,0.7,15.0,14.0,12.73,0.0
2016,2,9,17,45,0.0,7.0,0.75,15.0,7.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,45.0,11.0,1.15,11.0,13.5,33.87,0.0
2016,2,10,7,30,90.0,22.0,1.1,11.0,27.0,93.55,35.61
2016,2,10,7,45,151.5,38.5,1.1,11.5,57.5,164.5,129.74
2016,2,10,8,0,213.0,55.0,1.1,12.0,88.0,245.25,201.65
2016,2,10,8,15,245.5,72.5,1.15,12.0,122.5,283.06,236.12
2016,2,10,8,30,278.0,90.0,1.2,12.0,157.0,336.56,281.82
2016,2,10,8,45,296.0,107.0,1.25,12.5,191.5,379.23,316.5
2016,2,10,9,0,314.0,124.0,1.3,13.0,226.0,421.88,350.0
2016,2,10,9,15,335.0,136.0,1.2,13.0,258.0,459.92,379.1
2016,2,10,9,30,356.0,148.0,1.1,13.0,290.0,497.87,407.25
2016,2,10,9,45,587.5,115.0,1.0,13.0,375.5,690.33,552.02
2016,2,10,10,0,819.0,82.0,0.9,13.0,461.0,858.83,666.3
2016,2,10,10,15,834.0,84.5,0.85,13.0,493.5,883.48,678.43
2016,2,10,10,30,849.0,87.0,0.8,13.0,526.0,904.86,690.3
2016,2,10,10,45,601.5,159.5,0.8,13.5,478.0,769.93,595.37
2016,2,10,11,0,354.0,232.0,0.8,14.0,430.0,601.1,470.3
2016,2,10,11,15,390.5,231.5,0.85,14.0,456.5,628.41,492.66
2016,2,10,11,30,427.0,231.0,0.9,14.0,483.0,669.93,522.4
2016,2,10,11,45,661.5,161.5,0.95,14.5,559.0,798.74,615.93
2016,2,10,12,0,896.0,92.0,1.0,15.0,635.0,896.72,680.15
2016,2,10,12,15,897.0,92.0,1.0,15.5,638.0,876.98,664.08
2016,2,10,12,30,898.0,92.0,1.0,16.0,641.0,853.76,647.46
2016,2,10,12,45,719.5,146.0,1.05,16.5,583.5,753.89,578.99
2016,2,10,13,0,541.0,200.0,1.1,17.0,526.0,641.58,496.97
2016,2,10,13,15,580.0,182.0,1.1,17.0,525.0,627.71,488.52
2016,2,10,13,30,619.0,164.0,1.1,17.0,524.0,614.61,479.1
2016,2,10,13,45,602.0,163.0,1.15,17.0,503.0,572.24,447.64
2016,2,10,14,0,585.0,162.0,1.2,17.0,482.0,525.18,412.34
2016,2,10,14,15,573.5,156.5,1.15,17.0,457.0,481.45,378.11
2016,2,10,14,30,562.0,151.0,1.1,17.0,432.0,437.48,342.87
2016,2,10,14,45,351.0,172.5,1.1,17.0,344.5,323.85,254.22
2016,2,10,15,0,140.0,194.0,1.1,17.0,257.0,233.87,184.22
2016,2,10,15,15,88.5,171.0,1.05,16.5,209.5,182.23,143.62
2016,2,10,15,30,37.0,148.0,1.0,16.0,162.0,140.59,111.01
2016,2,10,15,45,31.5,131.0,1.0,16.0,142.0,120.63,94.73
2016,2,10,16,0,26.0,114.0,1.0,16.0,122.0,101.58,79.08
2016,2,10,16,15,19.0,96.0,1.05,15.5,101.5,83.43,64.36
2016,2,10,16,30,12.0,78.0,1.1,15.0,81.0,65.99,50.1
2016,2,10,16,45,6.0,59.0,1.15,14.5,60.5,49.75,38.17
2016,2,10,17,0,0.0,40.0,1.2,14.0,40.0,34.28,23.97
2016,2,10,17,15,0.0,24.0,1.2,14.0,24.0,20.92,9.82
2016,2,10,17,30,0.0,8.0,1.2,14.0,8.0,7.28,0.0
2016,2,10,17,45,0.0,4.0,1.2,14.0,4.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,45.0,11.5,1.8,10.5,14.5,34.39,0.0
2016,2,11,7,30,90.0,23.0,1.8,11.0,29.0,95.84,45.21
2016,2,11,7,45,141.0,40.5,1.8,11.5,58.5,161.01,127.83
2016,2,11,8,0,192.0,58.0,1.8,12.0,88.0,221.74,183.3
2016,2,11,8,15,220.5,76.0,1.7,12.0,121.5,270.68,226.62
2016,2,11,8,30,249.0,94.0,1.6,12.0,155.0,320.88,269.52
2016,2,11,8,45,263.0,112.0,1.5,12.0,188.0,360.76,302.31
2016,2,11,9,0,277.0,130.0,1.4,12.0,221.0,400.43,333.79
2016,2,11,9,15,295.0,143.5,1.25,12.0,252.0,436.88,361.74
2016,2,11,9,30,313.0,157.0,1.1,12.0,283.0,473.17,388.64
2016,2,11,9,45,556.5,122.0,1.0,12.5,372.0,672.33,539.99
2016,2,11,10,0,800.0,87.0,0.9,13.0,461.0,849.83,660.16
2016,2,11,10,15,816.0,89.5,0.85,13.5,493.0,875.22,671.51
2016,2,11,10,30,832.0,92.0,0.8,14.0,525.0,897.42,682.68
2016,2,11,10,45,521.0,175.0,0.8,14.5,451.0,708.88,549.64
2016,2,11,11,0,210.0,258.0,0.8,15.0,377.0,483.51,379.47
2016,2,11,11,15,286.0,254.0,0.8,15.0,421.0,560.38,439.48
2016,2,11,11,30,362.0,250.0,0.8,15.0,465.0,617.92,481.52
2016,2,11,11,45,358.0,257.0,0.8,15.5,473.0,613.96,476.38
2016,2,11,12,0,354.0,264.0,0.8,16.0,481.0,608.46,470.93
2016,2,11,12,15,337.5,267.5,0.8,16.0,475.0,586.89,454.76
2016,2,11,12,30,321.0,271.0,0.8,16.0,469.0,564.63,438.23
2016,2,11,12,45,384.5,253.0,0.8,16.5,488.0,582.39,451.7
2016,2,11,13,0,448.0,235.0,0.8,17.0,507.0,607.5,469.38
2016,2,11,13,15,428.5,234.5,0.7,17.0,490.5,571.91,441.9
2016,2,11,13,30,409.0,234.0,0.6,17.0,474.0,526.47,407.97
2016,2,11,13,45,314.0,242.0,0.55,17.5,422.5,451.9,350.91
2016,2,11,14,0,219.0,250.0,0.5,18.0,371.0,376.33,292.87
2016,2,11,14,15,364.5,209.5,0.4,18.0,399.0,410.57,319.25
2016,2,11,14,30,510.0,169.0,0.3,18.0,427.0,429.39,331.14
2016,2,11,14,45,525.0,152.0,0.2,18.0,402.0,388.92,297.71
2016,2,11,15,0,540.0,135.0,0.1,18.0,377.0,346.13,262.1
2016,2,11,15,15,495.0,129.5,0.25,17.5,336.5,291.25,218.62
2016,2,11,15,30,450.0,124.0,0.4,17.0,296.0,240.78,177.75
2016,2,11,15,45,404.0,119.0,0.55,17.0,259.5,195.22,140.22
2016,2,11,16,0,358.0,114.0,0.7,17.0,223.0,154.68,107.64
2016,2,11,16,15,322.0,98.5,0.85,16.5,184.5,111.82,75.11
2016,2,11,16,30,286.0,83.0,1.0,16.0,146.0,73.53,50.44
2016,2,11,16,45,235.0,66.0,1.15,15.5,109.5,51.43,39.52
2016,2,11,17,0,184.0,49.0,1.3,15.0,73.0,38.72,27.76
2016,2,11,17,15,92.0,31.5,1.35,14.5,43.5,25.26,13.65
2016,2,11,17,30,0.0,14.0,1.4,14.0,14.0,12.73,0.0
2016,2,11,17,45,0.0,7.0,1.45,13.5,7.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
