Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,45,803.0,83.0,2.15,13.5,476.5,856.26,676.55
2016,2,22,10,0,903.0,74.0,2.2,14.0,542.0,938.7,731.28
2016,2,22,10,15,916.5,76.0,2.2,14.0,576.0,962.62,745.38
2016,2,22,10,30,930.0,78.0,2.2,14.0,610.0,982.98,757.67
2016,2,22,10,45,937.5,79.5,2.2,14.5,636.5,993.27,761.8
2016,2,22,11,0,945.0,81.0,2.2,15.0,663.0,999.63,763.49
2016,2,22,11,15,792.0,132.0,2.15,15.0,629.5,924.66,710.85
2016,2,22,11,30,639.0,183.0,2.1,15.0,596.0,829.61,644.36
2016,2,22,11,45,800.5,134.0,2.1,15.0,659.5,905.56,697.84
2016,2,22,12,0,962.0,85.0,2.1,15.0,723.0,970.08,740.81
2016,2,22,12,15,963.5,85.0,2.1,15.0,725.5,949.05,725.6
2016,2,22,12,30,965.0,85.0,2.1,15.0,728.0,924.2,708.82
2016,2,22,12,45,959.5,86.5,2.15,15.5,722.0,891.54,685.95
2016,2,22,13,0,954.0,88.0,2.2,16.0,716.0,855.67,660.86
2016,2,22,13,15,950.5,87.5,2.2,16.0,702.5,816.11,633.87
2016,2,22,13,30,947.0,87.0,2.2,16.0,689.0,773.62,604.62
2016,2,22,13,45,778.0,130.5,2.2,16.0,614.5,668.22,526.1
2016,2,22,14,0,609.0,174.0,2.2,16.0,540.0,566.15,447.87
2016,2,22,14,15,588.0,171.5,2.1,16.0,511.5,517.39,409.74
2016,2,22,14,30,567.0,169.0,2.0,16.0,483.0,465.72,368.33
2016,2,22,14,45,656.0,132.0,1.95,16.0,473.5,441.61,347.22
2016,2,22,15,0,745.0,95.0,1.9,16.0,464.0,404.04,313.49
2016,2,22,15,15,722.0,90.5,1.75,15.5,424.5,343.96,261.81
2016,2,22,15,30,699.0,86.0,1.6,15.0,385.0,286.8,211.48
2016,2,22,15,45,656.5,86.5,1.45,15.0,343.0,231.43,162.64
2016,2,22,16,0,614.0,87.0,1.3,15.0,301.0,180.42,118.94
2016,2,22,16,15,579.0,78.5,1.3,14.5,257.5,127.15,77.17
2016,2,22,16,30,544.0,70.0,1.3,14.0,214.0,78.15,46.77
2016,2,22,16,45,479.0,61.5,1.3,13.5,169.0,47.59,36.88
2016,2,22,17,0,414.0,53.0,1.3,13.0,124.0,42.25,31.82
2016,2,22,17,15,326.0,39.5,1.35,12.5,84.0,32.04,22.14
2016,2,22,17,30,238.0,26.0,1.4,12.0,44.0,21.42,9.55
2016,2,22,17,45,119.0,13.0,1.45,12.0,22.0,11.82,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,7,15,222.5,17.0,1.55,10.0,42.5,171.35,88.11
2016,2,23,7,30,445.0,34.0,1.6,10.0,85.0,346.09,278.42
2016,2,23,7,45,538.0,42.0,1.65,10.5,133.5,436.94,360.75
2016,2,23,8,0,631.0,50.0,1.7,11.0,182.0,534.97,443.04
2016,2,23,8,15,686.5,55.5,1.8,11.0,232.5,602.46,497.73
2016,2,23,8,30,742.0,61.0,1.9,11.0,283.0,678.27,556.57
2016,2,23,8,45,781.5,64.5,2.0,11.5,332.5,739.86,601.46
2016,2,23,9,0,821.0,68.0,2.1,12.0,382.0,800.96,644.56
2016,2,23,9,15,639.0,112.0,2.1,12.0,374.0,724.72,586.31
2016,2,23,9,30,457.0,156.0,2.1,12.0,366.0,622.46,507.28
2016,2,23,9,45,683.0,117.5,2.1,12.5,460.0,797.12,637.22
2016,2,23,10,0,909.0,79.0,2.1,13.0,554.0,952.68,743.04
2016,2,23,10,15,922.0,80.5,1.95,13.5,588.0,975.5,752.2
2016,2,23,10,30,935.0,82.0,1.8,14.0,622.0,994.73,760.15
2016,2,23,10,45,942.5,84.0,1.7,14.5,648.5,1005.57,763.08
2016,2,23,11,0,950.0,86.0,1.6,15.0,675.0,1012.44,763.48
2016,2,23,11,15,955.5,87.0,1.55,15.0,693.5,1012.15,761.51
2016,2,23,11,30,961.0,88.0,1.5,15.0,712.0,1007.78,757.12
2016,2,23,11,45,961.5,89.5,1.45,15.5,722.5,995.29,746.21
2016,2,23,12,0,962.0,91.0,1.4,16.0,733.0,978.83,733.01
2016,2,23,12,15,962.0,91.0,1.3,16.0,735.5,956.34,716.58
2016,2,23,12,30,962.0,91.0,1.2,16.0,738.0,930.1,697.87
2016,2,23,12,45,954.5,93.0,1.2,16.0,730.5,896.24,675.81
2016,2,23,13,0,947.0,95.0,1.2,16.0,723.0,859.29,651.65
2016,2,23,13,15,942.5,94.5,1.1,16.0,708.5,819.05,623.75
2016,2,23,13,30,938.0,94.0,1.0,16.0,694.0,775.99,593.84
2016,2,23,13,45,929.0,93.0,0.95,16.5,671.5,726.76,557.88
2016,2,23,14,0,920.0,92.0,0.9,17.0,649.0,675.55,518.98
2016,2,23,14,15,909.0,90.5,0.85,17.0,619.5,620.93,477.67
2016,2,23,14,30,898.0,89.0,0.8,17.0,590.0,566.18,435.01
2016,2,23,14,45,880.0,87.5,0.75,17.0,553.5,505.26,386.49
2016,2,23,15,0,862.0,86.0,0.7,17.0,517.0,444.42,336.49
2016,2,23,15,15,703.0,106.0,0.65,16.5,439.0,352.25,264.06
2016,2,23,15,30,544.0,126.0,0.6,16.0,361.0,275.08,203.49
2016,2,23,15,45,507.5,120.5,0.55,16.0,321.5,224.61,160.73
2016,2,23,16,0,471.0,115.0,0.5,16.0,282.0,178.01,121.98
2016,2,23,16,15,443.0,101.5,0.55,15.5,240.5,130.03,84.72
2016,2,23,16,30,415.0,88.0,0.6,15.0,199.0,85.58,56.0
2016,2,23,16,45,359.0,75.0,0.7,15.0,157.0,56.11,44.17
2016,2,23,17,0,303.0,62.0,0.8,15.0,115.0,47.16,35.9
2016,2,23,17,15,229.5,45.0,0.9,14.5,78.0,34.75,24.36
2016,2,23,17,30,156.0,28.0,1.0,14.0,41.0,21.92,10.52
2016,2,23,17,45,78.0,14.0,1.1,14.0,20.5,12.73,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,5.5,1.1,10.0,5.5,0.0,0.0
2016,2,24,7,0,0.0,11.0,1.1,10.0,11.0,10.01,0.0
2016,2,24,7,15,178.0,24.0,1.2,10.0,45.0,155.97,91.69
2016,2,24,7,30,356.0,37.0,1.3,10.0,79.0,296.19,239.67
2016,2,24,7,45,451.0,46.0,1.4,10.5,125.5,386.07,319.94
2016,2,24,8,0,546.0,55.0,1.5,11.0,172.0,483.38,402.09
2016,2,24,8,15,603.0,61.5,1.45,11.0,220.5,555.8,460.23
2016,2,24,8,30,660.0,68.0,1.4,11.0,269.0,630.63,517.29
2016,2,24,8,45,703.0,72.0,1.4,11.5,317.0,692.5,561.61
2016,2,24,9,0,746.0,76.0,1.4,12.0,365.0,749.58,600.81
2016,2,24,9,15,772.5,79.5,1.3,12.5,408.5,796.59,630.36
2016,2,24,9,30,799.0,83.0,1.2,13.0,452.0,841.76,657.58
2016,2,24,9,45,820.0,85.0,1.2,13.5,491.0,877.82,679.14
2016,2,24,10,0,841.0,87.0,1.2,14.0,530.0,911.14,698.58
2016,2,24,10,15,854.5,89.0,1.15,14.0,563.0,934.36,711.49
2016,2,24,10,30,868.0,91.0,1.1,14.0,596.0,954.16,722.16
2016,2,24,10,45,877.0,92.5,1.1,14.5,621.5,955.72,720.39
2016,2,24,11,0,886.0,94.0,1.1,15.0,647.0,963.32,723.04
2016,2,24,11,15,892.0,95.0,1.05,15.0,665.5,963.7,721.41
2016,2,24,11,30,898.0,96.0,1.0,15.0,684.0,960.24,717.52
2016,2,24,11,45,901.0,96.5,1.0,15.5,694.5,949.58,708.76
2016,2,24,12,0,904.0,97.0,1.0,16.0,705.0,935.14,697.8
2016,2,24,12,15,904.0,97.5,0.95,16.0,707.0,914.32,683.23
2016,2,24,12,30,904.0,98.0,0.9,16.0,709.0,889.96,666.52
2016,2,24,12,45,899.5,98.5,0.85,16.0,703.0,858.45,645.15
2016,2,24,13,0,895.0,99.0,0.8,16.0,697.0,823.9,621.84
2016,2,24,13,15,890.5,98.5,0.75,16.0,683.0,785.44,595.84
2016,2,24,13,30,886.0,98.0,0.7,16.0,669.0,744.32,567.94
2016,2,24,13,45,878.5,96.5,0.7,16.5,647.5,697.7,534.36
2016,2,24,14,0,871.0,95.0,0.7,17.0,626.0,651.88,499.94
2016,2,24,14,15,859.5,93.0,0.7,17.0,597.5,597.94,459.77
2016,2,24,14,30,848.0,91.0,0.7,17.0,569.0,542.95,417.58
2016,2,24,14,45,832.0,89.0,0.7,17.0,533.5,485.05,371.76
2016,2,24,15,0,816.0,87.0,0.7,17.0,498.0,427.15,324.32
2016,2,24,15,15,794.5,84.0,0.7,16.5,457.5,366.61,273.88
2016,2,24,15,30,773.0,81.0,0.7,16.0,417.0,307.32,222.91
2016,2,24,15,45,743.0,77.0,0.7,16.0,372.0,246.65,170.07
2016,2,24,16,0,713.0,73.0,0.7,16.0,327.0,185.96,118.27
2016,2,24,16,15,669.5,67.5,0.8,15.5,279.5,128.18,73.59
2016,2,24,16,30,626.0,62.0,0.9,15.0,232.0,75.58,41.87
2016,2,24,16,45,561.0,55.0,1.0,15.0,184.0,42.01,31.77
2016,2,24,17,0,496.0,48.0,1.1,15.0,136.0,37.68,27.63
2016,2,24,17,15,389.0,37.5,1.2,14.5,93.0,30.01,20.36
2016,2,24,17,30,282.0,27.0,1.3,14.0,50.0,22.12,11.24
2016,2,24,17,45,141.0,13.5,1.4,13.5,25.0,12.28,0.0
2016,2,24,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,45,29.0,5.0,0.8,10.5,6.0,0.0,0.0
2016,2,25,7,0,58.0,10.0,0.8,11.0,12.0,38.61,0.0
2016,2,25,7,15,188.0,25.5,0.85,11.0,46.0,165.72,106.48
2016,2,25,7,30,318.0,41.0,0.9,11.0,80.0,277.66,224.2
2016,2,25,7,45,400.5,53.0,0.95,11.5,125.0,361.58,298.01
2016,2,25,8,0,483.0,65.0,1.0,12.0,170.0,451.97,373.36
2016,2,25,8,15,541.0,72.5,0.95,12.0,217.5,524.61,431.64
2016,2,25,8,30,599.0,80.0,0.9,12.0,265.0,599.63,488.08
2016,2,25,8,45,641.5,85.5,0.9,12.5,312.0,661.41,531.81
2016,2,25,9,0,684.0,91.0,0.9,13.0,359.0,723.39,574.09
2016,2,25,9,15,670.0,100.0,0.9,13.5,387.0,740.15,582.86
2016,2,25,9,30,656.0,109.0,0.9,14.0,415.0,753.36,589.48
2016,2,25,9,45,725.5,105.0,0.9,14.5,469.5,823.37,635.56
2016,2,25,10,0,795.0,101.0,0.9,15.0,524.0,887.24,675.38
2016,2,25,10,15,598.0,167.5,0.9,15.5,497.0,792.63,607.51
2016,2,25,10,30,401.0,234.0,0.9,16.0,470.0,660.29,510.18
2016,2,25,10,45,626.0,170.0,0.95,16.5,556.0,824.88,628.94
2016,2,25,11,0,851.0,106.0,1.0,17.0,642.0,955.95,712.7
2016,2,25,11,15,857.5,107.5,0.95,17.0,660.5,957.23,709.83
2016,2,25,11,30,864.0,109.0,0.9,17.0,679.0,954.68,706.54
2016,2,25,11,45,868.5,109.0,0.85,17.5,689.5,944.71,697.33
2016,2,25,12,0,873.0,109.0,0.8,18.0,700.0,930.96,685.97
2016,2,25,12,15,874.0,109.0,0.75,18.0,702.5,910.38,671.69
2016,2,25,12,30,875.0,109.0,0.7,18.0,705.0,886.26,655.31
2016,2,25,12,45,878.5,106.5,0.65,18.5,701.0,858.01,635.15
2016,2,25,13,0,882.0,104.0,0.6,19.0,697.0,820.25,608.88
2016,2,25,13,15,878.0,103.5,0.55,19.0,683.5,787.82,587.39
2016,2,25,13,30,874.0,103.0,0.5,19.0,670.0,746.63,559.88
2016,2,25,13,45,862.5,103.5,0.45,19.0,648.5,698.94,526.18
2016,2,25,14,0,851.0,104.0,0.4,19.0,627.0,649.62,490.38
2016,2,25,14,15,840.0,102.0,0.4,18.5,598.5,596.72,452.67
2016,2,25,14,30,829.0,100.0,0.4,18.0,570.0,542.77,412.78
2016,2,25,14,45,809.5,99.0,0.4,18.0,534.5,484.98,367.82
2016,2,25,15,0,790.0,98.0,0.4,18.0,499.0,427.59,321.62
2016,2,25,15,15,768.0,94.5,0.5,17.5,458.5,367.67,273.1
2016,2,25,15,30,746.0,91.0,0.6,17.0,418.0,306.81,222.06
2016,2,25,15,45,690.0,86.0,0.75,17.0,364.0,240.1,166.24
2016,2,25,16,0,634.0,81.0,0.9,17.0,310.0,179.61,116.24
2016,2,25,16,15,575.0,79.5,0.95,16.5,265.0,128.34,77.48
2016,2,25,16,30,516.0,78.0,1.0,16.0,220.0,84.32,51.84
2016,2,25,16,45,503.5,64.0,1.1,15.5,180.0,49.27,38.11
2016,2,25,17,0,491.0,50.0,1.2,15.0,140.0,39.25,29.04
2016,2,25,17,15,386.5,39.0,1.2,14.5,96.5,31.21,21.46
2016,2,25,17,30,282.0,28.0,1.2,14.0,53.0,22.91,12.31
2016,2,25,17,45,141.0,14.0,1.25,13.5,26.5,12.73,0.0
2016,2,25,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.0,0.85,11.0,5.0,0.0,0.0
2016,2,26,7,0,0.0,10.0,0.9,11.0,10.0,9.1,0.0
2016,2,26,7,15,47.0,28.5,1.0,11.0,34.5,70.43,45.27
2016,2,26,7,30,94.0,47.0,1.1,11.0,59.0,124.93,99.87
2016,2,26,7,45,122.5,67.5,1.2,11.5,90.5,172.18,142.19
2016,2,26,8,0,151.0,88.0,1.3,12.0,122.0,220.8,184.54
2016,2,26,8,15,168.5,108.5,1.35,12.0,155.0,262.78,220.38
2016,2,26,8,30,186.0,129.0,1.4,12.0,188.0,305.34,255.72
2016,2,26,8,45,204.5,146.5,1.5,12.5,220.0,344.95,287.45
2016,2,26,9,0,223.0,164.0,1.6,13.0,252.0,401.35,331.44
2016,2,26,9,15,328.0,166.0,1.6,13.0,312.0,497.88,408.44
2016,2,26,9,30,433.0,168.0,1.6,13.0,372.0,617.73,499.65
2016,2,26,9,45,439.5,182.5,1.65,13.5,404.5,647.5,518.76
2016,2,26,10,0,446.0,197.0,1.7,14.0,437.0,675.33,536.99
2016,2,26,10,15,642.0,150.5,1.7,14.0,518.5,816.83,640.19
2016,2,26,10,30,838.0,104.0,1.7,14.0,600.0,945.12,726.37
2016,2,26,10,45,680.0,161.5,1.7,14.5,575.0,868.27,669.62
2016,2,26,11,0,522.0,219.0,1.7,15.0,550.0,771.84,599.05
2016,2,26,11,15,477.5,244.5,1.7,15.0,554.0,751.93,583.71
2016,2,26,11,30,433.0,270.0,1.7,15.0,558.0,729.45,565.81
2016,2,26,11,45,657.5,188.5,1.75,15.0,633.5,845.23,652.66
2016,2,26,12,0,882.0,107.0,1.8,15.0,709.0,929.61,709.56
2016,2,26,12,15,882.0,107.0,1.85,15.0,710.5,908.46,694.59
2016,2,26,12,30,882.0,107.0,1.9,15.0,712.0,883.85,678.49
2016,2,26,12,45,636.5,197.0,2.0,15.0,632.0,758.36,590.44
2016,2,26,13,0,391.0,287.0,2.1,15.0,552.0,612.65,480.88
2016,2,26,13,15,628.5,195.0,2.15,15.0,611.0,696.67,548.48
2016,2,26,13,30,866.0,103.0,2.2,15.0,670.0,742.01,584.45
2016,2,26,13,45,859.5,100.5,2.3,15.0,648.0,694.83,549.37
2016,2,26,14,0,853.0,98.0,2.4,15.0,626.0,645.7,512.28
2016,2,26,14,15,841.5,96.5,2.45,14.5,597.5,592.94,471.91
2016,2,26,14,30,830.0,95.0,2.5,14.0,569.0,539.16,429.32
2016,2,26,14,45,585.0,151.5,2.6,14.0,475.5,428.34,340.69
2016,2,26,15,0,340.0,208.0,2.7,14.0,382.0,332.79,264.46
2016,2,26,15,15,308.0,195.0,2.7,13.5,343.0,285.83,225.88
2016,2,26,15,30,276.0,182.0,2.7,13.0,304.0,242.36,189.6
2016,2,26,15,45,138.0,133.5,2.7,13.0,194.5,148.51,115.15
2016,2,26,16,0,0.0,85.0,2.7,13.0,85.0,74.61,58.33
2016,2,26,16,15,0.0,72.5,2.55,12.5,72.5,63.7,49.27
2016,2,26,16,30,0.0,60.0,2.4,12.0,60.0,52.88,40.08
2016,2,26,16,45,0.0,48.0,2.3,12.0,48.0,42.37,32.53
2016,2,26,17,0,0.0,36.0,2.2,12.0,36.0,31.74,22.75
2016,2,26,17,15,0.0,25.0,2.05,11.5,25.0,22.01,13.73
2016,2,26,17,30,0.0,14.0,1.9,11.0,14.0,12.31,4.3
2016,2,26,17,45,0.0,7.0,1.8,11.0,7.0,6.37,0.0
2016,2,26,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,9.5,1.55,9.5,9.5,0.0,0.0
2016,2,27,7,0,0.0,19.0,1.5,10.0,19.0,17.28,0.0
2016,2,27,7,15,224.0,28.0,1.5,10.0,57.5,195.4,141.19
2016,2,27,7,30,448.0,37.0,1.5,10.0,96.0,354.9,290.43
2016,2,27,7,45,529.0,45.0,1.55,10.5,144.0,439.03,364.44
2016,2,27,8,0,610.0,53.0,1.6,11.0,192.0,529.22,439.35
2016,2,27,8,15,661.5,58.0,1.55,11.5,241.0,593.12,488.73
2016,2,27,8,30,713.0,63.0,1.5,12.0,290.0,664.73,541.46
2016,2,27,8,45,747.0,67.5,1.5,12.5,338.0,722.38,581.86
2016,2,27,9,0,781.0,72.0,1.5,13.0,386.0,779.37,620.38
2016,2,27,9,15,584.0,126.0,1.4,13.0,375.0,698.11,558.19
2016,2,27,9,30,387.0,180.0,1.3,13.0,364.0,573.45,461.59
2016,2,27,9,45,413.0,190.5,1.2,13.5,401.5,633.21,504.3
2016,2,27,10,0,439.0,201.0,1.1,14.0,439.0,674.15,530.7
2016,2,27,10,15,664.0,144.0,1.05,14.0,528.0,831.54,642.45
2016,2,27,10,30,889.0,87.0,1.0,14.0,617.0,964.8,728.12
2016,2,27,10,45,722.0,148.0,0.95,14.5,590.0,894.38,675.99
2016,2,27,11,0,555.0,209.0,0.9,15.0,563.0,792.84,604.29
2016,2,27,11,15,738.0,149.5,0.9,15.0,635.0,901.35,679.27
2016,2,27,11,30,921.0,90.0,0.9,15.0,707.0,979.82,728.55
2016,2,27,11,45,923.5,91.0,0.95,15.5,717.5,968.91,719.43
2016,2,27,12,0,926.0,92.0,1.0,16.0,728.0,954.13,709.27
2016,2,27,12,15,643.0,197.5,1.0,16.0,640.0,809.21,612.44
2016,2,27,12,30,360.0,303.0,1.0,16.0,552.0,636.77,487.46
2016,2,27,12,45,391.5,291.5,1.0,16.0,560.0,635.51,489.01
2016,2,27,13,0,423.0,280.0,1.0,16.0,568.0,642.07,493.92
2016,2,27,13,15,420.0,275.5,1.0,16.0,557.0,604.21,466.75
2016,2,27,13,30,417.0,271.0,1.0,16.0,546.0,576.18,446.54
2016,2,27,13,45,374.0,272.5,1.05,16.0,513.0,525.96,409.48
2016,2,27,14,0,331.0,274.0,1.1,16.0,480.0,478.28,373.86
2016,2,27,14,15,333.5,258.5,1.1,15.5,458.5,443.94,348.66
2016,2,27,14,30,336.0,243.0,1.1,15.0,437.0,408.88,322.08
2016,2,27,14,45,392.5,214.5,1.1,15.0,428.0,386.96,304.22
2016,2,27,15,0,449.0,186.0,1.1,15.0,419.0,362.36,282.79
2016,2,27,15,15,623.5,133.0,1.1,14.5,428.0,350.21,268.0
2016,2,27,15,30,798.0,80.0,1.1,14.0,437.0,315.44,231.6
2016,2,27,15,45,775.0,75.0,1.1,14.0,392.0,253.78,176.67
2016,2,27,16,0,752.0,70.0,1.1,14.0,347.0,194.15,124.58
2016,2,27,16,15,711.5,65.0,1.15,13.5,298.5,134.9,77.92
2016,2,27,16,30,671.0,60.0,1.2,13.0,250.0,76.81,41.56
2016,2,27,16,45,612.0,53.5,1.25,13.0,201.0,40.57,30.8
2016,2,27,17,0,553.0,47.0,1.3,13.0,152.0,36.57,26.99
2016,2,27,17,15,449.0,38.0,1.35,12.5,106.5,30.19,20.88
2016,2,27,17,30,345.0,29.0,1.4,12.0,61.0,23.66,13.73
2016,2,27,17,45,172.5,14.5,1.5,11.5,30.5,11.68,0.0
2016,2,27,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.0,2.0,9.5,9.0,8.19,0.0
2016,2,28,7,0,0.0,18.0,2.0,10.0,18.0,16.37,0.0
2016,2,28,7,15,128.0,33.5,2.0,10.0,51.0,136.3,100.43
2016,2,28,7,30,256.0,49.0,2.0,10.0,84.0,250.97,206.74
2016,2,28,7,45,311.0,65.0,2.05,10.5,125.0,317.92,266.52
2016,2,28,8,0,366.0,81.0,2.1,11.0,166.0,389.25,327.7
2016,2,28,8,15,402.5,95.0,2.1,11.5,208.5,447.7,375.89
2016,2,28,8,30,439.0,109.0,2.1,12.0,251.0,507.73,423.43
2016,2,28,8,45,479.0,115.0,2.1,12.5,291.5,561.52,464.7
2016,2,28,9,0,519.0,121.0,2.1,13.0,332.0,616.22,505.0
2016,2,28,9,15,435.0,155.0,2.05,13.0,345.0,596.88,486.54
2016,2,28,9,30,351.0,189.0,2.0,13.0,358.0,552.77,449.67
2016,2,28,9,45,425.5,188.5,1.95,13.5,409.5,643.09,517.21
2016,2,28,10,0,500.0,188.0,1.9,14.0,461.0,716.95,569.81
2016,2,28,10,15,420.0,222.0,1.85,14.0,461.0,683.62,540.9
2016,2,28,10,30,340.0,256.0,1.8,14.0,461.0,629.65,498.18
2016,2,28,10,45,316.5,273.5,1.8,14.0,470.5,625.24,493.66
2016,2,28,11,0,293.0,291.0,1.8,14.0,480.0,618.99,487.43
2016,2,28,11,15,188.0,301.5,1.8,14.0,424.5,507.8,401.67
2016,2,28,11,30,83.0,312.0,1.8,14.0,369.0,398.37,315.64
2016,2,28,11,45,105.0,322.5,1.85,14.5,395.0,426.29,337.54
2016,2,28,12,0,127.0,333.0,1.9,15.0,421.0,468.5,369.01
2016,2,28,12,15,71.0,289.0,1.95,15.0,338.5,349.32,276.59
2016,2,28,12,30,15.0,245.0,2.0,15.0,256.0,239.09,189.16
2016,2,28,12,45,64.5,286.5,2.05,15.0,331.0,332.65,264.56
2016,2,28,13,0,114.0,328.0,2.1,15.0,406.0,410.71,325.5
2016,2,28,13,15,248.0,304.5,2.1,15.0,470.5,502.95,398.23
2016,2,28,13,30,382.0,281.0,2.1,15.0,535.0,561.14,443.61
2016,2,28,13,45,338.0,281.0,2.1,15.0,500.5,510.01,403.74
2016,2,28,14,0,294.0,281.0,2.1,15.0,466.0,461.68,366.3
2016,2,28,14,15,400.0,240.5,2.05,15.0,480.0,465.64,370.11
2016,2,28,14,30,506.0,200.0,2.0,15.0,494.0,464.82,368.54
2016,2,28,14,45,450.5,200.5,2.0,15.0,450.0,406.46,321.41
2016,2,28,15,0,395.0,201.0,2.0,15.0,406.0,349.74,275.38
2016,2,28,15,15,231.0,195.5,1.95,14.5,313.0,258.62,203.76
2016,2,28,15,30,67.0,190.0,1.9,14.0,220.0,184.39,146.77
2016,2,28,15,45,79.0,172.5,1.9,14.0,204.5,165.76,130.97
2016,2,28,16,0,91.0,155.0,1.9,14.0,189.0,145.77,113.68
2016,2,28,16,15,80.0,135.5,1.85,13.5,162.5,120.33,93.32
2016,2,28,16,30,69.0,116.0,1.8,13.0,136.0,96.55,75.06
2016,2,28,16,45,60.0,94.5,1.75,13.0,109.5,75.41,61.79
2016,2,28,17,0,51.0,73.0,1.7,13.0,83.0,59.26,47.08
2016,2,28,17,15,31.0,52.5,1.8,12.5,58.5,43.4,32.48
2016,2,28,17,30,11.0,32.0,1.9,12.0,34.0,27.22,16.91
2016,2,28,17,45,5.5,16.0,2.0,11.5,17.0,14.02,0.0
2016,2,28,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,29,6,45,90.0,8.0,1.45,8.5,12.0,49.49,0.0
2016,2,29,7,0,180.0,16.0,1.4,9.0,24.0,133.46,0.0
2016,2,29,7,15,317.5,28.0,1.45,9.5,64.5,250.36,195.05
2016,2,29,7,30,455.0,40.0,1.5,10.0,105.0,365.49,301.25
2016,2,29,7,45,542.0,47.0,1.55,10.5,154.0,453.39,377.4
2016,2,29,8,0,629.0,54.0,1.6,11.0,203.0,547.72,454.43
2016,2,29,8,15,678.0,59.0,1.55,11.5,253.0,611.32,502.72
2016,2,29,8,30,727.0,64.0,1.5,12.0,303.0,681.85,553.95
2016,2,29,8,45,757.0,69.0,1.5,12.5,350.5,737.48,592.35
2016,2,29,9,0,787.0,74.0,1.5,13.0,398.0,792.16,628.85
2016,2,29,9,15,810.0,77.5,1.5,13.5,442.0,837.36,657.54
2016,2,29,9,30,833.0,81.0,1.5,14.0,486.0,880.42,684.15
2016,2,29,9,45,844.0,85.5,1.5,14.5,524.0,911.14,701.78
2016,2,29,10,0,855.0,90.0,1.5,15.0,562.0,938.63,717.16
2016,2,29,10,15,867.5,92.0,1.45,15.0,594.5,961.02,729.62
2016,2,29,10,30,880.0,94.0,1.4,15.0,627.0,969.91,733.13
2016,2,29,10,45,894.0,93.0,1.35,15.5,654.0,982.91,738.26
2016,2,29,11,0,908.0,92.0,1.3,16.0,681.0,992.17,740.93
2016,2,29,11,15,913.5,92.5,1.3,16.0,699.0,991.18,739.32
2016,2,29,11,30,919.0,93.0,1.3,16.0,717.0,986.27,735.46
2016,2,29,11,45,928.0,91.0,1.3,16.5,729.0,977.78,728.12
2016,2,29,12,0,937.0,89.0,1.3,17.0,741.0,965.26,718.37
2016,2,29,12,15,938.0,89.0,1.25,17.0,743.5,943.81,703.48
2016,2,29,12,30,939.0,89.0,1.2,17.0,746.0,918.64,686.36
2016,2,29,12,45,935.0,90.0,1.2,17.5,739.5,886.77,664.42
2016,2,29,13,0,931.0,91.0,1.2,18.0,733.0,851.68,640.41
2016,2,29,13,15,670.5,183.5,1.15,18.0,641.5,720.1,548.55
2016,2,29,13,30,410.0,276.0,1.1,18.0,550.0,576.64,442.72
2016,2,29,13,45,654.0,184.0,1.05,18.0,604.5,643.75,495.1
2016,2,29,14,0,898.0,92.0,1.0,18.0,659.0,668.96,513.81
2016,2,29,14,15,887.0,90.0,0.9,18.0,630.0,614.39,471.37
2016,2,29,14,30,876.0,88.0,0.8,18.0,601.0,558.63,427.83
2016,2,29,14,45,856.5,88.0,0.75,18.5,564.0,499.93,380.52
2016,2,29,15,0,837.0,88.0,0.7,19.0,527.0,440.65,331.51
2016,2,29,15,15,816.5,85.0,0.6,19.0,485.5,378.78,279.59
2016,2,29,15,30,796.0,82.0,0.5,19.0,444.0,318.02,227.36
2016,2,29,15,45,743.0,78.0,0.4,19.0,389.0,249.98,170.11
2016,2,29,16,0,690.0,74.0,0.3,19.0,334.0,184.7,116.31
2016,2,29,16,15,633.0,74.5,0.25,18.5,288.0,131.5,76.36
2016,2,29,16,30,576.0,75.0,0.2,18.0,242.0,85.12,49.71
2016,2,29,16,45,510.5,67.0,0.2,17.5,194.5,50.9,39.3
2016,2,29,17,0,445.0,59.0,0.2,17.0,147.0,46.15,35.03
2016,2,29,17,15,359.0,46.5,0.2,16.5,104.0,37.12,26.71
2016,2,29,17,30,273.0,34.0,0.2,16.0,61.0,27.75,17.52
2016,2,29,17,45,136.5,17.0,0.2,16.0,30.5,13.37,0.0
2016,2,29,18,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,11.5,1.6,10.5,11.5,10.46,0.0
2016,3,1,7,0,0.0,23.0,1.6,11.0,23.0,25.15,0.0
2016,3,1,7,15,146.0,36.0,1.65,11.5,57.5,147.66,114.7
2016,3,1,7,30,292.0,49.0,1.7,12.0,92.0,272.98,225.01
2016,3,1,7,45,346.5,63.5,1.8,12.5,133.5,340.13,283.73
2016,3,1,8,0,401.0,78.0,1.9,13.0,175.0,411.44,343.8
2016,3,1,8,15,429.5,92.0,1.9,13.0,217.0,465.83,388.28
2016,3,1,8,30,458.0,106.0,1.9,13.0,259.0,520.99,431.77
2016,3,1,8,45,486.5,115.5,1.95,13.5,299.5,570.73,469.21
2016,3,1,9,0,515.0,125.0,2.0,14.0,340.0,620.53,505.35
2016,3,1,9,15,679.0,102.0,2.1,14.0,417.0,758.94,607.29
2016,3,1,9,30,843.0,79.0,2.2,14.0,494.0,888.69,698.35
2016,3,1,9,45,867.5,78.5,2.3,14.5,534.5,916.3,714.28
2016,3,1,10,0,892.0,78.0,2.4,15.0,575.0,950.44,735.71
2016,3,1,10,15,904.0,79.5,2.45,15.0,608.0,972.15,749.28
2016,3,1,10,30,916.0,81.0,2.5,15.0,641.0,990.27,760.6
2016,3,1,10,45,926.5,81.5,2.55,15.5,668.0,1001.95,766.24
2016,3,1,11,0,937.0,82.0,2.6,16.0,695.0,1009.72,769.42
2016,3,1,11,15,942.5,82.5,2.6,16.0,713.0,1008.66,767.77
2016,3,1,11,30,948.0,83.0,2.6,16.0,731.0,1003.56,763.65
2016,3,1,11,45,953.0,82.5,2.6,16.0,742.0,992.75,755.87
2016,3,1,12,0,958.0,82.0,2.6,16.0,753.0,977.9,745.56
2016,3,1,12,15,957.5,82.0,2.55,16.0,754.5,954.69,729.24
2016,3,1,12,30,957.0,82.0,2.5,16.0,756.0,927.75,710.53
2016,3,1,12,45,953.0,82.5,2.5,16.0,749.5,894.83,688.22
2016,3,1,13,0,949.0,83.0,2.5,16.0,743.0,858.65,663.61
2016,3,1,13,15,944.0,82.0,2.5,16.0,727.5,817.01,635.04
2016,3,1,13,30,939.0,81.0,2.5,16.0,712.0,772.6,604.29
2016,3,1,13,45,931.0,80.0,2.5,16.0,689.5,723.58,569.66
2016,3,1,14,0,923.0,79.0,2.5,16.0,667.0,672.48,530.74
2016,3,1,14,15,912.0,78.0,2.45,15.5,637.0,617.81,488.76
2016,3,1,14,30,901.0,77.0,2.4,15.0,607.0,561.87,444.42
2016,3,1,14,45,885.5,75.0,2.4,15.0,570.5,501.8,394.81
2016,3,1,15,0,870.0,73.0,2.4,15.0,534.0,441.54,343.43
2016,3,1,15,15,539.0,135.5,2.35,15.0,414.0,322.82,249.48
2016,3,1,15,30,208.0,198.0,2.3,15.0,294.0,234.19,182.86
2016,3,1,15,45,201.0,178.5,2.3,15.0,263.5,199.81,153.93
2016,3,1,16,0,194.0,159.0,2.3,15.0,233.0,166.46,125.87
2016,3,1,16,15,443.0,107.5,2.1,14.5,246.5,135.83,90.09
2016,3,1,16,30,692.0,56.0,1.9,14.0,260.0,78.74,41.93
2016,3,1,16,45,627.0,51.5,1.75,13.5,210.0,42.1,32.14
2016,3,1,17,0,562.0,47.0,1.6,13.0,160.0,36.1,26.66
2016,3,1,17,15,466.5,38.5,1.5,12.5,114.5,30.17,21.05
2016,3,1,17,30,371.0,30.0,1.4,12.0,69.0,24.1,14.87
2016,3,1,17,45,185.5,15.0,1.35,12.0,34.5,11.83,0.0
2016,3,1,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,15.0,0.9,11.5,15.0,13.64,0.0
2016,3,2,7,0,0.0,30.0,1.0,12.0,30.0,38.03,7.41
2016,3,2,7,15,241.5,35.0,1.05,12.0,71.5,213.57,168.51
2016,3,2,7,30,483.0,40.0,1.1,12.0,113.0,384.71,315.11
2016,3,2,7,45,556.5,46.5,1.15,12.5,161.5,464.49,382.57
2016,3,2,8,0,630.0,53.0,1.2,13.0,210.0,544.59,446.66
2016,3,2,8,15,677.5,58.0,1.2,13.5,259.5,612.75,497.65
2016,3,2,8,30,725.0,63.0,1.2,14.0,309.0,682.18,547.26
2016,3,2,8,45,552.5,108.5,1.2,14.5,311.5,624.38,501.81
2016,3,2,9,0,380.0,154.0,1.2,15.0,314.0,540.78,435.03
2016,3,2,9,15,500.0,141.5,1.2,15.0,375.5,640.9,511.87
2016,3,2,9,30,620.0,129.0,1.2,15.0,437.0,753.91,591.23
2016,3,2,9,45,591.5,150.5,1.3,15.5,462.5,762.89,594.8
2016,3,2,10,0,563.0,172.0,1.4,16.0,488.0,760.83,591.87
2016,3,2,10,15,508.0,203.5,1.45,16.0,501.5,749.24,581.48
2016,3,2,10,30,453.0,235.0,1.5,16.0,515.0,733.03,567.73
2016,3,2,10,45,432.5,252.5,1.6,16.0,528.5,731.04,565.65
2016,3,2,11,0,412.0,270.0,1.7,16.0,542.0,709.78,550.21
2016,3,2,11,15,375.0,288.5,1.8,16.0,541.5,689.43,534.73
2016,3,2,11,30,338.0,307.0,1.9,16.0,541.0,667.48,518.03
2016,3,2,11,45,418.0,284.0,2.0,16.0,577.0,723.08,560.2
2016,3,2,12,0,498.0,261.0,2.1,16.0,613.0,760.29,588.5
2016,3,2,12,15,436.0,285.5,2.15,16.0,594.5,714.45,553.76
2016,3,2,12,30,374.0,310.0,2.2,16.0,576.0,656.97,511.27
2016,3,2,12,45,378.0,306.0,2.3,16.0,573.0,640.2,499.94
2016,3,2,13,0,382.0,302.0,2.4,16.0,570.0,621.8,486.94
2016,3,2,13,15,364.0,308.0,2.4,15.5,559.0,594.99,467.44
2016,3,2,13,30,346.0,314.0,2.4,15.0,548.0,568.0,447.65
2016,3,2,13,45,188.0,285.0,2.45,15.0,411.5,403.29,320.7
2016,3,2,14,0,30.0,256.0,2.5,15.0,275.0,255.8,203.29
2016,3,2,14,15,41.5,255.0,2.5,15.0,280.0,257.88,205.77
2016,3,2,14,30,53.0,254.0,2.5,15.0,285.0,258.49,206.48
2016,3,2,14,45,42.5,233.0,2.5,15.0,257.0,229.14,183.06
2016,3,2,15,0,32.0,212.0,2.5,15.0,229.0,201.38,160.91
2016,3,2,15,15,39.5,200.5,2.45,14.5,220.0,189.85,151.88
2016,3,2,15,30,47.0,189.0,2.4,14.0,211.0,177.39,141.78
2016,3,2,15,45,130.0,173.5,2.35,14.0,225.5,178.79,139.93
2016,3,2,16,0,213.0,158.0,2.3,14.0,240.0,168.23,127.02
2016,3,2,16,15,191.5,140.5,2.15,13.5,207.0,135.53,101.13
2016,3,2,16,30,170.0,123.0,2.0,13.0,174.0,104.74,79.04
2016,3,2,16,45,159.5,101.5,1.9,13.0,142.0,78.58,64.68
2016,3,2,17,0,149.0,80.0,1.8,13.0,110.0,61.12,48.88
2016,3,2,17,15,117.0,59.0,1.8,12.5,79.0,45.99,35.0
2016,3,2,17,30,85.0,38.0,1.8,12.0,48.0,30.33,20.29
2016,3,2,17,45,42.5,19.0,1.8,12.0,24.0,16.24,1.73
2016,3,2,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,2.0,1.55,12.0,2.0,1.82,0.0
2016,3,3,7,0,0.0,4.0,1.6,12.0,4.0,3.5,0.0
2016,3,3,7,15,0.0,9.5,1.55,12.0,9.5,8.34,1.21
2016,3,3,7,30,0.0,15.0,1.5,12.0,15.0,13.18,5.59
2016,3,3,7,45,0.0,21.5,1.5,12.5,21.5,18.91,10.65
2016,3,3,8,0,0.0,28.0,1.5,13.0,28.0,24.64,15.66
2016,3,3,8,15,0.0,34.5,1.4,13.0,34.5,30.39,20.65
2016,3,3,8,30,0.0,41.0,1.3,13.0,41.0,36.15,25.59
2016,3,3,8,45,1.5,93.0,1.2,13.0,94.0,85.95,68.03
2016,3,3,9,0,3.0,145.0,1.1,13.0,147.0,141.75,114.47
2016,3,3,9,15,1.5,144.0,1.1,13.0,145.0,137.1,110.07
2016,3,3,9,30,0.0,143.0,1.1,13.0,143.0,133.14,106.43
2016,3,3,9,45,0.5,156.0,1.1,13.5,156.0,145.89,116.45
2016,3,3,10,0,1.0,169.0,1.1,14.0,169.0,158.66,126.33
2016,3,3,10,15,4.5,186.0,1.1,14.0,189.0,178.44,142.18
2016,3,3,10,30,8.0,203.0,1.1,14.0,209.0,198.23,157.88
2016,3,3,10,45,75.5,260.5,1.15,14.0,311.0,340.58,272.23
2016,3,3,11,0,143.0,318.0,1.2,14.0,413.0,487.29,383.96
2016,3,3,11,15,132.5,326.0,1.3,14.0,416.0,481.56,378.05
2016,3,3,11,30,122.0,334.0,1.4,14.0,419.0,475.3,373.06
2016,3,3,11,45,123.5,337.5,1.5,14.0,424.5,474.82,372.89
2016,3,3,12,0,125.0,341.0,1.6,14.0,430.0,473.72,372.24
2016,3,3,12,15,85.5,325.5,1.5,14.0,386.5,399.93,315.07
2016,3,3,12,30,46.0,310.0,1.4,14.0,343.0,344.06,271.21
2016,3,3,12,45,45.0,306.0,1.35,14.0,338.5,335.1,264.5
2016,3,3,13,0,44.0,302.0,1.3,14.0,334.0,326.17,257.56
2016,3,3,13,15,44.0,296.5,1.2,14.0,327.5,316.51,250.02
2016,3,3,13,30,44.0,291.0,1.1,14.0,321.0,306.82,242.46
2016,3,3,13,45,28.0,255.5,1.05,14.0,274.0,257.21,203.62
