Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,14,0,12.0,220.0,1.0,14.0,227.0,205.03,162.44
2016,3,3,14,15,6.0,168.0,1.0,14.0,171.5,153.17,121.15
2016,3,3,14,30,0.0,116.0,1.0,14.0,116.0,102.89,80.37
2016,3,3,14,45,0.0,119.0,1.0,14.0,119.0,105.4,82.74
2016,3,3,15,0,0.0,122.0,1.0,14.0,122.0,107.82,84.94
2016,3,3,15,15,0.0,107.0,0.9,13.5,107.0,94.48,74.21
2016,3,3,15,30,0.0,92.0,0.8,13.0,92.0,81.27,63.51
2016,3,3,15,45,0.0,87.5,0.7,13.0,87.5,77.2,60.28
2016,3,3,16,0,0.0,83.0,0.6,13.0,83.0,73.09,56.97
2016,3,3,16,15,0.0,72.0,0.6,13.0,72.0,63.49,48.95
2016,3,3,16,30,0.0,61.0,0.6,13.0,61.0,53.9,40.83
2016,3,3,16,45,0.0,49.5,0.6,13.0,49.5,43.69,33.71
2016,3,3,17,0,0.0,38.0,0.6,13.0,38.0,33.5,24.43
2016,3,3,17,15,0.0,27.0,0.6,12.5,27.0,23.77,15.5
2016,3,3,17,30,0.0,16.0,0.6,12.0,16.0,14.06,6.49
2016,3,3,17,45,0.0,8.0,0.65,12.0,8.0,7.02,0.0
2016,3,3,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,5.0,1.3,11.5,5.0,4.55,0.0
2016,3,4,7,0,0.0,10.0,1.3,12.0,10.0,8.78,0.0
2016,3,4,7,15,0.0,22.0,1.3,12.0,22.0,19.37,10.41
2016,3,4,7,30,0.0,34.0,1.3,12.0,34.0,29.98,19.93
2016,3,4,7,45,0.0,47.5,1.3,12.5,47.5,41.95,30.44
2016,3,4,8,0,0.0,61.0,1.3,13.0,61.0,54.89,41.64
2016,3,4,8,15,0.0,75.0,1.35,13.0,75.0,68.31,53.14
2016,3,4,8,30,0.0,89.0,1.4,13.0,89.0,81.68,64.43
2016,3,4,8,45,8.5,124.0,1.5,13.5,128.0,125.03,100.93
2016,3,4,9,0,17.0,159.0,1.6,14.0,167.0,169.37,137.43
2016,3,4,9,15,19.5,175.5,1.75,14.0,185.0,187.67,152.06
2016,3,4,9,30,22.0,192.0,1.9,14.0,203.0,206.03,166.71
2016,3,4,9,45,11.0,169.0,2.05,14.0,174.5,169.12,135.81
2016,3,4,10,0,0.0,146.0,2.2,14.0,146.0,134.11,106.43
2016,3,4,10,15,0.0,125.0,2.2,14.0,125.0,112.92,88.83
2016,3,4,10,30,0.0,104.0,2.2,14.0,104.0,92.73,72.01
2016,3,4,10,45,0.0,97.5,2.25,14.5,97.5,86.63,66.74
2016,3,4,11,0,0.0,91.0,2.3,15.0,91.0,80.72,61.64
2016,3,4,11,15,0.0,97.5,2.25,14.5,97.5,86.63,66.57
2016,3,4,11,30,0.0,104.0,2.2,14.0,104.0,92.62,71.57
2016,3,4,11,45,2.0,145.0,2.2,14.0,147.0,132.64,104.42
2016,3,4,12,0,4.0,186.0,2.2,14.0,190.0,173.11,137.19
2016,3,4,12,15,2.0,171.5,2.3,14.0,173.5,157.09,124.06
2016,3,4,12,30,0.0,157.0,2.4,14.0,157.0,141.43,111.32
2016,3,4,12,45,12.0,214.5,2.5,14.0,223.0,205.32,163.46
2016,3,4,13,0,24.0,272.0,2.6,14.0,289.0,268.83,214.32
2016,3,4,13,15,24.0,266.5,2.6,14.0,283.5,261.67,208.53
2016,3,4,13,30,24.0,261.0,2.6,14.0,278.0,254.51,202.98
2016,3,4,13,45,55.5,280.5,2.65,14.0,317.5,299.85,239.83
2016,3,4,14,0,87.0,300.0,2.7,14.0,357.0,333.37,266.7
2016,3,4,14,15,72.0,280.5,2.6,14.0,326.0,299.06,239.29
2016,3,4,14,30,57.0,261.0,2.5,14.0,295.0,266.61,213.49
2016,3,4,14,45,28.5,164.5,2.4,14.0,181.5,161.22,128.57
2016,3,4,15,0,0.0,68.0,2.3,14.0,68.0,60.16,45.21
2016,3,4,15,15,0.0,41.5,2.25,13.5,41.5,36.64,25.59
2016,3,4,15,30,0.0,15.0,2.2,13.0,15.0,13.21,5.69
2016,3,4,15,45,0.0,28.0,2.15,13.0,28.0,24.68,15.59
2016,3,4,16,0,0.0,41.0,2.1,13.0,41.0,36.16,25.51
2016,3,4,16,15,0.0,35.5,2.15,13.0,35.5,31.28,21.37
2016,3,4,16,30,0.0,30.0,2.2,13.0,30.0,26.42,17.2
2016,3,4,16,45,0.0,24.0,2.3,13.0,24.0,21.11,13.41
2016,3,4,17,0,0.0,18.0,2.4,13.0,18.0,15.82,8.56
2016,3,4,17,15,0.0,13.0,2.45,13.0,13.0,11.41,4.48
2016,3,4,17,30,0.0,8.0,2.5,13.0,8.0,7.02,0.39
2016,3,4,17,45,0.0,4.0,2.6,13.0,4.0,3.5,0.0
2016,3,4,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,5,6,45,6.5,11.5,3.15,13.0,12.0,13.57,0.0
2016,3,5,7,0,13.0,23.0,3.3,13.0,24.0,32.04,15.32
2016,3,5,7,15,54.0,42.5,3.35,13.0,51.0,90.98,70.3
2016,3,5,7,30,95.0,62.0,3.4,13.0,78.0,142.2,116.18
2016,3,5,7,45,115.5,83.5,3.5,13.5,109.0,185.48,154.23
2016,3,5,8,0,136.0,105.0,3.6,14.0,140.0,229.66,192.14
2016,3,5,8,15,152.0,125.0,3.75,14.0,172.5,269.2,225.6
2016,3,5,8,30,168.0,145.0,3.9,14.0,205.0,309.36,258.86
2016,3,5,8,45,84.0,114.0,4.05,14.0,144.0,200.06,166.22
2016,3,5,9,0,0.0,83.0,4.2,14.0,83.0,73.71,57.05
2016,3,5,9,15,0.0,99.5,4.25,14.0,99.5,89.48,70.24
2016,3,5,9,30,0.0,116.0,4.3,14.0,116.0,105.3,83.27
2016,3,5,9,45,0.0,113.5,4.35,14.5,113.5,102.35,80.42
2016,3,5,10,0,0.0,111.0,4.4,15.0,111.0,99.63,77.82
2016,3,5,10,15,0.0,105.5,4.45,15.0,105.5,94.22,73.17
2016,3,5,10,30,0.0,100.0,4.5,15.0,100.0,88.97,68.69
2016,3,5,10,45,0.0,73.0,4.6,15.0,73.0,64.68,48.44
2016,3,5,11,0,0.0,46.0,4.7,15.0,46.0,40.71,28.43
2016,3,5,11,15,1.5,112.5,4.75,15.0,113.5,101.97,79.22
2016,3,5,11,30,3.0,179.0,4.8,15.0,181.0,166.28,131.75
2016,3,5,11,45,1.5,151.0,4.85,15.5,152.0,137.79,108.13
2016,3,5,12,0,0.0,123.0,4.9,16.0,123.0,110.08,85.25
2016,3,5,12,15,0.5,143.0,4.9,15.5,143.5,128.99,100.89
2016,3,5,12,30,1.0,163.0,4.9,15.0,164.0,147.87,116.49
2016,3,5,12,45,0.5,108.5,4.9,15.0,109.0,97.04,74.88
2016,3,5,13,0,0.0,54.0,4.9,15.0,54.0,47.84,34.26
2016,3,5,13,15,0.0,53.0,5.05,15.0,53.0,46.95,33.56
2016,3,5,13,30,0.0,52.0,5.2,15.0,52.0,46.05,32.84
2016,3,5,13,45,0.0,34.5,5.35,15.0,34.5,30.52,19.92
2016,3,5,14,0,0.0,17.0,5.5,15.0,17.0,15.02,6.96
2016,3,5,14,15,0.0,16.0,6.0,14.5,16.0,14.13,6.25
2016,3,5,14,30,0.0,15.0,6.5,14.0,15.0,13.24,5.54
2016,3,5,14,45,0.0,16.0,7.05,14.0,16.0,14.12,6.3
2016,3,5,15,0,0.0,17.0,7.6,14.0,17.0,14.99,7.07
2016,3,5,15,15,0.0,12.5,7.85,14.0,12.5,11.02,3.72
2016,3,5,15,30,0.0,8.0,8.1,14.0,8.0,7.04,0.35
2016,3,5,15,45,0.0,7.0,8.4,14.0,7.0,6.16,0.0
2016,3,5,16,0,0.0,6.0,8.7,14.0,6.0,5.28,0.0
2016,3,5,16,15,0.0,5.0,8.65,14.0,5.0,4.39,0.0
2016,3,5,16,30,0.0,4.0,8.6,14.0,4.0,3.51,0.0
2016,3,5,16,45,0.0,3.5,8.6,14.0,3.5,3.07,0.0
2016,3,5,17,0,0.0,3.0,8.6,14.0,3.0,2.63,0.0
2016,3,5,17,15,0.0,2.0,8.4,14.0,2.0,1.75,0.0
2016,3,5,17,30,0.0,1.0,8.2,14.0,1.0,0.88,0.0
2016,3,5,17,45,0.0,0.5,8.05,14.0,0.5,0.44,0.0
2016,3,5,18,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,13.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,58.5,15.5,2.5,10.5,20.0,42.21,0.0
2016,3,6,7,0,117.0,31.0,2.5,11.0,40.0,120.43,79.78
2016,3,6,7,15,234.0,47.0,2.65,11.0,81.5,226.66,184.41
2016,3,6,7,30,351.0,63.0,2.8,11.0,123.0,330.87,276.71
2016,3,6,7,45,427.5,74.0,3.0,11.5,171.5,411.52,346.7
2016,3,6,8,0,504.0,85.0,3.2,12.0,220.0,501.64,421.84
2016,3,6,8,15,252.0,94.5,3.3,12.0,162.0,318.23,269.7
2016,3,6,8,30,0.0,104.0,3.4,12.0,104.0,97.49,77.9
2016,3,6,8,45,336.5,110.0,3.5,12.5,258.5,441.29,372.43
2016,3,6,9,0,673.0,116.0,3.6,13.0,413.0,759.86,620.49
2016,3,6,9,15,508.0,162.5,3.65,13.0,399.5,676.92,553.03
2016,3,6,9,30,343.0,209.0,3.7,13.0,386.0,572.42,468.12
2016,3,6,9,45,251.0,239.0,3.75,13.0,374.0,526.07,428.83
2016,3,6,10,0,159.0,269.0,3.8,13.0,362.0,456.47,370.94
2016,3,6,10,15,299.5,259.0,3.8,13.0,445.5,596.69,483.15
2016,3,6,10,30,440.0,249.0,3.8,13.0,529.0,738.3,591.42
2016,3,6,10,45,354.5,282.5,3.8,13.0,514.0,673.67,539.01
2016,3,6,11,0,269.0,316.0,3.8,13.0,499.0,624.63,498.85
2016,3,6,11,15,209.5,330.5,3.85,13.0,475.5,560.01,448.04
2016,3,6,11,30,150.0,345.0,3.9,13.0,452.0,513.29,410.21
2016,3,6,11,45,175.5,349.5,3.95,13.0,476.0,535.99,428.32
2016,3,6,12,0,201.0,354.0,4.0,13.0,500.0,557.01,444.74
2016,3,6,12,15,122.0,333.0,4.1,13.0,422.0,454.45,363.73
2016,3,6,12,30,43.0,312.0,4.2,13.0,344.0,342.47,274.17
2016,3,6,12,45,27.5,273.5,4.3,13.0,294.0,286.15,229.5
2016,3,6,13,0,12.0,235.0,4.4,13.0,244.0,223.56,179.02
2016,3,6,13,15,11.0,231.0,4.45,13.0,239.0,217.88,174.62
2016,3,6,13,30,10.0,227.0,4.5,13.0,234.0,212.28,170.21
2016,3,6,13,45,30.0,255.5,4.6,13.0,275.5,257.95,207.83
2016,3,6,14,0,50.0,284.0,4.7,13.0,317.0,294.09,237.35
2016,3,6,14,15,162.0,279.0,4.75,12.5,379.0,355.85,288.99
2016,3,6,14,30,274.0,274.0,4.8,12.0,441.0,403.46,327.76
2016,3,6,14,45,137.0,190.0,4.85,12.0,273.5,239.34,194.33
2016,3,6,15,0,0.0,106.0,4.9,12.0,106.0,93.79,73.91
2016,3,6,15,15,0.0,76.0,4.9,12.0,76.0,67.26,51.76
2016,3,6,15,30,0.0,46.0,4.9,12.0,46.0,40.61,29.2
2016,3,6,15,45,0.0,49.0,4.9,12.0,49.0,43.26,31.57
2016,3,6,16,0,0.0,52.0,4.9,12.0,52.0,45.9,33.94
2016,3,6,16,15,0.0,44.5,4.9,11.5,44.5,39.25,28.36
2016,3,6,16,30,0.0,37.0,4.9,11.0,37.0,32.6,22.7
2016,3,6,16,45,0.0,30.0,4.9,11.0,30.0,26.41,18.32
2016,3,6,17,0,0.0,23.0,4.9,11.0,23.0,20.23,12.64
2016,3,6,17,15,0.0,16.5,4.95,11.0,16.5,14.5,7.32
2016,3,6,17,30,0.0,10.0,5.0,11.0,10.0,8.77,2.0
2016,3,6,17,45,0.0,5.0,5.1,11.0,5.0,4.38,0.0
2016,3,6,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,65.0,13.5,2.9,8.0,18.5,43.66,0.0
2016,3,7,7,0,130.0,27.0,3.0,8.0,37.0,132.75,94.33
2016,3,7,7,15,190.0,45.0,3.1,8.0,72.0,197.46,162.8
2016,3,7,7,30,250.0,63.0,3.2,8.0,107.0,266.61,225.96
2016,3,7,7,45,285.0,80.5,3.3,8.5,146.0,323.01,276.01
2016,3,7,8,0,320.0,98.0,3.4,9.0,185.0,381.69,326.23
2016,3,7,8,15,347.5,112.5,3.45,9.0,224.5,432.66,369.0
2016,3,7,8,30,375.0,127.0,3.5,9.0,264.0,484.58,411.32
2016,3,7,8,45,279.5,160.0,3.55,9.0,269.5,439.49,371.59
2016,3,7,9,0,184.0,193.0,3.6,9.0,275.0,386.68,325.25
2016,3,7,9,15,120.0,207.0,3.6,9.0,262.5,347.25,290.34
2016,3,7,9,30,56.0,221.0,3.6,9.0,250.0,286.91,238.01
2016,3,7,9,45,41.5,224.5,3.65,9.5,247.0,274.53,226.47
2016,3,7,10,0,27.0,228.0,3.7,10.0,244.0,245.06,200.91
2016,3,7,10,15,196.0,250.5,3.75,10.0,375.5,467.56,385.78
2016,3,7,10,30,365.0,273.0,3.8,10.0,507.0,675.68,549.31
2016,3,7,10,45,317.5,296.0,3.85,10.5,505.5,653.33,527.67
2016,3,7,11,0,270.0,319.0,3.9,11.0,504.0,628.94,506.01
2016,3,7,11,15,328.0,314.0,3.95,11.0,544.0,673.6,541.16
2016,3,7,11,30,386.0,309.0,4.0,11.0,584.0,716.01,573.87
2016,3,7,11,45,405.0,307.0,4.1,11.0,599.5,721.91,578.34
2016,3,7,12,0,424.0,305.0,4.2,11.0,615.0,739.47,591.66
2016,3,7,12,15,499.0,276.5,4.25,11.0,642.0,763.45,611.51
2016,3,7,12,30,574.0,248.0,4.3,11.0,669.0,781.66,626.88
2016,3,7,12,45,469.0,284.0,4.35,11.5,626.5,706.88,567.01
2016,3,7,13,0,364.0,320.0,4.4,12.0,584.0,625.59,502.35
2016,3,7,13,15,307.0,326.0,4.4,12.0,545.5,568.65,457.72
2016,3,7,13,30,250.0,332.0,4.4,12.0,507.0,505.68,407.98
2016,3,7,13,45,132.5,283.0,4.4,12.0,376.0,362.37,293.61
2016,3,7,14,0,15.0,234.0,4.4,12.0,245.0,219.39,176.73
2016,3,7,14,15,7.5,168.5,4.35,12.0,174.0,154.37,123.78
2016,3,7,14,30,0.0,103.0,4.3,12.0,103.0,91.33,71.52
2016,3,7,14,45,407.5,103.5,4.25,12.5,329.0,300.08,244.32
2016,3,7,15,0,815.0,104.0,4.2,13.0,555.0,449.1,355.82
2016,3,7,15,15,794.5,100.5,4.05,12.5,513.5,387.39,300.77
2016,3,7,15,30,774.0,97.0,3.9,12.0,472.0,326.9,246.35
2016,3,7,15,45,751.0,91.5,3.8,12.0,426.0,262.39,187.89
2016,3,7,16,0,728.0,86.0,3.7,12.0,380.0,202.7,134.57
2016,3,7,16,15,688.0,81.0,3.55,11.5,330.5,143.86,87.06
2016,3,7,16,30,648.0,76.0,3.4,11.0,281.0,89.83,52.72
2016,3,7,16,45,593.5,68.0,3.3,11.0,230.5,50.88,40.43
2016,3,7,17,0,539.0,60.0,3.2,11.0,180.0,46.13,36.0
2016,3,7,17,15,445.0,50.5,3.25,10.5,132.5,39.77,29.99
2016,3,7,17,30,351.0,41.0,3.3,10.0,85.0,33.27,23.54
2016,3,7,17,45,205.0,26.5,3.35,10.0,49.0,20.8,9.77
2016,3,7,18,0,59.0,12.0,3.4,10.0,13.0,10.91,0.0
2016,3,7,18,15,29.5,6.0,3.45,9.5,6.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,68.0,15.0,2.05,8.5,20.5,46.61,0.0
2016,3,8,7,0,136.0,30.0,2.0,9.0,41.0,141.43,103.98
2016,3,8,7,15,195.5,48.0,1.95,9.0,76.5,204.85,168.5
2016,3,8,7,30,255.0,66.0,1.9,9.0,112.0,273.94,230.62
2016,3,8,7,45,277.5,85.5,1.85,9.5,150.0,310.64,263.39
2016,3,8,8,0,300.0,105.0,1.8,10.0,188.0,361.74,306.17
2016,3,8,8,15,335.0,117.5,1.75,10.0,227.0,429.64,361.4
2016,3,8,8,30,370.0,130.0,1.7,10.0,266.0,484.71,404.87
2016,3,8,8,45,512.0,116.5,1.7,10.5,332.5,598.9,494.45
2016,3,8,9,0,654.0,103.0,1.7,11.0,399.0,730.15,589.92
2016,3,8,9,15,383.0,169.5,1.75,11.0,347.0,573.91,467.19
2016,3,8,9,30,112.0,236.0,1.8,11.0,295.0,356.98,291.31
2016,3,8,9,45,287.0,227.5,1.85,11.0,394.0,545.86,444.08
2016,3,8,10,0,462.0,219.0,1.9,11.0,493.0,723.86,578.64
2016,3,8,10,15,370.5,256.5,1.9,11.0,484.0,662.69,528.42
2016,3,8,10,30,279.0,294.0,1.9,11.0,475.0,616.49,490.71
2016,3,8,10,45,163.5,296.0,1.95,11.5,403.0,483.97,387.05
2016,3,8,11,0,48.0,298.0,2.0,12.0,331.0,351.65,280.82
2016,3,8,11,15,71.0,319.0,1.95,11.5,369.5,394.38,315.57
2016,3,8,11,30,94.0,340.0,1.9,11.0,408.0,436.11,348.31
2016,3,8,11,45,111.5,349.0,1.9,11.0,431.0,457.93,365.0
2016,3,8,12,0,129.0,358.0,1.9,11.0,454.0,494.04,392.37
2016,3,8,12,15,197.0,355.0,1.9,11.0,500.5,545.04,432.43
2016,3,8,12,30,265.0,352.0,1.9,11.0,547.0,605.6,478.52
2016,3,8,12,45,210.0,354.0,1.95,11.0,508.0,535.08,424.35
2016,3,8,13,0,155.0,356.0,2.0,11.0,469.0,480.81,382.46
2016,3,8,13,15,131.0,345.5,2.05,11.0,440.0,441.32,352.23
2016,3,8,13,30,107.0,335.0,2.1,11.0,411.0,394.65,316.1
2016,3,8,13,45,120.0,326.5,2.2,11.0,409.0,395.12,317.21
2016,3,8,14,0,133.0,318.0,2.3,11.0,407.0,385.28,309.96
2016,3,8,14,15,69.0,253.5,2.15,10.5,299.5,271.58,219.58
2016,3,8,14,30,5.0,189.0,2.0,10.0,192.0,170.37,137.42
2016,3,8,14,45,8.0,191.0,1.85,10.0,196.0,172.58,139.7
2016,3,8,15,0,11.0,193.0,1.7,10.0,200.0,174.19,141.22
2016,3,8,15,15,5.5,109.5,1.55,10.0,113.0,98.69,78.52
2016,3,8,15,30,0.0,26.0,1.4,10.0,26.0,22.92,14.2
2016,3,8,15,45,0.0,74.5,1.3,10.0,74.5,65.9,51.36
2016,3,8,16,0,0.0,123.0,1.2,10.0,123.0,106.32,85.95
2016,3,8,16,15,0.0,107.0,1.2,9.5,107.0,92.21,74.2
2016,3,8,16,30,0.0,91.0,1.2,9.0,91.0,78.25,62.49
2016,3,8,16,45,0.0,75.0,1.3,9.0,75.0,64.61,53.21
2016,3,8,17,0,0.0,59.0,1.4,9.0,59.0,51.28,40.99
2016,3,8,17,15,0.0,43.5,1.45,8.5,43.5,38.2,28.89
2016,3,8,17,30,0.0,28.0,1.5,8.0,28.0,24.68,16.26
2016,3,8,17,45,0.0,16.0,1.6,8.0,16.0,14.08,5.25
2016,3,8,18,0,0.0,4.0,1.7,8.0,4.0,3.64,0.0
2016,3,8,18,15,0.0,2.0,1.7,8.0,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,8.5,2.4,10.0,8.5,7.47,0.0
2016,3,9,7,0,0.0,17.0,2.4,10.0,17.0,14.96,6.16
2016,3,9,7,15,0.0,31.5,2.4,10.0,31.5,27.78,17.95
2016,3,9,7,30,0.0,46.0,2.4,10.0,46.0,41.26,29.98
2016,3,9,7,45,0.0,62.5,2.4,10.5,62.5,57.5,44.22
2016,3,9,8,0,0.0,79.0,2.4,11.0,79.0,73.57,58.08
2016,3,9,8,15,0.0,95.5,2.35,11.0,95.5,89.54,71.72
2016,3,9,8,30,0.0,112.0,2.3,11.0,112.0,105.44,85.1
2016,3,9,8,45,0.0,101.0,2.3,11.0,101.0,92.09,73.52
2016,3,9,9,0,0.0,90.0,2.3,11.0,90.0,80.34,63.34
2016,3,9,9,15,9.0,143.0,2.25,11.0,148.0,141.42,115.01
2016,3,9,9,30,18.0,196.0,2.2,11.0,206.0,204.95,167.47
2016,3,9,9,45,9.0,152.5,2.15,11.5,157.5,149.33,120.47
2016,3,9,10,0,0.0,109.0,2.1,12.0,109.0,97.58,76.73
2016,3,9,10,15,0.5,140.5,2.1,12.0,141.0,128.17,102.05
2016,3,9,10,30,1.0,172.0,2.1,12.0,173.0,159.13,127.27
2016,3,9,10,45,3.0,185.0,2.15,12.5,187.5,173.35,138.45
2016,3,9,11,0,5.0,198.0,2.2,13.0,202.0,187.52,149.54
2016,3,9,11,15,7.5,212.0,2.25,13.0,218.0,203.07,161.99
2016,3,9,11,30,10.0,226.0,2.3,13.0,234.0,218.49,174.3
2016,3,9,11,45,12.0,238.0,2.35,13.5,247.5,231.27,184.11
2016,3,9,12,0,14.0,250.0,2.4,14.0,261.0,243.86,193.73
2016,3,9,12,15,46.0,299.0,2.4,14.0,333.5,334.18,265.7
2016,3,9,12,30,78.0,348.0,2.4,14.0,406.0,409.76,324.4
2016,3,9,12,45,43.5,286.0,2.45,14.5,318.5,311.56,246.88
2016,3,9,13,0,9.0,224.0,2.5,15.0,231.0,210.46,166.18
2016,3,9,13,15,13.0,238.5,2.5,15.0,248.5,226.16,179.14
2016,3,9,13,30,17.0,253.0,2.5,15.0,266.0,241.29,191.33
2016,3,9,13,45,19.0,251.5,2.55,15.0,265.0,239.61,190.18
2016,3,9,14,0,21.0,250.0,2.6,15.0,264.0,237.63,188.86
2016,3,9,14,15,17.5,234.0,2.6,15.0,245.5,219.01,174.15
2016,3,9,14,30,14.0,218.0,2.6,15.0,227.0,200.92,159.87
2016,3,9,14,45,14.5,209.5,2.6,15.0,218.5,191.88,152.87
2016,3,9,15,0,15.0,201.0,2.6,15.0,210.0,182.76,145.73
2016,3,9,15,15,7.5,154.5,2.5,14.5,159.0,138.22,109.89
2016,3,9,15,30,0.0,108.0,2.4,14.0,108.0,95.11,74.75
2016,3,9,15,45,0.0,117.0,2.3,14.0,117.0,102.29,81.04
2016,3,9,16,0,0.0,126.0,2.2,14.0,126.0,108.78,86.7
2016,3,9,16,15,0.0,110.0,2.05,13.5,110.0,94.64,75.15
2016,3,9,16,30,0.0,94.0,1.9,13.0,94.0,80.65,63.57
2016,3,9,16,45,0.0,77.5,1.75,13.0,77.5,66.59,54.14
2016,3,9,17,0,0.0,61.0,1.6,13.0,61.0,52.9,41.78
2016,3,9,17,15,0.0,45.5,1.6,12.5,45.5,39.84,29.89
2016,3,9,17,30,0.0,30.0,1.6,12.0,30.0,26.45,17.54
2016,3,9,17,45,0.0,17.5,1.6,12.0,17.5,15.4,6.42
2016,3,9,18,0,0.0,5.0,1.6,12.0,5.0,4.55,0.0
2016,3,9,18,15,0.0,2.5,1.65,12.0,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,3.35,12.5,0.5,0.44,0.0
2016,3,10,7,0,0.0,1.0,3.4,13.0,1.0,0.88,0.0
2016,3,10,7,15,0.0,1.5,3.45,13.0,1.5,1.31,0.0
2016,3,10,7,30,0.0,2.0,3.5,13.0,2.0,1.75,0.0
2016,3,10,7,45,0.0,3.0,3.55,13.0,3.0,2.63,0.0
2016,3,10,8,0,0.0,4.0,3.6,13.0,4.0,3.51,0.0
2016,3,10,8,15,0.0,5.0,3.75,13.0,5.0,4.39,0.0
2016,3,10,8,30,0.0,6.0,3.9,13.0,6.0,5.27,0.0
2016,3,10,8,45,0.0,17.5,4.05,13.5,17.5,15.41,7.59
2016,3,10,9,0,0.0,29.0,4.2,14.0,29.0,25.57,16.2
2016,3,10,9,15,0.0,37.0,4.15,14.0,37.0,32.65,22.16
2016,3,10,9,30,0.0,45.0,4.1,14.0,45.0,39.75,28.09
2016,3,10,9,45,0.0,88.5,4.1,14.0,88.5,78.41,60.49
2016,3,10,10,0,0.0,132.0,4.1,14.0,132.0,119.71,94.63
2016,3,10,10,15,0.0,92.0,4.0,14.0,92.0,81.58,62.78
2016,3,10,10,30,0.0,52.0,3.9,14.0,52.0,46.03,33.05
2016,3,10,10,45,0.0,70.0,3.8,14.0,70.0,62.04,46.36
2016,3,10,11,0,0.0,88.0,3.7,14.0,88.0,78.08,59.61
2016,3,10,11,15,0.0,63.5,3.6,14.0,63.5,56.29,41.45
2016,3,10,11,30,0.0,39.0,3.5,14.0,39.0,34.54,23.29
2016,3,10,11,45,0.0,39.5,3.45,14.0,39.5,34.99,23.66
2016,3,10,12,0,0.0,40.0,3.4,14.0,40.0,35.44,24.02
2016,3,10,12,15,0.0,96.5,3.3,14.0,96.5,85.77,65.78
2016,3,10,12,30,0.0,153.0,3.2,14.0,153.0,137.53,108.16
2016,3,10,12,45,0.0,142.0,3.15,14.0,142.0,127.22,99.7
2016,3,10,13,0,0.0,131.0,3.1,14.0,131.0,117.02,91.41
2016,3,10,13,15,0.0,83.0,3.0,14.0,83.0,73.65,55.78
2016,3,10,13,30,0.0,35.0,2.9,14.0,35.0,30.98,20.35
2016,3,10,13,45,0.0,36.0,2.8,14.0,36.0,31.86,21.13
2016,3,10,14,0,0.0,37.0,2.7,14.0,37.0,32.73,21.9
2016,3,10,14,15,0.0,41.0,2.55,14.0,41.0,36.27,24.91
2016,3,10,14,30,0.0,45.0,2.4,14.0,45.0,39.8,27.94
2016,3,10,14,45,0.0,53.5,2.3,14.0,53.5,47.32,34.33
2016,3,10,15,0,0.0,62.0,2.2,14.0,62.0,54.84,40.75
2016,3,10,15,15,0.0,58.0,2.1,14.0,58.0,51.27,37.85
2016,3,10,15,30,0.0,54.0,2.0,14.0,54.0,47.71,34.96
2016,3,10,15,45,0.0,44.5,1.9,14.0,44.5,39.28,27.91
2016,3,10,16,0,0.0,35.0,1.8,14.0,35.0,30.86,20.82
2016,3,10,16,15,0.0,30.5,1.75,13.5,30.5,26.87,17.51
2016,3,10,16,30,0.0,26.0,1.7,13.0,26.0,22.89,14.16
2016,3,10,16,45,0.0,21.5,1.7,13.0,21.5,18.91,11.45
2016,3,10,17,0,0.0,17.0,1.7,13.0,17.0,14.94,7.82
2016,3,10,17,15,0.0,12.5,1.8,13.0,12.5,10.97,4.16
2016,3,10,17,30,0.0,8.0,1.9,13.0,8.0,7.02,0.5
2016,3,10,17,45,0.0,4.5,2.05,13.0,4.5,3.94,0.0
2016,3,10,18,0,0.0,1.0,2.2,13.0,1.0,0.91,0.0
2016,3,10,18,15,0.0,0.5,2.3,13.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,5.15,12.0,2.0,1.75,0.0
2016,3,11,7,0,0.0,4.0,5.2,12.0,4.0,3.5,0.0
2016,3,11,7,15,0.0,7.5,5.15,11.5,7.5,6.58,0.0
2016,3,11,7,30,0.0,11.0,5.1,11.0,11.0,9.66,2.68
2016,3,11,7,45,0.0,14.5,5.05,11.0,14.5,12.74,5.42
2016,3,11,8,0,0.0,18.0,5.0,11.0,18.0,15.83,8.13
2016,3,11,8,15,0.0,21.5,4.85,11.0,21.5,18.92,10.81
2016,3,11,8,30,0.0,25.0,4.7,11.0,25.0,22.02,13.46
2016,3,11,8,45,0.0,16.5,4.55,11.0,16.5,14.53,6.93
2016,3,11,9,0,0.0,8.0,4.4,11.0,8.0,7.04,0.43
2016,3,11,9,15,0.0,15.0,4.45,11.0,15.0,13.22,5.74
2016,3,11,9,30,0.0,22.0,4.5,11.0,22.0,19.41,11.02
2016,3,11,9,45,0.0,94.5,4.6,11.0,95.0,83.92,65.86
2016,3,11,10,0,0.0,167.0,4.7,11.0,168.0,154.32,124.59
2016,3,11,10,15,3.5,184.5,4.45,11.0,187.5,174.54,141.12
2016,3,11,10,30,7.0,202.0,4.2,11.0,207.0,194.77,157.57
2016,3,11,10,45,3.5,140.0,4.0,11.5,142.5,129.97,103.51
2016,3,11,11,0,0.0,78.0,3.8,12.0,78.0,69.18,52.58
2016,3,11,11,15,13.0,182.5,3.6,12.0,192.5,179.42,144.22
2016,3,11,11,30,26.0,287.0,3.4,12.0,307.0,294.58,236.95
2016,3,11,11,45,38.5,309.5,3.25,12.0,339.0,344.34,276.07
2016,3,11,12,0,51.0,332.0,3.1,12.0,371.0,376.7,301.3
2016,3,11,12,15,97.0,351.5,3.15,12.0,425.0,435.1,348.02
2016,3,11,12,30,143.0,371.0,3.2,12.0,479.0,503.72,401.58
2016,3,11,12,45,77.5,306.5,3.25,12.5,365.0,360.66,288.7
2016,3,11,13,0,12.0,242.0,3.3,13.0,251.0,229.64,183.03
2016,3,11,13,15,15.5,252.0,3.6,12.5,263.5,240.52,192.74
2016,3,11,13,30,19.0,262.0,3.9,12.0,276.0,250.9,201.74
2016,3,11,13,45,12.0,226.0,4.2,12.0,234.5,211.17,169.74
2016,3,11,14,0,5.0,190.0,4.5,12.0,193.0,172.78,138.58
2016,3,11,14,15,2.5,101.5,4.65,12.0,103.0,91.54,71.51
2016,3,11,14,30,0.0,13.0,4.8,12.0,13.0,11.48,4.1
2016,3,11,14,45,22.0,124.5,4.95,12.0,137.5,122.16,97.62
2016,3,11,15,0,44.0,236.0,5.1,12.0,262.0,225.97,183.41
2016,3,11,15,15,45.0,220.0,5.0,11.5,244.5,207.33,168.22
2016,3,11,15,30,46.0,204.0,4.9,11.0,227.0,188.71,153.04
2016,3,11,15,45,23.0,142.5,4.85,11.0,154.0,128.21,103.08
2016,3,11,16,0,0.0,81.0,4.8,11.0,81.0,71.55,56.02
2016,3,11,16,15,0.0,71.0,4.65,10.5,71.0,62.78,48.76
2016,3,11,16,30,0.0,61.0,4.5,10.0,61.0,53.89,41.27
2016,3,11,16,45,254.0,65.0,4.4,10.0,125.0,46.77,36.9
2016,3,11,17,0,508.0,69.0,4.3,10.0,189.0,53.04,42.46
2016,3,11,17,15,418.0,58.5,4.2,9.5,141.0,46.14,35.96
2016,3,11,17,30,328.0,48.0,4.1,9.0,93.0,37.08,27.27
2016,3,11,17,45,164.0,33.0,4.05,9.0,55.5,25.73,15.46
2016,3,11,18,0,0.0,18.0,4.0,9.0,18.0,15.44,0.0
2016,3,11,18,15,0.0,9.0,3.95,9.0,9.0,8.19,0.0
2016,3,11,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,2.0,3.45,10.0,2.0,1.75,0.0
2016,3,12,7,0,0.0,4.0,3.6,10.0,4.0,3.5,0.0
2016,3,12,7,15,0.0,8.0,3.7,10.0,8.0,7.02,0.35
2016,3,12,7,30,0.0,12.0,3.8,10.0,12.0,10.54,3.49
2016,3,12,7,45,0.0,16.0,3.95,10.5,16.0,14.06,6.6
2016,3,12,8,0,0.0,20.0,4.1,11.0,20.0,17.59,9.67
2016,3,12,8,15,0.0,24.0,4.2,11.0,24.0,21.13,12.73
2016,3,12,8,30,0.0,28.0,4.3,11.0,28.0,24.67,15.76
2016,3,12,8,45,0.0,88.0,4.4,11.0,88.0,78.67,62.11
2016,3,12,9,0,0.0,148.0,4.5,11.0,148.0,139.5,113.41
2016,3,12,9,15,4.5,167.0,4.55,11.0,169.5,162.07,132.12
2016,3,12,9,30,9.0,186.0,4.6,11.0,191.0,184.8,150.85
2016,3,12,9,45,4.5,159.0,4.65,11.5,161.5,151.25,122.15
2016,3,12,10,0,0.0,132.0,4.7,12.0,132.0,119.58,95.15
2016,3,12,10,15,0.0,115.0,4.75,12.0,115.0,103.07,81.22
2016,3,12,10,30,0.0,98.0,4.8,12.0,98.0,87.09,67.75
2016,3,12,10,45,0.5,130.5,4.85,12.0,131.0,117.96,93.37
2016,3,12,11,0,1.0,163.0,4.9,12.0,164.0,149.22,119.08
2016,3,12,11,15,0.5,135.5,5.0,12.0,136.0,122.41,96.78
2016,3,12,11,30,0.0,108.0,5.1,12.0,108.0,96.31,75.07
2016,3,12,11,45,0.0,118.0,5.2,12.0,118.0,105.49,82.66
2016,3,12,12,0,0.0,128.0,5.3,12.0,128.0,114.65,90.21
2016,3,12,12,15,0.0,110.5,5.2,12.0,110.5,98.53,76.83
2016,3,12,12,30,0.0,93.0,5.1,12.0,93.0,82.61,63.61
2016,3,12,12,45,0.0,68.5,5.1,12.0,68.5,60.77,45.42
2016,3,12,13,0,0.0,44.0,5.1,12.0,44.0,38.99,27.19
2016,3,12,13,15,0.0,64.5,5.05,12.0,64.5,57.2,42.5
2016,3,12,13,30,0.0,85.0,5.0,12.0,85.0,75.43,57.79
2016,3,12,13,45,0.0,116.0,4.95,12.5,116.0,103.15,80.81
2016,3,12,14,0,0.0,147.0,4.9,13.0,147.0,130.83,103.65
2016,3,12,14,15,1.0,162.0,4.75,12.5,163.0,144.57,115.34
2016,3,12,14,30,2.0,177.0,4.6,12.0,179.0,157.95,126.81
2016,3,12,14,45,1.0,171.5,4.5,12.0,173.0,151.95,122.06
2016,3,12,15,0,0.0,166.0,4.4,12.0,167.0,146.03,117.43
2016,3,12,15,15,0.5,162.0,4.3,12.0,162.5,142.02,114.39
2016,3,12,15,30,1.0,158.0,4.2,12.0,158.0,137.81,111.17
2016,3,12,15,45,127.0,165.0,4.1,12.0,218.5,170.94,134.69
2016,3,12,16,0,253.0,172.0,4.0,12.0,279.0,185.42,140.66
2016,3,12,16,15,224.5,156.5,3.9,12.0,243.0,149.03,111.56
2016,3,12,16,30,196.0,141.0,3.8,12.0,207.0,119.14,90.67
2016,3,12,16,45,166.5,120.0,3.75,12.0,169.5,91.4,76.49
2016,3,12,17,0,137.0,99.0,3.7,12.0,132.0,76.47,63.03
2016,3,12,17,15,102.5,77.0,3.6,11.5,98.5,60.49,48.46
2016,3,12,17,30,68.0,55.0,3.5,11.0,65.0,44.1,33.27
2016,3,12,17,45,34.0,33.5,3.4,11.0,38.5,27.62,17.16
2016,3,12,18,0,0.0,12.0,3.3,11.0,12.0,10.56,0.0
2016,3,12,18,15,0.0,6.0,3.2,11.0,6.0,5.46,0.0
2016,3,12,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,6.0,3.6,12.0,6.0,5.26,0.0
2016,3,13,7,0,0.0,12.0,3.7,12.0,12.0,10.54,3.02
2016,3,13,7,15,0.0,20.0,3.75,12.0,20.0,17.59,9.32
2016,3,13,7,30,0.0,28.0,3.8,12.0,28.0,24.65,15.6
2016,3,13,7,45,0.0,37.5,3.9,12.0,37.5,33.05,22.97
2016,3,13,8,0,0.0,47.0,4.0,12.0,47.0,41.46,30.26
2016,3,13,8,15,0.0,56.0,4.05,12.0,56.0,49.45,37.1
2016,3,13,8,30,0.0,65.0,4.1,12.0,65.0,57.44,43.86
2016,3,13,8,45,0.0,49.5,4.2,12.0,49.5,43.7,31.95
2016,3,13,9,0,0.0,34.0,4.3,12.0,34.0,29.99,20.12
2016,3,13,9,15,0.0,40.5,4.3,12.0,40.5,35.76,24.98
2016,3,13,9,30,0.0,47.0,4.3,12.0,47.0,41.53,29.81
2016,3,13,9,45,8.5,135.0,4.3,12.0,140.0,130.99,105.36
2016,3,13,10,0,17.0,223.0,4.3,12.0,233.0,228.23,185.41
2016,3,13,10,15,10.5,205.0,4.35,12.0,211.5,201.89,163.1
2016,3,13,10,30,4.0,187.0,4.4,12.0,190.0,176.5,141.79
2016,3,13,10,45,3.0,178.5,4.45,12.5,181.0,166.55,133.16
2016,3,13,11,0,2.0,170.0,4.5,13.0,172.0,156.88,124.81
2016,3,13,11,15,4.5,188.0,4.55,13.0,191.5,176.3,140.66
2016,3,13,11,30,7.0,206.0,4.6,13.0,211.0,195.6,156.32
2016,3,13,11,45,3.5,146.0,4.65,13.0,148.5,134.79,106.48
2016,3,13,12,0,0.0,86.0,4.7,13.0,86.0,76.37,58.15
2016,3,13,12,15,1.0,124.0,4.65,13.0,125.0,111.79,87.51
2016,3,13,12,30,2.0,162.0,4.6,13.0,164.0,147.56,116.87
2016,3,13,12,45,1.0,128.5,4.6,13.0,129.5,115.68,90.66
2016,3,13,13,0,0.0,95.0,4.6,13.0,95.0,84.4,64.85
2016,3,13,13,15,3.0,147.0,4.5,13.0,149.0,133.75,105.76
2016,3,13,13,30,6.0,199.0,4.4,13.0,203.0,183.02,146.14
2016,3,13,13,45,3.0,108.0,4.35,13.0,110.0,98.05,76.38
2016,3,13,14,0,0.0,17.0,4.3,13.0,17.0,15.03,7.03
2016,3,13,14,15,0.0,51.5,4.2,13.0,51.5,45.59,32.82
2016,3,13,14,30,0.0,86.0,4.1,13.0,86.0,76.24,58.59
2016,3,13,14,45,0.0,80.0,4.05,13.0,80.0,70.87,54.21
2016,3,13,15,0,0.0,74.0,4.0,13.0,74.0,65.51,49.84
2016,3,13,15,15,0.0,48.0,3.9,13.0,48.0,42.41,30.45
2016,3,13,15,30,0.0,22.0,3.8,13.0,22.0,19.4,10.94
2016,3,13,15,45,0.0,32.5,3.75,13.0,32.5,28.66,18.93
2016,3,13,16,0,0.0,43.0,3.7,13.0,43.0,37.94,26.94
2016,3,13,16,15,0.0,37.5,3.65,13.0,37.5,33.06,22.83
2016,3,13,16,30,0.0,32.0,3.6,13.0,32.0,28.19,18.7
2016,3,13,16,45,0.0,26.5,3.55,13.0,26.5,23.32,15.4
2016,3,13,17,0,0.0,21.0,3.5,13.0,21.0,18.47,10.99
2016,3,13,17,15,0.0,15.5,3.45,12.5,15.5,13.62,6.55
2016,3,13,17,30,0.0,10.0,3.4,12.0,10.0,8.77,2.1
2016,3,13,17,45,0.0,6.0,3.35,12.0,6.0,5.26,0.0
2016,3,13,18,0,0.0,2.0,3.3,12.0,2.0,1.75,0.0
2016,3,13,18,15,0.0,1.0,3.15,12.0,1.0,0.91,0.0
2016,3,13,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
