Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,45,72.0,23.0,2.5,9.5,31.0,76.19,39.92
2016,3,14,7,0,144.0,46.0,2.5,10.0,62.0,155.65,124.5
2016,3,14,7,15,215.5,64.5,2.5,10.0,103.0,227.02,189.34
2016,3,14,7,30,287.0,83.0,2.5,10.0,144.0,317.65,268.32
2016,3,14,7,45,341.5,98.0,2.55,10.0,189.5,386.57,327.52
2016,3,14,8,0,396.0,113.0,2.6,10.0,235.0,459.5,388.18
2016,3,14,8,15,462.5,113.5,2.6,10.0,280.5,527.22,443.33
2016,3,14,8,30,529.0,114.0,2.6,10.0,326.0,598.46,499.31
2016,3,14,8,45,398.5,158.0,2.65,10.5,329.0,557.08,461.74
2016,3,14,9,0,268.0,202.0,2.7,11.0,332.0,487.67,402.39
2016,3,14,9,15,210.5,228.0,2.65,11.0,335.5,453.36,373.0
2016,3,14,9,30,153.0,254.0,2.6,11.0,339.0,432.24,353.38
2016,3,14,9,45,195.5,269.5,2.6,11.5,386.0,490.58,398.67
2016,3,14,10,0,238.0,285.0,2.6,12.0,433.0,549.42,442.93
2016,3,14,10,15,264.5,296.5,2.6,12.0,468.5,606.49,485.09
2016,3,14,10,30,291.0,308.0,2.6,12.0,504.0,643.95,512.35
2016,3,14,10,45,252.0,327.0,2.6,12.0,501.5,623.87,494.95
2016,3,14,11,0,213.0,346.0,2.6,12.0,499.0,584.11,463.61
2016,3,14,11,15,393.0,299.0,2.6,12.0,589.5,720.19,569.49
2016,3,14,11,30,573.0,252.0,2.6,12.0,680.0,852.55,667.49
2016,3,14,11,45,578.5,254.5,2.6,12.5,691.0,847.81,661.15
2016,3,14,12,0,584.0,257.0,2.6,13.0,702.0,840.18,654.15
2016,3,14,12,15,739.5,191.0,2.65,13.0,755.0,900.95,699.58
2016,3,14,12,30,895.0,125.0,2.7,13.0,808.0,931.9,721.04
2016,3,14,12,45,600.5,238.0,2.75,13.0,695.0,777.15,609.03
2016,3,14,13,0,306.0,351.0,2.8,13.0,582.0,608.13,479.11
2016,3,14,13,15,582.5,241.5,2.85,13.0,670.0,709.13,561.55
2016,3,14,13,30,859.0,132.0,2.9,13.0,758.0,778.88,616.75
2016,3,14,13,45,848.5,131.5,3.0,13.0,734.5,729.56,579.44
2016,3,14,14,0,838.0,131.0,3.1,13.0,711.0,678.66,540.79
2016,3,14,14,15,826.5,129.0,3.15,13.0,680.5,624.43,498.36
2016,3,14,14,30,815.0,127.0,3.2,13.0,650.0,569.31,453.98
2016,3,14,14,45,797.5,124.5,3.3,13.0,613.0,510.18,405.27
2016,3,14,15,0,780.0,122.0,3.4,13.0,576.0,449.47,353.8
2016,3,14,15,15,758.5,118.5,3.4,12.5,533.5,388.35,300.99
2016,3,14,15,30,737.0,115.0,3.4,12.0,491.0,328.67,248.03
2016,3,14,15,45,704.5,111.0,3.45,12.0,443.5,267.59,193.37
2016,3,14,16,0,672.0,107.0,3.5,12.0,396.0,209.92,142.7
2016,3,14,16,15,632.0,100.5,3.45,11.5,346.5,152.99,96.99
2016,3,14,16,30,592.0,94.0,3.4,11.0,297.0,101.08,63.69
2016,3,14,16,45,534.5,85.5,3.35,11.0,246.0,63.85,52.12
2016,3,14,17,0,477.0,77.0,3.3,11.0,195.0,59.31,47.96
2016,3,14,17,15,391.0,65.5,3.2,10.5,147.0,49.55,38.96
2016,3,14,17,30,305.0,54.0,3.1,10.0,99.0,41.49,31.24
2016,3,14,17,45,152.5,38.5,3.05,9.5,61.0,30.72,20.36
2016,3,14,18,0,0.0,23.0,3.0,9.0,23.0,19.4,0.0
2016,3,14,18,15,0.0,11.5,2.95,9.0,11.5,10.46,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,45,175.0,19.0,1.8,8.5,39.5,137.28,86.28
2016,3,15,7,0,350.0,38.0,1.8,9.0,79.0,271.26,220.85
2016,3,15,7,15,444.5,47.5,1.75,9.0,127.0,358.79,299.85
2016,3,15,7,30,539.0,57.0,1.7,9.0,175.0,454.88,382.44
2016,3,15,7,45,603.5,63.0,1.65,9.5,227.0,533.02,446.43
2016,3,15,8,0,668.0,69.0,1.6,10.0,279.0,615.03,508.83
2016,3,15,8,15,707.0,74.0,1.6,10.5,330.0,678.81,554.83
2016,3,15,8,30,746.0,79.0,1.6,11.0,381.0,738.67,596.33
2016,3,15,8,45,775.5,82.0,1.6,11.5,429.5,792.58,632.16
2016,3,15,9,0,805.0,85.0,1.6,12.0,478.0,845.27,666.16
2016,3,15,9,15,825.0,88.0,1.55,12.5,522.0,887.63,691.5
2016,3,15,9,30,845.0,91.0,1.5,13.0,566.0,927.56,714.66
2016,3,15,9,45,861.0,92.5,1.45,13.5,605.0,959.02,731.66
2016,3,15,10,0,877.0,94.0,1.4,14.0,644.0,977.23,739.68
2016,3,15,10,15,887.5,95.5,1.4,14.0,676.5,996.64,750.86
2016,3,15,10,30,898.0,97.0,1.4,14.0,709.0,1012.43,759.71
2016,3,15,10,45,906.5,98.0,1.4,14.5,734.5,1021.87,763.15
2016,3,15,11,0,915.0,99.0,1.4,15.0,760.0,1027.41,764.28
2016,3,15,11,15,919.5,100.0,1.4,15.0,777.5,1025.02,761.88
2016,3,15,11,30,924.0,101.0,1.4,15.0,795.0,1018.64,757.17
2016,3,15,11,45,927.0,101.0,1.45,15.0,804.5,1005.72,749.25
2016,3,15,12,0,930.0,101.0,1.5,15.0,814.0,988.9,738.93
2016,3,15,12,15,930.5,101.0,1.55,15.0,815.5,965.93,724.64
2016,3,15,12,30,931.0,101.0,1.6,15.0,817.0,939.29,707.94
2016,3,15,12,45,932.0,99.5,1.65,15.5,810.5,907.95,686.75
2016,3,15,13,0,933.0,98.0,1.7,16.0,804.0,873.17,663.2
2016,3,15,13,15,929.5,97.0,1.75,16.0,789.5,832.08,636.39
2016,3,15,13,30,926.0,96.0,1.8,16.0,775.0,788.17,607.33
2016,3,15,13,45,919.0,95.5,1.85,16.0,752.0,739.71,574.39
2016,3,15,14,0,912.0,95.0,1.9,16.0,729.0,689.14,537.15
2016,3,15,14,15,903.0,93.0,1.95,15.5,699.0,634.08,496.39
2016,3,15,14,30,894.0,91.0,2.0,15.0,669.0,577.64,453.02
2016,3,15,14,45,881.0,89.5,2.05,15.0,632.0,518.59,405.15
2016,3,15,15,0,868.0,88.0,2.1,15.0,595.0,459.11,355.22
2016,3,15,15,15,850.5,85.0,2.1,15.0,552.5,394.42,299.52
2016,3,15,15,30,833.0,82.0,2.1,15.0,510.0,331.83,244.01
2016,3,15,15,45,810.0,78.5,2.15,15.0,463.0,268.52,187.48
2016,3,15,16,0,787.0,75.0,2.2,15.0,416.0,207.25,133.6
2016,3,15,16,15,753.5,71.0,2.2,14.5,366.0,146.66,85.12
2016,3,15,16,30,720.0,67.0,2.2,14.0,316.0,90.02,49.74
2016,3,15,16,45,670.5,62.0,2.2,13.5,264.0,45.41,35.16
2016,3,15,17,0,621.0,57.0,2.2,13.0,212.0,42.87,32.92
2016,3,15,17,15,543.5,49.5,2.3,12.5,162.0,38.12,28.51
2016,3,15,17,30,466.0,42.0,2.4,12.0,112.0,33.27,23.8
2016,3,15,17,45,330.0,30.5,2.55,11.5,70.0,24.57,15.18
2016,3,15,18,0,194.0,19.0,2.7,11.0,28.0,15.56,0.0
2016,3,15,18,15,97.0,9.5,2.7,11.0,14.0,8.64,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,6.0,1.1,9.0,6.0,0.0,0.0
2016,3,16,6,30,0.0,12.0,1.0,9.0,12.0,10.91,0.0
2016,3,16,6,45,199.0,24.0,0.9,9.5,48.5,158.27,107.34
2016,3,16,7,0,398.0,36.0,0.8,10.0,85.0,296.55,239.97
2016,3,16,7,15,487.5,45.0,0.8,10.5,134.0,382.82,315.31
2016,3,16,7,30,577.0,54.0,0.8,11.0,183.0,477.2,393.43
2016,3,16,7,45,634.0,60.0,0.85,11.5,235.0,551.74,452.49
2016,3,16,8,0,691.0,66.0,0.9,12.0,287.0,624.96,506.68
2016,3,16,8,15,728.5,70.5,1.0,12.5,338.0,688.26,551.89
2016,3,16,8,30,766.0,75.0,1.1,13.0,389.0,751.77,595.86
2016,3,16,8,45,793.5,78.0,1.25,13.5,437.5,804.52,631.65
2016,3,16,9,0,821.0,81.0,1.4,14.0,486.0,855.91,665.89
2016,3,16,9,15,840.0,83.5,1.4,14.0,530.0,897.11,691.81
2016,3,16,9,30,859.0,86.0,1.4,14.0,574.0,935.77,715.76
2016,3,16,9,45,873.0,88.0,1.45,14.5,612.5,956.37,726.82
2016,3,16,10,0,887.0,90.0,1.5,15.0,651.0,983.36,742.38
2016,3,16,10,15,897.0,92.0,1.5,15.5,683.5,1002.99,752.17
2016,3,16,10,30,907.0,94.0,1.5,16.0,716.0,1018.93,759.67
2016,3,16,10,45,914.5,95.0,1.55,16.5,741.0,1027.38,763.24
2016,3,16,11,0,922.0,96.0,1.6,17.0,766.0,1031.88,764.5
2016,3,16,11,15,926.5,96.5,1.6,17.0,783.0,1028.85,761.72
2016,3,16,11,30,931.0,97.0,1.6,17.0,800.0,1021.82,756.6
2016,3,16,11,45,933.5,97.0,1.6,17.0,809.5,1008.3,747.48
2016,3,16,12,0,936.0,97.0,1.6,17.0,819.0,990.86,736.02
2016,3,16,12,15,936.0,97.0,1.6,17.0,820.0,967.29,720.65
2016,3,16,12,30,936.0,97.0,1.6,17.0,821.0,940.05,702.98
2016,3,16,12,45,937.5,95.0,1.65,17.5,814.5,908.44,681.78
2016,3,16,13,0,939.0,93.0,1.7,18.0,808.0,873.35,658.2
2016,3,16,13,15,935.0,92.5,1.7,18.0,793.0,832.16,631.01
2016,3,16,13,30,931.0,92.0,1.7,18.0,778.0,788.17,601.7
2016,3,16,13,45,925.0,91.0,1.7,18.0,755.0,739.68,568.88
2016,3,16,14,0,919.0,90.0,1.7,18.0,732.0,689.01,531.65
2016,3,16,14,15,910.0,88.5,1.7,17.5,702.0,634.1,491.19
2016,3,16,14,30,901.0,87.0,1.7,17.0,672.0,577.78,448.22
2016,3,16,14,45,888.5,85.0,1.7,17.0,635.5,518.16,400.35
2016,3,16,15,0,876.0,83.0,1.7,17.0,599.0,458.06,350.44
2016,3,16,15,15,859.5,81.0,1.65,17.0,556.5,396.27,297.46
2016,3,16,15,30,843.0,79.0,1.6,17.0,514.0,332.17,241.34
2016,3,16,15,45,820.0,76.0,1.6,17.0,467.0,268.7,185.29
2016,3,16,16,0,797.0,73.0,1.6,17.0,420.0,207.26,131.83
2016,3,16,16,15,764.5,69.0,1.55,16.5,370.0,146.15,83.4
2016,3,16,16,30,732.0,65.0,1.5,16.0,320.0,88.87,47.95
2016,3,16,16,45,685.0,60.0,1.45,15.5,268.5,47.94,37.12
2016,3,16,17,0,638.0,55.0,1.4,15.0,217.0,41.23,31.21
2016,3,16,17,15,563.0,47.5,1.45,14.5,166.5,36.41,26.79
2016,3,16,17,30,488.0,40.0,1.5,14.0,116.0,31.47,22.06
2016,3,16,17,45,357.0,29.5,1.6,13.5,73.5,23.6,14.36
2016,3,16,18,0,226.0,19.0,1.7,13.0,31.0,15.49,0.0
2016,3,16,18,15,113.0,9.5,1.7,12.5,15.5,8.64,0.0
2016,3,16,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,7.5,2.1,10.5,7.5,0.0,0.0
2016,3,17,6,30,0.0,15.0,2.2,11.0,15.0,13.64,0.0
2016,3,17,6,45,228.5,25.0,2.35,11.5,54.5,176.82,125.9
2016,3,17,7,0,457.0,35.0,2.5,12.0,94.0,329.04,267.69
2016,3,17,7,15,543.0,43.0,2.45,12.0,144.5,415.03,344.53
2016,3,17,7,30,629.0,51.0,2.4,12.0,195.0,503.91,420.61
2016,3,17,7,45,683.0,56.0,2.4,12.5,248.0,578.13,479.93
2016,3,17,8,0,737.0,61.0,2.4,13.0,301.0,654.88,537.75
2016,3,17,8,15,772.5,65.0,2.3,13.5,353.0,717.68,582.02
2016,3,17,8,30,808.0,69.0,2.2,14.0,405.0,780.47,624.51
2016,3,17,8,45,833.5,72.0,2.1,14.5,454.0,832.82,657.87
2016,3,17,9,0,859.0,75.0,2.0,15.0,503.0,874.77,682.89
2016,3,17,9,15,876.5,77.5,1.9,15.0,548.0,915.22,707.55
2016,3,17,9,30,894.0,80.0,1.8,15.0,593.0,953.03,729.86
2016,3,17,9,45,907.5,82.0,1.75,15.5,632.0,983.42,746.09
2016,3,17,10,0,921.0,84.0,1.7,16.0,671.0,1010.46,759.95
2016,3,17,10,15,930.5,85.5,1.65,16.5,703.5,1029.37,768.38
2016,3,17,10,30,940.0,87.0,1.6,17.0,736.0,1044.45,774.42
2016,3,17,10,45,946.0,88.0,1.55,17.5,761.0,1051.49,775.37
2016,3,17,11,0,952.0,89.0,1.5,18.0,786.0,1054.47,773.94
2016,3,17,11,15,956.5,90.0,1.4,18.0,803.5,1051.83,769.71
2016,3,17,11,30,961.0,91.0,1.3,18.0,821.0,1045.05,763.03
2016,3,17,11,45,963.0,91.5,1.25,18.5,830.5,1031.17,751.54
2016,3,17,12,0,965.0,92.0,1.2,19.0,840.0,1013.25,737.77
2016,3,17,12,15,965.0,92.0,1.1,19.0,841.0,988.99,720.63
2016,3,17,12,30,965.0,92.0,1.0,19.0,842.0,960.96,701.25
2016,3,17,12,45,961.5,92.5,0.95,19.5,834.0,926.81,677.69
2016,3,17,13,0,958.0,93.0,0.9,20.0,826.0,889.36,652.12
2016,3,17,13,15,954.0,92.5,0.8,20.0,810.5,847.38,623.97
2016,3,17,13,30,950.0,92.0,0.7,20.0,795.0,802.53,593.88
2016,3,17,13,45,943.5,91.0,0.6,20.0,772.0,752.78,560.38
2016,3,17,14,0,937.0,90.0,0.5,20.0,749.0,700.84,522.72
2016,3,17,14,15,928.0,88.5,0.5,20.0,718.0,644.97,482.77
2016,3,17,14,30,919.0,87.0,0.5,20.0,687.0,587.66,440.43
2016,3,17,14,45,906.5,85.0,0.5,20.0,649.5,526.99,394.1
2016,3,17,15,0,894.0,83.0,0.5,20.0,612.0,465.82,345.6
2016,3,17,15,15,877.0,80.5,0.55,19.5,569.0,402.31,294.45
2016,3,17,15,30,860.0,78.0,0.6,19.0,526.0,339.39,241.76
2016,3,17,15,45,837.5,75.0,0.7,19.0,478.5,272.04,184.34
2016,3,17,16,0,815.0,72.0,0.8,19.0,431.0,209.59,131.2
2016,3,17,16,15,782.5,68.5,0.85,18.5,379.5,147.75,82.99
2016,3,17,16,30,750.0,65.0,0.9,18.0,328.0,89.73,47.66
2016,3,17,16,45,702.5,60.0,0.95,17.5,275.5,47.93,36.79
2016,3,17,17,0,655.0,55.0,1.0,17.0,223.0,45.03,34.31
2016,3,17,17,15,580.5,48.0,1.1,16.5,172.0,36.78,26.9
2016,3,17,17,30,506.0,41.0,1.2,16.0,121.0,32.27,22.61
2016,3,17,17,45,375.5,30.0,1.35,15.5,77.0,23.98,14.64
2016,3,17,18,0,245.0,19.0,1.5,15.0,33.0,15.41,1.01
2016,3,17,18,15,122.5,9.5,1.5,14.5,16.5,8.64,0.0
2016,3,17,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,15,66.5,7.0,2.35,9.5,9.0,0.0,0.0
2016,3,18,6,30,133.0,14.0,2.4,10.0,18.0,72.97,0.0
2016,3,18,6,45,281.0,27.0,2.45,10.5,57.5,206.58,153.28
2016,3,18,7,0,429.0,40.0,2.5,11.0,97.0,320.09,262.12
2016,3,18,7,15,516.0,48.5,2.45,11.0,147.5,406.49,339.2
2016,3,18,7,30,603.0,57.0,2.4,11.0,198.0,500.43,419.24
2016,3,18,7,45,301.5,75.5,2.4,11.5,146.0,329.85,278.8
2016,3,18,8,0,0.0,94.0,2.4,12.0,94.0,87.63,69.51
2016,3,18,8,15,0.0,110.5,2.4,12.0,110.5,103.44,83.08
2016,3,18,8,30,0.0,127.0,2.4,12.0,127.0,119.21,96.13
2016,3,18,8,45,49.0,173.5,2.4,12.5,198.5,224.34,184.76
2016,3,18,9,0,98.0,220.0,2.4,13.0,270.0,323.16,265.04
2016,3,18,9,15,126.0,242.5,2.4,13.0,312.0,392.06,319.17
2016,3,18,9,30,154.0,265.0,2.4,13.0,354.0,444.88,359.93
2016,3,18,9,45,131.0,281.5,2.4,13.5,361.0,441.47,354.57
2016,3,18,10,0,108.0,298.0,2.4,14.0,368.0,418.18,334.45
2016,3,18,10,15,76.0,297.0,2.35,14.0,347.0,382.61,305.21
2016,3,18,10,30,44.0,296.0,2.3,14.0,326.0,346.82,275.73
2016,3,18,10,45,57.0,317.0,2.3,14.0,358.0,380.57,302.01
2016,3,18,11,0,70.0,338.0,2.3,14.0,390.0,413.76,327.31
2016,3,18,11,15,270.5,318.0,2.25,14.0,524.0,620.52,488.18
2016,3,18,11,30,471.0,298.0,2.2,14.0,658.0,803.06,621.86
2016,3,18,11,45,698.0,206.5,2.2,14.5,747.5,918.58,703.86
2016,3,18,12,0,925.0,115.0,2.2,15.0,837.0,1001.27,757.04
2016,3,18,12,15,925.5,115.0,2.15,15.0,838.0,977.99,739.81
2016,3,18,12,30,926.0,115.0,2.1,15.0,839.0,951.08,721.39
2016,3,18,12,45,921.5,116.0,2.1,15.0,831.0,917.36,698.97
2016,3,18,13,0,917.0,117.0,2.1,15.0,823.0,880.53,674.4
2016,3,18,13,15,912.5,116.0,2.15,15.0,807.5,838.81,646.74
2016,3,18,13,30,908.0,115.0,2.2,15.0,792.0,794.43,616.9
2016,3,18,13,45,903.0,113.0,2.3,15.0,768.5,746.26,583.52
2016,3,18,14,0,898.0,111.0,2.4,15.0,745.0,695.91,546.3
2016,3,18,14,15,888.0,109.0,2.45,14.5,714.5,640.59,504.86
2016,3,18,14,30,878.0,107.0,2.5,14.0,684.0,584.67,461.44
2016,3,18,14,45,867.5,103.5,2.55,14.0,647.0,524.65,412.47
2016,3,18,15,0,857.0,100.0,2.6,14.0,610.0,464.09,361.35
2016,3,18,15,15,704.5,128.5,2.65,14.0,528.5,376.62,289.64
2016,3,18,15,30,552.0,157.0,2.7,14.0,447.0,304.93,231.06
2016,3,18,15,45,568.0,137.0,2.75,14.0,411.5,255.4,186.31
2016,3,18,16,0,584.0,117.0,2.8,14.0,376.0,201.48,138.12
2016,3,18,16,15,539.0,114.0,2.65,13.5,331.5,152.47,99.68
2016,3,18,16,30,494.0,111.0,2.5,13.0,287.0,107.13,71.1
2016,3,18,16,45,457.0,97.5,2.45,12.5,240.5,70.51,57.74
2016,3,18,17,0,420.0,84.0,2.4,12.0,194.0,61.94,50.17
2016,3,18,17,15,363.0,69.5,2.3,11.5,149.0,52.16,41.26
2016,3,18,17,30,306.0,55.0,2.2,11.0,104.0,42.01,31.77
2016,3,18,17,45,211.0,38.5,2.15,10.5,66.5,29.83,20.13
2016,3,18,18,0,116.0,22.0,2.1,10.0,29.0,17.25,3.45
2016,3,18,18,15,58.0,11.0,2.05,10.0,14.5,10.01,0.0
2016,3,18,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.0,1.55,10.0,10.0,9.1,0.0
2016,3,19,6,30,0.0,20.0,1.6,10.0,20.0,21.01,0.0
2016,3,19,6,45,188.5,31.5,1.7,10.5,57.5,163.02,123.13
2016,3,19,7,0,377.0,43.0,1.8,11.0,95.0,294.84,241.75
2016,3,19,7,15,460.0,52.0,1.85,11.0,143.0,377.09,314.53
2016,3,19,7,30,543.0,61.0,1.9,11.0,191.0,466.51,390.61
2016,3,19,7,45,598.5,67.0,1.95,11.5,242.0,538.9,449.41
2016,3,19,8,0,654.0,73.0,2.0,12.0,293.0,614.33,506.67
2016,3,19,8,15,691.0,78.0,2.0,12.0,343.0,676.14,552.08
2016,3,19,8,30,728.0,83.0,2.0,12.0,393.0,733.87,593.18
2016,3,19,8,45,759.5,84.5,2.05,12.5,441.0,787.1,629.21
2016,3,19,9,0,791.0,86.0,2.1,13.0,489.0,839.22,663.63
2016,3,19,9,15,810.5,89.0,2.05,13.0,532.5,880.64,690.1
2016,3,19,9,30,830.0,92.0,2.0,13.0,576.0,919.63,714.55
2016,3,19,9,45,844.0,94.5,2.0,13.5,614.0,949.96,731.98
2016,3,19,10,0,858.0,97.0,2.0,14.0,652.0,966.89,740.25
2016,3,19,10,15,588.0,206.0,2.0,14.0,595.0,847.51,656.15
2016,3,19,10,30,318.0,315.0,2.0,14.0,538.0,678.01,528.07
2016,3,19,10,45,604.0,210.0,2.0,14.0,651.0,867.69,671.48
2016,3,19,11,0,890.0,105.0,2.0,14.0,764.0,1013.15,767.78
2016,3,19,11,15,631.5,223.5,2.0,14.0,696.5,896.97,686.55
2016,3,19,11,30,373.0,342.0,2.0,14.0,629.0,739.26,569.66
2016,3,19,11,45,360.5,350.0,2.05,14.0,630.0,725.52,560.83
2016,3,19,12,0,348.0,358.0,2.1,14.0,631.0,710.31,549.64
2016,3,19,12,15,347.0,359.0,2.1,14.0,631.5,697.06,539.96
2016,3,19,12,30,346.0,360.0,2.1,14.0,632.0,682.3,529.19
2016,3,19,12,45,280.0,370.5,2.1,14.0,589.5,619.96,482.31
2016,3,19,13,0,214.0,381.0,2.1,14.0,547.0,549.86,429.62
2016,3,19,13,15,275.5,360.5,2.05,14.0,570.0,574.24,449.3
2016,3,19,13,30,337.0,340.0,2.0,14.0,593.0,582.73,456.36
2016,3,19,13,45,260.5,342.0,2.0,14.0,534.0,510.41,400.96
2016,3,19,14,0,184.0,344.0,2.0,14.0,475.0,438.44,345.71
2016,3,19,14,15,142.5,326.0,2.0,14.0,424.5,383.16,303.19
2016,3,19,14,30,101.0,308.0,2.0,14.0,374.0,329.03,261.06
2016,3,19,14,45,141.5,292.5,2.05,14.0,380.0,328.27,260.74
2016,3,19,15,0,182.0,277.0,2.1,14.0,386.0,319.62,253.29
2016,3,19,15,15,112.5,246.0,2.15,14.0,312.0,252.95,200.63
2016,3,19,15,30,43.0,215.0,2.2,14.0,238.0,195.93,156.08
2016,3,19,15,45,33.5,192.0,2.3,14.0,209.0,169.54,135.07
2016,3,19,16,0,24.0,169.0,2.4,14.0,180.0,147.56,117.59
2016,3,19,16,15,12.0,142.0,2.35,13.5,147.5,121.45,96.94
2016,3,19,16,30,0.0,115.0,2.3,13.0,115.0,97.38,77.64
2016,3,19,16,45,0.0,97.0,2.3,12.5,97.0,82.06,68.03
2016,3,19,17,0,0.0,79.0,2.3,12.0,79.0,67.39,55.04
2016,3,19,17,15,264.5,59.0,2.15,11.5,103.0,43.86,33.85
2016,3,19,17,30,529.0,39.0,2.0,11.0,127.0,33.18,23.98
2016,3,19,17,45,406.5,30.0,1.9,10.5,82.5,23.84,15.06
2016,3,19,18,0,284.0,21.0,1.8,10.0,38.0,17.1,4.54
2016,3,19,18,15,142.0,10.5,1.75,10.0,19.0,9.55,0.0
2016,3,19,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,6.5,2.4,11.0,6.5,5.91,0.0
2016,3,20,6,30,0.0,13.0,2.5,11.0,13.0,11.44,0.0
2016,3,20,6,45,18.5,32.0,2.6,11.5,34.5,45.31,30.83
2016,3,20,7,0,37.0,51.0,2.7,12.0,56.0,78.03,60.71
2016,3,20,7,15,52.5,72.5,2.75,12.0,83.5,113.4,92.18
2016,3,20,7,30,68.0,94.0,2.8,12.0,111.0,149.42,123.88
2016,3,20,7,45,78.0,116.0,2.85,12.5,139.5,183.1,152.6
2016,3,20,8,0,88.0,138.0,2.9,13.0,168.0,217.17,180.96
2016,3,20,8,15,44.0,127.5,2.9,13.0,142.5,167.08,137.63
2016,3,20,8,30,0.0,117.0,2.9,13.0,117.0,108.13,86.34
2016,3,20,8,45,0.0,73.5,2.95,13.5,73.5,65.02,49.71
2016,3,20,9,0,0.0,30.0,3.0,14.0,30.0,26.47,16.88
2016,3,20,9,15,0.0,22.0,3.05,14.0,22.0,19.41,10.84
2016,3,20,9,30,0.0,14.0,3.1,14.0,14.0,12.35,4.82
2016,3,20,9,45,0.0,27.0,3.2,14.0,27.0,23.85,14.51
2016,3,20,10,0,0.0,40.0,3.3,14.0,40.0,35.38,24.16
2016,3,20,10,15,0.0,64.0,3.4,14.0,64.0,56.7,41.92
2016,3,20,10,30,0.0,88.0,3.5,14.0,88.0,78.09,59.59
2016,3,20,10,45,0.0,83.0,3.65,14.5,83.0,73.66,55.71
2016,3,20,11,0,0.0,78.0,3.8,15.0,78.0,69.22,51.87
2016,3,20,11,15,0.0,56.0,3.85,15.0,56.0,49.66,35.66
2016,3,20,11,30,0.0,34.0,3.9,15.0,34.0,30.13,19.45
2016,3,20,11,45,0.5,93.5,4.0,15.0,94.0,83.61,63.63
2016,3,20,12,0,1.0,153.0,4.1,15.0,154.0,138.61,108.46
2016,3,20,12,15,0.5,116.5,4.1,15.0,117.0,104.48,80.59
2016,3,20,12,30,0.0,80.0,4.1,15.0,80.0,71.06,53.21
2016,3,20,12,45,0.0,58.0,4.15,15.0,58.0,51.47,37.09
2016,3,20,13,0,0.0,36.0,4.2,15.0,36.0,31.91,20.91
2016,3,20,13,15,0.0,35.0,4.1,14.5,35.0,31.01,20.24
2016,3,20,13,30,0.0,34.0,4.0,14.0,34.0,30.12,19.56
2016,3,20,13,45,0.0,45.5,3.95,14.0,45.5,40.31,28.11
2016,3,20,14,0,0.0,57.0,3.9,14.0,57.0,50.51,36.66
2016,3,20,14,15,0.0,57.0,3.8,14.0,57.0,50.49,36.7
2016,3,20,14,30,0.0,57.0,3.7,14.0,57.0,50.47,36.76
2016,3,20,14,45,0.0,73.0,3.6,14.0,73.0,64.67,48.72
2016,3,20,15,0,0.0,89.0,3.5,14.0,89.0,78.88,60.71
2016,3,20,15,15,0.0,78.5,3.35,14.0,78.5,69.51,53.02
2016,3,20,15,30,0.0,68.0,3.2,14.0,68.0,60.15,45.32
2016,3,20,15,45,29.0,126.5,3.1,14.0,139.5,116.5,91.71
2016,3,20,16,0,58.0,185.0,3.0,14.0,211.0,162.81,128.91
2016,3,20,16,15,29.0,129.5,2.85,13.5,142.5,111.49,87.84
2016,3,20,16,30,0.0,74.0,2.7,13.0,74.0,65.23,50.37
2016,3,20,16,45,0.0,62.5,2.6,13.0,62.5,55.23,44.03
2016,3,20,17,0,0.0,51.0,2.5,13.0,51.0,45.02,34.87
2016,3,20,17,15,0.0,39.5,2.4,12.5,39.5,34.83,25.66
2016,3,20,17,30,0.0,28.0,2.3,12.0,28.0,24.66,16.33
2016,3,20,17,45,0.0,18.0,2.2,12.0,18.0,15.83,8.08
2016,3,20,18,0,0.0,8.0,2.1,12.0,8.0,7.02,0.0
2016,3,20,18,15,0.0,4.0,2.1,12.0,4.0,3.64,0.0
2016,3,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,1.0,2.8,11.0,1.0,0.91,0.0
2016,3,21,6,30,0.0,2.0,2.9,11.0,2.0,1.75,0.0
2016,3,21,6,45,0.0,5.0,3.05,11.5,5.0,4.38,0.0
2016,3,21,7,0,0.0,8.0,3.2,12.0,8.0,7.02,0.3
2016,3,21,7,15,0.0,12.5,3.3,12.0,12.5,10.98,3.81
2016,3,21,7,30,0.0,17.0,3.4,12.0,17.0,14.94,7.3
2016,3,21,7,45,0.0,21.5,3.55,12.0,21.5,18.91,10.77
2016,3,21,8,0,0.0,26.0,3.7,12.0,26.0,22.89,14.2
2016,3,21,8,15,0.0,33.0,3.75,12.0,33.0,29.08,19.5
2016,3,21,8,30,0.0,40.0,3.8,12.0,40.0,35.29,24.75
2016,3,21,8,45,0.0,30.5,3.9,12.5,30.5,26.9,17.43
2016,3,21,9,0,0.0,21.0,4.0,13.0,21.0,18.52,10.17
2016,3,21,9,15,0.0,43.5,4.05,13.0,43.5,38.43,27.05
2016,3,21,9,30,0.0,66.0,4.1,13.0,66.0,58.41,43.82
2016,3,21,9,45,3.0,132.0,4.2,13.0,134.0,122.32,97.17
2016,3,21,10,0,6.0,198.0,4.3,13.0,202.0,189.96,152.59
2016,3,21,10,15,3.0,124.5,4.4,13.0,126.5,114.83,90.46
2016,3,21,10,30,0.0,51.0,4.5,13.0,51.0,45.18,32.32
2016,3,21,10,45,0.0,75.0,4.65,13.5,75.0,66.54,50.02
2016,3,21,11,0,0.0,99.0,4.8,14.0,99.0,88.09,67.68
2016,3,21,11,15,0.0,68.5,4.85,14.0,68.5,60.79,45.02
2016,3,21,11,30,0.0,38.0,4.9,14.0,38.0,33.68,22.48
2016,3,21,11,45,1.0,100.5,5.0,14.0,101.5,90.46,69.54
2016,3,21,12,0,2.0,163.0,5.1,14.0,165.0,148.82,117.3
2016,3,21,12,15,2.0,163.0,5.1,14.0,165.5,148.56,117.01
2016,3,21,12,30,2.0,163.0,5.1,14.0,166.0,148.29,116.79
2016,3,21,12,45,9.0,217.5,5.1,14.0,225.5,204.36,162.5
2016,3,21,13,0,16.0,272.0,5.1,14.0,285.0,259.96,207.28
2016,3,21,13,15,16.0,267.0,5.0,14.0,279.5,253.77,202.29
2016,3,21,13,30,16.0,262.0,4.9,14.0,274.0,247.56,197.43
2016,3,21,13,45,15.0,254.0,4.85,14.0,265.5,237.91,189.82
2016,3,21,14,0,14.0,246.0,4.8,14.0,257.0,228.37,182.32
2016,3,21,14,15,7.0,150.5,4.8,13.5,156.0,137.74,109.04
2016,3,21,14,30,0.0,55.0,4.8,13.0,55.0,48.7,35.37
2016,3,21,14,45,0.0,90.0,4.8,13.0,90.0,79.8,61.57
2016,3,21,15,0,0.0,125.0,4.8,13.0,125.0,110.38,87.25
2016,3,21,15,15,36.0,177.5,4.65,13.0,197.0,167.79,134.55
2016,3,21,15,30,72.0,230.0,4.5,13.0,269.0,216.51,173.62
2016,3,21,15,45,263.0,191.0,4.35,13.0,313.5,221.99,171.08
2016,3,21,16,0,454.0,152.0,4.2,13.0,358.0,203.51,146.16
2016,3,21,16,15,227.0,132.5,4.0,12.5,235.5,130.92,95.81
2016,3,21,16,30,0.0,113.0,3.8,12.0,113.0,96.02,76.82
2016,3,21,16,45,0.0,96.0,3.65,12.0,96.0,81.5,67.69
2016,3,21,17,0,0.0,79.0,3.5,12.0,79.0,67.55,55.21
2016,3,21,17,15,184.0,69.0,3.35,11.5,100.5,53.64,42.64
2016,3,21,17,30,368.0,59.0,3.2,11.0,122.0,45.08,34.61
2016,3,21,17,45,258.0,43.5,3.1,11.0,80.0,33.7,23.7
2016,3,21,18,0,148.0,28.0,3.0,11.0,38.0,21.97,9.48
2016,3,21,18,15,74.0,14.0,2.95,10.5,19.0,12.73,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,22,6,15,81.5,10.5,2.25,8.5,15.0,42.71,0.0
2016,3,22,6,30,163.0,21.0,2.3,9.0,30.0,119.11,39.37
2016,3,22,6,45,304.0,33.5,2.4,9.5,72.5,227.22,180.72
2016,3,22,7,0,445.0,46.0,2.5,10.0,115.0,339.37,281.64
2016,3,22,7,15,526.0,54.0,2.6,10.0,166.0,423.21,355.96
2016,3,22,7,30,607.0,62.0,2.7,10.0,217.0,513.74,433.08
2016,3,22,7,45,661.0,67.5,2.8,10.5,270.5,587.58,492.47
2016,3,22,8,0,715.0,73.0,2.9,11.0,324.0,664.13,550.66
2016,3,22,8,15,749.5,77.5,2.9,11.0,376.0,721.55,592.81
2016,3,22,8,30,784.0,82.0,2.9,11.0,428.0,783.46,637.26
2016,3,22,8,45,813.5,84.0,2.95,11.5,477.5,837.33,673.77
2016,3,22,9,0,843.0,86.0,3.0,12.0,527.0,889.81,708.53
2016,3,22,9,15,860.5,88.5,3.0,12.0,571.0,929.97,734.83
2016,3,22,9,30,878.0,91.0,3.0,12.0,615.0,957.65,752.16
2016,3,22,9,45,894.0,91.5,3.05,12.5,654.5,987.97,770.41
2016,3,22,10,0,910.0,92.0,3.1,13.0,694.0,1015.08,786.32
2016,3,22,10,15,919.5,93.5,3.1,13.0,726.0,1033.46,797.25
2016,3,22,10,30,929.0,95.0,3.1,13.0,758.0,1048.04,805.77
2016,3,22,10,45,936.5,95.5,3.1,13.0,783.0,1055.51,809.61
2016,3,22,11,0,944.0,96.0,3.1,13.0,808.0,1058.96,810.95
2016,3,22,11,15,948.0,97.0,3.1,13.0,825.0,1055.41,807.73
2016,3,22,11,30,952.0,98.0,3.1,13.0,842.0,1047.75,801.98
2016,3,22,11,45,955.0,97.5,3.15,13.0,851.5,1033.38,792.29
2016,3,22,12,0,958.0,97.0,3.2,13.0,861.0,1015.01,780.03
2016,3,22,12,15,958.0,97.0,3.25,13.0,861.5,990.48,763.62
2016,3,22,12,30,958.0,97.0,3.3,13.0,862.0,962.22,744.66
2016,3,22,12,45,610.5,238.0,3.4,13.0,724.0,785.73,617.77
2016,3,22,13,0,263.0,379.0,3.5,13.0,586.0,597.27,471.07
2016,3,22,13,15,603.0,238.0,3.55,13.0,700.5,724.09,574.94
2016,3,22,13,30,943.0,97.0,3.6,13.0,815.0,803.24,636.8
2016,3,22,13,45,667.5,202.0,3.7,13.0,702.5,672.48,535.73
2016,3,22,14,0,392.0,307.0,3.8,13.0,590.0,543.92,433.9
2016,3,22,14,15,655.0,198.5,3.8,13.0,648.5,585.7,468.77
2016,3,22,14,30,918.0,90.0,3.8,13.0,707.0,590.0,471.43
2016,3,22,14,45,908.0,87.5,3.85,13.0,670.0,529.95,420.9
2016,3,22,15,0,898.0,85.0,3.9,13.0,633.0,469.16,368.42
2016,3,22,15,15,882.0,82.5,3.85,13.0,590.0,405.66,312.09
2016,3,22,15,30,866.0,80.0,3.8,13.0,547.0,342.65,254.86
2016,3,22,15,45,846.0,77.0,3.8,13.0,499.0,275.22,193.67
2016,3,22,16,0,826.0,74.0,3.8,13.0,451.0,212.64,137.61
2016,3,22,16,15,795.5,70.0,3.7,12.5,399.5,149.9,86.66
2016,3,22,16,30,765.0,66.0,3.6,12.0,348.0,90.74,49.35
2016,3,22,16,45,722.5,61.0,3.5,12.0,295.5,48.33,37.99
2016,3,22,17,0,680.0,56.0,3.4,12.0,243.0,45.45,35.42
2016,3,22,17,15,610.5,50.0,3.3,11.5,190.5,38.03,28.66
2016,3,22,17,30,541.0,44.0,3.2,11.0,138.0,34.4,25.14
2016,3,22,17,45,421.5,34.0,3.1,10.5,92.0,27.1,18.08
2016,3,22,18,0,302.0,24.0,3.0,10.0,46.0,19.58,8.55
2016,3,22,18,15,151.0,12.0,2.95,10.0,23.0,10.91,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,99.5,10.5,1.8,7.5,16.5,50.22,0.0
2016,3,23,6,30,199.0,21.0,1.8,8.0,33.0,139.61,66.6
2016,3,23,6,45,313.5,34.0,1.8,8.5,74.5,233.24,187.33
2016,3,23,7,0,428.0,47.0,1.8,9.0,116.0,331.59,275.89
2016,3,23,7,15,502.5,55.5,1.75,9.5,165.0,411.23,345.25
2016,3,23,7,30,577.0,64.0,1.7,10.0,214.0,496.99,416.4
2016,3,23,7,45,643.5,63.0,1.7,10.5,264.5,570.03,474.04
2016,3,23,8,0,710.0,62.0,1.7,11.0,315.0,643.45,528.38
2016,3,23,8,15,746.0,65.5,1.7,11.5,366.0,704.97,571.65
2016,3,23,8,30,782.0,69.0,1.7,12.0,417.0,766.6,613.61
2016,3,23,8,45,815.5,77.5,1.75,12.5,476.0,832.12,657.57
2016,3,23,9,0,849.0,86.0,1.8,13.0,535.0,896.44,699.49
2016,3,23,9,15,866.5,88.5,1.7,13.0,579.5,936.7,723.36
2016,3,23,9,30,884.0,91.0,1.6,13.0,624.0,964.47,738.51
2016,3,23,9,45,898.0,93.0,1.55,13.5,663.0,994.71,754.6
2016,3,23,10,0,912.0,95.0,1.5,14.0,702.0,1021.63,768.23
2016,3,23,10,15,921.0,96.5,1.5,14.0,734.0,1039.42,778.1
2016,3,23,10,30,930.0,98.0,1.5,14.0,766.0,1053.39,785.71
2016,3,23,10,45,936.0,99.5,1.5,14.5,791.0,1060.41,787.53
2016,3,23,11,0,942.0,101.0,1.5,15.0,816.0,1063.37,786.98
2016,3,23,11,15,770.0,182.0,1.55,15.0,774.5,991.04,740.02
2016,3,23,11,30,598.0,263.0,1.6,15.0,733.0,890.42,672.3
2016,3,23,11,45,596.0,267.5,1.7,15.5,740.5,879.58,665.46
2016,3,23,12,0,594.0,272.0,1.8,16.0,748.0,865.98,655.66
2016,3,23,12,15,655.5,243.5,1.85,16.0,769.5,878.59,666.16
2016,3,23,12,30,717.0,215.0,1.9,16.0,791.0,882.22,670.13
2016,3,23,12,45,820.5,166.0,1.95,16.0,819.0,889.77,675.95
2016,3,23,13,0,924.0,117.0,2.0,16.0,847.0,887.25,674.98
2016,3,23,13,15,919.5,116.0,2.05,16.0,831.0,844.99,646.88
2016,3,23,13,30,915.0,115.0,2.1,16.0,815.0,800.06,616.98
2016,3,23,13,45,904.0,116.0,2.2,16.0,790.0,750.02,582.57
2016,3,23,14,0,893.0,117.0,2.3,16.0,765.0,698.27,544.6
2016,3,23,14,15,883.0,115.0,2.35,15.5,734.0,644.48,504.6
2016,3,23,14,30,873.0,113.0,2.4,15.0,703.0,587.04,460.43
2016,3,23,14,45,859.0,110.5,2.45,15.0,665.0,526.31,411.31
2016,3,23,15,0,845.0,108.0,2.5,15.0,627.0,465.44,360.38
2016,3,23,15,15,627.5,155.5,2.5,15.0,526.5,370.24,284.08
2016,3,23,15,30,410.0,203.0,2.5,15.0,426.0,297.17,227.02
2016,3,23,15,45,375.5,189.5,2.55,15.0,380.0,248.14,186.03
2016,3,23,16,0,341.0,176.0,2.6,15.0,334.0,202.87,148.74
2016,3,23,16,15,308.5,159.0,2.6,14.5,289.5,159.6,115.11
2016,3,23,16,30,276.0,142.0,2.6,14.0,245.0,120.67,88.6
2016,3,23,16,45,244.5,125.5,2.6,13.5,206.5,92.29,76.78
2016,3,23,17,0,213.0,109.0,2.6,13.0,168.0,81.3,67.21
2016,3,23,17,15,319.5,82.5,2.55,12.5,150.0,61.32,49.34
2016,3,23,17,30,426.0,56.0,2.5,12.0,132.0,44.5,34.03
2016,3,23,17,45,307.0,42.5,2.5,11.5,87.5,32.93,23.14
2016,3,23,18,0,188.0,29.0,2.5,11.0,43.0,22.75,11.41
2016,3,23,18,15,94.0,14.5,2.45,10.5,21.5,13.19,0.0
2016,3,23,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,82.5,11.5,2.6,9.5,17.0,44.33,0.0
2016,3,24,6,30,165.0,23.0,2.7,10.0,34.0,125.83,70.99
2016,3,24,6,45,277.5,37.5,2.8,10.5,75.5,216.25,173.87
