Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,7,0,390.0,52.0,2.9,11.0,117.0,315.84,262.7
2016,3,24,7,15,466.5,62.0,2.9,11.0,166.5,397.01,334.15
2016,3,24,7,30,543.0,72.0,2.9,11.0,216.0,484.5,408.28
2016,3,24,7,45,572.5,84.5,2.95,11.5,265.5,546.44,458.16
2016,3,24,8,0,602.0,97.0,3.0,12.0,315.0,609.13,506.39
2016,3,24,8,15,640.0,103.5,3.0,12.5,365.5,672.07,552.4
2016,3,24,8,30,678.0,110.0,3.0,13.0,416.0,735.44,597.28
2016,3,24,8,45,684.0,123.5,3.05,13.5,460.5,778.95,626.5
2016,3,24,9,0,690.0,137.0,3.1,14.0,505.0,819.9,653.45
2016,3,24,9,15,712.0,141.5,3.0,14.0,548.0,862.77,681.65
2016,3,24,9,30,734.0,146.0,2.9,14.0,591.0,903.53,707.85
2016,3,24,9,45,764.0,143.0,2.8,14.5,632.0,940.85,729.88
2016,3,24,10,0,794.0,140.0,2.7,15.0,673.0,968.72,745.04
2016,3,24,10,15,806.0,142.5,2.6,15.0,705.0,989.37,756.57
2016,3,24,10,30,818.0,145.0,2.5,15.0,737.0,1006.51,765.75
2016,3,24,10,45,829.0,145.5,2.45,15.5,762.5,1016.81,769.48
2016,3,24,11,0,840.0,146.0,2.4,16.0,788.0,1023.32,770.86
2016,3,24,11,15,845.5,147.5,2.4,16.0,805.0,1021.59,768.92
2016,3,24,11,30,851.0,149.0,2.4,16.0,822.0,1015.99,764.66
2016,3,24,11,45,846.0,154.5,2.4,16.0,829.5,1000.61,754.06
2016,3,24,12,0,841.0,160.0,2.4,16.0,837.0,981.65,741.27
2016,3,24,12,15,841.0,160.0,2.4,16.0,837.5,958.27,725.62
2016,3,24,12,30,841.0,160.0,2.4,16.0,838.0,931.5,707.75
2016,3,24,12,45,867.0,144.0,2.4,16.5,837.5,907.77,690.69
2016,3,24,13,0,893.0,128.0,2.4,17.0,837.0,872.55,665.78
2016,3,24,13,15,606.0,241.5,2.4,17.0,718.5,729.17,562.16
2016,3,24,13,30,319.0,355.0,2.4,17.0,600.0,581.42,449.93
2016,3,24,13,45,378.5,324.0,2.4,17.0,606.5,573.7,446.26
2016,3,24,14,0,438.0,293.0,2.4,17.0,613.0,565.45,440.6
2016,3,24,14,15,642.0,207.0,2.4,16.5,654.5,584.87,457.32
2016,3,24,14,30,846.0,121.0,2.4,16.0,696.0,579.6,453.36
2016,3,24,14,45,824.0,122.5,2.45,16.0,657.0,519.98,404.94
2016,3,24,15,0,802.0,124.0,2.5,16.0,618.0,461.11,355.92
2016,3,24,15,15,783.0,120.0,2.55,15.5,575.5,396.74,301.79
2016,3,24,15,30,764.0,116.0,2.6,15.0,533.0,335.77,248.77
2016,3,24,15,45,732.5,113.5,2.65,15.0,484.5,274.42,194.72
2016,3,24,16,0,701.0,111.0,2.7,15.0,436.0,216.33,144.44
2016,3,24,16,15,666.0,104.5,2.8,14.5,385.5,158.13,98.31
2016,3,24,16,30,631.0,98.0,2.9,14.0,335.0,104.3,64.34
2016,3,24,16,45,596.0,87.5,3.0,14.0,284.5,63.83,51.46
2016,3,24,17,0,561.0,77.0,3.1,14.0,234.0,57.72,46.06
2016,3,24,17,15,490.5,67.0,3.1,13.5,183.5,51.58,40.52
2016,3,24,17,30,420.0,57.0,3.1,13.0,133.0,45.21,34.55
2016,3,24,17,45,320.5,42.5,3.15,12.5,89.5,34.33,24.31
2016,3,24,18,0,221.0,28.0,3.2,12.0,46.0,21.97,11.25
2016,3,24,18,15,110.5,14.0,3.1,11.5,23.0,12.73,0.0
2016,3,24,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,94.5,13.0,2.05,9.0,19.5,50.81,0.0
2016,3,25,6,30,189.0,26.0,2.1,9.0,39.0,143.44,91.22
2016,3,25,6,45,306.5,39.5,2.2,9.5,82.5,236.44,191.62
2016,3,25,7,0,424.0,53.0,2.3,10.0,126.0,337.43,281.3
2016,3,25,7,15,499.0,62.0,2.4,10.0,176.5,418.41,352.38
2016,3,25,7,30,574.0,71.0,2.5,10.0,227.0,505.39,425.85
2016,3,25,7,45,638.0,74.5,2.6,10.5,281.0,582.99,488.1
2016,3,25,8,0,702.0,78.0,2.7,11.0,335.0,663.96,549.3
2016,3,25,8,15,735.5,82.5,2.75,11.5,386.0,719.85,589.12
2016,3,25,8,30,769.0,87.0,2.8,12.0,437.0,780.42,631.44
2016,3,25,8,45,798.0,88.5,2.85,12.5,486.0,832.76,666.61
2016,3,25,9,0,827.0,90.0,2.9,13.0,535.0,883.68,700.08
2016,3,25,9,15,844.5,93.0,2.75,13.5,579.0,923.9,723.76
2016,3,25,9,30,862.0,96.0,2.6,14.0,623.0,961.44,745.04
2016,3,25,9,45,873.5,98.5,2.5,14.5,661.0,979.37,752.91
2016,3,25,10,0,885.0,101.0,2.4,15.0,699.0,1003.88,765.38
2016,3,25,10,15,895.0,103.0,2.35,15.0,731.0,1022.78,775.88
2016,3,25,10,30,905.0,105.0,2.3,15.0,763.0,1037.97,784.01
2016,3,25,10,45,908.0,108.5,2.25,15.5,787.0,1043.96,784.68
2016,3,25,11,0,911.0,112.0,2.2,16.0,811.0,1045.95,782.95
2016,3,25,11,15,915.0,113.0,2.15,16.0,828.0,1042.18,779.1
2016,3,25,11,30,919.0,114.0,2.1,16.0,845.0,1034.44,772.86
2016,3,25,11,45,923.0,113.5,2.05,16.5,854.0,1021.13,761.73
2016,3,25,12,0,927.0,113.0,2.0,17.0,863.0,1003.93,748.27
2016,3,25,12,15,926.5,113.0,2.0,17.0,863.0,979.23,732.08
2016,3,25,12,30,926.0,113.0,2.0,17.0,863.0,950.97,713.61
2016,3,25,12,45,930.5,109.0,2.05,17.0,856.5,919.51,693.56
2016,3,25,13,0,935.0,105.0,2.1,17.0,850.0,884.47,670.96
2016,3,25,13,15,930.5,104.0,2.15,17.0,834.0,841.86,642.95
2016,3,25,13,30,926.0,103.0,2.2,17.0,818.0,796.55,612.78
2016,3,25,13,45,920.0,101.5,2.25,17.0,794.0,747.23,579.05
2016,3,25,14,0,914.0,100.0,2.3,17.0,770.0,695.78,541.09
2016,3,25,14,15,904.5,98.5,2.35,17.0,739.0,640.34,499.02
2016,3,25,14,30,895.0,97.0,2.4,17.0,708.0,583.61,454.6
2016,3,25,14,45,880.5,96.0,2.5,17.0,670.0,523.86,406.51
2016,3,25,15,0,866.0,95.0,2.6,17.0,632.0,463.88,356.5
2016,3,25,15,15,849.0,92.0,2.65,16.5,588.5,398.85,301.44
2016,3,25,15,30,832.0,89.0,2.7,16.0,545.0,336.28,246.65
2016,3,25,15,45,803.5,87.5,2.8,16.0,496.5,273.25,190.68
2016,3,25,16,0,775.0,86.0,2.9,16.0,448.0,212.98,138.1
2016,3,25,16,15,743.0,81.5,2.95,15.5,397.0,152.83,90.22
2016,3,25,16,30,711.0,77.0,3.0,15.0,346.0,91.81,51.22
2016,3,25,16,45,660.5,72.0,3.1,14.5,293.0,51.82,40.7
2016,3,25,17,0,610.0,67.0,3.2,14.0,240.0,49.6,38.84
2016,3,25,17,15,540.0,59.5,3.2,13.5,189.0,45.22,34.87
2016,3,25,17,30,470.0,52.0,3.2,13.0,138.0,40.74,30.62
2016,3,25,17,45,353.5,40.5,3.25,12.5,93.5,32.41,22.7
2016,3,25,18,0,237.0,29.0,3.3,12.0,49.0,23.8,13.08
2016,3,25,18,15,118.5,14.5,3.25,11.5,24.5,13.19,0.0
2016,3,25,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,15,146.0,11.5,2.4,10.5,22.5,70.97,0.0
2016,3,26,6,30,292.0,23.0,2.4,11.0,45.0,192.23,131.3
2016,3,26,6,45,405.0,32.5,2.45,11.5,89.5,280.79,227.2
2016,3,26,7,0,518.0,42.0,2.5,12.0,134.0,379.82,314.8
2016,3,26,7,15,585.0,48.5,2.45,12.5,184.5,456.75,381.07
2016,3,26,7,30,652.0,55.0,2.4,13.0,235.0,535.39,445.75
2016,3,26,7,45,694.5,60.0,2.4,13.5,287.0,602.72,497.03
2016,3,26,8,0,737.0,65.0,2.4,14.0,339.0,671.57,547.3
2016,3,26,8,15,767.0,68.5,2.4,14.0,389.5,729.35,588.57
2016,3,26,8,30,797.0,72.0,2.4,14.0,440.0,786.66,628.46
2016,3,26,8,45,817.5,75.5,2.4,14.5,487.0,834.71,659.55
2016,3,26,9,0,838.0,79.0,2.4,15.0,534.0,871.95,682.38
2016,3,26,9,15,853.5,81.5,2.45,15.0,576.5,909.62,707.01
2016,3,26,9,30,869.0,84.0,2.5,15.0,619.0,944.59,729.59
2016,3,26,9,45,879.5,86.0,2.55,15.5,656.0,971.09,744.88
2016,3,26,10,0,890.0,88.0,2.6,16.0,693.0,994.22,757.92
2016,3,26,10,15,898.0,89.5,2.6,16.0,724.0,1010.7,767.47
2016,3,26,10,30,906.0,91.0,2.6,16.0,755.0,1023.45,774.67
2016,3,26,10,45,912.0,92.0,2.65,16.5,778.5,1029.75,776.79
2016,3,26,11,0,918.0,93.0,2.7,17.0,802.0,1032.12,776.49
2016,3,26,11,15,921.5,94.0,2.7,17.0,818.0,1028.01,773.02
2016,3,26,11,30,925.0,95.0,2.7,17.0,834.0,1019.93,767.13
2016,3,26,11,45,922.0,98.0,2.75,17.5,841.0,1003.79,755.08
2016,3,26,12,0,919.0,101.0,2.8,18.0,848.0,983.89,740.71
2016,3,26,12,15,919.0,101.0,2.8,18.0,848.5,959.97,724.68
2016,3,26,12,30,919.0,101.0,2.8,18.0,849.0,932.48,706.3
2016,3,26,12,45,767.5,182.5,2.85,18.0,803.5,865.18,660.85
2016,3,26,13,0,616.0,264.0,2.9,18.0,758.0,786.67,603.53
2016,3,26,13,15,740.5,193.0,2.95,17.5,775.5,788.24,609.44
2016,3,26,13,30,865.0,122.0,3.0,17.0,793.0,769.39,599.03
2016,3,26,13,45,692.0,192.5,3.05,17.0,719.0,679.47,530.69
2016,3,26,14,0,519.0,263.0,3.1,17.0,645.0,590.36,461.83
2016,3,26,14,15,545.0,241.5,3.15,17.0,628.0,554.53,434.95
2016,3,26,14,30,571.0,220.0,3.2,17.0,611.0,515.16,404.07
2016,3,26,14,45,504.0,229.5,3.25,17.0,561.5,453.47,354.86
2016,3,26,15,0,437.0,239.0,3.3,17.0,512.0,397.84,309.93
2016,3,26,15,15,517.0,195.5,3.3,16.5,496.5,359.97,277.12
2016,3,26,15,30,597.0,152.0,3.3,16.0,481.0,314.12,235.52
2016,3,26,15,45,512.0,158.0,3.35,16.0,423.0,254.75,186.16
2016,3,26,16,0,427.0,164.0,3.4,16.0,365.0,206.54,147.65
2016,3,26,16,15,298.0,160.5,3.4,15.5,293.0,159.03,114.71
2016,3,26,16,30,169.0,157.0,3.4,15.0,221.0,128.78,98.23
2016,3,26,16,45,155.0,136.0,3.4,14.5,188.0,102.65,85.61
2016,3,26,17,0,141.0,115.0,3.4,14.0,155.0,88.11,72.99
2016,3,26,17,15,121.0,93.0,3.35,13.5,122.0,72.47,59.1
2016,3,26,17,30,101.0,71.0,3.3,13.0,89.0,56.39,44.5
2016,3,26,17,45,65.0,50.0,3.3,13.0,60.5,40.51,29.76
2016,3,26,18,0,29.0,29.0,3.3,13.0,32.0,24.83,14.18
2016,3,26,18,15,14.5,14.5,3.25,12.5,16.0,13.19,0.0
2016,3,26,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,129.0,13.5,2.6,10.0,24.0,66.0,0.0
2016,3,27,6,30,258.0,27.0,2.7,10.0,48.0,183.18,131.41
2016,3,27,6,45,367.5,39.0,2.8,10.5,93.0,269.44,219.81
2016,3,27,7,0,477.0,51.0,2.9,11.0,138.0,367.86,306.95
2016,3,27,7,15,549.0,59.0,2.9,11.0,190.0,448.37,377.17
2016,3,27,7,30,621.0,67.0,2.9,11.0,242.0,534.56,449.28
2016,3,27,7,45,457.5,104.5,2.95,11.5,247.5,483.26,405.75
2016,3,27,8,0,294.0,142.0,3.0,12.0,253.0,405.86,340.02
2016,3,27,8,15,283.0,166.0,3.1,12.0,285.0,435.96,363.58
2016,3,27,8,30,272.0,190.0,3.2,12.0,317.0,463.88,384.39
2016,3,27,8,45,547.5,143.5,3.3,12.5,432.5,675.88,553.63
2016,3,27,9,0,823.0,97.0,3.4,13.0,548.0,890.62,709.3
2016,3,27,9,15,841.0,100.0,3.45,13.0,592.5,931.11,734.92
2016,3,27,9,30,859.0,103.0,3.5,13.0,637.0,968.93,759.9
2016,3,27,9,45,871.0,106.0,3.6,13.5,675.0,997.91,777.5
2016,3,27,10,0,883.0,109.0,3.7,14.0,713.0,1012.79,785.31
2016,3,27,10,15,893.0,111.0,3.75,14.0,745.5,1031.42,797.07
2016,3,27,10,30,903.0,113.0,3.8,14.0,778.0,1046.34,806.35
2016,3,27,10,45,909.5,115.0,3.85,14.0,803.0,1053.88,810.71
2016,3,27,11,0,916.0,117.0,3.9,14.0,828.0,1057.45,812.57
2016,3,27,11,15,920.5,118.0,3.9,14.0,845.0,1053.91,809.39
2016,3,27,11,30,925.0,119.0,3.9,14.0,862.0,1046.38,803.69
2016,3,27,11,45,925.0,121.0,3.95,14.5,870.5,1031.54,792.02
2016,3,27,12,0,925.0,123.0,4.0,15.0,879.0,1012.87,777.9
2016,3,27,12,15,926.0,123.0,4.0,15.0,880.0,989.34,761.67
2016,3,27,12,30,927.0,123.0,4.0,15.0,881.0,962.16,742.99
2016,3,27,12,45,920.5,125.0,4.05,15.0,872.0,926.96,718.98
2016,3,27,13,0,914.0,127.0,4.1,15.0,863.0,888.81,692.79
2016,3,27,13,15,756.5,192.5,4.1,15.0,794.0,800.03,628.61
2016,3,27,13,30,599.0,258.0,4.1,15.0,725.0,704.78,555.45
2016,3,27,13,45,624.0,237.5,4.2,15.0,711.5,672.89,532.47
2016,3,27,14,0,649.0,217.0,4.3,15.0,698.0,635.14,504.2
2016,3,27,14,15,628.5,212.5,4.35,14.5,662.5,580.5,462.36
2016,3,27,14,30,608.0,208.0,4.4,14.0,627.0,526.57,419.99
2016,3,27,14,45,521.5,224.5,4.45,14.0,570.5,457.34,363.76
2016,3,27,15,0,435.0,241.0,4.5,14.0,514.0,398.22,315.17
2016,3,27,15,15,446.0,219.5,4.45,13.5,483.0,352.99,276.82
2016,3,27,15,30,457.0,198.0,4.4,13.0,452.0,306.3,236.08
2016,3,27,15,45,365.5,196.0,4.4,13.0,388.0,249.79,189.77
2016,3,27,16,0,274.0,194.0,4.4,13.0,324.0,203.17,153.33
2016,3,27,16,15,317.5,165.0,4.3,12.5,299.5,164.41,119.78
2016,3,27,16,30,361.0,136.0,4.2,12.0,275.0,116.68,83.44
2016,3,27,16,45,314.5,125.0,4.15,12.0,233.0,92.34,77.31
2016,3,27,17,0,268.0,114.0,4.1,12.0,191.0,84.91,70.75
2016,3,27,17,15,231.0,94.0,4.1,11.5,151.0,71.21,58.47
2016,3,27,17,30,194.0,74.0,4.1,11.0,111.0,57.03,45.46
2016,3,27,17,45,138.0,53.5,4.1,11.0,75.5,41.97,31.35
2016,3,27,18,0,82.0,33.0,4.1,11.0,40.0,26.46,15.94
2016,3,27,18,15,41.0,16.5,4.1,10.5,20.0,13.53,0.0
2016,3,27,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,172.5,13.5,4.3,8.0,28.0,84.46,0.0
2016,3,28,6,30,345.0,27.0,4.4,8.0,56.0,224.93,168.87
2016,3,28,6,45,461.5,36.0,4.55,8.5,104.0,316.4,262.06
2016,3,28,7,0,578.0,45.0,4.7,9.0,152.0,420.45,355.66
2016,3,28,7,15,643.5,51.0,4.75,9.0,206.0,495.08,422.72
2016,3,28,7,30,709.0,57.0,4.8,9.0,260.0,579.2,494.53
2016,3,28,7,45,751.5,61.5,4.9,9.5,314.5,648.61,549.37
2016,3,28,8,0,794.0,66.0,5.0,10.0,369.0,719.32,603.36
2016,3,28,8,15,823.5,69.5,5.0,10.0,421.5,778.94,647.85
2016,3,28,8,30,853.0,73.0,5.0,10.0,474.0,837.86,690.81
2016,3,28,8,45,874.5,75.5,5.0,10.5,523.5,878.73,717.97
2016,3,28,9,0,896.0,78.0,5.0,11.0,573.0,925.76,749.33
2016,3,28,9,15,911.0,80.5,4.95,11.0,617.5,964.35,775.02
2016,3,28,9,30,926.0,83.0,4.9,11.0,662.0,999.97,798.34
2016,3,28,9,45,937.0,84.5,4.85,11.5,701.0,1027.23,813.94
2016,3,28,10,0,948.0,86.0,4.8,12.0,740.0,1050.9,826.94
2016,3,28,10,15,956.0,87.5,4.75,12.0,771.5,1067.8,836.74
2016,3,28,10,30,964.0,89.0,4.7,12.0,803.0,1080.72,843.89
2016,3,28,10,45,969.5,90.0,4.7,12.0,827.5,1086.43,846.68
2016,3,28,11,0,975.0,91.0,4.7,12.0,852.0,1087.97,846.78
2016,3,28,11,15,978.0,92.0,4.65,12.0,868.5,1082.8,841.89
2016,3,28,11,30,981.0,93.0,4.6,12.0,885.0,1073.42,834.31
2016,3,28,11,45,981.5,93.5,4.6,12.5,893.0,1056.9,820.87
2016,3,28,12,0,982.0,94.0,4.6,13.0,901.0,1036.36,804.85
2016,3,28,12,15,981.5,94.0,4.5,13.0,901.0,1010.42,785.79
2016,3,28,12,30,981.0,94.0,4.4,13.0,901.0,980.71,764.21
2016,3,28,12,45,963.0,102.5,4.35,13.0,888.5,940.99,736.07
2016,3,28,13,0,945.0,111.0,4.3,13.0,876.0,898.65,706.04
2016,3,28,13,15,940.5,110.0,4.2,13.0,859.0,855.43,674.88
2016,3,28,13,30,936.0,109.0,4.1,13.0,842.0,809.5,641.87
2016,3,28,13,45,928.0,108.5,4.05,13.0,817.0,759.09,605.02
2016,3,28,14,0,920.0,108.0,4.0,13.0,792.0,706.71,564.23
2016,3,28,14,15,910.5,106.5,3.9,13.0,760.0,650.78,519.62
2016,3,28,14,30,901.0,105.0,3.8,13.0,728.0,593.56,472.83
2016,3,28,14,45,887.0,103.0,3.75,13.0,689.5,532.66,421.98
2016,3,28,15,0,873.0,101.0,3.7,13.0,651.0,469.86,368.13
2016,3,28,15,15,856.0,98.0,3.6,12.5,607.0,406.01,312.46
2016,3,28,15,30,839.0,95.0,3.5,12.0,563.0,342.95,255.97
2016,3,28,15,45,419.5,98.5,3.4,12.0,332.5,183.64,133.85
2016,3,28,16,0,0.0,102.0,3.3,12.0,102.0,89.5,70.68
2016,3,28,16,15,0.0,77.5,3.15,11.5,77.5,68.56,53.32
2016,3,28,16,30,0.0,53.0,3.0,11.0,53.0,46.79,34.88
2016,3,28,16,45,0.0,45.0,2.95,11.0,45.0,39.69,30.36
2016,3,28,17,0,0.0,37.0,2.9,11.0,37.0,32.6,23.97
2016,3,28,17,15,0.0,29.5,2.9,10.5,29.5,25.97,17.95
2016,3,28,17,30,0.0,22.0,2.9,10.0,22.0,19.35,11.84
2016,3,28,17,45,0.0,15.0,2.9,10.0,15.0,13.18,6.06
2016,3,28,18,0,0.0,8.0,2.9,10.0,8.0,7.02,0.17
2016,3,28,18,15,0.0,4.0,2.9,9.5,4.0,3.5,0.0
2016,3,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,176.5,13.5,1.7,7.5,29.5,104.95,0.0
2016,3,29,6,30,353.0,27.0,1.8,8.0,59.0,229.1,174.99
2016,3,29,6,45,468.0,35.5,1.95,8.5,107.5,319.83,263.39
2016,3,29,7,0,583.0,44.0,2.1,9.0,156.0,418.53,350.56
2016,3,29,7,15,647.0,50.0,2.25,9.5,209.5,497.29,418.34
2016,3,29,7,30,711.0,56.0,2.4,10.0,263.0,580.53,486.4
2016,3,29,7,45,755.5,60.0,2.6,10.5,318.0,650.83,540.3
2016,3,29,8,0,800.0,64.0,2.8,11.0,373.0,722.6,593.55
2016,3,29,8,15,828.5,67.0,2.75,11.0,425.5,780.94,634.87
2016,3,29,8,30,857.0,70.0,2.7,11.0,478.0,830.41,668.62
2016,3,29,8,45,878.0,72.5,2.7,11.5,527.5,879.09,700.21
2016,3,29,9,0,899.0,75.0,2.7,12.0,577.0,925.76,729.71
2016,3,29,9,15,914.0,77.5,2.5,12.0,621.0,964.42,752.54
2016,3,29,9,30,929.0,80.0,2.3,12.0,665.0,1000.09,772.73
2016,3,29,9,45,939.0,82.0,2.15,12.5,703.5,1027.0,785.62
2016,3,29,10,0,949.0,84.0,2.0,13.0,742.0,1050.28,795.85
2016,3,29,10,15,957.0,85.0,1.9,13.0,773.5,1066.54,803.46
2016,3,29,10,30,965.0,86.0,1.8,13.0,805.0,1078.84,808.54
2016,3,29,10,45,969.5,87.5,1.7,13.5,829.5,1084.09,807.62
2016,3,29,11,0,974.0,89.0,1.6,14.0,854.0,1085.16,804.17
2016,3,29,11,15,977.0,90.0,1.55,14.0,870.0,1079.95,799.22
2016,3,29,11,30,980.0,91.0,1.5,14.0,886.0,1070.54,791.82
2016,3,29,11,45,980.0,92.0,1.5,14.0,894.0,1054.06,780.95
2016,3,29,12,0,980.0,93.0,1.5,14.0,902.0,1033.57,767.69
2016,3,29,12,15,979.5,93.0,1.5,14.0,901.5,1007.63,751.0
2016,3,29,12,30,979.0,93.0,1.5,14.0,901.0,977.93,731.91
2016,3,29,12,45,974.0,94.0,1.5,14.0,892.0,941.76,708.52
2016,3,29,13,0,969.0,95.0,1.5,14.0,883.0,902.38,682.91
2016,3,29,13,15,965.0,94.5,1.55,14.0,866.0,859.29,655.21
2016,3,29,13,30,961.0,94.0,1.6,14.0,849.0,813.36,625.19
2016,3,29,13,45,951.5,94.5,1.65,14.0,824.0,761.93,590.82
2016,3,29,14,0,942.0,95.0,1.7,14.0,799.0,708.58,551.85
2016,3,29,14,15,933.5,93.5,1.75,14.0,767.0,652.3,509.49
2016,3,29,14,30,925.0,92.0,1.8,14.0,735.0,594.58,464.54
2016,3,29,14,45,909.0,91.5,1.85,14.0,696.0,532.91,414.94
2016,3,29,15,0,893.0,91.0,1.9,14.0,657.0,471.15,363.45
2016,3,29,15,15,876.5,88.5,1.95,13.5,613.0,407.66,309.43
2016,3,29,15,30,860.0,86.0,2.0,13.0,569.0,341.31,251.42
2016,3,29,15,45,834.5,84.0,2.05,13.0,519.5,276.92,193.86
2016,3,29,16,0,809.0,82.0,2.1,13.0,470.0,214.91,139.31
2016,3,29,16,15,778.5,78.0,2.1,12.5,418.5,153.31,89.88
2016,3,29,16,30,748.0,74.0,2.1,12.0,367.0,95.33,53.71
2016,3,29,16,45,701.5,69.5,2.15,12.0,313.0,54.5,43.51
2016,3,29,17,0,655.0,65.0,2.2,12.0,259.0,47.76,37.52
2016,3,29,17,15,589.0,58.0,2.2,11.5,206.5,43.69,33.86
2016,3,29,17,30,523.0,51.0,2.2,11.0,154.0,39.52,29.91
2016,3,29,17,45,410.5,41.0,2.2,10.5,106.5,32.48,23.17
2016,3,29,18,0,298.0,31.0,2.2,10.0,59.0,25.23,15.51
2016,3,29,18,15,149.0,15.5,2.2,9.5,29.5,12.48,0.0
2016,3,29,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,15,112.0,17.5,1.85,8.5,28.0,82.08,0.0
2016,3,30,6,30,224.0,35.0,1.9,9.0,56.0,175.71,135.47
2016,3,30,6,45,331.0,48.0,1.95,9.5,101.5,259.43,213.7
2016,3,30,7,0,438.0,61.0,2.0,10.0,147.0,358.31,299.93
2016,3,30,7,15,415.5,81.0,1.95,10.0,182.5,387.36,326.23
2016,3,30,7,30,393.0,101.0,1.9,10.0,218.0,415.83,350.24
2016,3,30,7,45,446.5,108.0,1.85,10.5,264.0,480.8,402.56
2016,3,30,8,0,500.0,115.0,1.8,11.0,310.0,549.2,455.32
2016,3,30,8,15,526.0,126.5,1.8,11.0,356.5,603.41,495.95
2016,3,30,8,30,552.0,138.0,1.8,11.0,403.0,657.68,535.41
2016,3,30,8,45,532.5,160.5,1.8,11.5,437.5,684.37,551.83
2016,3,30,9,0,513.0,183.0,1.8,12.0,472.0,707.27,565.14
2016,3,30,9,15,494.0,206.5,1.8,12.0,502.0,728.13,577.81
2016,3,30,9,30,475.0,230.0,1.8,12.0,532.0,745.48,587.87
2016,3,30,9,45,559.5,214.0,1.85,12.5,590.0,816.71,638.67
2016,3,30,10,0,644.0,198.0,1.9,13.0,648.0,895.59,691.95
2016,3,30,10,15,604.0,226.0,1.9,13.0,662.0,888.83,684.63
2016,3,30,10,30,564.0,254.0,1.9,13.0,676.0,874.01,672.13
2016,3,30,10,45,732.5,186.5,1.95,13.5,753.0,974.67,741.29
2016,3,30,11,0,901.0,119.0,2.0,14.0,830.0,1045.69,785.86
2016,3,30,11,15,905.5,120.0,2.0,14.0,846.5,1042.03,781.89
2016,3,30,11,30,910.0,121.0,2.0,14.0,863.0,1034.44,776.41
2016,3,30,11,45,913.5,120.5,2.0,14.0,871.5,1020.38,766.84
2016,3,30,12,0,917.0,120.0,2.0,14.0,880.0,1002.49,754.91
2016,3,30,12,15,917.0,120.0,2.0,14.0,880.5,978.09,738.76
2016,3,30,12,30,917.0,120.0,2.0,14.0,881.0,950.15,720.33
2016,3,30,12,45,918.5,117.5,2.0,14.0,873.5,917.61,698.78
2016,3,30,13,0,920.0,115.0,2.0,14.0,866.0,881.72,674.9
2016,3,30,13,15,916.0,114.0,2.05,14.0,850.0,839.74,647.13
2016,3,30,13,30,912.0,113.0,2.1,14.0,834.0,795.1,617.2
2016,3,30,13,45,906.5,111.5,2.15,14.0,810.0,746.48,583.35
2016,3,30,14,0,901.0,110.0,2.2,14.0,786.0,695.76,545.64
2016,3,30,14,15,891.5,108.5,2.3,14.0,755.0,640.75,503.84
2016,3,30,14,30,882.0,107.0,2.4,14.0,724.0,584.51,459.63
2016,3,30,14,45,869.5,104.5,2.5,14.0,686.0,524.03,410.61
2016,3,30,15,0,857.0,102.0,2.6,14.0,648.0,463.27,359.58
2016,3,30,15,15,840.5,99.5,2.75,13.5,604.5,401.01,306.32
2016,3,30,15,30,824.0,97.0,2.9,13.0,561.0,339.5,251.96
2016,3,30,15,45,801.0,93.5,3.05,13.0,513.0,276.56,195.42
2016,3,30,16,0,778.0,90.0,3.2,13.0,465.0,215.78,141.72
2016,3,30,16,15,747.0,85.5,3.25,12.5,414.0,155.65,93.39
2016,3,30,16,30,716.0,81.0,3.3,12.0,363.0,94.25,53.78
2016,3,30,16,45,672.0,75.5,3.4,11.5,310.0,53.93,43.07
2016,3,30,17,0,628.0,70.0,3.5,11.0,257.0,51.44,40.98
2016,3,30,17,15,562.5,62.5,3.4,10.5,205.5,47.15,37.11
2016,3,30,17,30,497.0,55.0,3.3,10.0,154.0,42.75,32.95
2016,3,30,17,45,390.5,44.0,3.25,10.0,107.5,34.98,25.47
2016,3,30,18,0,284.0,33.0,3.2,10.0,61.0,26.94,17.12
2016,3,30,18,15,142.0,16.5,3.1,9.5,30.5,13.3,0.0
2016,3,30,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,143.5,17.0,2.3,10.0,31.5,98.49,14.16
2016,3,31,6,30,287.0,34.0,2.4,10.0,63.0,205.79,160.68
2016,3,31,6,45,395.0,45.0,2.5,10.5,110.0,293.36,241.74
2016,3,31,7,0,503.0,56.0,2.6,11.0,157.0,392.22,328.0
2016,3,31,7,15,568.5,63.5,2.6,11.0,209.5,469.78,394.63
2016,3,31,7,30,634.0,71.0,2.6,11.0,262.0,552.2,462.57
2016,3,31,7,45,341.5,114.0,2.6,11.5,219.0,411.06,344.85
2016,3,31,8,0,49.0,157.0,2.6,12.0,176.0,204.73,168.8
2016,3,31,8,15,85.0,184.0,2.55,12.0,223.0,265.19,219.79
2016,3,31,8,30,121.0,211.0,2.5,12.0,270.0,343.46,283.18
2016,3,31,8,45,152.0,233.0,2.45,12.5,314.5,398.09,325.65
2016,3,31,9,0,183.0,255.0,2.4,13.0,359.0,453.87,368.1
2016,3,31,9,15,248.5,266.5,2.4,13.0,419.0,548.41,440.86
2016,3,31,9,30,314.0,278.0,2.4,13.0,479.0,627.45,500.13
2016,3,31,9,45,608.5,189.0,2.4,13.5,606.5,844.35,662.47
2016,3,31,10,0,903.0,100.0,2.4,14.0,734.0,1024.84,782.56
2016,3,31,10,15,911.5,101.5,2.4,14.0,765.0,1041.42,790.32
2016,3,31,10,30,920.0,103.0,2.4,14.0,796.0,1054.2,797.49
2016,3,31,10,45,926.5,103.5,2.45,14.5,820.5,1059.91,799.23
2016,3,31,11,0,933.0,104.0,2.5,15.0,845.0,1061.63,798.56
2016,3,31,11,15,937.0,105.0,2.5,15.0,861.0,1057.37,795.03
2016,3,31,11,30,941.0,106.0,2.5,15.0,877.0,1049.05,789.03
2016,3,31,11,45,943.5,106.0,2.5,15.0,885.5,1034.18,778.86
2016,3,31,12,0,946.0,106.0,2.5,15.0,894.0,1015.39,766.26
2016,3,31,12,15,945.5,106.0,2.6,15.0,894.0,989.97,750.33
2016,3,31,12,30,945.0,106.0,2.7,15.0,894.0,960.93,731.89
2016,3,31,12,45,948.0,102.5,2.8,15.0,886.5,927.88,710.58
2016,3,31,13,0,951.0,99.0,2.9,15.0,879.0,891.32,686.63
2016,3,31,13,15,947.5,98.5,2.95,15.0,863.0,849.19,658.19
2016,3,31,13,30,944.0,98.0,3.0,15.0,847.0,804.26,627.48
2016,3,31,13,45,937.5,97.0,3.15,15.0,822.5,754.14,593.05
2016,3,31,14,0,931.0,96.0,3.3,15.0,798.0,701.92,553.95
2016,3,31,14,15,923.0,95.0,3.4,14.5,767.0,646.93,512.25
2016,3,31,14,30,915.0,94.0,3.5,14.0,736.0,590.46,467.84
2016,3,31,14,45,563.5,195.0,3.6,14.0,583.5,452.78,358.37
2016,3,31,15,0,212.0,296.0,3.7,14.0,431.0,344.69,273.18
2016,3,31,15,15,536.5,191.0,3.7,13.5,502.5,361.64,281.44
2016,3,31,15,30,861.0,86.0,3.7,13.0,574.0,341.08,253.05
2016,3,31,15,45,572.5,142.0,3.75,13.0,455.5,256.51,187.42
2016,3,31,16,0,284.0,198.0,3.8,13.0,337.0,207.12,155.8
2016,3,31,16,15,274.0,179.0,3.75,12.5,300.5,168.55,124.92
2016,3,31,16,30,264.0,160.0,3.7,12.0,264.0,131.5,98.75
2016,3,31,16,45,469.5,112.0,3.7,12.0,266.0,79.47,65.79
2016,3,31,17,0,675.0,64.0,3.7,12.0,268.0,46.87,36.7
2016,3,31,17,15,613.0,57.5,3.55,11.5,215.5,43.17,33.39
2016,3,31,17,30,551.0,51.0,3.4,11.0,163.0,39.38,29.82
2016,3,31,17,45,446.0,41.5,3.25,11.0,115.0,32.77,23.45
2016,3,31,18,0,341.0,32.0,3.1,11.0,67.0,25.98,16.39
2016,3,31,18,15,170.5,16.0,2.95,10.5,33.5,12.8,0.0
2016,3,31,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,6,15,172.0,16.5,2.4,9.5,34.5,111.46,37.87
2016,4,1,6,30,344.0,33.0,2.5,10.0,69.0,232.91,183.88
2016,4,1,6,45,443.0,43.0,2.65,10.5,117.0,317.65,262.33
2016,4,1,7,0,542.0,53.0,2.8,11.0,165.0,412.63,345.41
2016,4,1,7,15,271.0,72.0,2.8,11.0,128.0,282.96,239.28
2016,4,1,7,30,0.0,91.0,2.8,11.0,91.0,85.18,67.81
2016,4,1,7,45,0.0,109.0,2.8,11.5,109.0,102.45,82.52
2016,4,1,8,0,0.0,127.0,2.8,12.0,127.0,119.66,96.67
2016,4,1,8,15,0.0,140.5,2.75,12.0,140.5,132.0,106.69
2016,4,1,8,30,0.0,154.0,2.7,12.0,154.0,144.41,116.67
2016,4,1,8,45,32.0,199.5,2.7,12.5,218.0,234.02,191.02
2016,4,1,9,0,64.0,245.0,2.7,13.0,282.0,314.82,255.91
2016,4,1,9,15,88.0,271.5,2.65,13.0,326.0,366.72,296.69
2016,4,1,9,30,112.0,298.0,2.6,13.0,370.0,419.15,337.27
2016,4,1,9,45,242.5,299.5,2.6,13.5,467.5,584.26,465.22
2016,4,1,10,0,373.0,301.0,2.6,14.0,565.0,715.97,562.78
2016,4,1,10,15,645.5,202.0,2.5,14.0,682.0,905.78,701.68
2016,4,1,10,30,918.0,103.0,2.4,14.0,799.0,1052.6,797.76
2016,4,1,10,45,925.5,103.0,2.35,14.0,823.0,1058.69,798.53
2016,4,1,11,0,933.0,103.0,2.3,14.0,847.0,1060.8,798.4
2016,4,1,11,15,936.5,104.0,2.25,14.0,863.0,1055.98,793.87
2016,4,1,11,30,940.0,105.0,2.2,14.0,879.0,1047.13,786.92
2016,4,1,11,45,943.5,104.5,2.2,14.5,887.5,1032.66,775.63
2016,4,1,12,0,947.0,104.0,2.2,15.0,896.0,1014.25,761.94
2016,4,1,12,15,947.0,104.0,2.2,15.0,896.0,989.24,745.42
2016,4,1,12,30,947.0,104.0,2.2,15.0,896.0,960.58,726.53
2016,4,1,12,45,946.5,103.0,2.2,15.0,888.5,926.96,704.29
2016,4,1,13,0,946.0,102.0,2.2,15.0,881.0,890.01,679.71
2016,4,1,13,15,942.5,101.5,2.25,15.0,864.5,848.0,651.94
2016,4,1,13,30,939.0,101.0,2.3,15.0,848.0,803.21,621.9
2016,4,1,13,45,933.5,99.5,2.35,15.0,824.5,753.48,587.74
2016,4,1,14,0,928.0,98.0,2.4,15.0,801.0,701.58,549.14
2016,4,1,14,15,920.0,96.5,2.45,14.5,769.5,646.24,507.74
2016,4,1,14,30,912.0,95.0,2.5,14.0,738.0,589.46,463.68
2016,4,1,14,45,901.0,93.0,2.6,14.0,700.5,529.58,414.89
2016,4,1,15,0,890.0,91.0,2.7,14.0,663.0,469.1,363.82
2016,4,1,15,15,874.5,88.5,2.75,13.5,619.5,406.21,309.64
2016,4,1,15,30,859.0,86.0,2.8,13.0,576.0,340.18,251.35
2016,4,1,15,45,838.0,83.5,2.9,13.0,528.0,276.61,193.95
2016,4,1,16,0,817.0,81.0,3.0,13.0,480.0,214.86,139.15
2016,4,1,16,15,788.5,77.0,3.0,12.5,428.5,153.09,89.35
2016,4,1,16,30,760.0,73.0,3.0,12.0,377.0,94.69,52.84
2016,4,1,16,45,717.5,68.5,3.0,12.0,323.5,53.42,42.52
2016,4,1,17,0,675.0,64.0,3.0,12.0,270.0,46.77,36.62
2016,4,1,17,15,614.0,57.5,2.85,11.5,217.5,43.07,33.31
2016,4,1,17,30,553.0,51.0,2.7,11.0,165.0,39.28,29.75
2016,4,1,17,45,451.5,41.5,2.55,10.5,117.0,32.67,23.46
2016,4,1,18,0,350.0,32.0,2.4,10.0,69.0,25.88,16.52
2016,4,1,18,15,175.0,16.0,2.3,10.0,34.5,12.73,0.0
2016,4,1,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,167.0,17.5,1.5,9.0,36.0,112.2,52.73
2016,4,2,6,30,334.0,35.0,1.5,9.0,72.0,230.69,183.62
2016,4,2,6,45,423.0,46.5,1.5,9.5,119.0,311.51,257.29
2016,4,2,7,0,512.0,58.0,1.5,10.0,166.0,401.47,334.95
2016,4,2,7,15,320.5,92.5,1.4,10.0,166.5,341.31,286.39
2016,4,2,7,30,129.0,127.0,1.3,10.0,167.0,239.43,200.48
2016,4,2,7,45,140.5,148.0,1.25,10.5,199.0,276.19,230.95
2016,4,2,8,0,152.0,169.0,1.2,11.0,231.0,313.44,260.25
2016,4,2,8,15,178.5,191.0,1.15,11.0,273.0,364.67,300.75
2016,4,2,8,30,205.0,213.0,1.1,11.0,315.0,417.14,341.09
2016,4,2,8,45,367.5,197.5,1.1,11.5,401.5,563.54,454.98
2016,4,2,9,0,530.0,182.0,1.1,12.0,488.0,722.54,570.9
2016,4,2,9,15,517.0,203.0,1.1,12.0,519.5,746.43,583.83
2016,4,2,9,30,504.0,224.0,1.1,12.0,551.0,767.1,596.01
2016,4,2,9,45,551.5,222.0,1.1,12.5,598.0,818.38,630.02
2016,4,2,10,0,599.0,220.0,1.1,13.0,645.0,874.62,666.1
2016,4,2,10,15,522.0,261.5,1.15,13.0,644.0,840.13,639.27
2016,4,2,10,30,445.0,303.0,1.2,13.0,643.0,806.6,613.99
2016,4,2,10,45,659.0,221.0,1.25,13.5,740.5,937.81,707.21
2016,4,2,11,0,873.0,139.0,1.3,14.0,838.0,1051.46,778.41
2016,4,2,11,15,877.5,140.0,1.3,14.0,854.0,1047.32,773.46
2016,4,2,11,30,882.0,141.0,1.3,14.0,870.0,1039.26,767.83
2016,4,2,11,45,890.0,137.5,1.35,14.5,879.5,1015.18,751.56
2016,4,2,12,0,898.0,134.0,1.4,15.0,889.0,998.63,740.43
2016,4,2,12,15,898.0,134.0,1.45,15.0,888.5,974.34,725.53
2016,4,2,12,30,898.0,134.0,1.5,15.0,888.0,946.59,708.38
2016,4,2,12,45,904.5,128.5,1.55,15.0,882.0,915.79,689.12
2016,4,2,13,0,911.0,123.0,1.6,15.0,876.0,881.43,667.33
2016,4,2,13,15,907.0,122.0,1.65,15.0,859.5,839.6,640.22
2016,4,2,13,30,903.0,121.0,1.7,15.0,843.0,795.16,611.0
2016,4,2,13,45,896.5,119.5,1.75,15.0,819.0,746.09,577.14
2016,4,2,14,0,890.0,118.0,1.8,15.0,795.0,695.05,539.83
2016,4,2,14,15,880.5,116.5,1.8,15.0,763.5,640.48,498.42
2016,4,2,14,30,871.0,115.0,1.8,15.0,732.0,584.86,454.94
2016,4,2,14,45,854.0,114.5,1.85,15.0,693.5,524.51,406.7
2016,4,2,15,0,837.0,114.0,1.9,15.0,655.0,464.37,356.95
2016,4,2,15,15,820.5,111.0,1.9,14.5,612.0,402.75,304.86
2016,4,2,15,30,804.0,108.0,1.9,14.0,569.0,341.96,251.87
2016,4,2,15,45,777.0,105.5,1.9,14.0,520.5,280.11,197.24
2016,4,2,16,0,750.0,103.0,1.9,14.0,472.0,216.29,142.09
2016,4,2,16,15,719.0,98.0,1.9,13.5,421.0,156.98,95.03
2016,4,2,16,30,688.0,93.0,1.9,13.0,370.0,101.44,60.39
2016,4,2,16,45,634.5,88.5,1.95,13.0,316.5,63.3,51.14
2016,4,2,17,0,581.0,84.0,2.0,13.0,263.0,62.08,50.16
2016,4,2,17,15,516.5,74.5,2.0,12.5,211.5,56.61,45.31
2016,4,2,17,30,452.0,65.0,2.0,12.0,160.0,50.94,40.07
2016,4,2,17,45,348.0,52.5,2.0,11.5,113.0,40.28,30.13
2016,4,2,18,0,244.0,40.0,2.0,11.0,66.0,31.13,21.06
2016,4,2,18,15,122.0,20.0,2.0,11.0,33.0,15.7,0.83
2016,4,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,6,15,169.5,19.0,1.75,8.0,38.5,116.89,65.84
2016,4,3,6,30,339.0,38.0,1.8,8.0,77.0,236.73,190.47
2016,4,3,6,45,436.5,48.5,1.85,8.5,125.5,321.75,267.62
2016,4,3,7,0,534.0,59.0,1.9,9.0,174.0,416.56,349.78
2016,4,3,7,15,595.5,66.0,1.9,9.5,227.5,492.74,413.63
2016,4,3,7,30,657.0,73.0,1.9,10.0,281.0,573.26,478.05
2016,4,3,7,45,441.5,119.5,1.9,10.5,270.0,492.6,410.35
2016,4,3,8,0,226.0,166.0,1.9,11.0,259.0,382.0,317.34
2016,4,3,8,15,512.5,129.5,1.9,11.0,375.5,597.6,492.69
2016,4,3,8,30,799.0,93.0,1.9,11.0,492.0,822.16,656.88
2016,4,3,8,45,821.0,96.5,1.9,11.5,541.0,871.32,686.26
2016,4,3,9,0,843.0,100.0,1.9,12.0,590.0,918.55,715.53
