Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,13,0,886.0,140.0,2.7,15.0,903.0,872.26,670.49
2016,4,13,13,15,882.0,139.0,2.75,15.0,886.5,831.06,642.74
2016,4,13,13,30,878.0,138.0,2.8,15.0,870.0,787.39,612.96
2016,4,13,13,45,864.5,140.5,2.85,15.0,844.0,741.55,579.36
2016,4,13,14,0,851.0,143.0,2.9,15.0,818.0,689.93,540.5
2016,4,13,14,15,842.0,141.0,2.9,14.5,787.0,635.98,499.73
2016,4,13,14,30,833.0,139.0,2.9,14.0,756.0,581.01,456.8
2016,4,13,14,45,813.5,139.5,2.95,14.0,717.0,522.35,408.93
2016,4,13,15,0,794.0,140.0,3.0,14.0,678.0,464.32,360.1
2016,4,13,15,15,777.0,136.0,3.0,14.0,635.0,400.75,305.54
2016,4,13,15,30,760.0,132.0,3.0,14.0,592.0,341.1,252.84
2016,4,13,15,45,735.0,128.0,3.05,14.0,544.0,280.77,199.47
2016,4,13,16,0,710.0,124.0,3.1,14.0,496.0,223.0,149.31
2016,4,13,16,15,679.5,118.5,3.1,13.5,445.0,166.21,104.36
2016,4,13,16,30,649.0,113.0,3.1,13.0,394.0,113.23,71.27
2016,4,13,16,45,601.0,106.5,3.1,12.5,341.0,75.35,61.88
2016,4,13,17,0,553.0,100.0,3.1,12.0,288.0,73.15,60.22
2016,4,13,17,15,493.0,90.0,2.95,11.5,236.5,65.86,53.84
2016,4,13,17,30,433.0,80.0,2.8,11.0,185.0,59.58,48.17
2016,4,13,17,45,338.0,67.0,2.7,11.0,136.5,50.68,39.82
2016,4,13,18,0,243.0,54.0,2.6,11.0,88.0,41.51,30.96
2016,4,13,18,15,121.5,35.0,2.55,10.5,52.0,28.0,17.33
2016,4,13,18,30,0.0,16.0,2.5,10.0,16.0,13.95,0.0
2016,4,13,18,45,0.0,8.0,2.45,10.0,8.0,7.28,0.0
2016,4,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,45,54.5,13.5,2.2,8.5,17.5,30.53,0.0
2016,4,14,6,0,109.0,27.0,2.2,9.0,35.0,85.23,48.48
2016,4,14,6,15,226.5,43.0,2.25,9.5,76.0,174.96,138.75
2016,4,14,6,30,344.0,59.0,2.3,10.0,117.0,265.71,219.28
2016,4,14,6,45,420.0,71.0,2.35,10.5,166.5,340.83,285.32
2016,4,14,7,0,496.0,83.0,2.4,11.0,216.0,427.09,358.24
2016,4,14,7,15,553.0,82.5,2.5,11.0,260.5,491.27,412.07
2016,4,14,7,30,610.0,82.0,2.6,11.0,305.0,558.09,466.41
2016,4,14,7,45,604.0,98.5,2.75,11.5,347.5,600.73,498.33
2016,4,14,8,0,598.0,115.0,2.9,12.0,390.0,640.55,526.95
2016,4,14,8,15,488.0,162.5,2.95,12.0,403.5,618.69,506.64
2016,4,14,8,30,378.0,210.0,3.0,12.0,417.0,576.75,470.78
2016,4,14,8,45,416.0,220.5,3.1,12.5,466.0,650.39,525.64
2016,4,14,9,0,454.0,231.0,3.2,13.0,515.0,708.18,567.11
2016,4,14,9,15,259.5,270.0,3.25,13.0,435.0,558.04,447.88
2016,4,14,9,30,65.0,309.0,3.3,13.0,355.0,379.45,303.59
2016,4,14,9,45,180.5,329.0,3.4,13.5,464.0,532.55,425.01
2016,4,14,10,0,296.0,349.0,3.5,14.0,573.0,688.14,541.9
2016,4,14,10,15,194.0,367.0,3.55,14.0,516.0,585.75,461.44
2016,4,14,10,30,92.0,385.0,3.6,14.0,459.0,481.4,379.3
2016,4,14,10,45,284.5,358.0,3.65,14.0,596.5,678.9,533.43
2016,4,14,11,0,477.0,331.0,3.7,14.0,734.0,854.75,663.87
2016,4,14,11,15,336.0,384.0,3.8,14.0,670.5,745.76,580.19
2016,4,14,11,30,195.0,437.0,3.9,14.0,607.0,637.55,497.07
2016,4,14,11,45,191.5,441.5,4.0,14.0,609.5,630.63,492.38
2016,4,14,12,0,188.0,446.0,4.1,14.0,612.0,622.77,486.46
2016,4,14,12,15,246.0,434.0,4.2,14.0,651.0,666.02,520.26
2016,4,14,12,30,304.0,422.0,4.3,14.0,690.0,692.5,541.45
2016,4,14,12,45,258.0,427.0,4.4,14.0,652.5,641.22,502.54
2016,4,14,13,0,212.0,432.0,4.5,14.0,615.0,584.05,459.26
2016,4,14,13,15,541.0,289.5,4.55,14.0,744.5,710.0,562.07
2016,4,14,13,30,870.0,147.0,4.6,14.0,874.0,793.89,629.77
2016,4,14,13,45,857.0,149.0,4.65,14.0,848.0,743.63,590.9
2016,4,14,14,0,844.0,151.0,4.7,14.0,822.0,692.12,551.0
2016,4,14,14,15,834.5,148.5,4.7,14.0,790.5,637.71,507.8
2016,4,14,14,30,825.0,146.0,4.7,14.0,759.0,582.38,462.74
2016,4,14,14,45,815.0,141.5,4.75,14.0,721.5,524.37,414.47
2016,4,14,15,0,805.0,137.0,4.8,14.0,684.0,466.04,364.47
2016,4,14,15,15,787.5,133.0,4.8,13.5,640.5,405.3,311.77
2016,4,14,15,30,770.0,129.0,4.8,13.0,597.0,341.39,255.32
2016,4,14,15,45,758.0,120.5,4.8,13.0,550.5,280.12,199.84
2016,4,14,16,0,746.0,112.0,4.8,13.0,504.0,219.87,146.29
2016,4,14,16,15,716.0,107.0,4.7,12.5,453.0,161.43,99.39
2016,4,14,16,30,686.0,102.0,4.6,12.0,402.0,106.65,64.91
2016,4,14,16,45,647.5,95.0,4.6,12.0,349.5,66.52,54.14
2016,4,14,17,0,609.0,88.0,4.6,12.0,297.0,63.52,51.6
2016,4,14,17,15,551.0,80.0,4.35,11.5,244.5,59.44,48.08
2016,4,14,17,30,493.0,72.0,4.1,11.0,192.0,55.23,44.27
2016,4,14,17,45,406.5,60.5,3.95,11.0,143.5,47.62,37.11
2016,4,14,18,0,320.0,49.0,3.8,11.0,95.0,37.76,27.72
2016,4,14,18,15,195.0,33.0,3.7,10.5,57.5,25.73,15.69
2016,4,14,18,30,70.0,17.0,3.6,10.0,20.0,13.98,0.0
2016,4,14,18,45,35.0,8.5,3.5,10.0,10.0,7.73,0.0
2016,4,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,111.5,12.5,2.65,7.5,20.5,48.87,0.0
2016,4,15,6,0,223.0,25.0,2.7,8.0,41.0,137.97,88.24
2016,4,15,6,15,345.0,37.0,2.75,8.5,85.5,223.06,178.95
2016,4,15,6,30,467.0,49.0,2.8,9.0,130.0,319.35,265.12
2016,4,15,6,45,538.0,58.0,2.9,9.5,181.5,396.37,333.36
2016,4,15,7,0,609.0,67.0,3.0,10.0,233.0,479.74,404.35
2016,4,15,7,15,659.0,73.5,3.15,10.5,287.5,551.79,463.66
2016,4,15,7,30,709.0,80.0,3.3,11.0,342.0,626.8,522.89
2016,4,15,7,45,740.0,85.5,3.45,11.5,395.5,688.55,568.46
2016,4,15,8,0,771.0,91.0,3.6,12.0,449.0,746.58,610.05
2016,4,15,8,15,796.5,95.0,3.55,12.0,500.5,802.04,649.04
2016,4,15,8,30,822.0,99.0,3.5,12.0,552.0,856.39,686.4
2016,4,15,8,45,841.0,102.5,3.45,12.5,600.0,902.8,715.99
2016,4,15,9,0,860.0,106.0,3.4,13.0,648.0,946.99,743.48
2016,4,15,9,15,874.5,108.0,3.3,13.5,690.5,982.58,764.1
2016,4,15,9,30,889.0,110.0,3.2,14.0,733.0,1004.85,775.27
2016,4,15,9,45,906.0,109.0,3.1,14.5,771.5,1033.04,790.49
2016,4,15,10,0,923.0,108.0,3.0,15.0,810.0,1057.95,803.24
2016,4,15,10,15,930.5,109.5,2.95,15.0,840.5,1072.51,811.0
2016,4,15,10,30,938.0,111.0,2.9,15.0,871.0,1083.18,816.36
2016,4,15,10,45,944.5,111.0,2.9,15.5,894.0,1087.22,816.48
2016,4,15,11,0,951.0,111.0,2.9,16.0,917.0,1087.24,814.16
2016,4,15,11,15,954.0,111.5,2.9,16.0,932.0,1080.22,808.91
2016,4,15,11,30,957.0,112.0,2.9,16.0,947.0,1069.17,801.21
2016,4,15,11,45,959.0,112.0,2.95,16.0,954.0,1052.65,790.54
2016,4,15,12,0,961.0,112.0,3.0,16.0,961.0,1032.23,777.37
2016,4,15,12,15,960.0,111.5,3.0,16.0,959.0,1004.74,759.06
2016,4,15,12,30,959.0,111.0,3.0,16.0,957.0,973.72,738.41
2016,4,15,12,45,958.5,109.5,3.05,16.5,948.0,938.75,714.09
2016,4,15,13,0,958.0,108.0,3.1,17.0,939.0,900.51,687.46
2016,4,15,13,15,953.5,107.0,3.1,17.0,921.0,856.48,657.61
2016,4,15,13,30,949.0,106.0,3.1,17.0,903.0,809.82,625.66
2016,4,15,13,45,943.0,105.0,3.15,17.0,877.5,759.68,590.63
2016,4,15,14,0,937.0,104.0,3.2,17.0,852.0,707.47,551.51
2016,4,15,14,15,928.0,102.5,3.2,17.0,819.5,651.17,508.04
2016,4,15,14,30,919.0,101.0,3.2,17.0,787.0,593.6,462.31
2016,4,15,14,45,907.0,99.5,3.2,17.0,748.0,533.53,413.24
2016,4,15,15,0,895.0,98.0,3.2,17.0,709.0,473.04,362.25
2016,4,15,15,15,880.0,95.5,3.15,16.5,664.5,410.45,308.64
2016,4,15,15,30,865.0,93.0,3.1,16.0,620.0,344.13,250.69
2016,4,15,15,45,845.0,90.0,3.05,16.0,571.5,280.53,193.91
2016,4,15,16,0,825.0,87.0,3.0,16.0,523.0,218.69,139.78
2016,4,15,16,15,798.5,83.5,2.9,15.5,471.0,157.7,91.35
2016,4,15,16,30,772.0,80.0,2.8,15.0,419.0,99.83,55.78
2016,4,15,16,45,736.5,75.0,2.7,15.0,365.5,57.31,45.34
2016,4,15,17,0,701.0,70.0,2.6,15.0,312.0,50.05,39.05
2016,4,15,17,15,648.5,64.0,2.55,14.5,258.5,46.94,36.4
2016,4,15,17,30,596.0,58.0,2.5,14.0,205.0,43.73,33.53
2016,4,15,17,45,515.5,49.5,2.45,13.5,155.0,38.22,28.44
2016,4,15,18,0,435.0,41.0,2.4,13.0,105.0,32.55,22.97
2016,4,15,18,15,301.0,29.0,2.45,12.5,64.5,23.38,13.8
2016,4,15,18,30,167.0,17.0,2.5,12.0,24.0,13.85,0.0
2016,4,15,18,45,83.5,8.5,2.55,12.0,12.0,7.73,0.0
2016,4,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.0,13.0,1.4,11.5,22.0,52.68,0.0
2016,4,16,6,0,242.0,26.0,1.3,12.0,44.0,148.24,98.63
2016,4,16,6,15,354.5,38.0,1.25,12.5,88.0,228.81,180.67
2016,4,16,6,30,467.0,50.0,1.2,13.0,132.0,320.96,260.72
2016,4,16,6,45,536.0,58.5,1.2,13.5,183.5,396.33,324.94
2016,4,16,7,0,605.0,67.0,1.2,14.0,235.0,477.8,391.25
2016,4,16,7,15,652.5,73.5,1.2,14.0,288.5,547.95,446.65
2016,4,16,7,30,700.0,80.0,1.2,14.0,342.0,620.84,501.71
2016,4,16,7,45,732.5,85.0,1.3,14.5,395.0,682.66,545.14
2016,4,16,8,0,765.0,90.0,1.4,15.0,448.0,741.09,584.99
2016,4,16,8,15,789.5,94.0,1.4,15.5,499.0,795.4,619.89
2016,4,16,8,30,814.0,98.0,1.4,16.0,550.0,848.55,653.11
2016,4,16,8,45,831.0,102.5,1.45,16.5,597.0,894.0,680.98
2016,4,16,9,0,848.0,107.0,1.5,17.0,644.0,937.15,706.96
2016,4,16,9,15,862.0,109.5,1.5,17.5,686.5,972.5,726.72
2016,4,16,9,30,876.0,112.0,1.5,18.0,729.0,994.48,737.65
2016,4,16,9,45,889.5,112.5,1.55,18.5,766.5,1020.6,752.18
2016,4,16,10,0,903.0,113.0,1.6,19.0,804.0,1043.39,764.5
2016,4,16,10,15,910.5,114.5,1.6,19.0,833.5,1057.66,772.13
2016,4,16,10,30,918.0,116.0,1.6,19.0,863.0,1068.13,777.55
2016,4,16,10,45,929.0,113.5,1.6,19.5,887.0,1073.95,778.74
2016,4,16,11,0,940.0,111.0,1.6,20.0,911.0,1075.84,777.64
2016,4,16,11,15,943.0,111.5,1.6,20.0,925.5,1068.86,772.66
2016,4,16,11,30,946.0,112.0,1.6,20.0,940.0,1057.92,765.43
2016,4,16,11,45,949.5,111.0,1.65,20.0,947.5,1041.98,755.99
2016,4,16,12,0,953.0,110.0,1.7,20.0,955.0,1022.16,744.17
2016,4,16,12,15,952.5,109.5,1.7,20.0,953.5,995.33,727.19
2016,4,16,12,30,952.0,109.0,1.7,20.0,952.0,964.98,708.0
2016,4,16,12,45,950.5,108.5,1.7,20.0,942.5,930.37,686.0
2016,4,16,13,0,949.0,108.0,1.7,20.0,933.0,892.56,661.8
2016,4,16,13,15,945.0,107.0,1.7,20.0,915.5,849.29,633.79
2016,4,16,13,30,941.0,106.0,1.7,20.0,898.0,803.38,603.74
2016,4,16,13,45,936.5,104.0,1.7,20.0,873.0,753.75,570.27
2016,4,16,14,0,932.0,102.0,1.7,20.0,848.0,701.96,532.84
2016,4,16,14,15,923.5,100.5,1.7,20.0,816.5,646.27,491.5
2016,4,16,14,30,915.0,99.0,1.7,20.0,785.0,589.28,447.87
2016,4,16,14,45,904.5,97.5,1.75,20.0,746.5,530.24,401.45
2016,4,16,15,0,894.0,96.0,1.8,20.0,708.0,470.62,352.84
2016,4,16,15,15,879.5,93.5,1.8,19.5,664.5,408.35,301.02
2016,4,16,15,30,865.0,91.0,1.8,19.0,621.0,346.52,247.96
2016,4,16,15,45,838.0,91.0,1.8,19.0,571.0,279.46,190.05
2016,4,16,16,0,811.0,91.0,1.8,19.0,521.0,219.28,138.67
2016,4,16,16,15,776.0,82.0,1.75,18.5,461.0,153.76,87.78
2016,4,16,16,30,741.0,73.0,1.7,18.0,401.0,92.59,49.9
2016,4,16,16,45,657.0,83.5,1.65,17.5,347.5,57.69,45.2
2016,4,16,17,0,573.0,94.0,1.6,17.0,294.0,67.79,54.32
2016,4,16,17,15,524.5,84.5,1.5,16.5,244.0,62.74,50.03
2016,4,16,17,30,476.0,75.0,1.4,16.0,194.0,57.44,45.36
2016,4,16,17,45,386.5,64.0,1.35,15.5,145.5,48.39,37.17
2016,4,16,18,0,297.0,53.0,1.3,15.0,97.0,40.7,29.91
2016,4,16,18,15,148.5,38.0,1.3,15.0,60.0,30.35,19.58
2016,4,16,18,30,0.0,23.0,1.3,15.0,23.0,19.42,0.0
2016,4,16,18,45,0.0,11.5,1.3,15.0,11.5,10.46,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,45,104.0,14.0,0.7,12.0,22.5,47.99,0.0
2016,4,17,6,0,208.0,28.0,0.7,12.0,45.0,136.71,94.22
2016,4,17,6,15,313.5,41.5,0.75,12.5,88.0,214.13,169.19
2016,4,17,6,30,419.0,55.0,0.8,13.0,131.0,302.21,245.19
2016,4,17,6,45,491.0,64.5,0.85,13.5,181.5,378.12,309.34
2016,4,17,7,0,563.0,74.0,0.9,14.0,232.0,460.45,376.03
2016,4,17,7,15,611.5,81.0,0.95,14.0,285.0,529.98,430.89
2016,4,17,7,30,660.0,88.0,1.0,14.0,338.0,602.36,485.94
2016,4,17,7,45,696.0,93.0,1.05,14.5,391.0,665.15,529.97
2016,4,17,8,0,732.0,98.0,1.1,15.0,444.0,728.68,572.91
2016,4,17,8,15,758.0,102.5,1.15,15.5,494.0,783.47,608.5
2016,4,17,8,30,784.0,107.0,1.2,16.0,544.0,833.02,639.76
2016,4,17,8,45,806.0,109.0,1.25,16.5,591.5,879.14,668.15
2016,4,17,9,0,828.0,111.0,1.3,17.0,639.0,923.29,694.8
2016,4,17,9,15,842.5,113.5,1.35,17.0,681.0,958.58,716.62
2016,4,17,9,30,857.0,116.0,1.4,17.0,723.0,990.97,736.56
2016,4,17,9,45,873.5,115.5,1.45,17.5,760.5,1008.03,745.16
2016,4,17,10,0,890.0,115.0,1.5,18.0,798.0,1032.44,758.76
2016,4,17,10,15,897.5,116.5,1.55,18.5,828.0,1046.53,765.67
2016,4,17,10,30,905.0,118.0,1.6,19.0,858.0,1056.87,770.41
2016,4,17,10,45,910.5,119.0,1.65,19.5,880.5,1060.79,771.25
2016,4,17,11,0,916.0,120.0,1.7,20.0,903.0,1060.82,769.83
2016,4,17,11,15,919.5,121.0,1.7,20.0,917.5,1054.91,765.52
2016,4,17,11,30,923.0,122.0,1.7,20.0,932.0,1045.1,758.95
2016,4,17,11,45,924.0,122.5,1.7,20.5,939.0,1028.49,746.79
2016,4,17,12,0,925.0,123.0,1.7,21.0,946.0,1008.16,732.47
2016,4,17,12,15,924.5,123.0,1.65,21.0,944.5,982.33,715.45
2016,4,17,12,30,924.0,123.0,1.6,21.0,943.0,953.07,696.32
2016,4,17,12,45,923.5,121.5,1.6,21.5,934.0,919.09,673.51
2016,4,17,13,0,923.0,120.0,1.6,22.0,925.0,881.97,648.66
2016,4,17,13,15,919.0,119.0,1.5,22.0,908.0,839.59,620.33
2016,4,17,13,30,915.0,118.0,1.4,22.0,891.0,794.65,590.19
2016,4,17,13,45,911.0,116.0,1.3,22.0,866.5,746.44,556.71
2016,4,17,14,0,907.0,114.0,1.2,22.0,842.0,696.1,520.04
2016,4,17,14,15,898.5,112.0,1.05,22.0,810.5,641.14,478.79
2016,4,17,14,30,890.0,110.0,0.9,22.0,779.0,584.93,435.65
2016,4,17,14,45,881.0,107.0,0.8,22.5,741.5,526.62,389.47
2016,4,17,15,0,872.0,104.0,0.7,23.0,704.0,467.64,341.56
2016,4,17,15,15,857.5,101.0,0.6,22.5,660.5,402.77,289.33
2016,4,17,15,30,843.0,98.0,0.5,22.0,617.0,341.1,237.98
2016,4,17,15,45,825.5,94.0,0.4,22.0,569.5,278.7,185.06
2016,4,17,16,0,808.0,90.0,0.3,22.0,522.0,217.81,134.28
2016,4,17,16,15,782.5,86.0,0.35,21.5,470.5,157.71,88.86
2016,4,17,16,30,757.0,82.0,0.4,21.0,419.0,100.62,55.09
2016,4,17,16,45,723.0,77.0,0.45,21.0,366.5,58.61,45.27
2016,4,17,17,0,689.0,72.0,0.5,21.0,314.0,51.27,39.14
2016,4,17,17,15,639.0,65.5,0.65,20.5,261.0,47.85,36.3
2016,4,17,17,30,589.0,59.0,0.8,20.0,208.0,44.3,33.22
2016,4,17,17,45,512.0,50.5,0.95,19.5,158.0,38.84,28.3
2016,4,17,18,0,435.0,42.0,1.1,19.0,108.0,33.2,23.02
2016,4,17,18,15,313.0,30.0,1.15,18.0,67.5,24.09,14.31
2016,4,17,18,30,191.0,18.0,1.2,17.0,27.0,14.62,0.0
2016,4,17,18,45,95.5,9.0,1.25,16.5,13.5,8.19,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,131.0,14.5,0.55,13.5,25.5,57.77,0.0
2016,4,18,6,0,262.0,29.0,0.5,14.0,51.0,161.15,113.61
2016,4,18,6,15,369.5,40.5,0.5,14.0,96.0,239.07,187.75
2016,4,18,6,30,477.0,52.0,0.5,14.0,141.0,329.27,264.85
2016,4,18,6,45,545.0,60.5,0.5,14.5,193.0,404.72,327.38
2016,4,18,7,0,613.0,69.0,0.5,15.0,245.0,486.11,391.66
2016,4,18,7,15,660.0,75.5,0.45,15.5,299.0,556.33,443.95
2016,4,18,7,30,707.0,82.0,0.4,16.0,353.0,629.19,495.33
2016,4,18,7,45,738.0,87.5,0.4,16.5,406.0,690.73,535.69
2016,4,18,8,0,769.0,93.0,0.4,17.0,459.0,748.58,572.2
2016,4,18,8,15,793.5,97.0,0.45,17.5,510.0,802.94,606.13
2016,4,18,8,30,818.0,101.0,0.5,18.0,561.0,856.12,638.55
2016,4,18,8,45,837.0,104.0,0.6,18.5,608.5,901.6,666.33
2016,4,18,9,0,856.0,107.0,0.7,19.0,656.0,944.88,692.48
2016,4,18,9,15,870.0,109.5,0.8,19.0,698.5,980.26,714.74
2016,4,18,9,30,884.0,112.0,0.9,19.0,741.0,1002.29,728.65
2016,4,18,9,45,899.5,111.0,1.0,19.5,778.5,1028.72,744.17
2016,4,18,10,0,915.0,110.0,1.1,20.0,816.0,1051.85,757.55
2016,4,18,10,15,922.5,111.5,1.15,20.0,846.0,1066.12,765.94
2016,4,18,10,30,930.0,113.0,1.2,20.0,876.0,1076.55,772.2
2016,4,18,10,45,936.0,113.5,1.25,20.5,898.5,1080.43,773.11
2016,4,18,11,0,942.0,114.0,1.3,21.0,921.0,1080.33,771.78
2016,4,18,11,15,945.0,114.5,1.3,21.0,935.5,1073.2,766.81
2016,4,18,11,30,948.0,115.0,1.3,21.0,950.0,1062.09,759.62
2016,4,18,11,45,948.0,116.0,1.3,21.5,956.5,1044.65,747.22
2016,4,18,12,0,948.0,117.0,1.3,22.0,963.0,1023.43,732.67
2016,4,18,12,15,947.0,117.0,1.3,22.0,961.5,996.62,716.13
2016,4,18,12,30,946.0,117.0,1.3,22.0,960.0,966.34,697.45
2016,4,18,12,45,939.0,119.5,1.3,22.0,948.5,929.94,674.82
2016,4,18,13,0,932.0,122.0,1.3,22.0,937.0,890.68,650.26
2016,4,18,13,15,927.5,121.5,1.3,22.0,919.5,848.0,623.25
2016,4,18,13,30,923.0,121.0,1.3,22.0,902.0,802.76,594.3
2016,4,18,13,45,910.0,123.0,1.3,22.0,875.0,751.5,559.76
2016,4,18,14,0,897.0,125.0,1.3,22.0,848.0,698.84,522.43
2016,4,18,14,15,888.0,123.5,1.3,21.5,816.5,644.42,483.78
2016,4,18,14,30,879.0,122.0,1.3,21.0,785.0,588.81,442.83
2016,4,18,14,45,858.0,124.0,1.35,21.0,744.5,528.25,396.22
2016,4,18,15,0,837.0,126.0,1.4,21.0,704.0,468.72,348.73
2016,4,18,15,15,820.5,123.0,1.4,20.5,660.0,407.61,298.88
2016,4,18,15,30,804.0,120.0,1.4,20.0,616.0,347.38,248.2
2016,4,18,15,45,778.0,117.5,1.45,20.0,567.0,281.72,192.55
2016,4,18,16,0,752.0,115.0,1.5,20.0,518.0,222.66,142.95
2016,4,18,16,15,739.5,96.5,1.5,19.5,460.5,155.86,90.54
2016,4,18,16,30,727.0,78.0,1.5,19.0,403.0,95.82,52.62
2016,4,18,16,45,646.0,89.0,1.55,18.5,351.5,61.41,48.24
2016,4,18,17,0,565.0,100.0,1.6,18.0,300.0,72.27,57.99
2016,4,18,17,15,514.5,90.0,1.6,17.0,249.0,66.98,53.64
2016,4,18,17,30,464.0,80.0,1.6,16.0,198.0,59.37,47.08
2016,4,18,17,45,391.0,66.5,1.6,15.5,150.5,50.17,38.78
2016,4,18,18,0,318.0,53.0,1.6,15.0,103.0,40.65,29.95
2016,4,18,18,15,212.0,36.5,1.65,14.5,64.5,28.36,18.26
2016,4,18,18,30,106.0,20.0,1.7,14.0,26.0,15.7,0.0
2016,4,18,18,45,53.0,10.0,1.75,13.5,13.0,9.1,0.0
2016,4,18,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,45,119.5,15.5,1.2,11.5,26.5,68.22,0.0
2016,4,19,6,0,239.0,31.0,1.1,12.0,53.0,152.65,110.83
2016,4,19,6,15,344.0,44.0,1.05,12.5,97.5,231.37,184.15
2016,4,19,6,30,449.0,57.0,1.0,13.0,142.0,320.68,260.94
2016,4,19,6,45,528.5,64.0,1.0,13.5,194.5,399.8,327.39
2016,4,19,7,0,608.0,71.0,1.0,14.0,247.0,485.82,396.48
2016,4,19,7,15,654.0,77.0,0.95,14.5,300.5,554.54,448.8
2016,4,19,7,30,700.0,83.0,0.9,15.0,354.0,625.77,500.39
2016,4,19,7,45,738.0,86.5,0.9,15.5,408.0,689.81,543.65
2016,4,19,8,0,776.0,90.0,0.9,16.0,462.0,751.11,583.53
2016,4,19,8,15,800.0,94.0,0.9,16.0,513.0,805.2,618.37
2016,4,19,8,30,824.0,98.0,0.9,16.0,564.0,858.08,651.68
2016,4,19,8,45,839.0,102.0,0.9,16.5,610.5,901.21,676.61
2016,4,19,9,0,854.0,106.0,0.9,17.0,657.0,941.9,699.6
2016,4,19,9,15,867.5,109.0,0.85,17.5,699.5,977.28,717.8
2016,4,19,9,30,881.0,112.0,0.8,18.0,742.0,999.3,727.27
2016,4,19,9,45,883.5,118.5,0.8,18.5,776.0,1021.06,737.8
2016,4,19,10,0,886.0,125.0,0.8,19.0,810.0,1039.03,745.96
2016,4,19,10,15,893.5,126.5,0.8,19.0,840.0,1052.84,753.08
2016,4,19,10,30,901.0,128.0,0.8,19.0,870.0,1062.91,758.07
2016,4,19,10,45,901.0,132.5,0.8,19.5,891.0,1064.68,756.73
2016,4,19,11,0,901.0,137.0,0.8,20.0,912.0,1062.52,753.26
2016,4,19,11,15,702.0,244.5,0.85,20.0,854.5,983.8,705.26
2016,4,19,11,30,503.0,352.0,0.9,20.0,797.0,878.71,634.85
2016,4,19,11,45,482.5,359.5,0.95,20.5,789.0,852.06,617.81
2016,4,19,12,0,462.0,367.0,1.0,21.0,781.0,823.7,598.5
2016,4,19,12,15,442.5,373.0,1.05,20.5,769.0,793.44,580.09
2016,4,19,12,30,423.0,379.0,1.1,20.0,757.0,762.08,560.66
2016,4,19,12,45,446.5,366.5,1.15,20.0,762.0,750.01,553.98
2016,4,19,13,0,470.0,354.0,1.2,20.0,767.0,734.88,544.83
2016,4,19,13,15,444.0,355.5,1.25,20.0,739.5,690.32,514.42
2016,4,19,13,30,418.0,357.0,1.3,20.0,712.0,646.34,484.15
2016,4,19,13,45,325.5,375.0,1.4,20.0,647.0,568.69,428.81
2016,4,19,14,0,233.0,393.0,1.5,20.0,582.0,499.93,378.9
2016,4,19,14,15,178.5,378.0,1.55,19.5,520.0,437.24,333.73
2016,4,19,14,30,124.0,363.0,1.6,19.0,458.0,380.12,291.87
2016,4,19,14,45,131.5,345.0,1.7,19.0,440.5,356.64,274.6
2016,4,19,15,0,139.0,327.0,1.8,19.0,423.0,332.41,256.12
2016,4,19,15,15,98.5,296.0,1.85,18.5,362.0,282.51,218.55
2016,4,19,15,30,58.0,265.0,1.9,18.0,301.0,236.27,183.8
2016,4,19,15,45,52.5,242.0,2.0,17.5,273.0,210.06,163.81
2016,4,19,16,0,47.0,219.0,2.1,17.0,245.0,184.92,144.47
2016,4,19,16,15,42.5,199.0,2.15,16.5,220.5,163.01,127.71
2016,4,19,16,30,38.0,179.0,2.2,16.0,196.0,141.91,111.87
2016,4,19,16,45,35.0,157.5,2.25,16.0,172.0,122.13,101.62
2016,4,19,17,0,32.0,136.0,2.3,16.0,148.0,106.82,88.62
2016,4,19,17,15,273.0,105.5,2.25,15.5,178.0,79.26,64.76
2016,4,19,17,30,514.0,75.0,2.2,15.0,208.0,57.11,45.27
2016,4,19,17,45,453.0,62.5,2.2,14.5,159.5,48.78,37.73
2016,4,19,18,0,392.0,50.0,2.2,14.0,111.0,40.03,29.58
2016,4,19,18,15,271.5,35.5,2.15,13.5,70.5,28.84,18.86
2016,4,19,18,30,151.0,21.0,2.1,13.0,30.0,16.53,1.48
2016,4,19,18,45,75.5,10.5,2.05,13.0,15.0,9.55,0.0
2016,4,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,133.0,15.5,1.15,11.5,28.0,75.77,0.0
2016,4,20,6,0,266.0,31.0,1.2,12.0,56.0,165.19,122.03
2016,4,20,6,15,369.5,42.5,1.2,12.5,101.0,241.93,193.13
2016,4,20,6,30,473.0,54.0,1.2,13.0,146.0,330.31,269.42
2016,4,20,6,45,539.0,62.5,1.3,13.5,197.5,404.49,332.37
2016,4,20,7,0,605.0,71.0,1.4,14.0,249.0,484.36,397.43
2016,4,20,7,15,650.5,77.0,1.35,14.0,302.0,552.56,450.88
2016,4,20,7,30,696.0,83.0,1.3,14.0,355.0,623.23,503.82
2016,4,20,7,45,731.0,87.0,1.3,14.5,408.0,685.38,546.54
2016,4,20,8,0,766.0,91.0,1.3,15.0,461.0,744.54,585.76
2016,4,20,8,15,789.5,94.5,1.3,15.5,511.0,797.19,619.26
2016,4,20,8,30,813.0,98.0,1.3,16.0,561.0,848.6,651.13
2016,4,20,8,45,837.5,98.0,1.35,16.5,609.0,895.19,679.71
2016,4,20,9,0,862.0,98.0,1.4,17.0,657.0,930.63,700.47
2016,4,20,9,15,693.5,171.5,1.4,17.0,639.5,887.61,669.56
2016,4,20,9,30,525.0,245.0,1.4,17.0,622.0,808.71,612.81
2016,4,20,9,45,497.0,270.5,1.45,17.0,641.5,815.01,616.32
2016,4,20,10,0,469.0,296.0,1.5,17.0,661.0,817.7,616.48
2016,4,20,10,15,529.5,289.0,1.55,17.0,715.5,872.4,654.43
2016,4,20,10,30,590.0,282.0,1.6,17.0,770.0,925.14,690.0
2016,4,20,10,45,760.5,197.0,1.65,17.5,843.0,1010.15,745.84
2016,4,20,11,0,931.0,112.0,1.7,18.0,916.0,1066.29,779.46
2016,4,20,11,15,631.5,265.0,1.7,18.0,814.0,933.15,690.84
2016,4,20,11,30,332.0,418.0,1.7,18.0,712.0,763.97,569.39
2016,4,20,11,45,433.5,384.5,1.75,18.0,771.5,828.18,617.53
2016,4,20,12,0,535.0,351.0,1.8,18.0,831.0,876.67,652.28
2016,4,20,12,15,518.5,355.5,1.8,18.0,820.5,846.14,630.63
2016,4,20,12,30,502.0,360.0,1.8,18.0,810.0,814.13,608.7
2016,4,20,12,45,705.0,245.0,1.85,18.0,870.0,859.43,645.57
2016,4,20,13,0,908.0,130.0,1.9,18.0,930.0,877.18,659.14
2016,4,20,13,15,904.0,129.0,1.9,18.0,912.5,835.31,630.97
2016,4,20,13,30,900.0,128.0,1.9,18.0,895.0,790.95,601.44
2016,4,20,13,45,891.5,128.0,1.95,18.0,869.0,742.04,567.37
2016,4,20,14,0,883.0,128.0,2.0,18.0,843.0,691.43,530.51
2016,4,20,14,15,873.5,126.0,2.0,17.5,811.0,637.05,490.47
2016,4,20,14,30,864.0,124.0,2.0,17.0,779.0,581.23,447.97
2016,4,20,14,45,853.0,121.0,2.0,17.0,741.0,522.41,400.92
2016,4,20,15,0,842.0,118.0,2.0,17.0,703.0,463.28,352.06
2016,4,20,15,15,826.0,115.0,1.95,17.0,659.5,402.26,300.17
2016,4,20,15,30,810.0,112.0,1.9,17.0,616.0,342.06,247.71
2016,4,20,15,45,793.5,106.5,1.9,17.0,569.0,280.74,193.98
2016,4,20,16,0,777.0,101.0,1.9,17.0,522.0,220.88,142.38
2016,4,20,16,15,521.5,141.0,1.85,16.5,412.0,163.77,107.49
2016,4,20,16,30,266.0,181.0,1.8,16.0,302.0,144.57,107.15
2016,4,20,16,45,435.0,130.5,1.8,16.0,299.5,89.76,73.46
2016,4,20,17,0,604.0,80.0,1.8,16.0,297.0,56.42,44.46
2016,4,20,17,15,536.5,78.0,1.7,15.5,247.5,56.83,45.02
2016,4,20,17,30,469.0,76.0,1.6,15.0,198.0,57.59,45.73
2016,4,20,17,45,408.0,63.0,1.55,14.5,152.0,48.89,37.86
2016,4,20,18,0,347.0,50.0,1.5,14.0,106.0,38.33,28.13
2016,4,20,18,15,244.0,35.5,1.5,13.5,68.0,27.56,17.9
2016,4,20,18,30,141.0,21.0,1.5,13.0,30.0,16.49,2.78
2016,4,20,18,45,70.5,10.5,1.5,13.0,15.0,9.55,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,11.0,0.9,12.5,11.0,9.67,0.0
2016,4,21,6,0,0.0,22.0,0.9,13.0,22.0,19.38,9.96
2016,4,21,6,15,0.0,39.5,1.0,13.0,39.5,35.7,24.52
2016,4,21,6,30,0.0,57.0,1.1,13.0,57.0,52.68,39.43
2016,4,21,6,45,0.0,76.5,1.2,13.5,76.5,71.64,55.76
2016,4,21,7,0,0.0,96.0,1.3,14.0,96.0,90.41,71.62
2016,4,21,7,15,3.5,115.5,1.35,14.0,117.0,111.42,89.28
2016,4,21,7,30,7.0,135.0,1.4,14.0,138.0,132.69,106.87
2016,4,21,7,45,10.5,153.5,1.5,14.0,158.5,153.13,123.55
2016,4,21,8,0,14.0,172.0,1.6,14.0,179.0,173.83,140.23
2016,4,21,8,15,21.0,195.5,1.65,14.0,207.5,202.98,163.69
2016,4,21,8,30,28.0,219.0,1.7,14.0,236.0,246.88,198.62
2016,4,21,8,45,14.0,188.5,1.8,14.5,197.0,187.56,149.61
2016,4,21,9,0,0.0,158.0,1.9,15.0,158.0,143.94,113.3
2016,4,21,9,15,9.0,207.0,1.95,15.0,214.0,200.02,158.66
2016,4,21,9,30,18.0,256.0,2.0,15.0,270.0,257.02,203.66
2016,4,21,9,45,73.5,317.5,2.05,15.5,374.5,392.49,309.5
2016,4,21,10,0,129.0,379.0,2.1,16.0,479.0,531.97,413.36
2016,4,21,10,15,93.5,377.0,2.1,16.0,451.5,473.66,367.69
2016,4,21,10,30,58.0,375.0,2.1,16.0,424.0,432.78,335.74
2016,4,21,10,45,36.0,322.5,2.1,16.0,353.5,352.51,274.51
2016,4,21,11,0,14.0,270.0,2.1,16.0,283.0,261.99,204.34
2016,4,21,11,15,18.5,301.5,2.15,16.0,318.0,295.79,230.8
2016,4,21,11,30,23.0,333.0,2.2,16.0,353.0,329.21,256.31
2016,4,21,11,45,24.0,335.0,2.25,16.5,356.0,343.6,266.6
2016,4,21,12,0,25.0,337.0,2.3,17.0,359.0,343.7,266.14
2016,4,21,12,15,29.0,354.0,2.35,17.0,380.0,360.86,279.25
2016,4,21,12,30,33.0,371.0,2.4,17.0,401.0,377.2,291.66
2016,4,21,12,45,25.5,338.5,2.5,17.0,361.5,335.9,260.35
2016,4,21,13,0,18.0,306.0,2.6,17.0,322.0,289.58,225.06
2016,4,21,13,15,17.5,299.5,2.65,17.0,315.0,281.48,219.11
2016,4,21,13,30,17.0,293.0,2.7,17.0,308.0,273.41,213.06
2016,4,21,13,45,54.5,341.0,2.8,17.0,386.0,342.7,267.5
2016,4,21,14,0,92.0,389.0,2.9,17.0,464.0,402.55,313.51
2016,4,21,14,15,132.5,379.0,2.9,17.0,482.0,410.0,319.48
2016,4,21,14,30,173.0,369.0,2.9,17.0,500.0,410.8,320.16
2016,4,21,14,45,147.5,348.5,2.95,17.0,456.5,366.59,286.02
2016,4,21,15,0,122.0,328.0,3.0,17.0,413.0,325.43,254.18
2016,4,21,15,15,71.0,278.0,2.95,16.5,327.0,258.41,202.68
2016,4,21,15,30,20.0,228.0,2.9,16.0,241.0,200.59,158.32
2016,4,21,15,45,49.5,230.5,2.9,16.0,258.5,200.93,157.95
2016,4,21,16,0,79.0,233.0,2.9,16.0,276.0,200.48,156.47
2016,4,21,16,15,195.0,204.5,2.85,15.5,296.5,179.91,135.48
2016,4,21,16,30,311.0,176.0,2.8,15.0,317.0,143.89,105.77
2016,4,21,16,45,265.0,158.5,2.8,15.0,268.5,112.88,93.99
2016,4,21,17,0,219.0,141.0,2.8,15.0,220.0,101.95,84.73
2016,4,21,17,15,199.0,121.0,2.65,14.5,184.0,89.12,73.73
2016,4,21,17,30,179.0,101.0,2.5,14.0,148.0,75.77,62.01
2016,4,21,17,45,155.0,79.5,2.4,14.0,114.0,60.85,48.52
2016,4,21,18,0,131.0,58.0,2.3,14.0,80.0,45.37,34.32
2016,4,21,18,15,80.5,39.5,2.25,13.5,51.5,32.54,22.22
2016,4,21,18,30,30.0,21.0,2.2,13.0,23.0,17.83,4.6
2016,4,21,18,45,15.0,10.5,2.15,13.0,11.5,9.55,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,12.0,3.75,13.0,12.0,10.55,0.0
2016,4,22,6,0,0.0,24.0,3.8,13.0,24.0,21.15,11.48
2016,4,22,6,15,0.0,42.5,3.85,13.0,42.5,38.88,27.18
2016,4,22,6,30,0.0,61.0,3.9,13.0,61.0,56.93,43.04
2016,4,22,6,45,1.5,82.0,4.0,13.0,82.5,78.39,61.68
2016,4,22,7,0,3.0,103.0,4.1,13.0,104.0,99.78,80.01
2016,4,22,7,15,9.0,122.5,4.2,13.0,126.0,122.54,99.36
2016,4,22,7,30,15.0,142.0,4.3,13.0,148.0,145.8,118.87
2016,4,22,7,45,7.5,124.0,4.45,13.0,127.0,119.8,96.48
2016,4,22,8,0,0.0,106.0,4.6,13.0,106.0,95.33,75.35
2016,4,22,8,15,25.5,172.5,4.7,13.0,187.5,193.56,157.9
2016,4,22,8,30,51.0,239.0,4.8,13.0,269.0,289.62,236.54
2016,4,22,8,45,181.5,261.5,4.9,13.5,378.5,448.76,366.72
2016,4,22,9,0,312.0,284.0,5.0,14.0,488.0,616.12,497.9
2016,4,22,9,15,159.0,241.0,5.1,14.0,345.0,408.69,331.94
2016,4,22,9,30,6.0,198.0,5.2,14.0,202.0,187.6,149.24
2016,4,22,9,45,4.0,179.0,5.35,14.0,182.0,166.93,132.37
2016,4,22,10,0,2.0,160.0,5.5,14.0,162.0,146.71,115.63
2016,4,22,10,15,1.0,133.0,5.55,13.5,134.0,120.44,94.17
2016,4,22,10,30,0.0,106.0,5.6,13.0,106.0,94.64,72.98
2016,4,22,10,45,9.0,204.0,5.65,13.0,212.0,194.63,154.96
2016,4,22,11,0,18.0,302.0,5.7,13.0,318.0,296.72,236.82
2016,4,22,11,15,47.0,364.5,5.7,13.0,406.5,401.56,320.09
2016,4,22,11,30,76.0,427.0,5.7,13.0,495.0,490.72,389.57
2016,4,22,11,45,240.0,409.5,5.7,13.0,626.0,653.82,519.05
2016,4,22,12,0,404.0,392.0,5.7,13.0,757.0,780.66,617.6
2016,4,22,12,15,438.0,380.5,5.6,13.0,775.5,794.22,627.14
2016,4,22,12,30,472.0,369.0,5.5,13.0,794.0,794.33,627.38
2016,4,22,12,45,360.5,403.5,5.4,13.0,726.0,701.57,554.99
2016,4,22,13,0,249.0,438.0,5.3,13.0,658.0,622.48,492.36
2016,4,22,13,15,555.0,292.5,5.2,13.0,771.0,718.45,572.51
2016,4,22,13,30,861.0,147.0,5.1,13.0,884.0,782.42,625.37
2016,4,22,13,45,865.0,140.5,5.05,13.0,863.5,736.77,589.47
2016,4,22,14,0,869.0,134.0,5.0,13.0,843.0,686.59,549.98
2016,4,22,14,15,861.5,132.0,5.0,13.0,812.5,634.98,508.36
2016,4,22,14,30,854.0,130.0,5.0,13.0,782.0,580.26,463.26
2016,4,22,14,45,630.0,207.0,5.0,13.0,675.0,484.48,384.86
2016,4,22,15,0,406.0,284.0,5.0,13.0,568.0,410.06,324.33
2016,4,22,15,15,258.5,284.5,5.0,13.0,461.5,326.65,257.97
2016,4,22,15,30,111.0,285.0,5.0,13.0,355.0,267.11,212.24
2016,4,22,15,45,447.5,194.0,5.0,13.0,443.0,259.3,193.74
2016,4,22,16,0,784.0,103.0,5.0,13.0,531.0,223.7,147.67
2016,4,22,16,15,529.5,142.5,4.9,12.5,419.5,165.74,110.95
2016,4,22,16,30,275.0,182.0,4.8,12.0,308.0,145.79,109.88
2016,4,22,16,45,137.5,139.0,4.7,12.0,202.0,106.03,89.14
2016,4,22,17,0,0.0,96.0,4.6,12.0,96.0,82.52,68.51
2016,4,22,17,15,0.0,80.0,4.35,11.5,80.0,69.27,56.89
2016,4,22,17,30,0.0,64.0,4.1,11.0,64.0,55.89,44.94
2016,4,22,17,45,184.0,59.5,3.9,11.0,90.0,46.82,36.57
2016,4,22,18,0,368.0,55.0,3.7,11.0,116.0,42.13,31.91
2016,4,22,18,15,247.0,41.0,3.5,10.5,75.5,31.8,21.95
2016,4,22,18,30,126.0,27.0,3.3,10.0,35.0,21.2,7.78
2016,4,22,18,45,63.0,13.5,3.15,10.0,17.5,12.28,0.0
2016,4,22,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,149.5,17.0,2.35,10.5,33.0,86.13,30.01
2016,4,23,6,0,299.0,34.0,2.4,11.0,66.0,182.25,139.74
2016,4,23,6,15,398.0,44.5,2.4,11.0,111.5,258.22,209.54
2016,4,23,6,30,497.0,55.0,2.4,11.0,157.0,345.01,286.12
2016,4,23,6,45,554.0,63.5,2.45,11.5,207.5,415.32,346.84
2016,4,23,7,0,611.0,72.0,2.5,12.0,258.0,490.34,409.01
2016,4,23,7,15,654.0,77.5,2.5,12.0,311.0,556.44,462.42
2016,4,23,7,30,697.0,83.0,2.5,12.0,364.0,624.74,515.4
2016,4,23,7,45,721.0,90.0,2.5,12.5,414.5,682.1,556.08
2016,4,23,8,0,745.0,97.0,2.5,13.0,465.0,739.12,595.41
2016,4,23,8,15,768.0,101.0,2.5,13.0,514.0,787.08,628.24
2016,4,23,8,30,791.0,105.0,2.5,13.0,563.0,837.74,662.51
2016,4,23,8,45,512.0,202.0,2.5,13.5,508.0,715.28,568.27
2016,4,23,9,0,233.0,299.0,2.5,14.0,453.0,541.7,430.42
2016,4,23,9,15,538.5,209.5,2.5,14.0,593.5,772.54,609.25
2016,4,23,9,30,844.0,120.0,2.5,14.0,734.0,982.06,754.12
2016,4,23,9,45,863.5,116.5,2.5,14.5,771.0,998.13,759.97
2016,4,23,10,0,883.0,113.0,2.5,15.0,808.0,1021.81,773.02
2016,4,23,10,15,510.5,262.5,2.5,15.0,667.5,823.36,632.79
2016,4,23,10,30,138.0,412.0,2.5,15.0,527.0,570.3,440.33
2016,4,23,10,45,522.0,265.5,2.55,15.0,717.5,833.28,642.9
2016,4,23,11,0,906.0,119.0,2.6,15.0,908.0,1047.02,789.04
2016,4,23,11,15,909.0,119.5,2.6,15.0,922.0,1039.95,781.5
