Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,11,30,912.0,120.0,2.6,15.0,936.0,1029.09,773.93
2016,4,23,11,45,480.0,261.0,2.6,15.5,691.0,748.64,576.13
2016,4,23,12,0,48.0,402.0,2.6,16.0,446.0,429.01,330.62
2016,4,23,12,15,477.5,263.5,2.65,16.0,695.0,717.06,556.93
2016,4,23,12,30,907.0,125.0,2.7,16.0,944.0,936.25,712.36
2016,4,23,12,45,576.5,282.0,2.8,16.0,800.5,780.95,599.58
2016,4,23,13,0,246.0,439.0,2.9,16.0,657.0,620.28,476.94
2016,4,23,13,15,261.5,426.5,3.05,16.0,654.5,604.23,467.15
2016,4,23,13,30,277.0,414.0,3.2,16.0,652.0,586.39,454.87
2016,4,23,13,45,572.0,271.0,3.35,16.0,744.5,649.73,507.85
2016,4,23,14,0,867.0,128.0,3.5,16.0,837.0,679.68,533.54
2016,4,23,14,15,858.0,126.5,3.55,15.5,806.0,626.98,492.93
2016,4,23,14,30,849.0,125.0,3.6,15.0,775.0,572.74,450.28
2016,4,23,14,45,831.5,125.0,3.7,15.0,736.0,514.37,402.32
2016,4,23,15,0,814.0,125.0,3.8,15.0,697.0,456.39,353.2
2016,4,23,15,15,601.0,187.0,3.8,14.5,595.5,374.56,287.57
2016,4,23,15,30,388.0,249.0,3.8,14.0,494.0,318.21,244.2
2016,4,23,15,45,560.5,182.0,3.85,14.0,505.5,277.84,203.23
2016,4,23,16,0,733.0,115.0,3.9,14.0,517.0,218.73,144.81
2016,4,23,16,15,705.5,110.0,3.85,13.5,467.0,161.94,99.49
2016,4,23,16,30,678.0,105.0,3.8,13.0,417.0,108.48,65.76
2016,4,23,16,45,629.5,102.0,3.8,13.0,364.5,70.33,57.21
2016,4,23,17,0,581.0,99.0,3.8,13.0,312.0,70.68,57.72
2016,4,23,17,15,527.5,90.5,3.65,12.5,260.5,66.58,54.27
2016,4,23,17,30,474.0,82.0,3.5,12.0,209.0,60.54,48.94
2016,4,23,17,45,401.0,70.5,3.4,12.0,161.5,52.91,41.88
2016,4,23,18,0,328.0,59.0,3.3,12.0,114.0,45.02,34.37
2016,4,23,18,15,222.0,43.0,3.2,12.0,74.5,33.26,23.16
2016,4,23,18,30,116.0,27.0,3.1,12.0,35.0,21.15,8.53
2016,4,23,18,45,58.0,13.5,3.05,12.0,17.5,12.28,0.0
2016,4,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,104.5,21.5,3.35,10.5,33.0,74.74,32.67
2016,4,24,6,0,209.0,43.0,3.5,11.0,66.0,155.31,119.83
2016,4,24,6,15,306.0,57.0,3.5,11.0,111.0,227.9,185.67
2016,4,24,6,30,403.0,71.0,3.5,11.0,156.0,311.48,259.62
2016,4,24,6,45,482.5,79.0,3.55,11.5,208.5,391.48,328.7
2016,4,24,7,0,562.0,87.0,3.6,12.0,261.0,476.92,400.02
2016,4,24,7,15,608.5,94.5,3.6,12.0,314.5,545.75,456.21
2016,4,24,7,30,655.0,102.0,3.6,12.0,368.0,617.12,512.64
2016,4,24,7,45,698.0,105.0,3.6,12.5,422.0,682.66,561.17
2016,4,24,8,0,741.0,108.0,3.6,13.0,476.0,749.32,608.45
2016,4,24,8,15,765.5,112.0,3.55,13.5,526.5,802.23,644.03
2016,4,24,8,30,790.0,116.0,3.5,14.0,577.0,849.34,674.64
2016,4,24,8,45,812.5,117.5,3.5,14.5,624.5,895.14,704.02
2016,4,24,9,0,835.0,119.0,3.5,15.0,672.0,938.94,731.51
2016,4,24,9,15,848.5,122.0,3.4,15.0,713.5,973.51,752.87
2016,4,24,9,30,862.0,125.0,3.3,15.0,755.0,1005.11,772.02
2016,4,24,9,45,873.0,126.5,3.25,15.5,790.5,1029.33,784.94
2016,4,24,10,0,884.0,128.0,3.2,16.0,826.0,1038.76,787.87
2016,4,24,10,15,891.0,129.5,3.25,16.0,855.0,1051.73,795.8
2016,4,24,10,30,898.0,131.0,3.3,16.0,884.0,1060.99,801.33
2016,4,24,10,45,900.0,134.0,3.4,16.0,904.5,1062.92,802.55
2016,4,24,11,0,902.0,137.0,3.5,16.0,925.0,1060.97,801.37
2016,4,24,11,15,905.0,138.0,3.7,16.0,939.0,1054.16,797.83
2016,4,24,11,30,908.0,139.0,3.9,16.0,953.0,1043.54,791.78
2016,4,24,11,45,900.5,144.5,4.1,16.0,957.0,1023.37,779.21
2016,4,24,12,0,893.0,150.0,4.3,16.0,961.0,999.78,764.26
2016,4,24,12,15,699.5,257.0,4.5,16.0,892.0,916.98,707.65
2016,4,24,12,30,506.0,364.0,4.7,16.0,823.0,818.5,633.54
2016,4,24,12,45,675.0,270.5,4.95,16.0,875.5,854.24,665.84
2016,4,24,13,0,844.0,177.0,5.2,16.0,928.0,872.49,682.96
2016,4,24,13,15,839.0,176.0,5.35,15.5,910.5,830.74,655.04
2016,4,24,13,30,834.0,175.0,5.5,15.0,893.0,786.81,624.01
2016,4,24,13,45,811.0,182.5,5.65,15.0,864.5,735.93,585.22
2016,4,24,14,0,788.0,190.0,5.8,15.0,836.0,685.21,545.67
2016,4,24,14,15,778.0,187.0,5.85,14.5,805.0,631.98,504.22
2016,4,24,14,30,768.0,184.0,5.9,14.0,774.0,578.09,461.0
2016,4,24,14,45,764.5,175.0,5.95,14.0,738.5,521.85,413.87
2016,4,24,15,0,761.0,166.0,6.0,14.0,703.0,464.83,364.75
2016,4,24,15,15,743.5,161.5,6.0,13.5,659.5,405.77,313.4
2016,4,24,15,30,726.0,157.0,6.0,13.0,616.0,347.9,261.95
2016,4,24,15,45,723.0,144.0,6.05,13.0,572.0,288.29,207.84
2016,4,24,16,0,720.0,131.0,6.1,13.0,528.0,228.74,154.73
2016,4,24,16,15,691.0,125.5,6.05,13.0,477.0,172.11,109.04
2016,4,24,16,30,662.0,120.0,6.0,13.0,426.0,119.07,75.18
2016,4,24,16,45,623.5,113.0,6.0,13.0,373.5,78.59,64.56
2016,4,24,17,0,585.0,106.0,6.0,13.0,321.0,76.2,62.63
2016,4,24,17,15,531.5,96.5,5.95,12.5,269.0,71.48,58.65
2016,4,24,17,30,478.0,87.0,5.9,12.0,217.0,64.14,52.17
2016,4,24,17,45,397.5,75.5,5.85,11.5,167.5,56.58,45.25
2016,4,24,18,0,317.0,64.0,5.8,11.0,118.0,48.77,37.86
2016,4,24,18,15,216.0,46.5,5.7,10.5,77.5,35.95,25.69
2016,4,24,18,30,115.0,29.0,5.6,10.0,37.0,23.36,10.91
2016,4,24,18,45,57.5,14.5,5.6,10.0,18.5,13.19,0.0
2016,4,24,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,5,45,199.5,16.5,3.3,7.5,39.5,104.62,55.27
2016,4,25,6,0,399.0,33.0,3.4,8.0,79.0,222.43,174.92
2016,4,25,6,15,493.5,42.0,3.5,8.5,127.5,300.35,247.23
2016,4,25,6,30,588.0,51.0,3.6,9.0,176.0,388.38,325.7
2016,4,25,6,45,647.5,56.5,3.75,9.5,230.0,461.18,389.5
2016,4,25,7,0,707.0,62.0,3.9,10.0,284.0,535.93,452.58
2016,4,25,7,15,746.5,67.0,3.9,10.0,339.0,603.73,508.16
2016,4,25,7,30,786.0,72.0,3.9,10.0,394.0,673.12,561.61
2016,4,25,7,45,813.5,75.5,3.95,10.5,447.5,732.62,604.59
2016,4,25,8,0,841.0,79.0,4.0,11.0,501.0,791.76,646.24
2016,4,25,8,15,862.0,82.0,4.0,11.5,552.0,836.41,675.91
2016,4,25,8,30,883.0,85.0,4.0,12.0,603.0,886.67,709.23
2016,4,25,8,45,898.0,88.0,4.0,12.5,650.0,929.6,736.59
2016,4,25,9,0,913.0,91.0,4.0,13.0,697.0,969.97,761.78
2016,4,25,9,15,924.5,93.0,3.95,13.0,739.0,1002.99,782.62
2016,4,25,9,30,936.0,95.0,3.9,13.0,781.0,1032.79,801.15
2016,4,25,9,45,941.5,98.0,3.9,13.5,816.0,1054.34,812.78
2016,4,25,10,0,947.0,101.0,3.9,14.0,851.0,1072.09,821.9
2016,4,25,10,15,953.0,102.0,3.9,14.0,880.0,1084.23,828.82
2016,4,25,10,30,959.0,103.0,3.9,14.0,909.0,1092.43,833.25
2016,4,25,10,45,962.5,104.0,3.9,14.0,930.5,1094.08,833.41
2016,4,25,11,0,966.0,105.0,3.9,14.0,952.0,1091.67,831.04
2016,4,25,11,15,968.0,106.0,3.9,14.0,966.0,1083.69,825.08
2016,4,25,11,30,970.0,107.0,3.9,14.0,980.0,1071.7,816.58
2016,4,25,11,45,968.5,108.5,3.9,14.5,985.0,1052.86,802.07
2016,4,25,12,0,967.0,110.0,3.9,15.0,990.0,1030.26,785.18
2016,4,25,12,15,966.0,110.0,3.85,15.0,988.0,1002.99,766.32
2016,4,25,12,30,965.0,110.0,3.8,15.0,986.0,972.24,745.12
2016,4,25,12,45,958.5,112.0,3.8,15.0,974.5,935.3,719.93
2016,4,25,13,0,952.0,114.0,3.8,15.0,963.0,895.49,692.64
2016,4,25,13,15,948.0,113.0,3.75,15.0,945.0,852.19,662.44
2016,4,25,13,30,944.0,112.0,3.7,15.0,927.0,806.31,630.2
2016,4,25,13,45,937.0,111.5,3.7,15.0,901.5,756.38,594.04
2016,4,25,14,0,930.0,111.0,3.7,15.0,876.0,704.54,554.32
2016,4,25,14,15,921.5,109.5,3.75,15.0,843.5,649.24,511.15
2016,4,25,14,30,913.0,108.0,3.8,15.0,811.0,592.67,465.69
2016,4,25,14,45,901.0,106.5,3.85,15.0,772.0,533.38,416.69
2016,4,25,15,0,889.0,105.0,3.9,15.0,733.0,473.7,365.83
2016,4,25,15,15,874.5,102.5,3.95,15.0,689.0,412.17,312.05
2016,4,25,15,30,860.0,100.0,4.0,15.0,645.0,346.63,253.89
2016,4,25,15,45,839.5,97.5,4.05,15.0,596.5,284.21,197.87
2016,4,25,16,0,819.0,95.0,4.1,15.0,548.0,223.62,144.61
2016,4,25,16,15,793.5,91.0,4.1,14.5,496.0,163.32,96.39
2016,4,25,16,30,768.0,87.0,4.1,14.0,444.0,106.04,60.52
2016,4,25,16,45,730.5,83.0,4.1,13.5,390.5,56.86,45.14
2016,4,25,17,0,693.0,79.0,4.1,13.0,337.0,55.69,44.35
2016,4,25,17,15,644.0,73.0,4.0,12.5,283.5,52.87,42.0
2016,4,25,17,30,595.0,67.0,3.9,12.0,230.0,49.95,39.46
2016,4,25,17,45,517.0,59.0,3.85,12.0,179.0,45.15,34.98
2016,4,25,18,0,439.0,51.0,3.8,12.0,128.0,40.22,30.19
2016,4,25,18,15,323.5,39.0,3.7,11.5,85.0,31.39,21.73
2016,4,25,18,30,208.0,27.0,3.6,11.0,42.0,21.21,9.94
2016,4,25,18,45,104.0,13.5,3.5,10.5,21.0,12.28,0.0
2016,4,25,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,1.85,8.0,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,1.8,8.0,8.0,7.28,0.0
2016,4,26,5,45,65.5,25.0,1.8,8.5,33.0,59.97,33.02
2016,4,26,6,0,131.0,42.0,1.8,9.0,58.0,112.48,87.2
2016,4,26,6,15,176.5,61.5,1.85,9.5,93.5,163.44,133.31
2016,4,26,6,30,222.0,81.0,1.9,10.0,129.0,218.88,182.41
2016,4,26,6,45,246.0,101.0,2.0,10.5,168.0,266.92,224.14
2016,4,26,7,0,270.0,121.0,2.1,11.0,207.0,316.82,266.13
2016,4,26,7,15,301.5,136.0,2.1,11.0,247.5,367.33,307.95
2016,4,26,7,30,333.0,151.0,2.1,11.0,288.0,420.12,350.49
2016,4,26,7,45,524.5,131.0,2.15,11.5,380.0,572.18,471.86
2016,4,26,8,0,716.0,111.0,2.2,12.0,472.0,732.74,591.51
2016,4,26,8,15,527.5,175.5,2.1,12.0,456.0,666.05,536.34
2016,4,26,8,30,339.0,240.0,2.0,12.0,440.0,574.05,461.51
2016,4,26,8,45,367.5,254.0,1.9,12.5,486.0,624.37,497.78
2016,4,26,9,0,396.0,268.0,1.8,13.0,532.0,674.79,532.02
2016,4,26,9,15,466.0,258.5,1.8,13.0,588.0,755.91,590.14
2016,4,26,9,30,536.0,249.0,1.8,13.0,644.0,821.53,636.09
2016,4,26,9,45,436.5,303.5,1.8,13.0,635.0,787.33,607.01
2016,4,26,10,0,337.0,358.0,1.8,13.0,626.0,732.67,564.74
2016,4,26,10,15,318.0,378.0,1.9,13.0,638.0,734.26,565.52
2016,4,26,10,30,299.0,398.0,2.0,13.0,650.0,733.74,564.3
2016,4,26,10,45,264.0,417.0,2.15,13.5,643.5,714.0,548.42
2016,4,26,11,0,229.0,436.0,2.3,14.0,637.0,677.0,520.56
2016,4,26,11,15,316.5,413.0,2.4,14.0,696.0,748.97,574.81
2016,4,26,11,30,404.0,390.0,2.5,14.0,755.0,813.69,622.31
2016,4,26,11,45,403.0,393.5,2.7,14.5,759.5,792.59,606.95
2016,4,26,12,0,402.0,397.0,2.9,15.0,764.0,781.07,598.69
2016,4,26,12,15,609.5,292.0,3.0,15.0,846.5,865.43,664.37
2016,4,26,12,30,817.0,187.0,3.1,15.0,929.0,921.86,706.56
2016,4,26,12,45,832.0,174.5,3.25,15.0,924.0,892.63,686.99
2016,4,26,13,0,847.0,162.0,3.4,15.0,919.0,859.66,665.31
2016,4,26,13,15,842.5,160.5,3.45,15.0,902.0,817.97,636.65
2016,4,26,13,30,838.0,159.0,3.5,15.0,885.0,774.06,605.33
2016,4,26,13,45,840.0,152.5,3.6,15.0,862.5,728.14,571.53
2016,4,26,14,0,842.0,146.0,3.7,15.0,840.0,679.88,535.06
2016,4,26,14,15,832.5,144.0,3.75,14.5,809.0,626.59,494.37
2016,4,26,14,30,823.0,142.0,3.8,14.0,778.0,572.4,451.66
2016,4,26,14,45,807.0,141.5,3.85,14.0,740.0,515.72,404.79
2016,4,26,15,0,791.0,141.0,3.9,14.0,702.0,459.35,356.81
2016,4,26,15,15,774.5,137.5,3.95,14.0,659.0,400.89,305.95
2016,4,26,15,30,758.0,134.0,4.0,14.0,616.0,338.87,251.25
2016,4,26,15,45,742.5,127.0,4.05,14.0,570.0,279.43,198.14
2016,4,26,16,0,727.0,120.0,4.1,14.0,524.0,221.42,147.25
2016,4,26,16,15,699.0,115.0,4.1,13.5,474.0,165.09,102.31
2016,4,26,16,30,671.0,110.0,4.1,13.0,424.0,112.16,68.77
2016,4,26,16,45,508.5,120.0,4.2,13.0,342.0,82.54,68.01
2016,4,26,17,0,346.0,130.0,4.3,13.0,260.0,90.29,75.11
2016,4,26,17,15,304.5,117.0,4.2,12.5,218.5,87.06,72.51
2016,4,26,17,30,263.0,104.0,4.1,12.0,177.0,78.22,64.75
2016,4,26,17,45,221.0,85.5,4.05,11.5,137.5,65.31,53.11
2016,4,26,18,0,179.0,67.0,4.0,11.0,98.0,51.99,40.81
2016,4,26,18,15,121.5,47.5,3.95,11.0,65.5,37.5,27.16
2016,4,26,18,30,64.0,28.0,3.9,11.0,33.0,22.61,11.48
2016,4,26,18,45,32.0,14.0,3.85,11.0,16.5,12.73,0.0
2016,4,26,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,17.0,5.0,2.3,9.5,5.5,0.0,0.0
2016,4,27,5,30,34.0,10.0,2.5,10.0,11.0,19.08,0.0
2016,4,27,5,45,156.5,25.5,2.7,10.5,43.0,100.75,61.89
2016,4,27,6,0,279.0,41.0,2.9,11.0,75.0,180.48,141.31
2016,4,27,6,15,371.0,52.5,2.95,11.0,121.0,255.16,208.65
2016,4,27,6,30,463.0,64.0,3.0,11.0,167.0,338.31,281.99
2016,4,27,6,45,518.0,74.0,3.15,11.5,217.0,407.56,341.76
2016,4,27,7,0,573.0,84.0,3.3,12.0,267.0,481.29,403.12
2016,4,27,7,15,341.5,128.0,3.45,12.0,242.5,397.97,333.44
2016,4,27,7,30,110.0,172.0,3.6,12.0,218.0,270.55,224.77
2016,4,27,7,45,161.5,194.0,3.8,12.0,271.5,338.0,281.18
2016,4,27,8,0,213.0,216.0,4.0,12.0,325.0,409.17,339.04
2016,4,27,8,15,174.5,241.5,4.15,12.0,336.5,411.49,338.7
2016,4,27,8,30,136.0,267.0,4.3,12.0,348.0,410.26,335.64
2016,4,27,8,45,91.0,273.5,4.45,12.0,329.5,361.83,295.08
2016,4,27,9,0,46.0,280.0,4.6,12.0,311.0,326.53,264.68
2016,4,27,9,15,194.0,302.0,4.7,12.0,444.0,508.44,413.06
2016,4,27,9,30,342.0,324.0,4.8,12.0,577.0,696.39,559.4
2016,4,27,9,45,330.5,344.5,4.9,12.0,598.5,710.1,567.5
2016,4,27,10,0,319.0,365.0,5.0,12.0,620.0,721.66,574.93
2016,4,27,10,15,597.5,254.0,5.05,12.0,751.5,905.01,718.32
2016,4,27,10,30,876.0,143.0,5.1,12.0,883.0,1061.79,830.55
2016,4,27,10,45,876.5,148.0,5.15,12.0,904.5,1064.16,830.69
2016,4,27,11,0,877.0,153.0,5.2,12.0,926.0,1062.61,829.31
2016,4,27,11,15,881.0,153.5,5.2,12.0,940.5,1043.65,815.36
2016,4,27,11,30,885.0,154.0,5.2,12.0,955.0,1033.57,807.93
2016,4,27,11,45,568.5,304.5,5.2,12.0,820.5,875.44,690.44
2016,4,27,12,0,252.0,455.0,5.2,12.0,686.0,696.11,548.54
2016,4,27,12,15,356.5,416.5,5.15,12.0,742.0,741.73,586.3
2016,4,27,12,30,461.0,378.0,5.1,12.0,798.0,789.24,623.61
2016,4,27,12,45,667.0,269.0,5.1,12.5,870.5,843.8,667.9
2016,4,27,13,0,873.0,160.0,5.1,13.0,943.0,878.43,694.41
2016,4,27,13,15,868.5,159.0,5.1,13.0,925.0,836.24,663.75
2016,4,27,13,30,864.0,158.0,5.1,13.0,907.0,791.74,630.93
2016,4,27,13,45,859.5,154.5,5.1,13.0,882.5,742.89,593.38
2016,4,27,14,0,855.0,151.0,5.1,13.0,858.0,692.2,553.62
2016,4,27,14,15,845.0,148.5,5.05,13.0,825.5,637.51,509.61
2016,4,27,14,30,835.0,146.0,5.0,13.0,793.0,581.96,463.86
2016,4,27,14,45,824.0,142.5,4.95,13.0,755.0,524.48,415.41
2016,4,27,15,0,813.0,139.0,4.9,13.0,717.0,466.79,365.48
2016,4,27,15,15,796.0,135.5,4.8,13.0,673.5,406.94,312.6
2016,4,27,15,30,779.0,132.0,4.7,13.0,630.0,343.6,256.05
2016,4,27,15,45,763.0,125.5,4.65,13.0,583.0,283.24,201.6
2016,4,27,16,0,747.0,119.0,4.6,13.0,536.0,224.35,149.51
2016,4,27,16,15,719.0,114.0,4.55,13.0,484.5,166.84,103.12
2016,4,27,16,30,691.0,109.0,4.5,13.0,433.0,112.72,68.53
2016,4,27,16,45,663.0,100.5,4.45,13.0,382.0,68.86,55.88
2016,4,27,17,0,635.0,92.0,4.4,13.0,331.0,64.92,52.56
2016,4,27,17,15,584.0,84.5,4.3,12.5,278.5,61.37,49.6
2016,4,27,17,30,533.0,77.0,4.2,12.0,226.0,57.66,46.38
2016,4,27,17,45,468.0,66.5,4.15,12.0,177.0,51.14,40.36
2016,4,27,18,0,403.0,56.0,4.1,12.0,128.0,44.33,33.88
2016,4,27,18,15,294.0,42.5,4.05,11.5,86.0,32.86,23.12
2016,4,27,18,30,185.0,29.0,4.0,11.0,44.0,22.7,11.98
2016,4,27,18,45,92.5,14.5,3.95,11.0,22.0,13.19,0.0
2016,4,27,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,15,30.0,6.0,2.8,8.5,6.5,0.0,0.0
2016,4,28,5,30,60.0,12.0,2.9,9.0,13.0,28.58,0.0
2016,4,28,5,45,197.0,25.5,3.0,9.5,47.0,115.71,75.28
2016,4,28,6,0,334.0,39.0,3.1,10.0,81.0,202.8,160.11
2016,4,28,6,15,424.0,49.0,3.1,10.5,128.0,276.57,226.88
2016,4,28,6,30,514.0,59.0,3.1,11.0,175.0,359.84,300.0
2016,4,28,6,45,578.5,65.0,3.1,11.5,227.0,432.46,362.36
2016,4,28,7,0,643.0,71.0,3.1,12.0,279.0,510.35,426.63
2016,4,28,7,15,683.5,76.0,3.05,12.5,332.0,575.47,478.16
2016,4,28,7,30,724.0,81.0,3.0,13.0,385.0,639.37,526.13
2016,4,28,7,45,755.0,85.0,2.95,13.5,437.5,699.41,568.53
2016,4,28,8,0,786.0,89.0,2.9,14.0,490.0,759.51,609.72
2016,4,28,8,15,808.0,92.0,2.8,14.0,540.0,810.47,643.98
2016,4,28,8,30,830.0,95.0,2.7,14.0,590.0,860.04,676.55
2016,4,28,8,45,847.0,97.5,2.65,14.5,636.0,902.76,702.71
2016,4,28,9,0,864.0,100.0,2.6,15.0,682.0,934.0,720.5
2016,4,28,9,15,876.5,102.5,2.55,15.0,723.0,967.14,740.83
2016,4,28,9,30,889.0,105.0,2.5,15.0,764.0,997.29,758.92
2016,4,28,9,45,905.0,103.0,2.45,15.5,801.5,1022.66,772.28
2016,4,28,10,0,921.0,101.0,2.4,16.0,839.0,1044.77,783.4
2016,4,28,10,15,927.5,102.5,2.35,16.0,867.5,1057.65,789.93
2016,4,28,10,30,934.0,104.0,2.3,16.0,896.0,1066.69,794.12
2016,4,28,10,45,934.5,107.5,2.3,16.5,917.0,1067.87,792.47
2016,4,28,11,0,935.0,111.0,2.3,17.0,938.0,1065.06,788.47
2016,4,28,11,15,938.0,112.0,2.35,17.0,952.0,1058.21,784.11
2016,4,28,11,30,941.0,113.0,2.4,17.0,966.0,1047.45,777.35
2016,4,28,11,45,938.5,115.5,2.5,17.5,971.0,1029.01,764.78
2016,4,28,12,0,936.0,118.0,2.6,18.0,976.0,1006.95,749.89
2016,4,28,12,15,936.0,117.5,2.65,18.0,974.5,980.81,733.22
2016,4,28,12,30,936.0,117.0,2.7,18.0,973.0,951.26,714.24
2016,4,28,12,45,936.0,115.5,2.8,18.0,964.0,917.49,692.72
2016,4,28,13,0,936.0,114.0,2.9,18.0,955.0,880.59,668.84
2016,4,28,13,15,932.5,113.5,2.95,17.5,937.5,838.88,642.23
2016,4,28,13,30,929.0,113.0,3.0,17.0,920.0,794.59,613.42
2016,4,28,13,45,920.0,114.0,3.1,17.0,894.5,745.42,578.7
2016,4,28,14,0,911.0,115.0,3.2,17.0,869.0,694.54,540.65
2016,4,28,14,15,903.0,113.5,3.3,16.5,838.0,640.63,500.19
2016,4,28,14,30,895.0,112.0,3.4,16.0,807.0,585.44,457.27
2016,4,28,14,45,877.5,113.0,3.5,16.0,767.5,526.7,409.22
2016,4,28,15,0,860.0,114.0,3.6,16.0,728.0,465.4,357.73
2016,4,28,15,15,846.0,111.5,3.65,15.5,685.0,405.05,305.95
2016,4,28,15,30,832.0,109.0,3.7,15.0,642.0,345.25,253.18
2016,4,28,15,45,807.0,108.0,3.8,15.0,593.5,284.77,199.27
2016,4,28,16,0,782.0,107.0,3.9,15.0,545.0,226.71,148.57
2016,4,28,16,15,756.5,102.5,3.9,14.5,494.0,162.9,97.49
2016,4,28,16,30,731.0,98.0,3.9,14.0,443.0,107.13,62.17
2016,4,28,16,45,692.5,93.5,3.95,14.0,390.0,63.79,51.16
2016,4,28,17,0,654.0,89.0,4.0,14.0,337.0,62.61,50.3
2016,4,28,17,15,605.0,82.0,3.95,13.5,284.5,59.36,47.61
2016,4,28,17,30,556.0,75.0,3.9,13.0,232.0,55.97,44.68
2016,4,28,17,45,479.5,66.5,3.85,12.5,181.5,51.04,40.21
2016,4,28,18,0,403.0,58.0,3.8,12.0,131.0,45.99,35.4
2016,4,28,18,15,295.0,44.5,3.6,11.5,89.0,34.38,24.5
2016,4,28,18,30,187.0,31.0,3.4,11.0,47.0,24.25,13.57
2016,4,28,18,45,93.5,15.5,3.2,11.0,23.5,14.1,0.0
2016,4,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,6.0,5.5,1.65,9.0,6.0,0.0,0.0
2016,4,29,5,30,12.0,11.0,1.7,9.0,12.0,13.55,0.0
2016,4,29,5,45,108.5,31.0,1.75,9.5,45.0,85.15,56.54
2016,4,29,6,0,205.0,51.0,1.8,10.0,78.0,162.38,128.19
2016,4,29,6,15,211.5,70.5,1.85,10.0,109.0,190.88,156.24
2016,4,29,6,30,218.0,90.0,1.9,10.0,140.0,227.48,189.68
2016,4,29,6,45,286.0,99.5,1.95,10.0,182.0,287.33,241.96
2016,4,29,7,0,354.0,109.0,2.0,10.0,224.0,367.05,309.07
2016,4,29,7,15,482.0,112.0,2.05,10.0,298.5,474.49,397.48
2016,4,29,7,30,610.0,115.0,2.1,10.0,373.0,599.49,496.27
2016,4,29,7,45,644.0,121.0,2.2,10.5,424.0,659.62,540.66
2016,4,29,8,0,678.0,127.0,2.3,11.0,475.0,720.29,583.83
2016,4,29,8,15,703.0,132.0,2.35,11.0,524.0,772.35,620.29
2016,4,29,8,30,728.0,137.0,2.4,11.0,573.0,823.5,655.57
2016,4,29,8,45,745.5,142.0,2.45,11.5,617.5,866.56,683.33
2016,4,29,9,0,763.0,147.0,2.5,12.0,662.0,907.61,709.36
2016,4,29,9,15,777.5,150.0,2.5,12.0,702.5,941.18,730.76
2016,4,29,9,30,792.0,153.0,2.5,12.0,743.0,965.65,745.82
2016,4,29,9,45,817.5,147.5,2.5,12.0,781.0,995.43,764.61
2016,4,29,10,0,843.0,142.0,2.5,12.0,819.0,1022.2,781.24
2016,4,29,10,15,851.0,144.0,2.6,12.5,847.5,1036.25,788.96
2016,4,29,10,30,859.0,146.0,2.7,13.0,876.0,1046.65,794.45
2016,4,29,10,45,865.0,147.0,2.8,13.5,898.0,1050.21,795.48
2016,4,29,11,0,871.0,148.0,2.9,14.0,920.0,1037.77,785.95
2016,4,29,11,15,875.0,148.5,3.0,14.0,934.0,1031.47,782.24
2016,4,29,11,30,879.0,149.0,3.1,14.0,948.0,1021.5,776.08
2016,4,29,11,45,882.0,148.5,3.25,14.5,955.0,1005.98,765.21
2016,4,29,12,0,885.0,148.0,3.4,15.0,962.0,986.94,751.98
2016,4,29,12,15,885.0,148.0,3.5,15.0,960.5,962.16,735.84
2016,4,29,12,30,885.0,148.0,3.6,15.0,959.0,934.17,717.44
2016,4,29,12,45,876.5,151.5,3.7,15.0,947.5,898.94,693.86
2016,4,29,13,0,868.0,155.0,3.8,15.0,936.0,868.34,673.41
2016,4,29,13,15,864.0,153.5,3.9,15.0,919.0,826.4,644.65
2016,4,29,13,30,860.0,152.0,4.0,15.0,902.0,782.16,613.41
2016,4,29,13,45,853.5,150.5,4.1,15.5,877.5,734.09,576.51
2016,4,29,14,0,847.0,149.0,4.2,16.0,853.0,684.33,537.61
2016,4,29,14,15,838.0,147.0,4.25,16.0,821.5,631.22,496.15
2016,4,29,14,30,829.0,145.0,4.3,16.0,790.0,577.15,452.81
2016,4,29,14,45,819.0,141.5,4.35,16.0,753.5,520.62,406.28
2016,4,29,15,0,809.0,138.0,4.4,16.0,717.0,463.79,358.08
2016,4,29,15,15,794.0,134.5,4.4,15.5,674.5,405.05,307.61
2016,4,29,15,30,779.0,131.0,4.4,15.0,632.0,347.1,256.54
2016,4,29,15,45,762.0,126.0,4.45,15.0,586.0,283.34,200.04
2016,4,29,16,0,745.0,121.0,4.5,15.0,540.0,225.63,149.44
2016,4,29,16,15,719.0,116.0,4.5,14.5,490.0,168.6,103.89
2016,4,29,16,30,693.0,111.0,4.5,14.0,440.0,114.71,69.61
2016,4,29,16,45,664.0,103.5,4.5,14.0,389.0,70.82,57.37
2016,4,29,17,0,635.0,96.0,4.5,14.0,338.0,67.74,54.84
2016,4,29,17,15,585.5,88.5,4.45,13.5,286.0,64.32,52.03
2016,4,29,17,30,536.0,81.0,4.4,13.0,234.0,60.76,48.96
2016,4,29,17,45,471.0,70.5,4.4,12.5,184.5,54.36,43.18
2016,4,29,18,0,406.0,60.0,4.4,12.0,135.0,47.67,36.91
2016,4,29,18,15,299.0,46.5,4.35,11.5,92.0,35.9,25.88
2016,4,29,18,30,192.0,33.0,4.3,11.0,49.0,25.81,15.13
2016,4,29,18,45,96.0,16.5,4.3,11.0,24.5,13.03,0.0
2016,4,29,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,15,59.0,7.0,3.35,10.0,9.0,6.37,0.0
2016,4,30,5,30,118.0,14.0,3.4,10.0,18.0,47.69,0.0
2016,4,30,5,45,262.0,26.0,3.5,10.5,55.0,143.03,99.24
2016,4,30,6,0,406.0,38.0,3.6,11.0,92.0,231.86,183.57
2016,4,30,6,15,491.5,46.5,3.65,11.5,140.5,305.85,250.67
2016,4,30,6,30,577.0,55.0,3.7,12.0,189.0,388.67,323.4
2016,4,30,6,45,634.0,61.0,3.8,12.5,242.5,460.08,384.72
2016,4,30,7,0,691.0,67.0,3.9,13.0,296.0,533.03,445.11
2016,4,30,7,15,729.0,71.5,3.9,13.0,349.5,598.27,497.78
2016,4,30,7,30,767.0,76.0,3.9,13.0,403.0,664.94,548.6
2016,4,30,7,45,794.5,80.0,3.95,13.5,456.0,723.94,590.75
2016,4,30,8,0,822.0,84.0,4.0,14.0,509.0,782.62,631.64
2016,4,30,8,15,842.0,87.0,3.95,14.0,559.0,833.05,666.32
2016,4,30,8,30,862.0,90.0,3.9,14.0,609.0,873.73,693.37
2016,4,30,8,45,877.0,92.5,3.85,14.5,654.5,915.07,719.27
2016,4,30,9,0,892.0,95.0,3.8,15.0,700.0,953.93,743.0
2016,4,30,9,15,903.0,97.0,3.75,15.0,741.0,985.64,762.84
2016,4,30,9,30,914.0,99.0,3.7,15.0,782.0,1014.21,780.43
2016,4,30,9,45,927.5,98.0,3.65,15.5,818.0,1038.54,793.6
2016,4,30,10,0,941.0,97.0,3.6,16.0,854.0,1059.45,804.41
2016,4,30,10,15,946.5,98.0,3.55,16.0,882.5,1070.87,810.37
2016,4,30,10,30,952.0,99.0,3.5,16.0,911.0,1078.4,813.91
2016,4,30,10,45,956.0,99.5,3.5,16.5,932.0,1079.9,812.48
2016,4,30,11,0,960.0,100.0,3.5,17.0,953.0,1077.41,808.59
2016,4,30,11,15,962.0,100.5,3.45,17.0,966.0,1068.92,801.99
2016,4,30,11,30,964.0,101.0,3.4,17.0,979.0,1056.49,792.94
2016,4,30,11,45,964.0,101.5,3.4,17.5,984.5,1038.23,779.1
2016,4,30,12,0,964.0,102.0,3.4,18.0,990.0,1016.23,762.92
2016,4,30,12,15,963.0,102.0,3.35,18.0,987.5,989.19,744.51
2016,4,30,12,30,962.0,102.0,3.3,18.0,985.0,958.69,723.83
2016,4,30,12,45,954.5,105.0,3.25,18.0,973.5,922.18,699.03
2016,4,30,13,0,947.0,108.0,3.2,18.0,962.0,882.87,672.26
2016,4,30,13,15,943.0,107.0,3.15,18.0,944.5,840.02,642.91
2016,4,30,13,30,939.0,106.0,3.1,18.0,927.0,794.63,611.56
2016,4,30,13,45,934.5,104.5,3.1,18.5,902.0,746.08,576.06
2016,4,30,14,0,930.0,103.0,3.1,19.0,877.0,695.44,537.0
2016,4,30,14,15,922.0,101.5,3.05,19.0,845.0,640.83,494.89
2016,4,30,14,30,914.0,100.0,3.0,19.0,813.0,584.92,450.63
2016,4,30,14,45,904.0,97.5,3.0,19.0,775.0,526.13,403.01
2016,4,30,15,0,894.0,95.0,3.0,19.0,737.0,466.78,353.41
2016,4,30,15,15,881.0,93.0,2.9,18.5,694.0,406.43,302.0
2016,4,30,15,30,868.0,91.0,2.8,18.0,651.0,346.36,249.45
2016,4,30,15,45,849.5,88.5,2.75,18.0,603.0,285.06,195.18
2016,4,30,16,0,831.0,86.0,2.7,18.0,555.0,219.14,138.39
2016,4,30,16,15,808.0,82.5,2.6,18.0,504.5,159.26,90.76
2016,4,30,16,30,785.0,79.0,2.5,18.0,454.0,102.01,54.97
2016,4,30,16,45,751.5,75.5,2.45,18.0,401.0,56.35,43.83
2016,4,30,17,0,718.0,72.0,2.4,18.0,348.0,55.13,42.94
2016,4,30,17,15,673.5,67.0,2.3,17.5,295.0,47.98,36.83
2016,4,30,17,30,629.0,62.0,2.2,17.0,242.0,45.62,34.85
2016,4,30,17,45,560.5,55.0,2.15,16.5,191.5,41.46,31.15
2016,4,30,18,0,492.0,48.0,2.1,16.0,141.0,37.19,27.16
2016,4,30,18,15,385.5,38.0,2.1,15.5,97.0,30.05,20.45
2016,4,30,18,30,279.0,28.0,2.1,15.0,53.0,22.67,12.61
2016,4,30,18,45,139.5,14.0,2.1,14.5,26.5,11.22,0.0
2016,4,30,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,15,59.5,7.5,1.3,11.5,9.5,21.16,0.0
2016,5,1,5,30,119.0,15.0,1.2,12.0,19.0,59.94,0.0
2016,5,1,5,45,253.0,27.5,1.2,12.5,55.5,141.43,99.07
2016,5,1,6,0,387.0,40.0,1.2,13.0,92.0,226.32,177.1
2016,5,1,6,15,472.0,48.5,1.15,13.5,140.0,299.14,241.08
2016,5,1,6,30,557.0,57.0,1.1,14.0,188.0,380.68,310.02
2016,5,1,6,45,610.0,64.0,1.1,14.5,240.0,449.94,366.84
2016,5,1,7,0,663.0,71.0,1.1,15.0,292.0,523.3,424.33
2016,5,1,7,15,701.5,76.0,1.15,15.5,345.0,587.89,473.1
2016,5,1,7,30,740.0,81.0,1.2,16.0,398.0,651.23,518.37
2016,5,1,7,45,766.5,85.5,1.25,16.5,450.0,708.88,557.25
2016,5,1,8,0,793.0,90.0,1.3,17.0,502.0,766.2,594.89
2016,5,1,8,15,813.5,93.0,1.3,17.0,551.5,815.96,626.97
2016,5,1,8,30,834.0,96.0,1.3,17.0,601.0,864.21,657.49
2016,5,1,8,45,848.5,99.5,1.3,17.5,646.0,905.77,681.75
2016,5,1,9,0,863.0,103.0,1.3,18.0,691.0,935.65,697.99
2016,5,1,9,15,875.0,105.0,1.25,18.5,731.5,967.52,714.68
2016,5,1,9,30,887.0,107.0,1.2,19.0,772.0,996.4,729.14
2016,5,1,9,45,896.0,109.0,1.2,19.5,807.0,1019.08,740.42
2016,5,1,10,0,905.0,111.0,1.2,20.0,842.0,1038.29,749.58
2016,5,1,10,15,911.5,112.0,1.1,20.0,870.0,1050.25,753.77
2016,5,1,10,30,918.0,113.0,1.0,20.0,898.0,1058.47,755.69
2016,5,1,10,45,922.0,114.5,0.95,20.5,919.0,1060.86,753.74
2016,5,1,11,0,926.0,116.0,0.9,21.0,940.0,1059.35,749.62
2016,5,1,11,15,929.0,116.5,0.85,21.0,954.0,1051.93,743.5
2016,5,1,11,30,932.0,117.0,0.8,21.0,968.0,1040.68,735.27
2016,5,1,11,45,932.5,117.5,0.75,21.5,973.5,1023.22,722.03
2016,5,1,12,0,933.0,118.0,0.7,22.0,979.0,1002.14,706.82
2016,5,1,12,15,932.5,118.0,0.65,22.0,977.0,976.12,690.09
2016,5,1,12,30,932.0,118.0,0.6,22.0,975.0,946.75,671.39
2016,5,1,12,45,930.5,117.0,0.6,22.0,965.5,912.37,650.63
2016,5,1,13,0,929.0,116.0,0.6,22.0,956.0,874.98,627.89
2016,5,1,13,15,925.0,115.0,0.65,21.5,938.5,832.79,603.93
2016,5,1,13,30,921.0,114.0,0.7,21.0,921.0,788.12,577.86
2016,5,1,13,45,914.5,113.5,0.8,21.0,895.5,739.86,547.34
2016,5,1,14,0,908.0,113.0,0.9,21.0,870.0,689.71,513.37
2016,5,1,14,15,900.0,111.0,1.0,20.5,838.5,635.73,476.24
2016,5,1,14,30,892.0,109.0,1.1,20.0,807.0,580.51,436.44
2016,5,1,14,45,880.0,108.0,1.25,20.0,769.0,523.18,392.72
2016,5,1,15,0,868.0,107.0,1.4,20.0,731.0,465.5,346.75
2016,5,1,15,15,854.0,104.5,1.45,19.5,688.5,405.8,297.67
2016,5,1,15,30,840.0,102.0,1.5,19.0,646.0,341.89,243.83
2016,5,1,15,45,820.0,99.5,1.55,19.0,598.0,281.22,191.32
2016,5,1,16,0,800.0,97.0,1.6,19.0,550.0,222.34,141.11
2016,5,1,16,15,776.0,93.0,1.6,18.5,499.5,163.83,95.37
2016,5,1,16,30,752.0,89.0,1.6,18.0,449.0,108.13,60.81
2016,5,1,16,45,717.5,84.5,1.65,18.0,396.5,57.21,44.56
2016,5,1,17,0,683.0,80.0,1.7,18.0,344.0,55.73,43.46
2016,5,1,17,15,637.5,74.0,1.6,17.0,292.0,52.96,41.31
2016,5,1,17,30,592.0,68.0,1.5,16.0,240.0,50.07,38.95
2016,5,1,17,45,524.0,60.0,1.45,15.5,189.5,45.32,34.72
2016,5,1,18,0,456.0,52.0,1.4,15.0,139.0,40.41,30.15
2016,5,1,18,15,353.0,41.0,1.35,14.5,96.0,32.54,22.76
2016,5,1,18,30,250.0,30.0,1.3,14.0,53.0,24.36,14.28
2016,5,1,18,45,125.0,15.0,1.3,13.5,26.5,11.82,0.0
2016,5,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,4.0,1.0,10.0,4.0,3.64,0.0
2016,5,2,5,30,0.0,8.0,1.0,10.0,8.0,7.02,0.0
2016,5,2,5,45,0.0,24.0,1.05,10.5,24.0,21.16,11.15
2016,5,2,6,0,0.0,40.0,1.1,11.0,40.0,36.63,25.39
2016,5,2,6,15,1.5,60.5,1.1,11.0,61.0,57.63,43.89
2016,5,2,6,30,3.0,81.0,1.1,11.0,82.0,78.44,62.11
2016,5,2,6,45,11.0,101.0,1.15,11.5,105.0,102.41,82.69
2016,5,2,7,0,19.0,121.0,1.2,12.0,128.0,127.06,103.48
2016,5,2,7,15,10.0,130.0,1.2,12.5,134.0,128.96,104.41
2016,5,2,7,30,1.0,139.0,1.2,13.0,140.0,130.33,104.76
2016,5,2,7,45,4.0,155.0,1.2,13.5,157.5,147.56,118.53
2016,5,2,8,0,7.0,171.0,1.2,14.0,175.0,165.04,132.25
2016,5,2,8,15,49.0,220.0,1.15,14.0,249.5,263.75,212.47
2016,5,2,8,30,91.0,269.0,1.1,14.0,324.0,355.13,283.81
2016,5,2,8,45,158.0,292.0,1.1,14.5,396.5,457.87,361.73
2016,5,2,9,0,225.0,315.0,1.1,15.0,469.0,548.03,427.55
2016,5,2,9,15,141.0,322.5,1.1,15.0,421.0,478.27,372.16
2016,5,2,9,30,57.0,330.0,1.1,15.0,373.0,387.37,301.48
2016,5,2,9,45,214.0,343.0,1.1,15.5,515.5,572.75,442.3
2016,5,2,10,0,371.0,356.0,1.1,16.0,658.0,761.06,574.12
2016,5,2,10,15,626.0,243.5,1.1,16.0,772.5,920.33,684.86
2016,5,2,10,30,881.0,131.0,1.1,16.0,887.0,1039.34,759.05
2016,5,2,10,45,883.5,134.0,1.15,16.5,907.0,1041.51,757.46
2016,5,2,11,0,886.0,137.0,1.2,17.0,927.0,1039.91,755.34
2016,5,2,11,15,889.0,137.5,1.2,17.0,941.0,1032.56,750.22
2016,5,2,11,30,892.0,138.0,1.2,17.0,955.0,1021.54,742.98
2016,5,2,11,45,888.5,141.5,1.25,17.0,959.5,1003.5,732.33
2016,5,2,12,0,885.0,145.0,1.3,17.0,964.0,982.06,719.59
2016,5,2,12,15,714.0,252.0,1.35,17.0,912.0,919.52,679.65
2016,5,2,12,30,543.0,359.0,1.4,17.0,860.0,840.95,623.76
2016,5,2,12,45,393.0,404.5,1.45,17.5,765.5,723.92,541.3
2016,5,2,13,0,243.0,450.0,1.5,18.0,671.0,616.55,463.51
2016,5,2,13,15,389.5,391.5,1.55,17.5,737.0,667.17,504.63
2016,5,2,13,30,536.0,333.0,1.6,17.0,803.0,704.3,534.01
2016,5,2,13,45,484.0,336.5,1.65,17.0,752.0,640.5,487.74
2016,5,2,14,0,432.0,340.0,1.7,17.0,701.0,580.08,443.92
2016,5,2,14,15,432.0,326.0,1.75,17.0,676.5,540.03,414.67
2016,5,2,14,30,432.0,312.0,1.8,17.0,652.0,499.37,384.01
2016,5,2,14,45,518.5,264.0,1.85,17.0,652.5,472.87,363.09
2016,5,2,15,0,605.0,216.0,1.9,17.0,653.0,437.12,333.21
2016,5,2,15,15,578.0,208.0,1.9,16.5,605.5,380.36,287.19
2016,5,2,15,30,551.0,200.0,1.9,16.0,558.0,326.6,242.69
2016,5,2,15,45,514.5,196.0,1.9,16.0,511.0,276.26,200.46
2016,5,2,16,0,478.0,192.0,1.9,16.0,464.0,229.94,162.4
2016,5,2,16,15,436.0,182.0,1.9,15.5,412.5,182.87,126.73
2016,5,2,16,30,394.0,172.0,1.9,15.0,361.0,141.04,99.9
2016,5,2,16,45,425.5,145.0,1.95,14.5,328.0,98.11,81.05
2016,5,2,17,0,457.0,118.0,2.0,14.0,295.0,82.1,67.45
2016,5,2,17,15,387.0,114.5,1.95,13.5,249.5,81.1,66.88
2016,5,2,17,30,317.0,111.0,1.9,13.0,204.0,83.19,68.91
2016,5,2,17,45,266.5,93.5,1.9,13.0,161.0,71.04,57.97
2016,5,2,18,0,216.0,76.0,1.9,13.0,118.0,58.51,46.45
2016,5,2,18,15,151.0,56.0,1.85,12.5,81.0,43.82,32.86
2016,5,2,18,30,86.0,36.0,1.8,12.0,44.0,28.73,18.22
2016,5,2,18,45,43.0,18.0,1.8,12.0,22.0,14.74,0.0
2016,5,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.3,11.0,5.0,4.55,0.0
2016,5,3,5,30,0.0,10.0,1.3,11.0,10.0,8.79,0.0
2016,5,3,5,45,0.0,27.5,1.3,11.5,27.5,24.96,14.3
2016,5,3,6,0,0.0,45.0,1.3,12.0,45.0,42.2,30.0
2016,5,3,6,15,9.5,66.0,1.25,12.0,68.5,67.5,52.16
2016,5,3,6,30,19.0,87.0,1.2,12.0,92.0,93.46,74.82
2016,5,3,6,45,30.5,108.0,1.2,12.0,117.5,128.82,105.16
2016,5,3,7,0,42.0,129.0,1.2,12.0,143.0,158.96,130.63
2016,5,3,7,15,57.0,153.0,1.25,12.0,175.5,196.0,161.46
2016,5,3,7,30,72.0,177.0,1.3,12.0,208.0,234.15,192.65
2016,5,3,7,45,92.0,202.5,1.4,12.5,247.5,278.93,228.41
2016,5,3,8,0,112.0,228.0,1.5,13.0,287.0,339.0,275.38
2016,5,3,8,15,173.5,249.0,1.6,13.0,350.0,416.73,336.86
2016,5,3,8,30,235.0,270.0,1.7,13.0,413.0,498.05,399.55
2016,5,3,8,45,175.5,294.0,1.8,13.5,405.5,475.61,378.69
2016,5,3,9,0,116.0,318.0,1.9,14.0,398.0,448.93,355.25
2016,5,3,9,15,133.5,340.0,1.85,14.0,437.0,490.16,385.93
2016,5,3,9,30,151.0,362.0,1.8,14.0,476.0,531.3,415.63
2016,5,3,9,45,185.5,378.0,1.8,14.5,524.5,582.32,452.15
2016,5,3,10,0,220.0,394.0,1.8,15.0,573.0,633.18,487.74
