Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,10,15,261.0,400.0,1.7,15.0,619.5,696.08,531.49
2016,5,3,10,30,302.0,406.0,1.6,15.0,666.0,740.85,561.75
2016,5,3,10,45,278.0,423.0,1.55,15.5,666.5,729.96,550.76
2016,5,3,11,0,254.0,440.0,1.5,16.0,667.0,717.41,539.32
2016,5,3,11,15,196.0,451.5,1.4,16.0,628.5,649.79,489.65
2016,5,3,11,30,138.0,463.0,1.3,16.0,590.0,597.36,450.49
2016,5,3,11,45,160.0,467.0,1.2,16.0,615.0,615.16,463.18
2016,5,3,12,0,182.0,471.0,1.1,16.0,640.0,631.09,473.74
2016,5,3,12,15,280.5,442.0,1.05,16.0,701.5,692.86,518.53
2016,5,3,12,30,379.0,413.0,1.0,16.0,763.0,737.95,550.53
2016,5,3,12,45,432.5,391.0,1.0,16.0,787.0,750.4,559.5
2016,5,3,13,0,486.0,369.0,1.0,16.0,811.0,751.82,561.34
2016,5,3,13,15,470.5,362.0,1.05,16.0,783.5,707.51,531.22
2016,5,3,13,30,455.0,355.0,1.1,16.0,756.0,663.16,500.99
2016,5,3,13,45,405.5,367.5,1.15,16.0,717.5,611.94,464.51
2016,5,3,14,0,356.0,380.0,1.2,16.0,679.0,563.42,429.41
2016,5,3,14,15,425.0,334.5,1.3,16.0,678.5,542.42,415.52
2016,5,3,14,30,494.0,289.0,1.4,16.0,678.0,513.79,394.61
2016,5,3,14,45,312.0,315.5,1.5,16.0,557.0,415.1,320.04
2016,5,3,15,0,130.0,342.0,1.6,16.0,436.0,337.17,261.48
2016,5,3,15,15,87.5,306.0,1.65,15.5,368.0,284.87,222.28
2016,5,3,15,30,45.0,270.0,1.7,15.0,300.0,235.37,184.92
2016,5,3,15,45,42.5,249.0,1.8,15.0,275.5,212.51,167.18
2016,5,3,16,0,40.0,228.0,1.9,15.0,251.0,190.26,149.74
2016,5,3,16,15,78.5,217.0,1.95,14.5,257.0,180.35,140.82
2016,5,3,16,30,117.0,206.0,2.0,14.0,263.0,158.86,123.71
2016,5,3,16,45,150.0,181.5,2.05,14.0,246.0,132.45,111.07
2016,5,3,17,0,183.0,157.0,2.1,14.0,229.0,117.1,98.1
2016,5,3,17,15,155.0,139.0,2.05,13.5,194.0,104.72,87.66
2016,5,3,17,30,127.0,121.0,2.0,13.0,159.0,92.0,76.68
2016,5,3,17,45,105.0,98.5,1.95,13.0,125.5,76.16,62.51
2016,5,3,18,0,83.0,76.0,1.9,13.0,92.0,59.9,47.7
2016,5,3,18,15,52.5,54.5,1.8,13.0,63.5,43.85,32.87
2016,5,3,18,30,22.0,33.0,1.7,13.0,35.0,28.07,17.77
2016,5,3,18,45,11.0,16.5,1.6,13.0,17.5,14.5,0.0
2016,5,3,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,3.5,2.05,11.0,3.5,3.18,0.0
2016,5,4,5,30,0.0,7.0,2.1,11.0,7.0,6.14,0.0
2016,5,4,5,45,0.0,21.0,2.15,11.0,21.0,18.49,9.28
2016,5,4,6,0,0.0,35.0,2.2,11.0,35.0,30.88,20.58
2016,5,4,6,15,0.0,53.0,2.2,11.0,53.0,48.19,35.86
2016,5,4,6,30,0.0,71.0,2.2,11.0,71.0,65.41,50.96
2016,5,4,6,45,0.0,91.5,2.2,11.5,91.5,85.18,67.9
2016,5,4,7,0,0.0,112.0,2.2,12.0,112.0,104.85,84.41
2016,5,4,7,15,0.0,94.0,2.1,12.0,94.0,84.87,67.23
2016,5,4,7,30,0.0,76.0,2.0,12.0,76.0,67.23,52.05
2016,5,4,7,45,51.0,152.0,1.95,12.0,179.0,189.61,156.06
2016,5,4,8,0,102.0,228.0,1.9,12.0,282.0,316.44,259.32
2016,5,4,8,15,131.0,253.0,1.85,12.0,329.0,384.95,312.68
2016,5,4,8,30,160.0,278.0,1.8,12.0,376.0,440.79,355.35
2016,5,4,8,45,227.5,291.5,1.75,12.5,442.0,519.6,415.12
2016,5,4,9,0,295.0,305.0,1.7,13.0,508.0,618.09,486.99
2016,5,4,9,15,297.0,324.5,1.6,13.0,539.5,646.08,504.55
2016,5,4,9,30,299.0,344.0,1.5,13.0,571.0,672.62,521.39
2016,5,4,9,45,319.5,356.0,1.45,13.5,608.0,707.76,544.11
2016,5,4,10,0,340.0,368.0,1.4,14.0,645.0,741.78,565.54
2016,5,4,10,15,260.5,398.5,1.35,14.0,615.0,693.36,527.54
2016,5,4,10,30,181.0,429.0,1.3,14.0,585.0,625.97,476.97
2016,5,4,10,45,128.5,428.0,1.3,14.0,540.5,567.96,434.11
2016,5,4,11,0,76.0,427.0,1.3,14.0,496.0,494.19,379.18
2016,5,4,11,15,64.0,421.5,1.35,14.0,480.0,472.76,363.65
2016,5,4,11,30,52.0,416.0,1.4,14.0,464.0,451.46,347.74
2016,5,4,11,45,96.5,443.5,1.5,14.0,533.5,517.55,398.01
2016,5,4,12,0,141.0,471.0,1.6,14.0,603.0,592.04,452.73
2016,5,4,12,15,186.0,468.0,1.7,14.0,641.0,621.23,474.82
2016,5,4,12,30,231.0,465.0,1.8,14.0,679.0,647.15,494.78
2016,5,4,12,45,204.5,462.5,1.9,14.0,650.5,608.87,467.0
2016,5,4,13,0,178.0,460.0,2.0,14.0,622.0,571.62,440.14
2016,5,4,13,15,226.5,443.5,2.05,14.0,646.0,581.54,449.08
2016,5,4,13,30,275.0,427.0,2.1,14.0,670.0,590.25,456.48
2016,5,4,13,45,296.0,408.5,2.15,14.5,663.5,569.44,440.85
2016,5,4,14,0,317.0,390.0,2.2,15.0,657.0,546.39,423.44
2016,5,4,14,15,311.5,375.5,2.25,15.0,630.0,508.61,395.16
2016,5,4,14,30,306.0,361.0,2.3,15.0,603.0,471.05,366.58
2016,5,4,14,45,350.5,331.0,2.4,15.0,595.0,445.75,346.83
2016,5,4,15,0,395.0,301.0,2.5,15.0,587.0,415.66,322.16
2016,5,4,15,15,349.5,291.5,2.5,14.5,534.0,363.01,280.49
2016,5,4,15,30,304.0,282.0,2.5,14.0,481.0,315.3,242.56
2016,5,4,15,45,267.0,266.0,2.55,14.0,431.5,270.21,206.26
2016,5,4,16,0,230.0,250.0,2.6,14.0,382.0,235.27,178.73
2016,5,4,16,15,137.5,221.0,2.55,14.0,298.5,184.48,141.94
2016,5,4,16,30,45.0,192.0,2.5,14.0,215.0,152.19,120.62
2016,5,4,16,45,71.5,176.0,2.5,14.0,206.5,135.13,113.46
2016,5,4,17,0,98.0,160.0,2.5,14.0,198.0,118.35,99.21
2016,5,4,17,15,84.0,138.5,2.4,13.5,168.0,108.22,90.76
2016,5,4,17,30,70.0,117.0,2.3,13.0,138.0,92.51,77.14
2016,5,4,17,45,56.5,95.0,2.2,13.0,110.0,76.19,62.56
2016,5,4,18,0,43.0,73.0,2.1,13.0,82.0,59.57,47.43
2016,5,4,18,15,22.5,52.5,2.0,12.5,57.0,43.63,32.79
2016,5,4,18,30,2.0,32.0,1.9,12.0,32.0,27.63,17.64
2016,5,4,18,45,1.0,16.0,1.8,12.0,16.0,14.1,0.0
2016,5,4,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.0,1.75,11.0,8.0,7.28,0.0
2016,5,5,5,30,0.0,16.0,1.8,11.0,16.0,14.1,0.0
2016,5,5,5,45,38.0,36.0,1.9,11.5,42.0,57.58,40.45
2016,5,5,6,0,76.0,56.0,2.0,12.0,68.0,97.74,76.22
2016,5,5,6,15,107.0,77.5,2.05,12.0,101.0,140.14,113.73
2016,5,5,6,30,138.0,99.0,2.1,12.0,134.0,185.42,153.39
2016,5,5,6,45,173.0,116.0,2.2,12.5,170.0,230.27,191.83
2016,5,5,7,0,208.0,133.0,2.3,13.0,206.0,289.59,241.17
2016,5,5,7,15,263.0,149.5,2.3,13.0,256.0,354.82,294.84
2016,5,5,7,30,318.0,166.0,2.3,13.0,306.0,424.51,350.77
2016,5,5,7,45,297.5,192.5,2.3,13.0,336.5,451.63,370.39
2016,5,5,8,0,277.0,219.0,2.3,13.0,367.0,475.85,387.49
2016,5,5,8,15,245.5,247.0,2.25,13.0,387.0,489.71,395.81
2016,5,5,8,30,214.0,275.0,2.2,13.0,407.0,484.4,389.57
2016,5,5,8,45,214.5,297.5,2.2,13.5,438.0,514.11,410.28
2016,5,5,9,0,215.0,320.0,2.2,14.0,469.0,542.84,429.71
2016,5,5,9,15,266.0,330.5,2.15,14.0,525.5,622.5,488.39
2016,5,5,9,30,317.0,341.0,2.1,14.0,582.0,686.33,534.09
2016,5,5,9,45,298.0,363.0,2.1,14.0,597.5,693.5,536.9
2016,5,5,10,0,279.0,385.0,2.1,14.0,613.0,698.45,538.67
2016,5,5,10,15,198.0,405.0,2.1,14.0,570.0,620.0,479.17
2016,5,5,10,30,117.0,425.0,2.1,14.0,527.0,556.56,430.1
2016,5,5,10,45,225.5,422.5,2.1,14.5,624.0,659.51,507.34
2016,5,5,11,0,334.0,420.0,2.1,15.0,721.0,775.72,589.71
2016,5,5,11,15,176.0,367.5,2.15,15.0,526.5,543.37,419.74
2016,5,5,11,30,18.0,315.0,2.2,15.0,332.0,305.53,237.53
2016,5,5,11,45,21.0,333.5,2.25,15.5,353.5,324.55,252.64
2016,5,5,12,0,24.0,352.0,2.3,16.0,375.0,343.13,266.29
2016,5,5,12,15,65.5,407.0,2.3,16.0,468.5,441.73,341.62
2016,5,5,12,30,107.0,462.0,2.3,16.0,562.0,525.44,403.73
2016,5,5,12,45,111.0,454.0,2.3,16.0,556.5,513.53,394.65
2016,5,5,13,0,115.0,446.0,2.3,16.0,551.0,507.05,390.1
2016,5,5,13,15,64.5,357.5,2.25,16.0,416.0,373.17,289.56
2016,5,5,13,30,14.0,269.0,2.2,16.0,281.0,249.06,193.89
2016,5,5,13,45,30.0,317.0,2.2,16.0,342.5,302.09,235.81
2016,5,5,14,0,46.0,365.0,2.2,16.0,404.0,349.22,272.03
2016,5,5,14,15,96.5,374.5,2.2,15.5,452.0,380.85,297.22
2016,5,5,14,30,147.0,384.0,2.2,15.0,500.0,404.87,316.09
2016,5,5,14,45,264.0,344.0,2.2,15.0,541.0,413.92,322.62
2016,5,5,15,0,381.0,304.0,2.2,15.0,582.0,411.85,318.88
2016,5,5,15,15,252.0,302.5,2.15,15.0,482.0,335.22,259.5
2016,5,5,15,30,123.0,301.0,2.1,15.0,382.0,277.49,216.24
2016,5,5,15,45,84.5,267.5,2.05,15.0,321.0,236.11,184.49
2016,5,5,16,0,46.0,234.0,2.0,15.0,260.0,195.62,153.74
2016,5,5,16,15,144.0,218.0,1.95,14.5,290.0,183.45,140.41
2016,5,5,16,30,242.0,202.0,1.9,14.0,320.0,157.85,118.72
2016,5,5,16,45,391.0,160.0,1.85,14.0,326.0,107.59,89.4
2016,5,5,17,0,540.0,118.0,1.8,14.0,332.0,82.41,67.68
2016,5,5,17,15,491.5,108.5,1.7,13.5,282.0,77.24,63.44
2016,5,5,17,30,443.0,99.0,1.6,13.0,232.0,71.84,58.83
2016,5,5,17,45,378.5,86.5,1.55,13.0,184.5,63.9,51.67
2016,5,5,18,0,314.0,74.0,1.5,13.0,137.0,55.65,44.01
2016,5,5,18,15,227.5,57.5,1.35,12.5,96.0,43.93,33.12
2016,5,5,18,30,141.0,41.0,1.2,12.0,55.0,32.56,21.97
2016,5,5,18,45,70.5,20.5,1.1,12.0,27.5,16.75,0.0
2016,5,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,15,2.5,9.5,1.5,10.0,9.5,9.25,0.0
2016,5,6,5,30,5.0,19.0,1.5,10.0,19.0,18.7,1.31
2016,5,6,5,45,58.0,39.5,1.55,10.5,48.0,69.44,50.25
2016,5,6,6,0,111.0,60.0,1.6,11.0,77.0,117.44,92.82
2016,5,6,6,15,154.5,80.5,1.55,11.0,114.0,174.29,142.7
2016,5,6,6,30,198.0,101.0,1.5,11.0,151.0,228.39,189.75
2016,5,6,6,45,249.0,113.0,1.45,11.0,190.5,280.62,234.5
2016,5,6,7,0,300.0,125.0,1.4,11.0,230.0,337.89,282.25
2016,5,6,7,15,221.0,155.5,1.3,11.0,239.5,333.0,276.33
2016,5,6,7,30,142.0,186.0,1.2,11.0,249.0,306.86,252.97
2016,5,6,7,45,91.5,199.0,1.2,11.5,241.5,273.35,223.94
2016,5,6,8,0,41.0,212.0,1.2,12.0,234.0,247.91,201.03
2016,5,6,8,15,25.5,207.0,1.15,12.0,221.0,215.77,174.17
2016,5,6,8,30,10.0,202.0,1.1,12.0,208.0,196.45,157.59
2016,5,6,8,45,8.5,202.5,1.1,12.0,208.0,194.83,155.87
2016,5,6,9,0,7.0,203.0,1.1,12.0,208.0,193.33,154.21
2016,5,6,9,15,6.0,195.5,1.1,12.0,200.5,184.62,146.84
2016,5,6,9,30,5.0,188.0,1.1,12.0,193.0,176.13,139.71
2016,5,6,9,45,6.0,192.0,1.15,12.5,197.5,180.69,142.95
2016,5,6,10,0,7.0,196.0,1.2,13.0,202.0,185.27,146.16
2016,5,6,10,15,3.5,168.0,1.2,13.0,171.5,155.31,121.84
2016,5,6,10,30,0.0,140.0,1.2,13.0,141.0,125.8,97.86
2016,5,6,10,45,6.5,200.0,1.25,13.0,206.5,187.86,147.88
2016,5,6,11,0,13.0,260.0,1.3,13.0,272.0,250.32,196.95
2016,5,6,11,15,14.0,272.0,1.3,13.0,285.0,261.94,205.59
2016,5,6,11,30,15.0,284.0,1.3,13.0,298.0,273.36,214.29
2016,5,6,11,45,26.0,340.0,1.35,13.5,364.5,347.11,270.6
2016,5,6,12,0,37.0,396.0,1.4,14.0,431.0,408.88,316.28
2016,5,6,12,15,23.5,302.5,1.4,14.0,324.5,303.31,236.06
2016,5,6,12,30,10.0,209.0,1.4,14.0,218.0,196.32,153.21
2016,5,6,12,45,5.0,173.0,1.4,14.0,178.0,158.91,123.8
2016,5,6,13,0,0.0,137.0,1.4,14.0,138.0,122.16,94.34
2016,5,6,13,15,0.0,135.0,1.4,14.0,135.5,120.22,92.92
2016,5,6,13,30,0.0,133.0,1.4,14.0,133.0,118.28,91.44
2016,5,6,13,45,9.5,215.0,1.4,14.0,223.0,196.96,154.71
2016,5,6,14,0,19.0,297.0,1.4,14.0,313.0,273.19,214.4
2016,5,6,14,15,50.5,333.0,1.3,14.0,374.0,318.92,249.72
2016,5,6,14,30,82.0,369.0,1.2,14.0,435.0,359.02,280.04
2016,5,6,14,45,79.5,350.0,1.2,14.0,411.5,333.72,260.52
2016,5,6,15,0,77.0,331.0,1.2,14.0,388.0,308.86,241.55
2016,5,6,15,15,77.5,311.5,1.1,14.0,365.5,285.18,223.05
2016,5,6,15,30,78.0,292.0,1.0,14.0,343.0,261.62,204.46
2016,5,6,15,45,52.0,254.5,0.95,14.0,287.5,218.85,171.56
2016,5,6,16,0,26.0,217.0,0.9,14.0,232.0,186.39,147.03
2016,5,6,16,15,93.0,213.5,0.85,14.0,260.5,180.18,139.62
2016,5,6,16,30,160.0,210.0,0.8,14.0,289.0,164.44,126.19
2016,5,6,16,45,80.0,143.0,0.8,14.0,182.5,108.47,89.91
2016,5,6,17,0,0.0,76.0,0.8,14.0,76.0,67.16,54.19
2016,5,6,17,15,0.0,64.5,0.75,13.5,64.5,57.0,45.49
2016,5,6,17,30,0.0,53.0,0.7,13.0,53.0,46.79,36.53
2016,5,6,17,45,0.0,42.5,0.7,13.0,42.5,37.48,28.14
2016,5,6,18,0,0.0,32.0,0.7,13.0,32.0,28.19,19.65
2016,5,6,18,15,0.0,22.5,0.7,12.5,22.5,19.8,11.92
2016,5,6,18,30,0.0,13.0,0.7,12.0,13.0,11.42,4.12
2016,5,6,18,45,0.0,6.5,0.75,12.0,6.5,5.7,0.0
2016,5,6,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.5,1.4,11.0,9.5,8.64,0.0
2016,5,7,5,30,0.0,19.0,1.5,11.0,19.0,17.01,2.22
2016,5,7,5,45,43.0,39.0,1.6,11.5,46.0,62.73,45.1
2016,5,7,6,0,86.0,59.0,1.7,12.0,73.0,105.1,82.5
2016,5,7,6,15,121.0,80.5,1.75,12.0,107.5,149.88,121.97
2016,5,7,6,30,156.0,102.0,1.8,12.0,142.0,197.97,163.91
2016,5,7,6,45,197.5,117.5,1.85,12.0,179.5,255.8,213.22
2016,5,7,7,0,239.0,133.0,1.9,12.0,217.0,308.57,257.45
2016,5,7,7,15,119.5,131.0,1.95,12.0,173.0,222.73,185.04
2016,5,7,7,30,0.0,129.0,2.0,12.0,129.0,118.68,95.26
2016,5,7,7,45,98.5,180.5,2.05,12.5,233.5,270.12,222.67
2016,5,7,8,0,197.0,232.0,2.1,13.0,338.0,410.8,335.25
2016,5,7,8,15,98.5,166.0,2.1,13.0,219.0,258.35,210.92
2016,5,7,8,30,0.0,100.0,2.1,13.0,100.0,88.93,68.99
2016,5,7,8,45,0.0,128.0,2.15,13.0,128.5,115.01,90.59
2016,5,7,9,0,0.0,156.0,2.2,13.0,157.0,141.31,111.88
2016,5,7,9,15,0.5,154.5,2.15,13.0,155.5,140.13,110.62
2016,5,7,9,30,1.0,153.0,2.1,13.0,154.0,139.06,109.54
2016,5,7,9,45,0.5,137.5,2.1,13.5,138.0,124.05,96.9
2016,5,7,10,0,0.0,122.0,2.1,14.0,122.0,109.25,84.53
2016,5,7,10,15,0.0,105.0,2.05,14.0,105.0,93.74,71.79
2016,5,7,10,30,0.0,88.0,2.0,14.0,88.0,78.38,59.16
2016,5,7,10,45,0.0,105.5,2.0,14.0,105.5,94.29,72.1
2016,5,7,11,0,0.0,123.0,2.0,14.0,123.0,110.22,84.96
2016,5,7,11,15,0.0,109.0,1.95,14.0,109.0,97.5,74.56
2016,5,7,11,30,0.0,95.0,1.9,14.0,95.0,84.85,64.24
2016,5,7,11,45,0.0,98.0,1.9,14.0,98.0,87.55,66.43
2016,5,7,12,0,0.0,101.0,1.9,14.0,101.0,90.23,68.6
2016,5,7,12,15,0.0,98.0,1.85,14.0,98.0,87.49,66.36
2016,5,7,12,30,0.0,95.0,1.8,14.0,95.0,84.75,64.15
2016,5,7,12,45,0.0,94.5,1.75,14.0,94.5,84.25,63.76
2016,5,7,13,0,0.0,94.0,1.7,14.0,94.0,83.75,63.39
2016,5,7,13,15,4.5,152.5,1.65,14.0,157.0,139.29,108.56
2016,5,7,13,30,9.0,211.0,1.6,14.0,220.0,194.01,152.27
2016,5,7,13,45,5.5,182.5,1.6,14.0,188.5,165.59,129.54
2016,5,7,14,0,2.0,154.0,1.6,14.0,157.0,137.71,107.32
2016,5,7,14,15,5.5,187.5,1.55,14.0,192.5,168.59,132.36
2016,5,7,14,30,9.0,221.0,1.5,14.0,228.0,198.43,156.24
2016,5,7,14,45,4.5,174.5,1.5,14.0,178.0,155.37,121.94
2016,5,7,15,0,0.0,128.0,1.5,14.0,128.0,112.94,87.89
2016,5,7,15,15,34.5,208.0,1.45,14.0,231.0,189.32,149.47
2016,5,7,15,30,69.0,288.0,1.4,14.0,334.0,255.93,201.24
2016,5,7,15,45,50.0,255.5,1.4,14.0,288.0,219.09,172.33
2016,5,7,16,0,31.0,223.0,1.4,14.0,242.0,185.27,146.27
2016,5,7,16,15,25.0,200.5,1.35,14.0,214.5,169.64,134.39
2016,5,7,16,30,19.0,178.0,1.3,14.0,187.0,148.4,117.98
2016,5,7,16,45,9.5,126.0,1.3,14.0,130.5,107.02,88.81
2016,5,7,17,0,0.0,74.0,1.3,14.0,74.0,65.45,52.68
2016,5,7,17,15,0.0,63.0,1.2,13.5,63.0,55.66,44.29
2016,5,7,17,30,0.0,52.0,1.1,13.0,52.0,45.9,35.72
2016,5,7,17,45,0.0,41.5,1.05,13.0,41.5,36.59,27.33
2016,5,7,18,0,0.0,31.0,1.0,13.0,31.0,27.3,18.85
2016,5,7,18,15,0.0,22.0,0.95,12.5,22.0,19.35,11.54
2016,5,7,18,30,0.0,13.0,0.9,12.0,13.0,11.42,4.16
2016,5,7,18,45,0.0,6.5,0.9,12.0,6.5,5.7,0.0
2016,5,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,43.5,11.5,1.0,11.0,14.0,21.1,0.0
2016,5,8,5,30,87.0,23.0,1.0,11.0,28.0,58.08,23.88
2016,5,8,5,45,187.0,39.0,1.05,11.5,64.5,128.55,96.46
2016,5,8,6,0,287.0,55.0,1.1,12.0,101.0,199.45,158.68
2016,5,8,6,15,362.5,66.5,1.15,12.0,146.0,264.51,215.89
2016,5,8,6,30,438.0,78.0,1.2,12.0,191.0,337.55,278.53
2016,5,8,6,45,219.0,94.0,1.25,12.5,150.5,239.46,198.7
2016,5,8,7,0,0.0,110.0,1.3,13.0,110.0,102.09,81.33
2016,5,8,7,15,0.0,113.5,1.25,13.0,113.5,104.13,83.1
2016,5,8,7,30,0.0,117.0,1.2,13.0,117.0,106.55,84.85
2016,5,8,7,45,4.5,147.5,1.2,13.0,150.0,139.53,112.08
2016,5,8,8,0,9.0,178.0,1.2,13.0,183.0,173.01,139.2
2016,5,8,8,15,7.0,182.5,1.15,13.0,186.5,174.9,140.08
2016,5,8,8,30,5.0,187.0,1.1,13.0,190.0,176.85,141.11
2016,5,8,8,45,5.5,191.0,1.1,13.5,195.0,180.57,143.47
2016,5,8,9,0,6.0,195.0,1.1,14.0,200.0,184.43,145.92
2016,5,8,9,15,5.5,190.5,1.1,14.0,195.0,179.21,141.39
2016,5,8,9,30,5.0,186.0,1.1,14.0,190.0,174.14,137.06
2016,5,8,9,45,10.5,230.0,1.15,14.5,238.5,221.44,174.22
2016,5,8,10,0,16.0,274.0,1.2,15.0,287.0,269.06,210.69
2016,5,8,10,15,18.0,291.5,1.2,15.0,306.5,287.39,224.31
2016,5,8,10,30,20.0,309.0,1.2,15.0,326.0,305.56,237.88
2016,5,8,10,45,22.5,327.5,1.3,15.0,347.5,325.0,252.58
2016,5,8,11,0,25.0,346.0,1.4,15.0,369.0,359.05,278.23
2016,5,8,11,15,19.5,308.5,1.45,15.0,326.5,301.71,234.41
2016,5,8,11,30,14.0,271.0,1.5,15.0,284.0,260.09,202.52
2016,5,8,11,45,26.5,335.5,1.6,15.5,360.0,342.83,265.93
2016,5,8,12,0,39.0,400.0,1.7,16.0,436.0,414.15,318.72
2016,5,8,12,15,25.5,324.5,1.75,16.0,348.5,325.72,251.87
2016,5,8,12,30,12.0,249.0,1.8,16.0,261.0,234.33,181.89
2016,5,8,12,45,12.5,253.0,1.9,16.0,265.0,237.34,184.68
2016,5,8,13,0,13.0,257.0,2.0,16.0,269.0,240.2,187.03
2016,5,8,13,15,13.5,262.0,2.05,16.0,274.0,243.78,189.94
2016,5,8,13,30,14.0,267.0,2.1,16.0,279.0,247.17,192.72
2016,5,8,13,45,19.5,295.5,2.15,16.0,312.5,274.32,214.06
2016,5,8,14,0,25.0,324.0,2.2,16.0,346.0,300.33,234.32
2016,5,8,14,15,36.0,333.5,2.25,15.5,363.5,310.52,242.91
2016,5,8,14,30,47.0,343.0,2.3,15.0,381.0,318.86,250.07
2016,5,8,14,45,57.0,335.0,2.35,15.0,378.5,310.78,244.0
2016,5,8,15,0,67.0,327.0,2.4,15.0,376.0,301.38,236.76
2016,5,8,15,15,84.5,314.0,2.4,15.0,372.5,289.57,227.25
2016,5,8,15,30,102.0,301.0,2.4,15.0,369.0,275.57,215.62
2016,5,8,15,45,98.5,278.0,2.45,15.0,339.5,247.08,192.92
2016,5,8,16,0,95.0,255.0,2.5,15.0,310.0,219.32,170.86
2016,5,8,16,15,59.0,218.5,2.5,14.5,251.5,179.41,140.9
2016,5,8,16,30,23.0,182.0,2.5,14.0,193.0,151.6,120.77
2016,5,8,16,45,16.5,160.5,2.5,14.0,168.0,132.01,110.68
2016,5,8,17,0,10.0,139.0,2.5,14.0,143.0,115.23,96.44
2016,5,8,17,15,5.0,120.5,2.5,13.5,122.5,100.43,83.89
2016,5,8,17,30,0.0,102.0,2.5,13.0,102.0,85.52,70.97
2016,5,8,17,45,237.5,78.5,2.5,13.0,128.5,60.6,48.75
2016,5,8,18,0,475.0,55.0,2.5,13.0,155.0,42.26,32.17
2016,5,8,18,15,382.5,45.0,2.35,12.5,111.0,35.38,25.69
2016,5,8,18,30,290.0,35.0,2.2,12.0,67.0,28.25,18.62
2016,5,8,18,45,145.0,17.5,2.1,12.0,33.5,13.81,2.14
2016,5,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,44.0,13.0,1.95,10.0,16.0,22.6,0.0
2016,5,9,5,30,88.0,26.0,2.0,10.0,32.0,62.86,29.77
2016,5,9,5,45,191.0,42.5,2.05,10.0,69.5,134.15,102.01
2016,5,9,6,0,294.0,59.0,2.1,10.0,107.0,207.03,166.75
2016,5,9,6,15,372.5,71.0,2.05,10.0,153.5,274.5,226.75
2016,5,9,6,30,451.0,83.0,2.0,10.0,200.0,350.24,292.45
2016,5,9,6,45,225.5,92.0,2.0,10.5,150.5,240.61,202.04
2016,5,9,7,0,0.0,101.0,2.0,11.0,101.0,92.64,74.05
2016,5,9,7,15,0.0,114.5,1.95,11.0,114.5,105.05,84.6
2016,5,9,7,30,0.0,128.0,1.9,11.0,128.0,117.48,94.78
2016,5,9,7,45,5.0,154.0,1.9,11.5,157.0,146.4,118.58
2016,5,9,8,0,10.0,180.0,1.9,12.0,186.0,175.73,142.26
2016,5,9,8,15,20.5,211.0,1.85,12.0,223.5,215.18,174.24
2016,5,9,8,30,31.0,242.0,1.8,12.0,261.0,269.62,217.65
2016,5,9,8,45,32.5,260.5,1.75,12.5,282.5,290.03,232.56
2016,5,9,9,0,34.0,279.0,1.7,13.0,304.0,310.32,247.32
2016,5,9,9,15,45.5,308.0,1.7,13.0,342.5,351.41,278.91
2016,5,9,9,30,57.0,337.0,1.7,13.0,381.0,392.56,310.01
2016,5,9,9,45,127.0,370.0,1.7,13.5,473.5,512.76,401.11
2016,5,9,10,0,197.0,403.0,1.7,14.0,566.0,616.74,476.55
2016,5,9,10,15,274.0,400.5,1.65,14.0,635.5,706.1,540.33
2016,5,9,10,30,351.0,398.0,1.6,14.0,705.0,778.14,590.65
2016,5,9,10,45,317.0,418.5,1.6,14.5,700.0,760.83,575.04
2016,5,9,11,0,283.0,439.0,1.6,15.0,695.0,741.7,559.21
2016,5,9,11,15,375.0,412.5,1.6,15.0,757.0,798.28,600.67
2016,5,9,11,30,467.0,386.0,1.6,15.0,819.0,862.7,645.63
2016,5,9,11,45,475.5,388.5,1.65,15.0,832.5,859.21,642.9
2016,5,9,12,0,484.0,391.0,1.7,15.0,846.0,853.07,639.17
2016,5,9,12,15,460.5,392.5,1.75,15.0,824.5,814.17,612.63
2016,5,9,12,30,437.0,394.0,1.8,15.0,803.0,774.53,585.6
2016,5,9,12,45,669.0,263.5,1.85,15.5,881.5,832.33,631.35
2016,5,9,13,0,901.0,133.0,1.9,16.0,960.0,863.25,653.64
2016,5,9,13,15,897.5,132.0,1.9,16.0,943.0,822.75,625.98
2016,5,9,13,30,894.0,131.0,1.9,16.0,926.0,779.85,597.15
2016,5,9,13,45,888.5,129.5,1.95,16.0,902.0,732.91,563.8
2016,5,9,14,0,883.0,128.0,2.0,16.0,878.0,684.12,527.93
2016,5,9,14,15,875.5,126.0,2.0,16.0,847.0,632.07,488.32
2016,5,9,14,30,868.0,124.0,2.0,16.0,816.0,578.8,446.59
2016,5,9,14,45,695.5,187.0,2.05,16.0,725.5,494.38,380.56
2016,5,9,15,0,523.0,250.0,2.1,16.0,635.0,427.59,327.95
2016,5,9,15,15,672.0,181.5,2.1,15.5,646.5,393.55,297.21
2016,5,9,15,30,821.0,113.0,2.1,15.0,658.0,345.87,252.14
2016,5,9,15,45,618.5,164.5,2.1,15.0,558.5,278.57,199.62
2016,5,9,16,0,416.0,216.0,2.1,15.0,459.0,236.19,170.64
2016,5,9,16,15,393.0,199.5,2.1,15.0,413.0,190.68,134.98
2016,5,9,16,30,370.0,183.0,2.1,15.0,367.0,154.69,111.23
2016,5,9,16,45,517.0,137.5,2.15,15.0,364.0,93.03,76.38
2016,5,9,17,0,664.0,92.0,2.2,15.0,361.0,63.59,50.85
2016,5,9,17,15,619.5,85.5,2.2,14.5,309.0,60.81,48.67
2016,5,9,17,30,575.0,79.0,2.2,14.0,257.0,57.91,46.25
2016,5,9,17,45,505.0,71.5,2.25,13.5,206.5,53.92,42.74
2016,5,9,18,0,435.0,64.0,2.3,13.0,156.0,49.84,38.94
2016,5,9,18,15,340.0,52.0,2.25,12.5,112.0,39.81,29.63
2016,5,9,18,30,245.0,40.0,2.2,12.0,68.0,31.04,21.1
2016,5,9,18,45,122.5,20.0,2.2,11.5,34.0,15.63,3.98
2016,5,9,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,15,63.5,12.5,1.65,10.5,17.0,26.95,0.0
2016,5,10,5,30,127.0,25.0,1.7,11.0,34.0,79.39,41.82
2016,5,10,5,45,240.0,39.0,1.75,11.5,72.5,147.13,111.5
2016,5,10,6,0,353.0,53.0,1.8,12.0,111.0,224.3,179.23
2016,5,10,6,15,428.5,63.0,1.7,12.0,158.0,294.85,241.32
2016,5,10,6,30,504.0,73.0,1.6,12.0,205.0,370.92,306.4
2016,5,10,6,45,273.0,104.5,1.55,12.5,178.5,283.14,235.12
2016,5,10,7,0,42.0,136.0,1.5,13.0,152.0,164.98,134.69
2016,5,10,7,15,109.5,162.5,1.35,13.5,211.0,251.91,207.22
2016,5,10,7,30,177.0,189.0,1.2,14.0,270.0,334.32,273.05
2016,5,10,7,45,460.5,148.0,1.05,14.5,390.5,539.46,434.46
2016,5,10,8,0,744.0,107.0,0.9,15.0,511.0,747.62,582.58
2016,5,10,8,15,765.0,111.0,0.8,15.0,559.0,792.96,608.03
2016,5,10,8,30,786.0,115.0,0.7,15.0,607.0,840.74,636.42
2016,5,10,8,45,805.0,117.0,0.65,15.5,652.0,882.79,659.86
2016,5,10,9,0,824.0,119.0,0.6,16.0,697.0,922.75,681.42
2016,5,10,9,15,836.5,121.5,0.6,16.5,737.0,954.68,698.5
2016,5,10,9,30,849.0,124.0,0.6,17.0,777.0,983.7,713.67
2016,5,10,9,45,846.5,133.0,0.6,17.5,808.0,1002.01,722.07
2016,5,10,10,0,844.0,142.0,0.6,18.0,839.0,1016.51,728.29
2016,5,10,10,15,851.5,144.0,0.65,18.0,867.0,1029.72,736.4
2016,5,10,10,30,859.0,146.0,0.7,18.0,895.0,1039.33,742.43
2016,5,10,10,45,867.5,145.0,0.8,18.5,917.0,1031.06,737.36
2016,5,10,11,0,876.0,144.0,0.9,19.0,939.0,1031.34,737.87
2016,5,10,11,15,879.5,145.0,0.95,19.0,953.0,1024.94,734.48
2016,5,10,11,30,883.0,146.0,1.0,19.0,967.0,1014.91,729.0
2016,5,10,11,45,888.0,144.0,1.1,19.0,974.0,999.92,721.46
2016,5,10,12,0,893.0,142.0,1.2,19.0,981.0,981.42,711.66
2016,5,10,12,15,893.0,142.0,1.3,19.0,979.0,956.74,697.8
2016,5,10,12,30,893.0,142.0,1.4,19.0,977.0,928.9,681.74
2016,5,10,12,45,895.0,139.0,1.5,19.5,969.0,897.04,661.56
2016,5,10,13,0,897.0,136.0,1.6,20.0,961.0,862.17,639.18
2016,5,10,13,15,893.5,135.0,1.7,19.5,944.0,821.85,615.2
2016,5,10,13,30,890.0,134.0,1.8,19.0,927.0,779.15,589.06
2016,5,10,13,45,886.5,131.5,1.9,19.0,903.5,732.95,557.03
2016,5,10,14,0,883.0,129.0,2.0,19.0,880.0,684.73,522.38
2016,5,10,14,15,875.0,127.0,2.05,19.0,849.0,632.45,483.31
2016,5,10,14,30,867.0,125.0,2.1,19.0,818.0,579.0,442.12
2016,5,10,14,45,858.5,122.0,2.2,19.0,781.5,523.55,398.22
2016,5,10,15,0,850.0,119.0,2.3,19.0,745.0,464.5,350.05
2016,5,10,15,15,836.5,116.0,2.35,18.5,702.5,405.33,300.68
2016,5,10,15,30,823.0,113.0,2.4,18.0,660.0,346.69,250.26
2016,5,10,15,45,807.5,109.0,2.45,18.0,614.0,287.51,198.33
2016,5,10,16,0,792.0,105.0,2.5,18.0,568.0,229.6,148.27
2016,5,10,16,15,768.5,101.0,2.55,17.5,518.5,172.2,102.71
2016,5,10,16,30,745.0,97.0,2.6,17.0,469.0,117.54,67.57
2016,5,10,16,45,717.0,91.5,2.65,16.5,417.5,61.2,48.26
2016,5,10,17,0,689.0,86.0,2.7,16.0,366.0,59.24,46.84
2016,5,10,17,15,646.5,80.0,2.65,15.5,314.0,56.65,44.79
2016,5,10,17,30,604.0,74.0,2.6,15.0,262.0,53.94,42.54
2016,5,10,17,45,546.5,66.0,2.6,15.0,212.5,49.4,38.46
2016,5,10,18,0,489.0,58.0,2.6,15.0,163.0,44.67,34.06
2016,5,10,18,15,397.5,47.5,2.5,14.5,118.0,37.42,27.31
2016,5,10,18,30,306.0,37.0,2.4,14.0,73.0,29.9,20.0
2016,5,10,18,45,153.0,23.5,2.3,13.5,41.5,18.42,6.37
2016,5,10,19,0,0.0,10.0,2.2,13.0,10.0,9.1,0.0
2016,5,10,19,15,0.0,5.0,2.15,12.5,5.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,15,100.0,12.0,1.9,10.0,19.0,35.49,0.0
2016,5,11,5,30,200.0,24.0,2.0,10.0,38.0,102.35,58.26
2016,5,11,5,45,312.5,36.0,2.1,10.5,78.5,171.83,131.22
2016,5,11,6,0,425.0,48.0,2.2,11.0,119.0,251.53,201.98
2016,5,11,6,15,212.5,66.5,2.1,11.0,102.0,182.46,149.95
2016,5,11,6,30,0.0,85.0,2.0,11.0,85.0,79.38,62.86
2016,5,11,6,45,3.5,104.0,1.95,11.5,105.5,99.46,80.11
2016,5,11,7,0,7.0,123.0,1.9,12.0,126.0,119.81,97.11
2016,5,11,7,15,47.5,156.0,1.85,12.5,177.5,190.44,156.58
2016,5,11,7,30,88.0,189.0,1.8,13.0,229.0,257.03,211.1
2016,5,11,7,45,270.5,188.0,1.75,13.5,331.5,423.41,346.46
2016,5,11,8,0,453.0,187.0,1.7,14.0,434.0,594.77,477.78
2016,5,11,8,15,530.0,179.0,1.65,14.0,493.0,667.13,529.96
2016,5,11,8,30,607.0,171.0,1.6,14.0,552.0,750.21,588.95
2016,5,11,8,45,586.5,195.0,1.55,14.5,585.0,774.75,601.69
2016,5,11,9,0,566.0,219.0,1.5,15.0,618.0,789.8,608.32
2016,5,11,9,15,718.0,169.5,1.45,15.0,704.5,899.93,683.03
2016,5,11,9,30,870.0,120.0,1.4,15.0,791.0,988.76,738.58
2016,5,11,9,45,876.0,124.0,1.4,15.5,824.5,1009.85,748.43
2016,5,11,10,0,882.0,128.0,1.4,16.0,858.0,1027.43,756.93
2016,5,11,10,15,889.0,129.5,1.4,16.0,886.0,1039.8,763.6
2016,5,11,10,30,896.0,131.0,1.4,16.0,914.0,1048.54,768.12
2016,5,11,10,45,901.5,131.5,1.45,16.5,935.0,1051.03,768.28
2016,5,11,11,0,907.0,132.0,1.5,17.0,956.0,1049.76,766.24
2016,5,11,11,15,910.0,132.5,1.55,17.0,969.0,1042.25,761.82
2016,5,11,11,30,913.0,133.0,1.6,17.0,982.0,1031.04,755.19
2016,5,11,11,45,917.5,130.5,1.65,17.0,989.0,1014.73,745.38
2016,5,11,12,0,922.0,128.0,1.7,17.0,996.0,994.84,733.33
2016,5,11,12,15,587.5,297.0,1.75,17.0,849.5,839.37,627.91
2016,5,11,12,30,253.0,466.0,1.8,17.0,703.0,671.8,504.82
2016,5,11,12,45,586.0,295.5,1.9,17.5,837.5,789.1,596.62
2016,5,11,13,0,919.0,125.0,2.0,18.0,972.0,869.85,654.55
2016,5,11,13,15,915.5,124.0,2.05,17.5,954.5,828.86,627.87
2016,5,11,13,30,912.0,123.0,2.1,17.0,937.0,785.42,600.29
2016,5,11,13,45,905.5,122.5,2.15,17.0,912.5,738.07,566.85
2016,5,11,14,0,899.0,122.0,2.2,17.0,888.0,688.88,530.63
2016,5,11,14,15,891.0,120.0,2.2,17.0,857.0,635.95,490.36
2016,5,11,14,30,883.0,118.0,2.2,17.0,826.0,581.82,447.99
2016,5,11,14,45,872.5,116.0,2.2,17.0,788.5,525.5,402.64
2016,5,11,15,0,862.0,114.0,2.2,17.0,751.0,468.72,355.47
2016,5,11,15,15,849.0,111.5,2.15,16.5,708.5,406.4,303.17
2016,5,11,15,30,836.0,109.0,2.1,16.0,666.0,347.7,252.21
2016,5,11,15,45,820.0,105.0,2.1,16.0,619.5,287.73,199.3
2016,5,11,16,0,804.0,101.0,2.1,16.0,573.0,229.08,148.29
2016,5,11,16,15,781.0,97.5,2.05,15.5,523.0,171.48,102.21
2016,5,11,16,30,758.0,94.0,2.0,15.0,473.0,116.54,66.6
2016,5,11,16,45,730.5,88.5,1.95,15.0,422.0,59.13,46.72
2016,5,11,17,0,703.0,83.0,1.9,15.0,371.0,57.07,45.12
2016,5,11,17,15,661.0,77.5,1.8,14.5,318.5,54.76,43.29
2016,5,11,17,30,619.0,72.0,1.7,14.0,266.0,52.34,41.3
2016,5,11,17,45,562.0,64.0,1.65,14.0,216.0,47.73,37.15
2016,5,11,18,0,505.0,56.0,1.6,14.0,166.0,42.91,32.67
2016,5,11,18,15,414.5,46.5,1.55,13.5,120.5,36.47,26.64
2016,5,11,18,30,324.0,37.0,1.5,13.0,75.0,29.82,20.12
2016,5,11,18,45,162.0,24.0,1.45,12.5,43.0,18.81,7.31
2016,5,11,19,0,0.0,11.0,1.4,12.0,11.0,10.01,0.0
2016,5,11,19,15,0.0,5.5,1.45,11.5,5.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.0,2.25,9.5,7.0,6.37,0.0
2016,5,12,5,30,0.0,14.0,2.4,10.0,14.0,12.31,2.89
2016,5,12,5,45,0.0,29.5,2.55,10.5,29.5,26.02,16.13
2016,5,12,6,0,0.0,45.0,2.7,11.0,45.0,40.61,29.11
2016,5,12,6,15,0.0,64.0,2.7,11.0,64.0,58.92,45.22
2016,5,12,6,30,0.0,83.0,2.7,11.0,83.0,77.08,61.05
2016,5,12,6,45,1.5,102.5,2.75,11.5,103.0,96.53,77.61
2016,5,12,7,0,3.0,122.0,2.8,12.0,123.0,116.06,93.92
2016,5,12,7,15,16.0,147.0,2.75,12.0,154.0,149.33,121.98
2016,5,12,7,30,29.0,172.0,2.7,12.0,185.0,194.25,159.28
2016,5,12,7,45,45.0,199.5,2.65,12.5,223.0,236.24,193.27
2016,5,12,8,0,61.0,227.0,2.6,13.0,261.0,279.28,227.43
2016,5,12,8,15,128.0,256.0,2.55,13.0,334.5,382.57,310.57
2016,5,12,8,30,195.0,285.0,2.5,13.0,408.0,475.95,383.44
2016,5,12,8,45,311.5,279.0,2.5,13.5,492.0,594.33,474.01
2016,5,12,9,0,428.0,273.0,2.5,14.0,576.0,718.6,565.2
2016,5,12,9,15,624.0,206.5,2.4,14.0,675.0,849.35,661.07
2016,5,12,9,30,820.0,140.0,2.3,14.0,774.0,971.92,742.32
2016,5,12,9,45,629.0,235.0,2.25,14.5,734.5,901.65,689.4
2016,5,12,10,0,438.0,330.0,2.2,15.0,695.0,809.66,618.05
2016,5,12,10,15,652.5,235.0,2.15,15.0,797.0,931.82,707.88
2016,5,12,10,30,867.0,140.0,2.1,15.0,899.0,1027.81,769.32
2016,5,12,10,45,873.0,140.0,2.1,15.5,920.0,1030.23,767.61
2016,5,12,11,0,879.0,140.0,2.1,16.0,941.0,1029.03,764.74
2016,5,12,11,15,882.0,141.0,2.1,16.0,954.0,1022.17,759.78
2016,5,12,11,30,885.0,142.0,2.1,16.0,967.0,1011.7,752.63
2016,5,12,11,45,885.5,142.5,2.1,16.0,972.5,994.81,741.39
2016,5,12,12,0,886.0,143.0,2.1,16.0,978.0,974.54,728.05
2016,5,12,12,15,677.5,268.0,2.1,16.0,906.0,894.23,673.15
2016,5,12,12,30,469.0,393.0,2.1,16.0,834.0,800.12,603.25
2016,5,12,12,45,651.5,282.5,2.15,16.0,888.0,832.72,632.02
2016,5,12,13,0,834.0,172.0,2.2,16.0,942.0,848.91,646.46
2016,5,12,13,15,829.5,170.5,2.25,16.0,925.0,808.34,619.0
2016,5,12,13,30,825.0,169.0,2.3,16.0,908.0,765.67,588.97
2016,5,12,13,45,818.5,167.0,2.35,16.0,883.5,719.28,555.43
2016,5,12,14,0,812.0,165.0,2.4,16.0,859.0,671.37,519.92
2016,5,12,14,15,803.0,163.0,2.4,15.5,828.5,620.68,482.02
2016,5,12,14,30,794.0,161.0,2.4,15.0,798.0,569.16,442.27
2016,5,12,14,45,786.5,156.0,2.45,15.0,762.5,515.27,398.81
2016,5,12,15,0,779.0,151.0,2.5,15.0,727.0,460.9,353.55
2016,5,12,15,15,763.5,147.5,2.55,15.0,685.5,400.34,302.28
2016,5,12,15,30,748.0,144.0,2.6,15.0,644.0,344.11,253.2
2016,5,12,15,45,735.0,137.0,2.65,15.0,599.5,286.93,202.79
2016,5,12,16,0,722.0,130.0,2.7,15.0,555.0,230.9,154.02
2016,5,12,16,15,623.5,139.0,2.75,14.5,483.5,177.23,114.31
2016,5,12,16,30,525.0,148.0,2.8,14.0,412.0,135.39,90.28
2016,5,12,16,45,512.5,132.5,2.9,14.0,367.5,89.38,73.51
2016,5,12,17,0,500.0,117.0,3.0,14.0,323.0,80.84,66.28
2016,5,12,17,15,447.0,112.0,3.0,13.5,277.0,78.82,64.82
2016,5,12,17,30,394.0,107.0,3.0,13.0,231.0,76.74,63.2
2016,5,12,17,45,353.0,91.5,3.05,13.0,187.5,66.94,54.44
2016,5,12,18,0,312.0,76.0,3.1,13.0,144.0,56.68,45.06
2016,5,12,18,15,245.5,60.0,3.05,12.5,104.5,45.5,34.74
2016,5,12,18,30,179.0,44.0,3.0,12.0,65.0,33.91,23.78
2016,5,12,18,45,89.5,27.0,2.95,12.0,37.5,21.85,10.03
2016,5,12,19,0,0.0,10.0,2.9,12.0,10.0,9.1,0.0
2016,5,12,19,15,0.0,5.0,2.9,11.5,5.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,36.5,13.0,2.7,10.0,16.0,20.82,0.0
2016,5,13,5,30,73.0,26.0,2.8,10.0,32.0,58.47,34.62
2016,5,13,5,45,134.0,44.0,2.95,10.5,64.0,106.53,81.2
2016,5,13,6,0,195.0,62.0,3.1,11.0,96.0,159.82,128.6
2016,5,13,6,15,232.5,81.0,3.1,11.0,134.5,209.62,173.26
2016,5,13,6,30,270.0,100.0,3.1,11.0,173.0,263.04,220.22
2016,5,13,6,45,312.5,112.0,3.15,11.0,214.0,314.38,264.62
2016,5,13,7,0,355.0,124.0,3.2,11.0,255.0,382.01,321.14
2016,5,13,7,15,270.5,158.0,3.15,11.0,266.0,367.28,307.49
2016,5,13,7,30,186.0,192.0,3.1,11.0,277.0,343.27,285.75
2016,5,13,7,45,129.0,212.0,3.1,11.5,274.5,327.88,270.72
2016,5,13,8,0,72.0,232.0,3.1,12.0,272.0,293.55,240.17
2016,5,13,8,15,64.5,249.5,3.1,12.0,287.5,306.68,249.85
2016,5,13,8,30,57.0,267.0,3.1,12.0,303.0,319.06,258.69
2016,5,13,8,45,39.0,262.0,3.1,12.5,288.0,296.55,238.99
2016,5,13,9,0,21.0,257.0,3.1,13.0,273.0,259.28,207.7
2016,5,13,9,15,37.0,297.0,3.15,13.0,325.5,330.31,264.12
2016,5,13,9,30,53.0,337.0,3.2,13.0,378.0,387.43,308.41
2016,5,13,9,45,40.5,330.5,3.25,13.5,362.5,366.68,290.62
2016,5,13,10,0,28.0,324.0,3.3,14.0,347.0,345.86,273.14
2016,5,13,10,15,57.0,372.0,3.35,14.0,421.5,423.3,333.47
2016,5,13,10,30,86.0,420.0,3.4,14.0,496.0,500.36,391.96
2016,5,13,10,45,88.0,428.0,3.5,14.5,507.5,507.61,396.12
2016,5,13,11,0,90.0,436.0,3.6,15.0,519.0,514.32,400.22
2016,5,13,11,15,227.0,430.0,3.7,15.0,641.5,653.81,507.66
