Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,11,30,364.0,424.0,3.8,15.0,764.0,786.65,606.22
2016,5,13,11,45,343.5,439.0,3.9,15.0,762.0,769.97,592.73
2016,5,13,12,0,323.0,454.0,4.0,15.0,760.0,751.97,579.29
2016,5,13,12,15,269.5,464.0,4.05,15.0,718.5,698.14,539.05
2016,5,13,12,30,216.0,474.0,4.1,15.0,677.0,638.3,494.31
2016,5,13,12,45,335.5,428.5,4.15,15.0,740.5,691.26,536.81
2016,5,13,13,0,455.0,383.0,4.2,15.0,804.0,733.24,569.94
2016,5,13,13,15,249.0,385.0,4.2,15.0,614.5,547.36,428.58
2016,5,13,13,30,43.0,387.0,4.2,15.0,425.0,376.23,294.53
2016,5,13,13,45,166.5,395.5,4.25,15.0,539.0,464.73,365.62
2016,5,13,14,0,290.0,404.0,4.3,15.0,653.0,537.67,422.06
2016,5,13,14,15,280.5,390.5,4.25,14.5,624.0,499.89,393.15
2016,5,13,14,30,271.0,377.0,4.2,14.0,595.0,462.76,364.74
2016,5,13,14,45,328.0,343.0,4.2,14.0,595.0,442.66,348.49
2016,5,13,15,0,385.0,309.0,4.2,14.0,595.0,416.6,326.34
2016,5,13,15,15,398.5,286.0,4.15,14.0,567.5,376.53,292.42
2016,5,13,15,30,412.0,263.0,4.1,14.0,540.0,330.87,253.3
2016,5,13,15,45,365.5,252.5,4.05,14.0,485.5,285.66,215.92
2016,5,13,16,0,319.0,242.0,4.0,14.0,431.0,241.72,180.59
2016,5,13,16,15,567.0,160.5,3.9,13.5,461.0,186.6,125.1
2016,5,13,16,30,815.0,79.0,3.8,13.0,491.0,110.01,59.4
2016,5,13,16,45,792.0,74.5,3.75,13.0,439.5,54.88,43.34
2016,5,13,17,0,769.0,70.0,3.7,13.0,388.0,52.86,41.72
2016,5,13,17,15,732.0,65.5,3.6,12.5,335.5,50.62,39.93
2016,5,13,17,30,695.0,61.0,3.5,12.0,283.0,48.31,38.0
2016,5,13,17,45,642.5,55.0,3.45,12.0,231.5,44.55,34.6
2016,5,13,18,0,590.0,49.0,3.4,12.0,180.0,37.25,27.88
2016,5,13,18,15,504.5,41.5,3.2,11.5,133.0,32.25,23.14
2016,5,13,18,30,419.0,34.0,3.0,11.0,86.0,27.11,18.04
2016,5,13,18,45,273.0,23.0,2.85,10.5,51.0,18.54,8.17
2016,5,13,19,0,127.0,12.0,2.7,10.0,16.0,10.91,0.0
2016,5,13,19,15,63.5,6.0,2.7,10.0,8.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,5,15,126.5,12.5,2.1,11.0,22.5,42.56,0.0
2016,5,14,5,30,253.0,25.0,2.2,11.0,45.0,121.41,77.11
2016,5,14,5,45,363.0,35.0,2.35,11.5,86.5,188.96,144.81
2016,5,14,6,0,473.0,45.0,2.5,12.0,128.0,268.3,215.19
2016,5,14,6,15,542.0,52.0,2.5,12.0,177.0,336.53,276.27
2016,5,14,6,30,611.0,59.0,2.5,12.0,226.0,411.38,341.14
2016,5,14,6,45,382.0,103.0,2.55,12.5,215.0,355.69,296.22
2016,5,14,7,0,153.0,147.0,2.6,13.0,204.0,257.45,213.45
2016,5,14,7,15,150.5,170.5,2.5,13.0,233.5,287.93,238.35
2016,5,14,7,30,148.0,194.0,2.4,13.0,263.0,317.63,261.59
2016,5,14,7,45,109.5,213.0,2.3,13.5,267.5,313.69,256.02
2016,5,14,8,0,71.0,232.0,2.2,14.0,272.0,292.44,236.68
2016,5,14,8,15,61.0,248.0,2.1,14.0,284.5,301.74,242.99
2016,5,14,8,30,51.0,264.0,2.0,14.0,297.0,310.18,248.4
2016,5,14,8,45,43.0,274.0,1.95,14.5,303.5,313.04,249.12
2016,5,14,9,0,35.0,284.0,1.9,15.0,310.0,315.4,249.48
2016,5,14,9,15,49.5,315.5,1.9,15.0,353.5,361.94,285.23
2016,5,14,9,30,64.0,347.0,1.9,15.0,397.0,408.63,320.34
2016,5,14,9,45,57.0,355.5,1.9,15.5,402.0,409.32,319.13
2016,5,14,10,0,50.0,364.0,1.9,16.0,407.0,409.6,317.93
2016,5,14,10,15,83.5,398.0,1.95,16.0,471.0,476.96,368.81
2016,5,14,10,30,117.0,432.0,2.0,16.0,535.0,559.82,429.46
2016,5,14,10,45,98.0,434.5,2.05,16.0,522.0,524.07,402.12
2016,5,14,11,0,79.0,437.0,2.1,16.0,509.0,504.06,386.85
2016,5,14,11,15,101.5,453.5,2.15,16.0,547.5,539.11,413.12
2016,5,14,11,30,124.0,470.0,2.2,16.0,586.0,585.68,447.0
2016,5,14,11,45,78.5,429.5,2.25,16.5,503.5,483.33,370.46
2016,5,14,12,0,33.0,389.0,2.3,17.0,421.0,396.6,304.75
2016,5,14,12,15,92.0,433.5,2.35,17.0,520.5,488.94,375.49
2016,5,14,12,30,151.0,478.0,2.4,17.0,620.0,584.35,445.71
2016,5,14,12,45,148.5,472.5,2.45,17.0,611.5,566.34,432.21
2016,5,14,13,0,146.0,467.0,2.5,17.0,603.0,548.03,419.16
2016,5,14,13,15,214.0,449.5,2.55,17.0,644.5,573.52,439.69
2016,5,14,13,30,282.0,432.0,2.6,17.0,686.0,595.48,456.93
2016,5,14,13,45,207.0,427.0,2.65,17.0,610.5,519.06,399.66
2016,5,14,14,0,132.0,422.0,2.7,17.0,535.0,451.1,348.46
2016,5,14,14,15,79.5,365.5,2.75,16.5,433.0,362.17,281.88
2016,5,14,14,30,27.0,309.0,2.8,16.0,331.0,279.81,218.97
2016,5,14,14,45,79.0,330.5,2.85,16.0,390.5,317.47,248.79
2016,5,14,15,0,131.0,352.0,2.9,16.0,450.0,343.96,268.67
2016,5,14,15,15,86.0,313.0,2.9,16.0,376.0,289.34,226.33
2016,5,14,15,30,41.0,274.0,2.9,16.0,302.0,237.06,186.19
2016,5,14,15,45,21.5,222.0,2.95,16.0,237.0,193.44,152.33
2016,5,14,16,0,2.0,170.0,3.0,16.0,172.0,145.95,115.1
2016,5,14,16,15,91.0,193.5,2.95,15.5,240.0,161.34,124.39
2016,5,14,16,30,180.0,217.0,2.9,15.0,308.0,171.66,131.3
2016,5,14,16,45,90.0,169.5,2.9,15.0,215.0,132.17,110.31
2016,5,14,17,0,0.0,122.0,2.9,15.0,122.0,103.24,85.57
2016,5,14,17,15,0.0,105.0,2.85,14.5,105.0,89.44,73.89
2016,5,14,17,30,0.0,88.0,2.8,14.0,88.0,75.52,61.86
2016,5,14,17,45,235.0,75.5,2.75,14.0,128.0,54.54,43.21
2016,5,14,18,0,470.0,63.0,2.7,14.0,168.0,48.43,37.61
2016,5,14,18,15,381.5,52.5,2.55,13.5,123.5,41.36,31.02
2016,5,14,18,30,293.0,42.0,2.4,13.0,79.0,32.53,22.62
2016,5,14,18,45,176.0,27.5,2.25,13.0,47.0,21.52,10.66
2016,5,14,19,0,59.0,13.0,2.1,13.0,15.0,11.82,0.0
2016,5,14,19,15,29.5,6.5,2.1,12.5,7.5,5.91,0.0
2016,5,14,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,83.0,14.5,2.2,11.0,21.5,33.67,0.0
2016,5,15,5,30,166.0,29.0,2.2,11.0,43.0,98.39,63.78
2016,5,15,5,45,276.0,41.5,2.25,11.5,83.0,162.11,124.58
2016,5,15,6,0,386.0,54.0,2.3,12.0,123.0,241.15,193.76
2016,5,15,6,15,458.5,63.0,2.15,12.5,170.5,308.89,253.15
2016,5,15,6,30,531.0,72.0,2.0,13.0,218.0,383.65,316.48
2016,5,15,6,45,384.5,107.0,1.85,13.5,224.0,361.45,298.62
2016,5,15,7,0,238.0,142.0,1.7,14.0,230.0,316.02,260.38
2016,5,15,7,15,225.0,166.5,1.65,14.0,260.0,345.5,283.68
2016,5,15,7,30,212.0,191.0,1.6,14.0,290.0,360.28,294.44
2016,5,15,7,45,495.5,144.0,1.55,14.5,409.0,559.96,452.78
2016,5,15,8,0,779.0,97.0,1.5,15.0,528.0,758.84,596.47
2016,5,15,8,15,799.0,100.5,1.5,15.5,576.0,807.5,625.61
2016,5,15,8,30,819.0,104.0,1.5,16.0,624.0,854.68,654.71
2016,5,15,8,45,838.0,105.0,1.5,16.5,669.5,896.26,679.45
2016,5,15,9,0,857.0,106.0,1.5,17.0,715.0,926.7,696.42
2016,5,15,9,15,868.5,108.0,1.55,17.0,754.5,957.38,715.56
2016,5,15,9,30,880.0,110.0,1.6,17.0,794.0,985.11,732.72
2016,5,15,9,45,896.0,107.5,1.65,17.5,830.0,1009.23,746.16
2016,5,15,10,0,912.0,105.0,1.7,18.0,866.0,1030.18,757.59
2016,5,15,10,15,918.0,106.5,1.85,18.0,894.0,1042.01,766.12
2016,5,15,10,30,924.0,108.0,2.0,18.0,922.0,1050.1,772.4
2016,5,15,10,45,929.0,109.0,2.15,18.0,943.0,1052.87,775.33
2016,5,15,11,0,934.0,110.0,2.3,18.0,964.0,1051.81,775.86
2016,5,15,11,15,936.5,110.5,2.4,18.0,977.0,1043.92,771.42
2016,5,15,11,30,939.0,111.0,2.5,18.0,990.0,1032.25,764.64
2016,5,15,11,45,938.5,112.5,2.7,18.0,995.5,1014.96,755.21
2016,5,15,12,0,938.0,114.0,2.9,18.0,1001.0,994.12,743.27
2016,5,15,12,15,937.5,113.5,2.95,18.0,999.0,967.95,726.35
2016,5,15,12,30,937.0,113.0,3.0,18.0,997.0,938.53,707.21
2016,5,15,12,45,937.0,111.5,3.15,18.0,988.0,905.46,686.21
2016,5,15,13,0,937.0,110.0,3.3,18.0,979.0,869.36,662.84
2016,5,15,13,15,934.0,109.5,3.35,18.0,962.0,828.93,635.58
2016,5,15,13,30,931.0,109.0,3.4,18.0,945.0,785.95,606.25
2016,5,15,13,45,924.5,108.5,3.5,18.0,920.5,738.18,572.28
2016,5,15,14,0,918.0,108.0,3.6,18.0,896.0,688.55,534.99
2016,5,15,14,15,911.0,106.5,3.65,18.0,865.0,636.13,494.41
2016,5,15,14,30,904.0,105.0,3.7,18.0,834.0,582.37,451.61
2016,5,15,14,45,894.5,103.0,3.75,18.0,797.5,525.86,405.39
2016,5,15,15,0,885.0,101.0,3.8,18.0,761.0,468.76,357.25
2016,5,15,15,15,872.5,99.0,3.85,17.5,719.0,410.19,307.17
2016,5,15,15,30,860.0,97.0,3.9,17.0,677.0,351.85,255.91
2016,5,15,15,45,842.0,95.0,4.0,17.0,630.0,286.75,198.44
2016,5,15,16,0,824.0,93.0,4.1,17.0,583.0,228.34,147.15
2016,5,15,16,15,803.0,89.5,4.1,16.5,533.5,170.11,99.94
2016,5,15,16,30,782.0,86.0,4.1,16.0,484.0,114.24,62.94
2016,5,15,16,45,751.0,82.5,4.1,16.0,432.5,60.87,48.04
2016,5,15,17,0,720.0,79.0,4.1,16.0,381.0,59.37,46.92
2016,5,15,17,15,681.0,74.0,4.0,15.5,329.0,51.94,40.58
2016,5,15,17,30,642.0,69.0,3.9,15.0,277.0,49.78,38.83
2016,5,15,17,45,581.5,63.0,3.85,14.5,226.0,46.63,36.09
2016,5,15,18,0,521.0,57.0,3.8,14.0,175.0,43.41,33.15
2016,5,15,18,15,435.0,48.0,3.7,13.5,129.5,37.43,27.56
2016,5,15,18,30,349.0,39.0,3.6,13.0,84.0,31.26,21.55
2016,5,15,18,45,215.5,26.0,3.5,13.0,50.0,21.03,10.62
2016,5,15,19,0,82.0,13.0,3.4,13.0,16.0,11.82,0.0
2016,5,15,19,15,41.0,6.5,3.4,12.5,8.0,5.91,0.0
2016,5,15,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,79.0,14.5,2.0,11.0,21.5,32.7,0.0
2016,5,16,5,30,158.0,29.0,2.0,11.0,43.0,95.98,63.31
2016,5,16,5,45,259.0,42.5,2.05,11.5,82.0,156.94,120.78
2016,5,16,6,0,360.0,56.0,2.1,12.0,121.0,229.7,184.6
2016,5,16,6,15,431.0,66.0,2.05,12.5,168.0,298.79,244.95
2016,5,16,6,30,502.0,76.0,2.0,13.0,215.0,372.38,307.38
2016,5,16,6,45,557.5,82.0,2.0,13.5,266.0,438.98,362.3
2016,5,16,7,0,613.0,88.0,2.0,14.0,317.0,509.71,418.5
2016,5,16,7,15,649.0,93.5,2.0,14.5,368.0,570.3,464.75
2016,5,16,7,30,685.0,99.0,2.0,15.0,419.0,632.32,510.5
2016,5,16,7,45,718.0,101.5,2.05,15.5,470.0,689.5,550.4
2016,5,16,8,0,751.0,104.0,2.1,16.0,521.0,743.7,586.92
2016,5,16,8,15,771.5,108.0,2.1,16.0,568.5,792.34,619.47
2016,5,16,8,30,792.0,112.0,2.1,16.0,616.0,839.6,650.57
2016,5,16,8,45,810.5,113.5,2.1,16.5,661.0,880.53,675.56
2016,5,16,9,0,829.0,115.0,2.1,17.0,706.0,919.35,698.78
2016,5,16,9,15,841.5,117.0,2.1,17.5,745.0,950.64,716.63
2016,5,16,9,30,854.0,119.0,2.1,18.0,784.0,968.98,725.78
2016,5,16,9,45,871.5,116.0,2.1,18.5,820.5,993.61,739.23
2016,5,16,10,0,889.0,113.0,2.1,19.0,857.0,1015.21,750.56
2016,5,16,10,15,896.0,114.5,2.1,19.0,884.5,1027.77,757.49
2016,5,16,10,30,903.0,116.0,2.1,19.0,912.0,1036.71,762.27
2016,5,16,10,45,907.5,117.0,2.15,19.5,932.5,1038.9,762.02
2016,5,16,11,0,912.0,118.0,2.2,20.0,953.0,1037.35,759.56
2016,5,16,11,15,915.0,119.0,2.25,20.0,967.0,1030.56,755.31
2016,5,16,11,30,918.0,120.0,2.3,20.0,981.0,1020.05,748.8
2016,5,16,11,45,918.5,120.5,2.35,20.0,986.5,1003.0,738.15
2016,5,16,12,0,919.0,121.0,2.4,20.0,992.0,982.48,725.3
2016,5,16,12,15,919.0,121.0,2.45,20.0,990.5,957.65,709.63
2016,5,16,12,30,919.0,121.0,2.5,20.0,989.0,929.61,691.8
2016,5,16,12,45,918.0,120.0,2.6,20.0,979.5,896.69,671.03
2016,5,16,13,0,917.0,119.0,2.7,20.0,970.0,860.87,648.07
2016,5,16,13,15,913.5,118.5,2.75,20.0,953.5,820.78,621.57
2016,5,16,13,30,910.0,118.0,2.8,20.0,937.0,778.25,593.1
2016,5,16,13,45,905.0,116.5,2.85,20.0,913.0,731.55,559.98
2016,5,16,14,0,900.0,115.0,2.9,20.0,889.0,682.93,523.96
2016,5,16,14,15,892.5,113.5,2.9,19.5,858.5,631.11,485.3
2016,5,16,14,30,885.0,112.0,2.9,19.0,828.0,578.03,444.4
2016,5,16,14,45,871.5,112.0,2.95,19.0,790.5,522.23,399.4
2016,5,16,15,0,858.0,112.0,3.0,19.0,753.0,466.26,352.84
2016,5,16,15,15,844.5,109.5,3.0,18.5,711.0,404.19,300.82
2016,5,16,15,30,831.0,107.0,3.0,18.0,669.0,345.99,250.37
2016,5,16,15,45,807.0,107.0,3.05,18.0,621.5,287.86,199.25
2016,5,16,16,0,783.0,107.0,3.1,18.0,574.0,231.94,150.85
2016,5,16,16,15,760.0,103.0,3.1,17.5,525.0,175.5,105.61
2016,5,16,16,30,737.0,99.0,3.1,17.0,476.0,115.7,65.18
2016,5,16,16,45,703.5,95.5,3.1,17.0,424.5,64.45,50.96
2016,5,16,17,0,670.0,92.0,3.1,17.0,373.0,62.85,49.77
2016,5,16,17,15,628.5,86.0,3.05,16.5,322.0,60.47,47.92
2016,5,16,17,30,587.0,80.0,3.0,16.0,271.0,57.95,45.9
2016,5,16,17,45,527.5,72.5,2.95,15.5,221.5,54.01,42.49
2016,5,16,18,0,468.0,65.0,2.9,15.0,172.0,49.92,38.79
2016,5,16,18,15,381.5,54.5,2.85,14.5,127.5,42.91,32.29
2016,5,16,18,30,295.0,44.0,2.8,14.0,83.0,34.01,23.89
2016,5,16,18,45,176.0,29.0,2.75,13.5,49.5,22.65,12.15
2016,5,16,19,0,57.0,14.0,2.7,13.0,16.0,12.73,0.0
2016,5,16,19,15,28.5,7.0,2.65,13.0,8.0,6.37,0.0
2016,5,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,15,131.5,13.5,1.85,13.5,25.0,54.65,0.0
2016,5,17,5,30,263.0,27.0,1.9,14.0,50.0,127.29,84.52
2016,5,17,5,45,368.5,37.5,1.95,14.5,92.0,193.41,147.24
2016,5,17,6,0,474.0,48.0,2.0,15.0,134.0,271.75,215.54
2016,5,17,6,15,541.5,55.0,2.0,15.5,183.0,339.32,274.43
2016,5,17,6,30,609.0,62.0,2.0,16.0,232.0,413.28,336.56
2016,5,17,6,45,656.0,67.5,2.05,16.5,284.0,479.36,390.41
2016,5,17,7,0,703.0,73.0,2.1,17.0,336.0,546.3,442.96
2016,5,17,7,15,735.5,77.0,2.15,17.5,388.5,606.87,488.68
2016,5,17,7,30,768.0,81.0,2.2,18.0,441.0,668.29,532.48
2016,5,17,7,45,793.0,84.5,2.3,18.5,492.0,723.85,570.41
2016,5,17,8,0,818.0,88.0,2.4,19.0,543.0,778.89,607.17
2016,5,17,8,15,836.0,91.0,2.4,19.0,591.5,826.56,638.5
2016,5,17,8,30,854.0,94.0,2.4,19.0,640.0,864.66,662.77
2016,5,17,8,45,868.5,96.5,2.45,19.5,685.0,904.48,687.18
2016,5,17,9,0,883.0,99.0,2.5,20.0,730.0,941.86,709.61
2016,5,17,9,15,893.5,101.0,2.45,20.0,769.5,972.18,727.55
2016,5,17,9,30,904.0,103.0,2.4,20.0,809.0,999.43,743.37
2016,5,17,9,45,913.0,104.5,2.4,20.5,843.5,1021.39,754.78
2016,5,17,10,0,922.0,106.0,2.4,21.0,878.0,1039.87,763.97
2016,5,17,10,15,928.0,107.5,2.35,21.0,905.5,1051.74,769.85
2016,5,17,10,30,934.0,109.0,2.3,21.0,933.0,1059.85,773.46
2016,5,17,10,45,937.0,110.0,2.3,21.5,953.5,1060.6,771.62
2016,5,17,11,0,940.0,111.0,2.3,22.0,974.0,1057.5,767.55
2016,5,17,11,15,942.5,112.0,2.25,22.0,987.0,1050.08,761.76
2016,5,17,11,30,945.0,113.0,2.2,22.0,1000.0,1038.84,753.71
2016,5,17,11,45,944.5,113.5,2.15,22.5,1005.0,1020.51,739.84
2016,5,17,12,0,944.0,114.0,2.1,23.0,1010.0,998.63,723.92
2016,5,17,12,15,943.5,114.0,2.05,23.0,1008.0,972.87,707.01
2016,5,17,12,30,943.0,114.0,2.0,23.0,1006.0,943.83,688.04
2016,5,17,12,45,940.5,113.5,2.0,23.0,995.5,909.47,666.15
2016,5,17,13,0,938.0,113.0,2.0,23.0,985.0,872.21,642.26
2016,5,17,13,15,934.5,112.5,2.0,23.0,968.0,831.45,615.86
2016,5,17,13,30,931.0,112.0,2.0,23.0,951.0,788.18,587.54
2016,5,17,13,45,924.5,111.5,2.0,23.0,926.5,740.52,554.75
2016,5,17,14,0,918.0,111.0,2.0,23.0,902.0,691.0,518.94
2016,5,17,14,15,910.5,109.5,2.05,23.0,871.0,638.4,480.24
2016,5,17,14,30,903.0,108.0,2.1,23.0,840.0,584.51,439.32
2016,5,17,14,45,893.5,106.0,2.15,23.0,803.0,528.17,395.2
2016,5,17,15,0,884.0,104.0,2.2,23.0,766.0,471.24,349.11
2016,5,17,15,15,871.5,101.5,2.25,22.5,723.5,412.44,300.73
2016,5,17,15,30,859.0,99.0,2.3,22.0,681.0,353.88,251.06
2016,5,17,15,45,842.0,96.5,2.35,22.0,634.5,288.82,195.31
2016,5,17,16,0,825.0,94.0,2.4,22.0,588.0,230.33,145.31
2016,5,17,16,15,804.0,91.0,2.4,21.5,538.5,172.53,99.53
2016,5,17,16,30,783.0,88.0,2.4,21.0,489.0,117.09,63.45
2016,5,17,16,45,752.5,84.5,2.45,20.5,437.0,63.74,49.59
2016,5,17,17,0,722.0,81.0,2.5,20.0,385.0,60.8,47.37
2016,5,17,17,15,683.0,75.5,2.4,19.5,333.0,52.89,40.73
2016,5,17,17,30,644.0,70.0,2.3,19.0,281.0,50.39,38.72
2016,5,17,17,45,584.5,64.0,2.25,18.5,230.5,47.27,36.07
2016,5,17,18,0,525.0,58.0,2.2,18.0,180.0,44.07,33.2
2016,5,17,18,15,441.5,49.0,2.15,17.5,134.0,38.12,27.74
2016,5,17,18,30,358.0,40.0,2.1,17.0,88.0,31.97,21.88
2016,5,17,18,45,229.0,27.5,2.05,16.5,53.5,22.25,11.9
2016,5,17,19,0,100.0,15.0,2.0,16.0,19.0,11.82,0.0
2016,5,17,19,15,50.0,7.5,1.95,15.5,9.5,6.82,0.0
2016,5,17,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,5,15,109.0,14.5,1.3,13.0,24.0,48.79,0.0
2016,5,18,5,30,218.0,29.0,1.3,13.0,48.0,113.66,76.52
2016,5,18,5,45,318.0,41.0,1.35,13.5,88.5,178.58,136.57
2016,5,18,6,0,418.0,53.0,1.4,14.0,129.0,253.38,201.54
2016,5,18,6,15,485.5,61.0,1.3,14.0,177.0,319.18,258.81
2016,5,18,6,30,553.0,69.0,1.2,14.0,225.0,391.39,319.46
2016,5,18,6,45,599.5,75.5,1.15,14.5,275.5,455.58,371.07
2016,5,18,7,0,646.0,82.0,1.1,15.0,326.0,523.03,422.97
2016,5,18,7,15,679.5,87.0,1.0,15.5,376.5,582.68,466.38
2016,5,18,7,30,713.0,92.0,0.9,16.0,427.0,643.49,508.5
2016,5,18,7,45,737.5,96.5,0.85,16.5,477.0,694.58,541.18
2016,5,18,8,0,762.0,101.0,0.8,17.0,527.0,748.23,574.68
2016,5,18,8,15,781.5,104.5,0.8,17.5,574.0,795.76,603.69
2016,5,18,8,30,801.0,108.0,0.8,18.0,621.0,841.81,631.13
2016,5,18,8,45,812.5,112.5,0.85,18.5,663.5,880.01,653.74
2016,5,18,9,0,824.0,117.0,0.9,19.0,706.0,915.72,674.57
2016,5,18,9,15,835.5,119.0,1.0,19.0,745.0,945.89,693.9
2016,5,18,9,30,847.0,121.0,1.1,19.0,784.0,963.05,704.94
2016,5,18,9,45,860.0,120.5,1.2,19.5,818.0,985.79,718.44
2016,5,18,10,0,873.0,120.0,1.3,20.0,852.0,1005.4,729.86
2016,5,18,10,15,879.5,121.5,1.4,20.0,879.0,1017.26,737.84
2016,5,18,10,30,886.0,123.0,1.5,20.0,906.0,1025.56,743.73
2016,5,18,10,45,888.0,125.5,1.6,20.5,926.0,1026.72,743.8
2016,5,18,11,0,890.0,128.0,1.7,21.0,946.0,1024.18,741.66
2016,5,18,11,15,893.0,129.0,1.75,21.0,959.0,1017.48,737.68
2016,5,18,11,30,896.0,130.0,1.8,21.0,972.0,1007.16,731.53
2016,5,18,11,45,898.5,129.5,1.85,21.0,978.0,991.37,721.96
2016,5,18,12,0,901.0,129.0,1.9,21.0,984.0,972.13,710.26
2016,5,18,12,15,900.5,128.5,1.95,21.0,982.5,946.82,694.61
2016,5,18,12,30,900.0,128.0,2.0,21.0,981.0,918.4,676.91
2016,5,18,12,45,897.0,128.5,2.05,21.0,971.5,885.77,656.31
2016,5,18,13,0,894.0,129.0,2.1,21.0,962.0,850.42,633.74
2016,5,18,13,15,890.5,128.5,2.15,20.5,945.0,811.23,609.5
2016,5,18,13,30,887.0,128.0,2.2,20.0,928.0,769.67,583.25
2016,5,18,13,45,879.5,128.0,2.3,20.0,904.0,723.59,550.89
2016,5,18,14,0,872.0,128.0,2.4,20.0,880.0,675.84,516.13
2016,5,18,14,15,864.5,126.5,2.45,19.5,850.0,625.41,479.05
2016,5,18,14,30,857.0,125.0,2.5,19.0,820.0,573.78,439.75
2016,5,18,14,45,844.0,124.0,2.55,19.0,783.5,516.74,394.27
2016,5,18,15,0,831.0,123.0,2.6,19.0,747.0,460.85,348.2
2016,5,18,15,15,818.0,120.5,2.6,18.5,705.5,403.91,300.43
2016,5,18,15,30,805.0,118.0,2.6,18.0,664.0,347.44,251.73
2016,5,18,15,45,791.5,113.0,2.65,18.0,619.5,289.56,200.89
2016,5,18,16,0,778.0,108.0,2.7,18.0,575.0,232.73,151.57
2016,5,18,16,15,756.5,104.0,2.7,17.5,526.5,176.9,106.74
2016,5,18,16,30,735.0,100.0,2.7,17.0,478.0,117.47,66.28
2016,5,18,16,45,712.5,93.5,2.7,17.0,428.5,64.46,50.94
2016,5,18,17,0,690.0,87.0,2.7,17.0,379.0,59.19,46.55
2016,5,18,17,15,651.0,81.5,2.7,16.5,328.5,57.02,44.89
2016,5,18,17,30,612.0,76.0,2.7,16.0,278.0,54.74,43.06
2016,5,18,17,45,555.5,69.0,2.75,15.5,228.0,51.06,39.88
2016,5,18,18,0,499.0,62.0,2.8,15.0,178.0,47.24,36.44
2016,5,18,18,15,415.5,52.5,2.8,14.5,133.0,41.0,30.66
2016,5,18,18,30,332.0,43.0,2.8,14.0,88.0,34.54,24.45
2016,5,18,18,45,207.0,29.5,2.85,14.0,54.0,23.04,12.9
2016,5,18,19,0,82.0,16.0,2.9,14.0,20.0,12.59,0.0
2016,5,18,19,15,41.0,8.0,2.95,13.5,10.0,7.28,0.0
2016,5,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,5,15,53.5,16.5,3.95,10.0,21.0,34.07,0.0
2016,5,19,5,30,107.0,33.0,4.1,10.0,42.0,77.9,53.03
2016,5,19,5,45,175.5,49.5,4.35,10.5,77.0,127.02,98.48
2016,5,19,6,0,244.0,66.0,4.6,11.0,112.0,191.99,155.9
2016,5,19,6,15,288.0,82.5,4.6,11.0,152.5,245.39,203.9
2016,5,19,6,30,332.0,99.0,4.6,11.0,193.0,303.16,254.77
2016,5,19,6,45,387.5,107.0,4.7,11.5,237.5,362.05,305.27
2016,5,19,7,0,443.0,115.0,4.8,12.0,282.0,425.69,358.44
2016,5,19,7,15,415.5,140.5,4.6,12.5,315.5,456.92,382.13
2016,5,19,7,30,388.0,166.0,4.4,13.0,349.0,484.09,401.58
2016,5,19,7,45,530.0,144.0,4.25,13.5,423.5,584.76,481.8
2016,5,19,8,0,672.0,122.0,4.1,14.0,498.0,702.85,571.0
2016,5,19,8,15,683.0,133.5,4.0,14.0,544.0,749.22,603.08
2016,5,19,8,30,694.0,145.0,3.9,14.0,590.0,793.8,633.71
2016,5,19,8,45,788.5,127.0,3.8,14.5,666.0,873.9,688.3
2016,5,19,9,0,883.0,109.0,3.7,15.0,742.0,951.74,739.39
2016,5,19,9,15,893.5,111.5,3.55,15.0,782.0,982.47,757.56
2016,5,19,9,30,904.0,114.0,3.4,15.0,822.0,1010.11,773.76
2016,5,19,9,45,903.5,120.5,3.25,15.5,853.5,1027.91,781.63
2016,5,19,10,0,903.0,127.0,3.1,16.0,885.0,1041.88,786.92
2016,5,19,10,15,908.5,128.5,3.15,16.0,912.5,1052.85,793.55
2016,5,19,10,30,914.0,130.0,3.2,16.0,940.0,1060.13,797.86
2016,5,19,10,45,919.5,130.5,3.25,16.5,960.5,1062.63,797.65
2016,5,19,11,0,925.0,131.0,3.3,17.0,981.0,1061.36,795.09
2016,5,19,11,15,927.5,131.5,3.35,17.0,994.5,1053.32,789.68
2016,5,19,11,30,930.0,132.0,3.4,17.0,1008.0,1041.55,781.94
2016,5,19,11,45,933.0,131.0,3.45,17.0,1014.5,1025.17,771.22
2016,5,19,12,0,936.0,130.0,3.5,17.0,1021.0,1005.23,758.17
2016,5,19,12,15,936.0,130.0,3.55,17.0,1019.0,979.98,741.57
2016,5,19,12,30,936.0,130.0,3.6,17.0,1017.0,951.48,722.75
2016,5,19,12,45,939.0,126.0,3.7,17.0,1008.5,918.79,701.27
2016,5,19,13,0,942.0,122.0,3.8,17.0,1000.0,882.93,677.42
2016,5,19,13,15,938.0,121.5,3.95,17.0,982.5,841.65,649.76
2016,5,19,13,30,934.0,121.0,4.1,17.0,965.0,797.9,619.99
2016,5,19,13,45,927.5,120.5,4.25,17.0,940.0,750.15,585.39
2016,5,19,14,0,921.0,120.0,4.4,17.0,915.0,700.53,548.13
2016,5,19,14,15,750.5,196.0,4.5,16.5,829.5,615.92,482.56
2016,5,19,14,30,580.0,272.0,4.6,16.0,744.0,543.45,425.55
2016,5,19,14,45,591.0,251.0,4.7,16.0,713.5,495.56,387.08
2016,5,19,15,0,602.0,230.0,4.8,16.0,683.0,445.86,345.84
2016,5,19,15,15,725.0,171.0,4.9,15.5,686.0,406.06,309.91
2016,5,19,15,30,848.0,112.0,5.0,15.0,689.0,356.53,263.02
2016,5,19,15,45,642.0,165.5,5.1,14.5,585.0,287.54,208.46
2016,5,19,16,0,436.0,219.0,5.2,14.0,481.0,244.0,178.09
2016,5,19,16,15,456.5,193.0,5.25,13.5,447.5,196.84,138.49
2016,5,19,16,30,477.0,167.0,5.3,13.0,414.0,147.72,101.82
2016,5,19,16,45,280.0,170.0,5.4,13.0,311.5,120.74,101.36
2016,5,19,17,0,83.0,173.0,5.5,13.0,209.0,132.78,112.31
2016,5,19,17,15,73.5,152.0,5.4,12.5,181.0,117.95,99.74
2016,5,19,17,30,64.0,131.0,5.3,12.0,153.0,102.81,86.68
2016,5,19,17,45,55.0,109.5,5.25,12.0,125.5,87.07,72.68
2016,5,19,18,0,46.0,88.0,5.2,12.0,98.0,71.04,58.16
2016,5,19,18,15,32.0,67.5,5.2,11.5,73.5,55.35,43.83
2016,5,19,18,30,18.0,47.0,5.2,11.0,49.0,39.4,29.04
2016,5,19,18,45,9.0,29.0,5.25,11.0,30.0,24.93,14.82
2016,5,19,19,0,0.0,11.0,5.3,11.0,11.0,9.67,0.0
2016,5,19,19,15,0.0,5.5,5.3,11.0,5.5,5.0,0.0
2016,5,19,19,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,15,114.0,16.5,4.5,9.0,27.0,52.88,0.0
2016,5,20,5,30,228.0,33.0,4.5,9.0,54.0,121.4,85.14
2016,5,20,5,45,336.5,44.0,4.55,9.5,96.0,188.1,147.3
2016,5,20,6,0,445.0,55.0,4.6,10.0,138.0,266.55,217.33
2016,5,20,6,15,513.5,63.0,4.6,10.0,187.0,334.32,278.73
2016,5,20,6,30,582.0,71.0,4.6,10.0,236.0,408.52,344.16
2016,5,20,6,45,433.0,105.5,4.7,10.5,242.5,386.55,326.7
2016,5,20,7,0,284.0,140.0,4.8,11.0,249.0,341.15,287.83
2016,5,20,7,15,292.0,162.0,4.75,11.0,287.5,384.11,323.29
2016,5,20,7,30,300.0,184.0,4.7,11.0,326.0,426.89,357.55
2016,5,20,7,45,550.0,141.0,4.7,11.5,436.5,603.16,501.74
2016,5,20,8,0,800.0,98.0,4.7,12.0,547.0,774.41,632.68
2016,5,20,8,15,819.0,101.0,4.65,12.0,595.0,822.21,665.44
2016,5,20,8,30,838.0,104.0,4.6,12.0,643.0,868.4,697.21
2016,5,20,8,45,849.0,108.5,4.6,12.5,687.0,907.18,722.14
2016,5,20,9,0,860.0,113.0,4.6,13.0,731.0,943.33,744.9
2016,5,20,9,15,871.0,115.5,4.6,13.0,770.5,964.78,758.41
2016,5,20,9,30,882.0,118.0,4.6,13.0,810.0,992.44,776.45
2016,5,20,9,45,631.5,240.5,4.6,13.0,747.0,904.59,711.54
2016,5,20,10,0,381.0,363.0,4.6,13.0,684.0,768.14,604.38
2016,5,20,10,15,648.0,242.5,4.6,13.0,808.5,929.68,729.48
2016,5,20,10,30,915.0,122.0,4.6,13.0,933.0,1052.3,814.22
2016,5,20,10,45,917.0,124.5,4.65,13.5,953.0,1053.45,812.22
2016,5,20,11,0,919.0,127.0,4.7,14.0,973.0,1050.8,808.67
2016,5,20,11,15,654.5,270.5,4.7,14.0,877.5,941.08,730.35
2016,5,20,11,30,390.0,414.0,4.7,14.0,782.0,798.42,620.27
2016,5,20,11,45,387.5,417.5,4.75,14.0,785.5,787.49,613.01
2016,5,20,12,0,385.0,421.0,4.8,14.0,789.0,774.76,603.68
2016,5,20,12,15,653.0,276.5,4.8,14.0,897.5,875.33,684.3
2016,5,20,12,30,921.0,132.0,4.8,14.0,1006.0,939.69,731.72
2016,5,20,12,45,914.5,134.5,4.85,14.0,995.0,905.26,707.3
2016,5,20,13,0,908.0,137.0,4.9,14.0,984.0,868.23,681.5
2016,5,20,13,15,485.5,277.5,4.9,14.0,729.5,637.33,505.32
2016,5,20,13,30,63.0,418.0,4.9,14.0,475.0,417.04,328.08
2016,5,20,13,45,110.0,423.5,4.9,14.0,520.0,448.21,353.81
2016,5,20,14,0,157.0,429.0,4.9,14.0,565.0,471.87,372.59
2016,5,20,14,15,207.0,407.5,4.9,13.5,580.5,470.3,372.49
2016,5,20,14,30,257.0,386.0,4.9,13.0,596.0,461.36,366.16
2016,5,20,14,45,319.0,351.0,4.9,13.0,599.5,444.04,351.9
2016,5,20,15,0,381.0,316.0,4.9,13.0,603.0,420.32,331.44
2016,5,20,15,15,361.5,301.5,4.85,13.0,562.0,374.79,293.5
2016,5,20,15,30,342.0,287.0,4.8,13.0,521.0,331.29,256.95
2016,5,20,15,45,338.0,266.5,4.8,13.0,484.0,289.7,221.43
2016,5,20,16,0,334.0,246.0,4.8,13.0,447.0,248.75,186.68
2016,5,20,16,15,302.0,229.0,4.7,12.5,399.5,207.04,154.09
2016,5,20,16,30,270.0,212.0,4.6,12.0,352.0,169.38,127.5
2016,5,20,16,45,291.5,185.5,4.55,12.0,322.5,130.79,110.46
2016,5,20,17,0,313.0,159.0,4.5,12.0,293.0,113.3,95.46
2016,5,20,17,15,455.0,121.5,4.4,11.5,288.0,84.81,70.61
2016,5,20,17,30,597.0,84.0,4.3,11.0,283.0,60.76,49.33
2016,5,20,17,45,534.5,77.0,4.25,11.0,232.5,57.32,46.26
2016,5,20,18,0,472.0,70.0,4.2,11.0,182.0,53.79,42.95
2016,5,20,18,15,387.0,59.5,4.05,10.5,136.5,45.2,34.97
2016,5,20,18,30,302.0,49.0,3.9,10.0,91.0,37.76,27.79
2016,5,20,18,45,184.5,34.0,3.8,10.0,56.5,26.5,16.39
2016,5,20,19,0,67.0,19.0,3.7,10.0,22.0,15.53,0.0
2016,5,20,19,15,33.5,9.5,3.6,10.0,11.0,8.64,0.0
2016,5,20,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,14.0,2.05,10.0,14.0,12.33,0.0
2016,5,21,5,30,0.0,28.0,2.1,10.0,28.0,25.51,14.72
2016,5,21,5,45,10.0,47.0,2.2,10.0,49.0,47.94,34.89
2016,5,21,6,0,20.0,66.0,2.3,10.0,70.0,75.33,59.07
2016,5,21,6,15,31.5,87.5,2.35,10.0,95.5,104.05,84.36
2016,5,21,6,30,43.0,109.0,2.4,10.0,121.0,133.72,110.22
2016,5,21,6,45,54.0,129.5,2.45,10.5,148.0,162.89,135.04
2016,5,21,7,0,65.0,150.0,2.5,11.0,175.0,193.0,160.15
2016,5,21,7,15,82.0,174.5,2.6,11.0,210.5,232.67,193.17
2016,5,21,7,30,99.0,199.0,2.7,11.0,246.0,273.57,226.67
2016,5,21,7,45,61.5,203.5,2.8,11.5,234.0,251.2,206.34
2016,5,21,8,0,24.0,208.0,2.9,12.0,222.0,214.24,174.13
2016,5,21,8,15,64.0,249.0,2.95,12.0,289.5,303.55,247.25
2016,5,21,8,30,104.0,290.0,3.0,12.0,357.0,383.5,310.91
2016,5,21,8,45,210.5,302.0,3.1,12.0,449.5,508.64,410.42
2016,5,21,9,0,317.0,314.0,3.2,12.0,542.0,639.89,511.12
2016,5,21,9,15,310.0,335.5,3.15,12.0,568.5,661.62,524.76
2016,5,21,9,30,303.0,357.0,3.1,12.0,595.0,681.47,537.6
2016,5,21,9,45,546.0,265.5,3.1,12.0,716.5,841.09,659.78
2016,5,21,10,0,789.0,174.0,3.1,12.0,838.0,988.01,763.44
2016,5,21,10,15,593.0,276.5,3.05,12.0,784.5,907.69,702.63
2016,5,21,10,30,397.0,379.0,3.0,12.0,731.0,797.71,618.43
2016,5,21,10,45,399.5,387.0,3.0,12.0,748.5,816.65,631.82
2016,5,21,11,0,402.0,395.0,3.0,12.0,766.0,820.43,633.72
2016,5,21,11,15,370.0,419.0,2.95,12.0,764.0,793.38,612.74
2016,5,21,11,30,338.0,443.0,2.9,12.0,762.0,776.17,598.8
2016,5,21,11,45,314.5,453.5,2.9,12.0,752.0,752.53,581.01
2016,5,21,12,0,291.0,464.0,2.9,12.0,742.0,727.93,562.55
2016,5,21,12,15,347.5,437.5,2.9,12.0,768.5,740.44,573.36
2016,5,21,12,30,404.0,411.0,2.9,12.0,795.0,754.66,584.85
2016,5,21,12,45,311.5,439.5,2.9,12.0,734.0,677.83,526.73
2016,5,21,13,0,219.0,468.0,2.9,12.0,673.0,606.29,472.32
2016,5,21,13,15,334.0,419.0,2.9,12.0,725.0,640.77,501.0
2016,5,21,13,30,449.0,370.0,2.9,12.0,777.0,664.25,520.19
2016,5,21,13,45,449.0,357.5,2.9,12.5,755.5,627.13,491.32
2016,5,21,14,0,449.0,345.0,2.9,13.0,734.0,589.16,461.84
2016,5,21,14,15,389.0,356.0,2.9,13.0,685.0,534.78,419.65
2016,5,21,14,30,329.0,367.0,2.9,13.0,636.0,485.19,380.86
2016,5,21,14,45,424.5,313.0,2.9,13.0,643.5,463.42,363.45
2016,5,21,15,0,520.0,259.0,2.9,13.0,651.0,433.47,337.78
2016,5,21,15,15,433.5,272.5,2.9,13.0,587.5,376.38,291.44
2016,5,21,15,30,347.0,286.0,2.9,13.0,524.0,332.3,255.95
2016,5,21,15,45,543.0,206.5,2.9,13.0,549.0,294.09,216.89
2016,5,21,16,0,739.0,127.0,2.9,13.0,574.0,235.79,158.71
2016,5,21,16,15,715.5,122.5,2.9,13.0,526.0,181.07,113.76
2016,5,21,16,30,692.0,118.0,2.9,13.0,478.0,129.09,78.0
2016,5,21,16,45,667.0,110.5,2.95,13.0,428.5,77.85,63.56
2016,5,21,17,0,642.0,103.0,3.0,13.0,379.0,70.21,57.06
2016,5,21,17,15,601.0,96.0,2.95,12.5,328.5,67.41,54.86
2016,5,21,17,30,560.0,89.0,2.9,12.0,278.0,64.43,52.44
2016,5,21,17,45,506.0,80.5,2.9,12.0,229.0,59.98,48.47
2016,5,21,18,0,452.0,72.0,2.9,12.0,180.0,55.33,44.17
2016,5,21,18,15,372.0,60.5,2.7,11.5,135.5,45.86,35.45
2016,5,21,18,30,292.0,49.0,2.5,11.0,91.0,37.69,27.67
2016,5,21,18,45,186.5,34.0,2.35,11.0,57.0,26.47,16.47
2016,5,21,19,0,81.0,19.0,2.2,11.0,23.0,15.57,0.0
2016,5,21,19,15,40.5,9.5,2.15,10.5,11.5,8.64,0.0
2016,5,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,103.5,17.5,1.7,9.5,27.5,51.76,0.0
2016,5,22,5,30,207.0,35.0,1.8,10.0,55.0,116.92,82.73
2016,5,22,5,45,301.5,47.5,1.95,10.5,95.5,177.08,137.92
2016,5,22,6,0,396.0,60.0,2.1,11.0,136.0,248.2,200.64
2016,5,22,6,15,463.0,69.5,2.1,11.0,184.0,316.64,261.01
2016,5,22,6,30,530.0,79.0,2.1,11.0,232.0,389.05,323.23
2016,5,22,6,45,265.0,99.0,2.1,11.5,175.5,268.82,224.75
2016,5,22,7,0,0.0,119.0,2.1,12.0,119.0,109.96,88.26
2016,5,22,7,15,17.0,150.0,2.05,12.0,158.5,151.82,123.83
2016,5,22,7,30,34.0,181.0,2.0,12.0,198.0,205.84,168.48
2016,5,22,7,45,127.0,212.0,2.0,12.5,282.5,323.45,265.16
2016,5,22,8,0,220.0,243.0,2.0,13.0,367.0,436.12,354.15
2016,5,22,8,15,243.0,262.5,1.95,13.0,410.5,497.69,399.94
2016,5,22,8,30,266.0,282.0,1.9,13.0,454.0,545.81,435.08
2016,5,22,8,45,294.5,297.0,1.9,13.5,500.0,594.16,469.43
2016,5,22,9,0,323.0,312.0,1.9,14.0,546.0,642.79,503.27
2016,5,22,9,15,188.5,327.5,1.9,14.0,465.5,520.93,408.89
2016,5,22,9,30,54.0,343.0,1.9,14.0,385.0,392.51,307.82
2016,5,22,9,45,449.5,243.5,1.95,14.0,620.5,722.34,564.53
2016,5,22,10,0,845.0,144.0,2.0,14.0,856.0,1011.49,764.0
2016,5,22,10,15,597.5,274.5,2.05,14.0,786.0,909.66,689.79
2016,5,22,10,30,350.0,405.0,2.1,14.0,716.0,777.19,591.6
2016,5,22,10,45,355.5,411.0,2.15,14.0,733.0,784.55,597.82
2016,5,22,11,0,361.0,417.0,2.2,14.0,750.0,790.01,601.46
2016,5,22,11,15,310.0,441.5,2.25,14.0,730.5,756.42,576.16
2016,5,22,11,30,259.0,466.0,2.3,14.0,711.0,721.74,550.28
2016,5,22,11,45,244.0,472.5,2.4,14.0,704.5,703.36,537.38
2016,5,22,12,0,229.0,479.0,2.5,14.0,698.0,674.75,517.11
2016,5,22,12,15,295.0,455.5,2.55,14.0,737.0,709.39,544.06
2016,5,22,12,30,361.0,432.0,2.6,14.0,776.0,730.6,560.86
2016,5,22,12,45,381.5,417.5,2.7,14.0,777.5,716.78,551.85
2016,5,22,13,0,402.0,403.0,2.8,14.0,779.0,703.98,543.59
2016,5,22,13,15,409.5,391.5,2.85,14.0,769.0,677.25,524.64
2016,5,22,13,30,417.0,380.0,2.9,14.0,759.0,648.98,504.35
2016,5,22,13,45,349.0,396.0,2.95,14.0,707.5,589.74,459.48
2016,5,22,14,0,281.0,412.0,3.0,14.0,656.0,536.65,418.89
2016,5,22,14,15,274.0,398.0,3.05,14.0,629.5,500.64,391.74
2016,5,22,14,30,267.0,384.0,3.1,14.0,603.0,465.05,364.37
2016,5,22,14,45,365.0,332.0,3.15,14.0,616.5,451.69,353.67
2016,5,22,15,0,463.0,280.0,3.2,14.0,630.0,425.21,331.08
2016,5,22,15,15,506.5,247.0,3.2,13.5,610.5,384.56,296.63
2016,5,22,15,30,550.0,214.0,3.2,13.0,591.0,339.04,256.75
2016,5,22,15,45,454.5,227.5,3.25,13.0,525.0,286.98,214.42
2016,5,22,16,0,359.0,241.0,3.3,13.0,459.0,250.76,186.61
2016,5,22,16,15,437.5,198.5,3.3,13.0,442.5,199.14,140.89
2016,5,22,16,30,516.0,156.0,3.3,13.0,426.0,144.49,97.06
2016,5,22,16,45,439.0,154.0,3.3,13.0,367.5,106.01,88.28
2016,5,22,17,0,362.0,152.0,3.3,13.0,309.0,102.57,85.6
2016,5,22,17,15,331.0,138.5,3.2,12.5,268.0,100.9,84.55
2016,5,22,17,30,300.0,125.0,3.1,12.0,227.0,92.25,77.21
2016,5,22,17,45,277.5,106.0,3.05,12.0,188.0,79.64,66.03
2016,5,22,18,0,255.0,87.0,3.0,12.0,149.0,66.56,54.2
2016,5,22,18,15,212.5,69.0,2.8,11.5,112.5,53.63,42.39
2016,5,22,18,30,170.0,51.0,2.6,11.0,76.0,40.32,30.01
2016,5,22,18,45,85.0,35.5,2.45,11.0,48.0,28.39,18.22
2016,5,22,19,0,0.0,20.0,2.3,11.0,20.0,17.27,0.0
2016,5,22,19,15,0.0,10.0,2.25,10.5,10.0,9.1,0.0
2016,5,22,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,109.5,16.5,2.2,10.5,27.0,52.01,0.38
2016,5,23,5,30,219.0,33.0,2.3,11.0,54.0,117.74,83.24
2016,5,23,5,45,311.0,45.0,2.4,11.5,94.5,177.21,137.61
2016,5,23,6,0,403.0,57.0,2.5,12.0,135.0,250.37,201.95
2016,5,23,6,15,468.0,66.0,2.5,12.0,182.0,315.14,259.34
2016,5,23,6,30,533.0,75.0,2.5,12.0,229.0,386.05,320.42
2016,5,23,6,45,577.5,82.0,2.55,12.5,278.5,448.51,372.37
2016,5,23,7,0,622.0,89.0,2.6,13.0,328.0,514.03,424.97
2016,5,23,7,15,656.0,94.5,2.55,13.0,378.5,573.35,471.48
2016,5,23,7,30,690.0,100.0,2.5,13.0,429.0,633.9,517.5
