Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,7,45,713.0,105.5,2.5,13.5,478.0,686.87,554.73
2016,5,23,8,0,736.0,111.0,2.5,14.0,527.0,739.41,590.4
2016,5,23,8,15,755.5,115.0,2.5,14.0,573.5,782.83,619.82
2016,5,23,8,30,775.0,119.0,2.5,14.0,620.0,828.48,650.48
2016,5,23,8,45,556.5,214.0,2.5,14.5,587.0,755.37,593.14
2016,5,23,9,0,338.0,309.0,2.5,15.0,554.0,652.95,511.1
2016,5,23,9,15,377.0,313.0,2.5,15.0,599.5,699.82,545.83
2016,5,23,9,30,416.0,317.0,2.5,15.0,645.0,761.73,589.35
2016,5,23,9,45,405.0,337.0,2.5,15.5,667.5,775.6,595.96
2016,5,23,10,0,394.0,357.0,2.5,16.0,690.0,773.15,591.82
2016,5,23,10,15,418.0,359.0,2.5,16.0,722.0,812.86,619.07
2016,5,23,10,30,442.0,361.0,2.5,16.0,754.0,836.82,635.14
2016,5,23,10,45,362.5,404.0,2.55,16.0,731.5,783.89,595.5
2016,5,23,11,0,283.0,447.0,2.6,16.0,709.0,742.49,563.94
2016,5,23,11,15,222.0,463.0,2.6,16.0,670.5,678.13,516.66
2016,5,23,11,30,161.0,479.0,2.6,16.0,632.0,627.37,478.51
2016,5,23,11,45,214.5,475.0,2.65,16.0,680.0,666.77,508.69
2016,5,23,12,0,268.0,471.0,2.7,16.0,728.0,712.42,542.21
2016,5,23,12,15,309.5,455.0,2.7,16.0,751.0,721.73,549.56
2016,5,23,12,30,351.0,439.0,2.7,16.0,774.0,727.97,554.92
2016,5,23,12,45,369.0,425.0,2.75,16.0,773.5,712.74,544.75
2016,5,23,13,0,387.0,411.0,2.8,16.0,773.0,695.42,533.1
2016,5,23,13,15,359.0,419.5,2.8,16.0,751.0,660.09,506.94
2016,5,23,13,30,331.0,428.0,2.8,16.0,729.0,625.52,481.25
2016,5,23,13,45,195.0,410.5,2.85,16.0,586.5,495.38,383.72
2016,5,23,14,0,59.0,393.0,2.9,16.0,444.0,379.04,294.6
2016,5,23,14,15,37.5,333.5,2.9,15.5,366.0,310.22,242.77
2016,5,23,14,30,16.0,274.0,2.9,15.0,288.0,247.0,194.11
2016,5,23,14,45,20.0,278.5,2.95,15.0,294.5,250.41,197.23
2016,5,23,15,0,24.0,283.0,3.0,15.0,301.0,252.99,199.48
2016,5,23,15,15,17.0,248.5,3.0,15.0,261.0,219.29,173.07
2016,5,23,15,30,10.0,214.0,3.0,15.0,221.0,186.74,147.51
2016,5,23,15,45,7.5,197.0,3.05,15.0,202.0,170.5,134.85
2016,5,23,16,0,5.0,180.0,3.1,15.0,183.0,154.68,122.46
2016,5,23,16,15,38.0,199.0,3.1,14.5,219.5,164.92,129.98
2016,5,23,16,30,71.0,218.0,3.1,14.0,256.0,173.18,136.5
2016,5,23,16,45,101.0,198.5,3.15,14.0,246.5,151.72,127.53
2016,5,23,17,0,131.0,179.0,3.2,14.0,237.0,130.74,109.79
2016,5,23,17,15,120.5,158.0,3.2,13.5,205.5,117.15,98.46
2016,5,23,17,30,110.0,137.0,3.2,13.0,174.0,103.12,86.5
2016,5,23,17,45,300.0,101.0,3.2,13.0,179.5,76.4,62.88
2016,5,23,18,0,490.0,65.0,3.2,13.0,185.0,49.22,38.54
2016,5,23,18,15,412.5,55.5,3.1,12.5,140.5,43.09,32.87
2016,5,23,18,30,335.0,46.0,3.0,12.0,96.0,36.73,26.77
2016,5,23,18,45,225.0,33.0,2.9,12.0,61.0,25.7,15.99
2016,5,23,19,0,115.0,20.0,2.8,12.0,26.0,15.73,0.0
2016,5,23,19,15,57.5,10.0,2.75,11.5,13.0,9.1,0.0
2016,5,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,5,15,117.0,17.0,2.6,11.0,28.5,54.6,4.6
2016,5,24,5,30,234.0,34.0,2.7,11.0,57.0,123.33,87.71
2016,5,24,5,45,330.5,45.0,2.85,11.5,98.0,186.39,145.02
2016,5,24,6,0,427.0,56.0,3.0,12.0,139.0,259.25,209.35
2016,5,24,6,15,491.5,64.5,3.0,12.0,187.0,324.46,267.38
2016,5,24,6,30,556.0,73.0,3.0,12.0,235.0,395.72,329.01
2016,5,24,6,45,278.0,86.5,3.0,12.5,167.5,273.03,228.33
2016,5,24,7,0,0.0,100.0,3.0,13.0,100.0,90.67,71.76
2016,5,24,7,15,5.0,131.0,3.0,13.0,133.5,124.01,99.94
2016,5,24,7,30,10.0,162.0,3.0,13.0,167.0,157.98,128.0
2016,5,24,7,45,23.5,192.0,3.0,13.0,205.0,197.87,160.82
2016,5,24,8,0,37.0,222.0,3.0,13.0,243.0,251.44,204.22
2016,5,24,8,15,26.0,222.0,3.0,13.0,237.5,241.5,195.09
2016,5,24,8,30,15.0,222.0,3.0,13.0,232.0,219.12,176.11
2016,5,24,8,45,21.0,248.5,3.0,13.5,263.5,250.28,200.59
2016,5,24,9,0,27.0,275.0,3.0,14.0,295.0,296.34,236.32
2016,5,24,9,15,38.5,307.5,2.95,14.0,337.5,340.62,270.66
2016,5,24,9,30,50.0,340.0,2.9,14.0,380.0,385.01,304.58
2016,5,24,9,45,47.0,351.0,2.9,14.5,390.0,392.28,308.72
2016,5,24,10,0,44.0,362.0,2.9,15.0,400.0,399.21,312.76
2016,5,24,10,15,53.5,385.5,2.9,15.0,432.5,431.25,336.87
2016,5,24,10,30,63.0,409.0,2.9,15.0,465.0,462.81,360.3
2016,5,24,10,45,60.5,415.5,2.95,15.0,470.5,464.29,360.86
2016,5,24,11,0,58.0,422.0,3.0,15.0,476.0,465.39,361.33
2016,5,24,11,15,55.0,424.5,3.0,15.0,476.5,461.59,358.11
2016,5,24,11,30,52.0,427.0,3.0,15.0,477.0,457.5,354.73
2016,5,24,11,45,65.5,444.0,3.0,15.0,507.0,482.96,374.01
2016,5,24,12,0,79.0,461.0,3.0,15.0,537.0,507.08,392.04
2016,5,24,12,15,57.5,430.5,3.0,15.0,485.5,452.81,350.89
2016,5,24,12,30,36.0,400.0,3.0,15.0,434.0,400.25,310.96
2016,5,24,12,45,64.5,429.0,3.05,15.0,490.0,446.58,347.03
2016,5,24,13,0,93.0,458.0,3.1,15.0,546.0,489.82,379.95
2016,5,24,13,15,78.0,439.0,3.1,15.0,511.5,453.38,352.22
2016,5,24,13,30,63.0,420.0,3.1,15.0,477.0,418.35,325.77
2016,5,24,13,45,68.5,413.0,3.15,15.0,473.5,409.25,319.34
2016,5,24,14,0,74.0,406.0,3.2,15.0,470.0,399.48,312.24
2016,5,24,14,15,58.0,375.5,3.2,15.0,425.0,357.0,279.7
2016,5,24,14,30,42.0,345.0,3.2,15.0,380.0,316.73,248.75
2016,5,24,14,45,24.5,273.5,3.25,15.0,294.0,245.12,193.02
2016,5,24,15,0,7.0,202.0,3.3,15.0,208.0,178.86,140.73
2016,5,24,15,15,15.0,228.5,3.3,14.5,239.5,202.34,160.13
2016,5,24,15,30,23.0,255.0,3.3,14.0,271.0,223.51,177.43
2016,5,24,15,45,11.5,192.5,3.3,14.0,200.5,167.97,133.15
2016,5,24,16,0,0.0,130.0,3.3,14.0,130.0,113.44,89.25
2016,5,24,16,15,0.0,137.5,3.3,13.5,137.5,118.87,94.28
2016,5,24,16,30,0.0,145.0,3.3,13.0,145.0,123.64,98.74
2016,5,24,16,45,0.0,127.5,3.35,13.0,127.5,108.84,86.69
2016,5,24,17,0,0.0,110.0,3.4,13.0,110.0,94.57,78.54
2016,5,24,17,15,0.0,95.5,3.4,12.5,95.5,82.58,68.32
2016,5,24,17,30,0.0,81.0,3.4,12.0,81.0,70.49,57.83
2016,5,24,17,45,237.5,75.0,3.4,12.0,133.5,53.64,42.78
2016,5,24,18,0,475.0,69.0,3.4,12.0,186.0,52.45,41.62
2016,5,24,18,15,397.0,59.0,3.3,11.5,141.5,46.02,35.65
2016,5,24,18,30,319.0,49.0,3.2,11.0,97.0,37.66,27.73
2016,5,24,18,45,212.0,35.0,3.1,11.0,62.0,27.21,17.46
2016,5,24,19,0,105.0,21.0,3.0,11.0,27.0,16.49,0.41
2016,5,24,19,15,52.5,10.5,2.95,11.0,13.5,9.55,0.0
2016,5,24,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,115.5,17.0,2.3,11.0,28.5,54.27,7.84
2016,5,25,5,30,231.0,34.0,2.4,11.0,57.0,122.13,87.13
2016,5,25,5,45,323.5,45.5,2.55,11.5,97.5,181.83,141.42
2016,5,25,6,0,416.0,57.0,2.7,12.0,138.0,255.43,206.19
2016,5,25,6,15,480.0,65.0,2.7,12.0,185.5,319.25,262.88
2016,5,25,6,30,544.0,73.0,2.7,12.0,233.0,389.02,323.14
2016,5,25,6,45,272.0,93.0,2.75,12.5,173.0,276.9,231.15
2016,5,25,7,0,0.0,113.0,2.8,13.0,113.0,103.65,82.68
2016,5,25,7,15,0.0,120.0,2.8,13.0,120.0,109.54,87.6
2016,5,25,7,30,0.0,127.0,2.8,13.0,127.0,115.57,92.35
2016,5,25,7,45,4.0,155.0,2.85,13.0,157.5,145.42,116.98
2016,5,25,8,0,8.0,183.0,2.9,13.0,188.0,175.67,141.59
2016,5,25,8,15,10.0,198.5,2.9,13.0,205.0,192.01,154.51
2016,5,25,8,30,12.0,214.0,2.9,13.0,222.0,208.46,167.45
2016,5,25,8,45,23.0,251.0,2.95,13.5,267.5,254.5,204.03
2016,5,25,9,0,34.0,288.0,3.0,14.0,313.0,316.53,252.42
2016,5,25,9,15,38.0,309.5,3.0,14.0,339.0,342.1,271.74
2016,5,25,9,30,42.0,331.0,3.0,14.0,365.0,367.52,290.91
2016,5,25,9,45,28.5,303.5,3.0,14.5,327.5,324.29,255.91
2016,5,25,10,0,15.0,276.0,3.0,15.0,290.0,268.7,211.41
2016,5,25,10,15,46.5,348.5,3.0,15.0,390.0,385.81,302.97
2016,5,25,10,30,78.0,421.0,3.0,15.0,490.0,490.01,381.57
2016,5,25,10,45,202.5,430.0,3.0,15.5,615.5,635.57,491.06
2016,5,25,11,0,327.0,439.0,3.0,16.0,741.0,777.23,592.92
2016,5,25,11,15,210.0,451.5,3.0,16.0,646.5,654.19,500.86
2016,5,25,11,30,93.0,464.0,3.0,16.0,552.0,533.7,410.01
2016,5,25,11,45,508.5,288.0,3.05,16.0,774.0,785.55,605.89
2016,5,25,12,0,924.0,112.0,3.1,16.0,996.0,974.5,739.06
2016,5,25,12,15,924.0,111.5,3.15,16.0,994.5,949.64,720.77
2016,5,25,12,30,924.0,111.0,3.2,16.0,993.0,921.59,702.21
2016,5,25,12,45,918.0,114.0,3.25,16.0,983.0,888.56,680.12
2016,5,25,13,0,912.0,117.0,3.3,16.0,973.0,852.88,656.06
2016,5,25,13,15,909.0,116.0,3.35,16.0,957.0,813.55,629.23
2016,5,25,13,30,906.0,115.0,3.4,16.0,941.0,771.78,600.41
2016,5,25,13,45,689.0,228.0,3.5,16.0,846.5,681.73,531.0
2016,5,25,14,0,472.0,341.0,3.6,16.0,752.0,600.32,466.9
2016,5,25,14,15,680.0,224.5,3.65,16.0,794.5,598.21,467.49
2016,5,25,14,30,888.0,108.0,3.7,16.0,837.0,578.02,451.8
2016,5,25,14,45,693.5,188.0,3.75,16.0,742.0,495.01,384.97
2016,5,25,15,0,499.0,268.0,3.8,16.0,647.0,431.97,334.24
2016,5,25,15,15,442.0,273.0,3.85,15.5,595.5,380.6,292.98
2016,5,25,15,30,385.0,278.0,3.9,15.0,544.0,339.36,259.55
2016,5,25,15,45,599.0,187.5,3.95,15.0,569.5,295.79,215.56
2016,5,25,16,0,813.0,97.0,4.0,15.0,595.0,235.07,154.48
2016,5,25,16,15,793.0,93.5,4.0,14.5,546.5,178.15,107.39
2016,5,25,16,30,773.0,90.0,4.0,14.0,498.0,123.44,69.34
2016,5,25,16,45,740.5,88.0,4.05,14.0,447.0,72.07,48.97
2016,5,25,17,0,708.0,86.0,4.1,14.0,396.0,58.03,46.04
2016,5,25,17,15,671.0,81.0,4.1,13.5,345.0,56.19,44.66
2016,5,25,17,30,634.0,76.0,4.1,13.0,294.0,54.25,43.12
2016,5,25,17,45,571.5,71.0,4.1,13.0,243.5,52.09,41.23
2016,5,25,18,0,509.0,66.0,4.1,13.0,193.0,49.94,39.21
2016,5,25,18,15,430.5,57.0,4.0,12.5,147.5,44.27,33.95
2016,5,25,18,30,352.0,48.0,3.9,12.0,102.0,38.39,28.28
2016,5,25,18,45,229.0,35.5,3.8,12.0,65.5,27.61,17.8
2016,5,25,19,0,106.0,23.0,3.7,12.0,29.0,18.07,2.26
2016,5,25,19,15,53.0,11.5,3.65,11.5,14.5,10.46,0.0
2016,5,25,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,15,91.5,19.0,1.9,10.5,28.5,51.0,9.88
2016,5,26,5,30,183.0,38.0,1.9,11.0,57.0,112.19,80.57
2016,5,26,5,45,276.0,51.0,1.95,11.5,97.0,170.96,133.12
2016,5,26,6,0,369.0,64.0,2.0,12.0,137.0,240.42,193.85
2016,5,26,6,15,436.0,74.0,1.9,12.0,184.0,304.07,249.7
2016,5,26,6,30,503.0,84.0,1.8,12.0,231.0,378.73,312.99
2016,5,26,6,45,550.0,91.5,1.75,12.5,281.0,441.77,364.51
2016,5,26,7,0,597.0,99.0,1.7,13.0,331.0,508.11,416.69
2016,5,26,7,15,632.5,105.0,1.6,13.0,381.5,567.9,462.39
2016,5,26,7,30,668.0,111.0,1.5,13.0,432.0,629.06,507.5
2016,5,26,7,45,694.5,115.5,1.4,13.5,481.0,682.64,544.06
2016,5,26,8,0,721.0,120.0,1.3,14.0,530.0,736.07,578.36
2016,5,26,8,15,742.0,124.0,1.25,14.5,577.0,783.81,608.09
2016,5,26,8,30,763.0,128.0,1.2,15.0,624.0,826.02,633.28
2016,5,26,8,45,780.0,130.5,1.15,15.5,667.5,865.71,656.22
2016,5,26,9,0,797.0,133.0,1.1,16.0,711.0,903.31,677.28
2016,5,26,9,15,809.5,135.5,1.05,16.0,749.5,934.29,694.89
2016,5,26,9,30,822.0,138.0,1.0,16.0,788.0,962.51,710.57
2016,5,26,9,45,824.0,144.5,1.0,16.5,819.5,981.78,720.01
2016,5,26,10,0,826.0,151.0,1.0,17.0,851.0,997.58,727.38
2016,5,26,10,15,833.5,153.0,1.0,17.0,878.0,1010.6,734.44
2016,5,26,10,30,841.0,155.0,1.0,17.0,905.0,1020.15,739.44
2016,5,26,10,45,848.5,154.5,1.05,17.5,926.0,1023.54,740.36
2016,5,26,11,0,856.0,154.0,1.1,18.0,947.0,1011.12,731.51
2016,5,26,11,15,859.5,155.0,1.15,18.0,960.5,1005.05,728.34
2016,5,26,11,30,863.0,156.0,1.2,18.0,974.0,995.51,722.95
2016,5,26,11,45,866.5,154.5,1.3,18.5,980.5,980.26,713.51
2016,5,26,12,0,870.0,153.0,1.4,19.0,987.0,961.73,701.96
2016,5,26,12,15,870.0,153.0,1.55,19.0,985.5,938.14,689.08
2016,5,26,12,30,870.0,153.0,1.7,19.0,984.0,911.58,673.98
2016,5,26,12,45,877.0,146.5,1.85,19.0,977.5,882.46,656.86
2016,5,26,13,0,884.0,140.0,2.0,19.0,971.0,850.18,637.27
2016,5,26,13,15,880.5,139.5,2.15,18.5,955.0,811.78,614.26
2016,5,26,13,30,877.0,139.0,2.3,18.0,939.0,771.05,589.0
2016,5,26,13,45,871.0,138.0,2.45,18.0,915.5,726.03,557.18
2016,5,26,14,0,865.0,137.0,2.6,18.0,892.0,679.26,523.08
2016,5,26,14,15,857.5,135.5,2.7,18.0,862.5,629.64,485.55
2016,5,26,14,30,850.0,134.0,2.8,18.0,833.0,577.91,445.27
2016,5,26,14,45,840.5,131.5,2.9,18.0,797.5,523.36,401.56
2016,5,26,15,0,831.0,129.0,3.0,18.0,762.0,468.39,356.08
2016,5,26,15,15,818.5,126.5,3.05,17.5,721.5,412.1,308.72
2016,5,26,15,30,806.0,124.0,3.1,17.0,681.0,356.21,260.34
2016,5,26,15,45,789.5,120.5,3.2,17.0,636.5,299.12,210.02
2016,5,26,16,0,773.0,117.0,3.3,17.0,592.0,243.41,161.38
2016,5,26,16,15,751.5,113.0,3.35,16.5,544.0,182.21,111.54
2016,5,26,16,30,730.0,109.0,3.4,16.0,496.0,128.86,74.61
2016,5,26,16,45,700.0,104.5,3.45,16.0,445.5,77.61,52.97
2016,5,26,17,0,670.0,100.0,3.5,16.0,395.0,67.67,54.13
2016,5,26,17,15,631.0,94.0,3.45,15.5,344.0,65.53,52.53
2016,5,26,17,30,592.0,88.0,3.4,15.0,293.0,63.26,50.76
2016,5,26,17,45,535.5,81.0,3.4,14.5,243.5,59.97,47.98
2016,5,26,18,0,479.0,74.0,3.4,14.0,194.0,56.57,44.96
2016,5,26,18,15,400.0,63.5,3.3,13.5,148.0,48.02,37.15
2016,5,26,18,30,321.0,53.0,3.2,13.0,102.0,40.67,30.2
2016,5,26,18,45,209.0,38.5,3.1,12.5,65.5,29.9,19.8
2016,5,26,19,0,97.0,24.0,3.0,12.0,29.0,19.47,4.04
2016,5,26,19,15,48.5,12.0,2.95,11.5,14.5,10.91,0.0
2016,5,26,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,5,15,95.5,19.0,1.0,10.5,29.0,52.03,12.44
2016,5,27,5,30,191.0,38.0,1.0,11.0,58.0,114.37,82.27
2016,5,27,5,45,289.0,50.5,1.05,11.5,99.5,174.81,135.78
2016,5,27,6,0,387.0,63.0,1.1,12.0,141.0,246.5,197.85
2016,5,27,6,15,453.0,72.5,1.15,12.5,188.0,313.64,255.64
2016,5,27,6,30,519.0,82.0,1.2,13.0,235.0,384.78,315.04
2016,5,27,6,45,572.0,88.0,1.25,13.5,286.0,450.37,368.16
2016,5,27,7,0,625.0,94.0,1.3,14.0,337.0,519.78,422.38
2016,5,27,7,15,659.5,99.5,1.3,14.5,388.0,579.5,466.95
2016,5,27,7,30,694.0,105.0,1.3,15.0,439.0,640.46,510.9
2016,5,27,7,45,725.5,107.5,1.3,15.5,490.0,696.51,549.03
2016,5,27,8,0,757.0,110.0,1.3,16.0,541.0,749.28,583.26
2016,5,27,8,15,776.5,113.5,1.25,16.5,588.0,796.41,612.14
2016,5,27,8,30,796.0,117.0,1.2,17.0,635.0,842.08,639.33
2016,5,27,8,45,815.0,118.0,1.2,17.5,679.5,882.78,663.26
2016,5,27,9,0,834.0,119.0,1.2,18.0,724.0,921.41,685.48
2016,5,27,9,15,845.5,121.0,1.15,18.0,762.5,951.71,702.46
2016,5,27,9,30,857.0,123.0,1.1,18.0,801.0,969.09,711.05
2016,5,27,9,45,873.5,120.5,1.05,18.5,836.5,993.28,722.77
2016,5,27,10,0,890.0,118.0,1.0,19.0,872.0,1014.43,732.34
2016,5,27,10,15,896.5,119.5,0.95,19.5,899.5,1026.53,736.21
2016,5,27,10,30,903.0,121.0,0.9,20.0,927.0,1035.04,738.01
2016,5,27,10,45,909.0,121.0,0.9,20.5,947.5,1037.85,737.51
2016,5,27,11,0,915.0,121.0,0.9,21.0,968.0,1036.97,734.95
2016,5,27,11,15,917.5,121.5,0.95,21.0,981.5,1029.42,730.93
2016,5,27,11,30,920.0,122.0,1.0,21.0,995.0,1018.22,724.81
2016,5,27,11,45,921.0,122.5,1.1,21.5,1001.0,1002.0,715.23
2016,5,27,12,0,922.0,123.0,1.2,22.0,1007.0,982.32,703.47
2016,5,27,12,15,921.5,123.0,1.35,22.0,1005.5,957.47,690.46
2016,5,27,12,30,921.0,123.0,1.5,22.0,1004.0,929.48,675.11
2016,5,27,12,45,914.0,126.0,1.65,22.0,993.0,895.62,655.57
2016,5,27,13,0,907.0,129.0,1.8,22.0,982.0,859.21,633.91
2016,5,27,13,15,904.0,128.5,1.9,21.5,966.0,820.5,610.93
2016,5,27,13,30,901.0,128.0,2.0,21.0,950.0,779.37,585.81
2016,5,27,13,45,894.0,127.5,2.15,21.0,926.0,733.21,554.28
2016,5,27,14,0,887.0,127.0,2.3,21.0,902.0,685.33,520.12
2016,5,27,14,15,879.5,125.5,2.35,21.0,872.0,634.81,482.41
2016,5,27,14,30,872.0,124.0,2.4,21.0,842.0,583.05,442.63
2016,5,27,14,45,860.0,123.5,2.5,21.0,806.0,528.88,399.91
2016,5,27,15,0,848.0,123.0,2.6,21.0,770.0,471.26,353.22
2016,5,27,15,15,835.5,120.5,2.6,20.5,729.0,414.13,305.84
2016,5,27,15,30,823.0,118.0,2.6,20.0,688.0,357.36,257.38
2016,5,27,15,45,802.0,116.5,2.65,20.0,642.0,299.79,207.41
2016,5,27,16,0,781.0,115.0,2.7,20.0,596.0,244.08,159.52
2016,5,27,16,15,759.0,111.0,2.7,19.5,547.5,188.38,114.7
2016,5,27,16,30,737.0,107.0,2.7,19.0,499.0,128.72,73.1
2016,5,27,16,45,704.0,103.5,2.75,19.0,448.0,77.73,51.83
2016,5,27,17,0,671.0,100.0,2.8,19.0,397.0,67.58,53.38
2016,5,27,17,15,632.0,94.0,2.75,18.0,346.0,65.44,51.91
2016,5,27,17,30,593.0,88.0,2.7,17.0,295.0,63.16,50.25
2016,5,27,17,45,535.0,81.0,2.65,16.5,245.0,59.86,47.49
2016,5,27,18,0,477.0,74.0,2.6,16.0,195.0,56.44,44.49
2016,5,27,18,15,400.5,63.5,2.5,15.5,149.5,47.98,36.83
2016,5,27,18,30,324.0,53.0,2.4,15.0,104.0,40.64,29.95
2016,5,27,18,45,215.5,38.5,2.35,14.5,67.5,29.88,19.69
2016,5,27,19,0,107.0,24.0,2.3,14.0,31.0,18.83,4.58
2016,5,27,19,15,53.5,12.0,2.3,13.5,15.5,10.91,0.0
2016,5,27,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,15,113.5,18.0,1.5,12.5,30.0,55.19,15.15
2016,5,28,5,30,227.0,36.0,1.5,13.0,60.0,122.61,87.58
2016,5,28,5,45,318.0,48.5,1.55,13.5,101.0,182.66,140.96
2016,5,28,6,0,409.0,61.0,1.6,14.0,142.0,255.77,204.24
2016,5,28,6,15,473.0,70.0,1.65,14.5,189.5,320.28,259.93
2016,5,28,6,30,537.0,79.0,1.7,15.0,237.0,390.75,318.84
2016,5,28,6,45,582.5,85.5,1.75,15.5,287.5,453.3,369.61
2016,5,28,7,0,628.0,92.0,1.8,16.0,338.0,518.95,421.01
2016,5,28,7,15,662.0,98.0,1.75,16.0,389.0,578.96,466.67
2016,5,28,7,30,696.0,104.0,1.7,16.0,440.0,640.2,511.73
2016,5,28,7,45,722.0,108.5,1.65,16.5,489.5,694.42,548.45
2016,5,28,8,0,748.0,113.0,1.6,17.0,539.0,748.4,583.41
2016,5,28,8,15,768.0,116.5,1.55,17.5,586.5,791.98,610.12
2016,5,28,8,30,788.0,120.0,1.5,18.0,634.0,837.82,637.82
2016,5,28,8,45,803.5,123.0,1.45,18.5,677.5,877.37,660.6
2016,5,28,9,0,819.0,126.0,1.4,19.0,721.0,914.7,681.49
2016,5,28,9,15,831.0,128.5,1.3,19.5,760.0,945.69,697.09
2016,5,28,9,30,843.0,131.0,1.2,20.0,799.0,973.84,710.53
2016,5,28,9,45,852.0,133.5,1.2,20.5,832.5,996.02,721.69
2016,5,28,10,0,861.0,136.0,1.2,21.0,866.0,1003.81,723.85
2016,5,28,10,15,867.5,137.5,1.2,21.0,893.0,1015.52,730.14
2016,5,28,10,30,874.0,139.0,1.2,21.0,920.0,1023.73,734.29
2016,5,28,10,45,879.0,140.0,1.2,21.5,940.5,1026.37,733.73
2016,5,28,11,0,884.0,141.0,1.2,22.0,961.0,1025.41,731.12
2016,5,28,11,15,887.5,142.0,1.25,22.0,974.5,1019.35,727.81
2016,5,28,11,30,891.0,143.0,1.3,22.0,988.0,1009.71,722.41
2016,5,28,11,45,892.0,143.0,1.4,22.0,994.0,993.24,713.62
2016,5,28,12,0,893.0,143.0,1.5,22.0,1000.0,973.45,702.71
2016,5,28,12,15,893.0,143.0,1.6,22.0,999.0,949.54,689.06
2016,5,28,12,30,893.0,143.0,1.7,22.0,998.0,922.58,673.29
2016,5,28,12,45,883.0,148.5,1.8,22.0,986.5,888.96,652.96
2016,5,28,13,0,873.0,154.0,1.9,22.0,975.0,853.01,630.83
2016,5,28,13,15,869.0,152.5,1.95,21.5,958.5,813.77,606.87
2016,5,28,13,30,865.0,151.0,2.0,21.0,942.0,772.32,580.56
2016,5,28,13,45,860.5,149.0,2.1,21.0,919.0,728.05,549.73
2016,5,28,14,0,856.0,147.0,2.2,21.0,896.0,683.68,517.85
2016,5,28,14,15,848.5,145.0,2.25,21.0,866.0,633.0,480.22
2016,5,28,14,30,841.0,143.0,2.3,21.0,836.0,581.23,440.67
2016,5,28,14,45,831.5,140.0,2.35,21.0,800.5,526.78,397.87
2016,5,28,15,0,822.0,137.0,2.4,21.0,765.0,471.93,353.39
2016,5,28,15,15,808.5,134.0,2.4,20.5,724.5,415.4,306.81
2016,5,28,15,30,795.0,131.0,2.4,20.0,684.0,359.41,259.34
2016,5,28,15,45,779.0,127.0,2.45,20.0,639.0,302.75,210.3
2016,5,28,16,0,763.0,123.0,2.5,20.0,594.0,247.43,162.8
2016,5,28,16,15,740.5,119.0,2.5,19.5,545.5,186.4,113.83
2016,5,28,16,30,718.0,115.0,2.5,19.0,497.0,133.63,77.59
2016,5,28,16,45,690.0,109.0,2.5,18.5,447.0,82.07,55.11
2016,5,28,17,0,662.0,103.0,2.5,18.0,397.0,69.61,55.34
2016,5,28,17,15,623.0,97.0,2.4,17.5,346.0,67.56,53.86
2016,5,28,17,30,584.0,91.0,2.3,17.0,295.0,65.39,52.21
2016,5,28,17,45,531.5,82.5,2.25,16.5,245.5,60.97,48.47
2016,5,28,18,0,479.0,74.0,2.2,16.0,196.0,56.34,44.4
2016,5,28,18,15,402.0,63.5,2.1,15.5,150.5,47.95,36.82
2016,5,28,18,30,325.0,53.0,2.0,15.0,105.0,40.61,29.96
2016,5,28,18,45,219.5,38.5,1.9,14.5,68.5,29.86,19.76
2016,5,28,19,0,114.0,24.0,1.8,14.0,32.0,18.81,5.36
2016,5,28,19,15,57.0,12.0,1.8,13.5,16.0,10.91,0.0
2016,5,28,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,5,15,113.5,19.0,1.65,11.5,31.0,56.52,17.52
2016,5,29,5,30,227.0,38.0,1.6,12.0,62.0,124.82,89.86
2016,5,29,5,45,322.5,49.5,1.55,12.5,103.5,185.21,143.54
2016,5,29,6,0,418.0,61.0,1.5,13.0,145.0,259.28,207.68
2016,5,29,6,15,483.0,69.5,1.4,13.0,193.0,324.18,264.02
2016,5,29,6,30,548.0,78.0,1.3,13.0,241.0,395.1,323.52
2016,5,29,6,45,594.5,85.0,1.25,13.5,292.0,459.26,375.08
2016,5,29,7,0,641.0,92.0,1.2,14.0,343.0,526.64,427.0
2016,5,29,7,15,674.5,97.0,1.15,14.5,394.0,585.74,470.55
2016,5,29,7,30,708.0,102.0,1.1,15.0,445.0,645.97,513.22
2016,5,29,7,45,734.0,106.5,1.05,15.5,495.0,700.64,549.32
2016,5,29,8,0,760.0,111.0,1.0,16.0,545.0,751.59,581.27
2016,5,29,8,15,779.0,114.5,1.0,16.5,592.0,798.38,610.14
2016,5,29,8,30,798.0,118.0,1.0,17.0,639.0,843.67,637.43
2016,5,29,8,45,812.5,121.5,1.0,17.5,682.5,883.16,660.32
2016,5,29,9,0,827.0,125.0,1.0,18.0,726.0,920.34,681.41
2016,5,29,9,15,838.5,127.5,1.05,18.0,764.5,951.04,700.25
2016,5,29,9,30,850.0,130.0,1.1,18.0,803.0,978.86,717.28
2016,5,29,9,45,855.5,134.0,1.15,18.5,835.5,999.38,728.33
2016,5,29,10,0,861.0,138.0,1.2,19.0,868.0,1005.28,730.23
2016,5,29,10,15,867.5,139.5,1.25,19.0,895.0,1016.98,737.5
2016,5,29,10,30,874.0,141.0,1.3,19.0,922.0,1025.19,742.59
2016,5,29,10,45,877.0,143.0,1.4,19.0,942.0,1026.83,744.54
2016,5,29,11,0,880.0,145.0,1.5,19.0,962.0,1024.85,744.33
2016,5,29,11,15,883.0,145.5,1.55,19.0,975.0,1017.84,740.23
2016,5,29,11,30,886.0,146.0,1.6,19.0,988.0,1007.3,734.01
2016,5,29,11,45,887.0,146.5,1.7,19.5,993.5,991.37,723.76
2016,5,29,12,0,888.0,147.0,1.8,20.0,999.0,972.14,711.39
2016,5,29,12,15,887.5,147.0,1.85,20.0,997.5,947.89,696.46
2016,5,29,12,30,887.0,147.0,1.9,20.0,996.0,920.65,679.54
2016,5,29,12,45,878.5,150.5,1.95,20.0,985.0,886.75,658.1
2016,5,29,13,0,870.0,154.0,2.0,20.0,974.0,850.52,634.96
2016,5,29,13,15,866.5,153.0,2.05,20.0,958.0,812.26,610.2
2016,5,29,13,30,863.0,152.0,2.1,20.0,942.0,771.75,583.12
2016,5,29,13,45,860.5,149.0,2.15,20.0,919.5,728.19,552.26
2016,5,29,14,0,858.0,146.0,2.2,20.0,897.0,684.31,520.29
2016,5,29,14,15,850.5,144.0,2.25,19.5,867.5,633.61,483.43
2016,5,29,14,30,843.0,142.0,2.3,19.0,838.0,581.81,444.48
2016,5,29,14,45,835.5,138.0,2.35,19.0,803.0,527.47,401.46
2016,5,29,15,0,828.0,134.0,2.4,19.0,768.0,472.53,356.55
2016,5,29,15,15,815.0,131.0,2.4,19.0,727.0,415.94,308.94
2016,5,29,15,30,802.0,128.0,2.4,19.0,686.0,359.81,260.55
2016,5,29,15,45,787.0,124.0,2.45,19.0,641.5,303.07,211.18
2016,5,29,16,0,772.0,120.0,2.5,19.0,597.0,247.53,163.21
2016,5,29,16,15,750.0,116.0,2.5,18.5,548.5,186.27,113.74
2016,5,29,16,30,728.0,112.0,2.5,18.0,500.0,133.04,76.86
2016,5,29,16,45,700.0,106.5,2.55,18.0,450.0,81.27,53.9
2016,5,29,17,0,672.0,101.0,2.6,18.0,400.0,68.13,54.05
2016,5,29,17,15,633.5,95.0,2.6,17.5,349.0,66.01,52.5
2016,5,29,17,30,595.0,89.0,2.6,17.0,298.0,63.77,50.78
2016,5,29,17,45,541.5,81.5,2.65,16.5,248.5,60.09,47.7
2016,5,29,18,0,488.0,74.0,2.7,16.0,199.0,56.27,44.35
2016,5,29,18,15,411.0,64.0,2.6,15.5,153.0,48.32,37.16
2016,5,29,18,30,334.0,54.0,2.5,15.0,107.0,41.37,30.64
2016,5,29,18,45,225.5,39.5,2.45,14.5,70.0,30.63,20.47
2016,5,29,19,0,117.0,25.0,2.4,14.0,33.0,19.59,6.5
2016,5,29,19,15,58.5,12.5,2.4,13.5,16.5,11.37,0.0
2016,5,29,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,5,15,126.5,18.5,0.85,11.5,32.0,59.06,19.96
2016,5,30,5,30,253.0,37.0,0.8,12.0,64.0,131.23,94.38
2016,5,30,5,45,350.5,47.5,0.8,12.5,106.5,194.93,150.53
2016,5,30,6,0,448.0,58.0,0.8,13.0,149.0,268.55,213.85
2016,5,30,6,15,511.5,65.5,0.75,13.5,197.0,333.09,268.84
2016,5,30,6,30,575.0,73.0,0.7,14.0,245.0,403.45,326.43
2016,5,30,6,45,623.0,78.5,0.7,14.5,296.0,467.98,377.47
2016,5,30,7,0,671.0,84.0,0.7,15.0,347.0,535.82,428.96
2016,5,30,7,15,703.0,88.5,0.7,15.0,398.0,594.56,472.49
2016,5,30,7,30,735.0,93.0,0.7,15.0,449.0,651.56,513.33
2016,5,30,7,45,761.0,96.5,0.75,15.5,499.0,706.14,549.5
2016,5,30,8,0,787.0,100.0,0.8,16.0,549.0,760.36,584.56
2016,5,30,8,15,805.0,103.0,0.8,16.5,596.5,806.61,612.65
2016,5,30,8,30,823.0,106.0,0.8,17.0,644.0,851.27,639.15
2016,5,30,8,45,837.5,108.5,0.85,17.5,687.0,890.34,662.37
2016,5,30,9,0,852.0,111.0,0.9,18.0,730.0,918.18,678.09
2016,5,30,9,15,862.5,113.0,0.95,18.0,769.0,947.62,696.23
2016,5,30,9,30,873.0,115.0,1.0,18.0,808.0,974.15,712.43
2016,5,30,9,45,882.5,116.0,1.1,18.5,841.5,995.53,725.0
2016,5,30,10,0,892.0,117.0,1.2,19.0,875.0,1013.62,735.55
2016,5,30,10,15,898.0,118.5,1.25,19.0,902.0,1025.33,742.64
2016,5,30,10,30,904.0,120.0,1.3,19.0,929.0,1033.43,747.65
2016,5,30,10,45,907.5,121.0,1.4,19.5,949.0,1034.88,748.07
2016,5,30,11,0,911.0,122.0,1.5,20.0,969.0,1032.63,746.3
2016,5,30,11,15,913.5,123.0,1.55,20.0,982.0,1025.72,742.29
2016,5,30,11,30,916.0,124.0,1.6,20.0,995.0,1015.16,736.11
2016,5,30,11,45,916.5,124.5,1.7,20.0,1000.5,998.63,726.92
2016,5,30,12,0,917.0,125.0,1.8,20.0,1006.0,978.7,715.53
2016,5,30,12,15,917.0,125.0,1.85,20.0,1004.5,954.57,700.71
2016,5,30,12,30,917.0,125.0,1.9,20.0,1003.0,927.28,683.81
2016,5,30,12,45,912.0,126.5,1.95,20.0,993.0,894.06,662.88
2016,5,30,13,0,907.0,128.0,2.0,20.0,983.0,858.21,640.04
2016,5,30,13,15,903.5,127.0,2.05,20.0,966.5,818.9,614.62
2016,5,30,13,30,900.0,126.0,2.1,20.0,950.0,777.21,587.28
2016,5,30,13,45,895.0,124.5,2.2,20.0,926.5,731.86,555.84
2016,5,30,14,0,890.0,123.0,2.3,20.0,903.0,684.62,521.69
2016,5,30,14,15,883.0,121.5,2.35,20.0,873.5,634.5,484.12
2016,5,30,14,30,876.0,120.0,2.4,20.0,844.0,583.08,444.44
2016,5,30,14,45,695.0,193.0,2.5,20.0,752.0,501.22,381.05
2016,5,30,15,0,514.0,266.0,2.6,20.0,660.0,438.13,331.87
2016,5,30,15,15,674.0,188.5,2.6,19.5,676.0,404.49,302.16
2016,5,30,15,30,834.0,111.0,2.6,19.0,692.0,357.06,258.15
2016,5,30,15,45,819.5,107.5,2.65,19.0,647.0,299.17,207.4
2016,5,30,16,0,805.0,104.0,2.7,19.0,602.0,242.36,158.0
2016,5,30,16,15,784.5,100.5,2.65,18.5,554.0,185.99,112.06
2016,5,30,16,30,764.0,97.0,2.6,18.0,506.0,131.89,74.42
2016,5,30,16,45,738.5,92.5,2.6,18.0,456.0,79.39,51.33
2016,5,30,17,0,713.0,88.0,2.6,18.0,406.0,59.09,46.19
2016,5,30,17,15,677.5,83.0,2.5,17.5,355.5,57.31,44.9
2016,5,30,17,30,642.0,78.0,2.4,17.0,305.0,55.43,43.45
2016,5,30,17,45,591.5,71.5,2.35,17.0,255.0,52.18,40.64
2016,5,30,18,0,541.0,65.0,2.3,17.0,205.0,48.8,37.6
2016,5,30,18,15,467.5,56.5,2.15,16.5,158.5,43.5,32.79
2016,5,30,18,30,394.0,48.0,2.0,16.0,112.0,38.01,27.62
2016,5,30,18,45,281.5,36.5,1.95,15.5,74.0,29.46,19.45
2016,5,30,19,0,169.0,25.0,1.9,15.0,36.0,19.64,7.07
2016,5,30,19,15,84.5,12.5,1.9,14.5,18.0,11.37,0.0
2016,5,30,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,131.0,18.5,1.55,12.0,32.5,60.15,21.62
2016,5,31,5,30,262.0,37.0,1.5,12.0,65.0,133.7,96.4
2016,5,31,5,45,356.0,47.5,1.5,12.5,107.5,196.68,152.38
2016,5,31,6,0,450.0,58.0,1.5,13.0,150.0,269.07,215.33
2016,5,31,6,15,514.5,66.0,1.45,13.5,198.5,334.67,271.91
2016,5,31,6,30,579.0,74.0,1.4,14.0,247.0,406.23,331.39
2016,5,31,6,45,625.0,79.5,1.35,14.5,298.0,469.8,382.38
2016,5,31,7,0,671.0,85.0,1.3,15.0,349.0,536.45,433.64
2016,5,31,7,15,703.5,90.0,1.3,15.5,400.5,596.1,477.85
2016,5,31,7,30,736.0,95.0,1.3,16.0,452.0,656.76,521.21
2016,5,31,7,45,762.0,98.5,1.3,16.5,502.5,708.54,555.34
2016,5,31,8,0,788.0,102.0,1.3,17.0,553.0,762.8,590.34
2016,5,31,8,15,807.0,105.0,1.25,17.5,600.5,809.92,618.89
2016,5,31,8,30,826.0,108.0,1.2,18.0,648.0,855.51,645.72
2016,5,31,8,45,841.5,110.5,1.2,18.5,692.5,895.56,668.98
2016,5,31,9,0,857.0,113.0,1.2,19.0,737.0,924.35,684.55
2016,5,31,9,15,868.5,115.0,1.2,19.0,776.0,954.84,702.54
2016,5,31,9,30,880.0,117.0,1.2,19.0,815.0,982.43,718.54
2016,5,31,9,45,890.0,118.0,1.25,19.5,849.5,1004.39,730.46
2016,5,31,10,0,900.0,119.0,1.3,20.0,884.0,1023.06,740.36
2016,5,31,10,15,906.5,120.5,1.35,20.0,911.5,1035.32,747.73
2016,5,31,10,30,913.0,122.0,1.4,20.0,939.0,1043.95,753.02
2016,5,31,10,45,918.0,122.5,1.45,20.5,960.0,1046.38,753.14
2016,5,31,11,0,923.0,123.0,1.5,21.0,981.0,1045.09,751.11
2016,5,31,11,15,926.0,124.0,1.55,21.0,995.0,1038.58,747.38
2016,5,31,11,30,929.0,125.0,1.6,21.0,1009.0,1028.37,741.47
2016,5,31,11,45,930.5,125.0,1.65,21.0,1015.0,1012.14,731.85
2016,5,31,12,0,932.0,125.0,1.7,21.0,1021.0,992.43,720.09
2016,5,31,12,15,932.0,125.0,1.75,21.0,1020.0,967.98,705.29
2016,5,31,12,30,932.0,125.0,1.8,21.0,1019.0,940.34,688.39
2016,5,31,12,45,935.5,121.5,1.9,21.5,1011.5,909.46,668.54
2016,5,31,13,0,939.0,118.0,2.0,22.0,1004.0,875.43,646.44
2016,5,31,13,15,936.0,117.0,2.05,22.0,988.0,835.46,620.91
2016,5,31,13,30,933.0,116.0,2.1,22.0,972.0,792.99,593.4
2016,5,31,13,45,928.0,115.5,2.2,22.0,948.5,747.22,562.44
2016,5,31,14,0,923.0,115.0,2.3,22.0,925.0,699.46,528.26
2016,5,31,14,15,916.5,113.5,2.3,21.5,895.0,648.17,490.92
2016,5,31,14,30,910.0,112.0,2.3,21.0,865.0,595.48,451.28
2016,5,31,14,45,901.0,110.5,2.35,21.0,829.0,540.37,407.81
2016,5,31,15,0,892.0,109.0,2.4,21.0,793.0,484.56,362.34
2016,5,31,15,15,880.5,106.5,2.4,21.0,752.0,426.56,313.7
2016,5,31,15,30,869.0,104.0,2.4,21.0,711.0,368.65,263.88
2016,5,31,15,45,854.0,101.5,2.45,21.0,665.5,304.25,208.52
2016,5,31,16,0,839.0,99.0,2.5,21.0,620.0,246.17,158.38
2016,5,31,16,15,819.0,96.0,2.45,20.5,571.0,188.3,111.47
2016,5,31,16,30,799.0,93.0,2.4,20.0,522.0,132.61,72.87
2016,5,31,16,45,772.5,89.0,2.4,20.0,470.5,78.39,49.04
2016,5,31,17,0,746.0,85.0,2.4,20.0,419.0,63.01,49.19
2016,5,31,17,15,710.5,80.5,2.3,19.5,367.0,55.67,43.08
2016,5,31,17,30,675.0,76.0,2.2,19.0,315.0,54.05,41.88
2016,5,31,17,45,624.5,70.0,2.15,18.5,264.0,51.11,39.44
2016,5,31,18,0,574.0,64.0,2.1,18.0,213.0,48.05,36.79
2016,5,31,18,15,500.0,56.0,2.05,17.0,165.5,43.11,32.4
2016,5,31,18,30,426.0,48.0,2.0,16.0,118.0,38.02,27.64
2016,5,31,18,45,310.0,37.0,1.95,15.5,78.5,29.9,19.88
2016,5,31,19,0,194.0,26.0,1.9,15.0,39.0,20.45,8.11
2016,5,31,19,15,97.0,13.0,1.95,14.5,19.5,11.82,0.0
2016,5,31,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,1,5,15,145.0,18.5,2.35,11.5,34.5,63.56,24.25
2016,6,1,5,30,290.0,37.0,2.4,12.0,69.0,142.99,103.38
2016,6,1,5,45,382.0,48.0,2.5,12.5,112.5,206.31,160.23
2016,6,1,6,0,474.0,59.0,2.6,13.0,156.0,279.79,224.77
2016,6,1,6,15,538.0,66.5,2.55,13.0,205.5,345.93,283.05
2016,6,1,6,30,602.0,74.0,2.5,13.0,255.0,417.88,344.49
2016,6,1,6,45,450.5,109.0,2.5,13.5,258.5,396.2,327.49
2016,6,1,7,0,299.0,144.0,2.5,14.0,262.0,351.24,290.09
2016,6,1,7,15,309.5,164.5,2.5,14.0,301.5,394.6,324.99
2016,6,1,7,30,320.0,185.0,2.5,14.0,341.0,438.0,358.7
2016,6,1,7,45,332.0,205.0,2.5,14.5,381.5,481.85,391.33
2016,6,1,8,0,344.0,225.0,2.5,15.0,422.0,525.52,423.04
2016,6,1,8,15,352.0,245.0,2.45,15.5,461.0,565.49,450.98
2016,6,1,8,30,360.0,265.0,2.4,16.0,500.0,604.63,477.69
2016,6,1,8,45,398.5,271.0,2.4,16.5,547.5,669.54,523.48
2016,6,1,9,0,437.0,277.0,2.4,17.0,595.0,720.94,558.65
2016,6,1,9,15,667.5,197.0,2.35,17.0,712.5,868.79,665.96
2016,6,1,9,30,898.0,117.0,2.3,17.0,830.0,999.15,751.18
2016,6,1,9,45,908.0,117.5,2.3,17.5,864.5,1020.86,761.44
2016,6,1,10,0,918.0,118.0,2.3,18.0,899.0,1039.23,770.67
2016,6,1,10,15,924.5,119.5,2.3,18.0,927.0,1051.65,777.56
2016,6,1,10,30,931.0,121.0,2.3,18.0,955.0,1060.38,782.22
2016,6,1,10,45,770.5,221.0,2.3,18.0,921.5,1018.44,754.06
2016,6,1,11,0,610.0,321.0,2.3,18.0,888.0,948.92,705.04
2016,6,1,11,15,776.5,223.0,2.3,18.0,955.5,1008.49,747.69
2016,6,1,11,30,943.0,125.0,2.3,18.0,1023.0,1041.61,768.32
2016,6,1,11,45,943.0,126.5,2.3,18.5,1029.0,1025.18,755.59
2016,6,1,12,0,943.0,128.0,2.3,19.0,1035.0,1005.24,741.21
2016,6,1,12,15,620.0,296.5,2.3,19.0,892.5,859.6,641.76
2016,6,1,12,30,297.0,465.0,2.3,19.0,750.0,702.5,525.86
2016,6,1,12,45,445.0,402.5,2.35,19.0,825.0,759.22,570.52
2016,6,1,13,0,593.0,340.0,2.4,19.0,900.0,802.53,603.39
2016,6,1,13,15,573.0,342.5,2.4,19.0,876.5,760.59,573.27
2016,6,1,13,30,553.0,345.0,2.4,19.0,853.0,718.39,543.29
2016,6,1,13,45,508.5,346.5,2.45,19.0,804.5,658.47,500.32
2016,6,1,14,0,464.0,348.0,2.5,19.0,756.0,601.14,458.54
2016,6,1,14,15,485.5,326.5,2.45,18.5,741.0,567.76,434.64
2016,6,1,14,30,507.0,305.0,2.4,18.0,726.0,531.69,407.77
2016,6,1,14,45,551.5,272.0,2.4,18.0,711.5,495.21,379.08
2016,6,1,15,0,596.0,239.0,2.4,18.0,697.0,453.38,345.0
2016,6,1,15,15,717.0,181.0,2.4,18.0,703.5,415.87,311.54
2016,6,1,15,30,838.0,123.0,2.4,18.0,710.0,369.27,268.17
2016,6,1,15,45,641.0,173.5,2.4,18.0,605.5,299.14,213.62
2016,6,1,16,0,444.0,224.0,2.4,18.0,501.0,253.65,181.63
2016,6,1,16,15,324.5,227.0,2.35,17.5,421.0,212.72,153.74
2016,6,1,16,30,205.0,230.0,2.3,17.0,341.0,186.57,140.01
2016,6,1,16,45,174.0,208.5,2.3,17.0,296.0,154.15,119.66
2016,6,1,17,0,143.0,187.0,2.3,17.0,251.0,135.82,112.65
2016,6,1,17,15,130.0,167.0,2.25,16.5,220.0,122.95,102.15
2016,6,1,17,30,117.0,147.0,2.2,16.0,189.0,109.68,91.09
2016,6,1,17,45,107.5,124.5,2.2,15.5,158.5,94.5,78.13
2016,6,1,18,0,98.0,102.0,2.2,15.0,128.0,78.86,64.47
2016,6,1,18,15,80.5,81.0,2.1,14.5,99.5,63.72,50.95
2016,6,1,18,30,63.0,60.0,2.0,14.0,71.0,48.2,36.83
2016,6,1,18,45,33.5,41.5,1.9,13.5,47.5,34.85,24.36
2016,6,1,19,0,4.0,23.0,1.8,13.0,24.0,20.05,8.38
2016,6,1,19,15,2.0,11.5,1.85,12.5,12.0,10.46,0.0
2016,6,1,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
