Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,2,5,15,148.0,18.5,1.65,11.5,35.0,64.24,25.54
2016,6,2,5,30,296.0,37.0,1.6,12.0,70.0,144.6,104.52
2016,6,2,5,45,393.5,47.0,1.6,12.5,114.0,209.2,162.0
2016,6,2,6,0,491.0,57.0,1.6,13.0,158.0,284.47,227.47
2016,6,2,6,15,554.0,64.5,1.5,13.0,207.5,350.9,285.27
2016,6,2,6,30,617.0,72.0,1.4,13.0,257.0,423.07,345.77
2016,6,2,6,45,496.0,102.0,1.35,13.5,268.5,414.11,339.09
2016,6,2,7,0,375.0,132.0,1.3,14.0,280.0,396.72,324.3
2016,6,2,7,15,365.0,155.5,1.2,14.5,315.5,433.83,352.06
2016,6,2,7,30,355.0,179.0,1.1,15.0,351.0,455.98,367.12
2016,6,2,7,45,587.0,138.5,1.05,15.5,459.0,622.4,493.27
2016,6,2,8,0,819.0,98.0,1.0,16.0,567.0,781.78,603.22
2016,6,2,8,15,836.5,101.0,0.95,16.5,615.0,828.71,629.63
2016,6,2,8,30,854.0,104.0,0.9,17.0,663.0,873.94,655.58
2016,6,2,8,45,868.0,106.5,0.85,17.5,707.5,905.13,671.69
2016,6,2,9,0,882.0,109.0,0.8,18.0,752.0,941.79,691.2
2016,6,2,9,15,480.5,237.0,0.75,18.5,590.0,727.91,543.25
2016,6,2,9,30,79.0,365.0,0.7,19.0,428.0,437.96,329.56
2016,6,2,9,45,492.5,244.5,0.7,19.5,661.0,760.46,567.34
2016,6,2,10,0,906.0,124.0,0.7,20.0,894.0,1033.12,738.31
2016,6,2,10,15,911.5,125.0,0.7,20.0,921.0,1043.91,739.56
2016,6,2,10,30,917.0,126.0,0.7,20.0,948.0,1051.06,742.91
2016,6,2,10,45,921.5,127.0,0.75,20.5,968.5,1053.51,743.35
2016,6,2,11,0,926.0,128.0,0.8,21.0,989.0,1052.22,741.68
2016,6,2,11,15,928.5,128.5,0.85,21.0,1002.5,1044.72,737.8
2016,6,2,11,30,931.0,129.0,0.9,21.0,1016.0,1033.54,731.83
2016,6,2,11,45,932.0,129.0,0.95,21.5,1022.0,1016.85,721.17
2016,6,2,12,0,933.0,129.0,1.0,22.0,1028.0,996.69,708.46
2016,6,2,12,15,932.5,129.0,1.05,22.0,1026.0,971.83,694.19
2016,6,2,12,30,932.0,129.0,1.1,22.0,1024.0,943.8,677.87
2016,6,2,12,45,937.0,124.0,1.2,22.5,1016.5,912.96,659.14
2016,6,2,13,0,942.0,119.0,1.3,23.0,1009.0,878.88,638.08
2016,6,2,13,15,938.5,118.0,1.4,23.0,992.5,838.54,613.82
2016,6,2,13,30,935.0,117.0,1.5,23.0,976.0,795.72,587.47
2016,6,2,13,45,930.0,116.0,1.6,23.0,952.5,749.56,557.18
2016,6,2,14,0,925.0,115.0,1.7,23.0,929.0,701.41,523.64
2016,6,2,14,15,918.0,113.5,1.75,22.5,898.5,649.86,487.14
2016,6,2,14,30,911.0,112.0,1.8,22.0,868.0,596.95,448.27
2016,6,2,14,45,902.0,110.0,1.9,22.0,832.0,541.5,405.44
2016,6,2,15,0,893.0,108.0,2.0,22.0,796.0,485.37,360.49
2016,6,2,15,15,881.0,106.0,2.05,22.0,754.5,427.64,312.66
2016,6,2,15,30,869.0,104.0,2.1,22.0,713.0,370.03,263.59
2016,6,2,15,45,854.0,101.5,2.15,22.0,667.5,305.71,208.7
2016,6,2,16,0,839.0,99.0,2.2,22.0,622.0,247.72,158.91
2016,6,2,16,15,819.5,95.5,2.2,21.5,573.0,189.6,111.93
2016,6,2,16,30,800.0,92.0,2.2,21.0,524.0,133.6,72.94
2016,6,2,16,45,774.5,88.0,2.25,20.5,473.0,79.38,48.58
2016,6,2,17,0,749.0,84.0,2.3,20.0,422.0,62.12,48.4
2016,6,2,17,15,713.5,79.5,2.25,19.5,370.0,54.84,42.36
2016,6,2,17,30,678.0,75.0,2.2,19.0,318.0,53.18,41.12
2016,6,2,17,45,630.0,69.0,2.2,18.5,267.0,50.22,38.66
2016,6,2,18,0,582.0,63.0,2.2,18.0,216.0,47.13,35.99
2016,6,2,18,15,509.5,55.5,2.1,17.0,168.5,42.57,31.94
2016,6,2,18,30,437.0,48.0,2.0,16.0,121.0,37.88,27.57
2016,6,2,18,45,325.5,37.0,1.95,15.5,81.5,29.76,19.86
2016,6,2,19,0,214.0,26.0,1.9,15.0,42.0,21.33,9.56
2016,6,2,19,15,107.0,13.0,1.9,14.5,21.0,11.82,0.0
2016,6,2,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,4,45,24.5,4.5,1.15,12.5,5.0,0.0,0.0
2016,6,3,5,0,49.0,9.0,1.1,13.0,10.0,17.36,0.0
2016,6,3,5,15,183.5,22.0,1.1,13.5,40.0,78.91,33.26
2016,6,3,5,30,318.0,35.0,1.1,14.0,70.0,149.18,106.75
2016,6,3,5,45,410.0,44.0,1.1,14.5,113.0,211.77,162.24
2016,6,3,6,0,502.0,53.0,1.1,15.0,156.0,284.4,224.89
2016,6,3,6,15,562.5,60.0,1.0,15.5,205.0,349.47,280.22
2016,6,3,6,30,623.0,67.0,0.9,16.0,254.0,420.04,337.65
2016,6,3,6,45,666.0,72.0,0.85,16.5,305.5,483.23,387.18
2016,6,3,7,0,709.0,77.0,0.8,17.0,357.0,549.19,436.58
2016,6,3,7,15,739.0,81.0,0.75,17.5,408.0,605.49,476.75
2016,6,3,7,30,769.0,85.0,0.7,18.0,459.0,664.63,516.72
2016,6,3,7,45,793.0,88.0,0.65,19.0,509.5,718.35,549.23
2016,6,3,8,0,817.0,91.0,0.6,20.0,560.0,771.5,580.16
2016,6,3,8,15,834.0,94.0,0.55,20.5,607.0,817.92,606.63
2016,6,3,8,30,851.0,97.0,0.5,21.0,654.0,855.02,626.41
2016,6,3,8,45,864.5,99.0,0.5,21.5,697.5,893.06,647.45
2016,6,3,9,0,878.0,101.0,0.5,22.0,741.0,928.71,666.61
2016,6,3,9,15,888.5,103.0,0.45,22.5,780.0,958.88,681.04
2016,6,3,9,30,899.0,105.0,0.4,23.0,819.0,986.06,693.48
2016,6,3,9,45,911.5,103.5,0.4,23.5,853.5,1008.24,703.94
2016,6,3,10,0,924.0,102.0,0.4,24.0,888.0,1027.18,712.5
2016,6,3,10,15,929.5,103.0,0.55,24.0,915.5,1038.41,721.54
2016,6,3,10,30,935.0,104.0,0.7,24.0,943.0,1045.95,728.61
2016,6,3,10,45,938.0,106.0,0.85,24.5,963.0,1048.28,731.18
2016,6,3,11,0,941.0,108.0,1.0,25.0,983.0,1046.8,731.43
2016,6,3,11,15,943.0,108.5,1.1,25.0,996.5,1039.03,728.28
2016,6,3,11,30,945.0,109.0,1.2,25.0,1010.0,1027.54,722.91
2016,6,3,11,45,945.0,110.0,1.35,25.0,1015.5,1010.98,715.24
2016,6,3,12,0,945.0,111.0,1.5,25.0,1021.0,990.91,705.2
2016,6,3,12,15,944.5,111.0,1.6,25.0,1019.5,966.06,691.23
2016,6,3,12,30,944.0,111.0,1.7,25.0,1018.0,938.01,675.08
2016,6,3,12,45,933.0,116.5,1.8,25.0,1006.5,902.91,654.17
2016,6,3,13,0,922.0,122.0,1.9,25.0,995.0,865.37,631.4
2016,6,3,13,15,919.0,121.5,1.95,25.0,979.0,826.64,607.02
2016,6,3,13,30,916.0,121.0,2.0,25.0,963.0,785.44,580.69
2016,6,3,13,45,911.5,119.5,2.05,25.0,940.0,740.05,549.91
2016,6,3,14,0,907.0,118.0,2.1,25.0,917.0,692.68,516.26
2016,6,3,14,15,757.5,192.0,2.1,25.0,844.0,619.15,461.34
2016,6,3,14,30,608.0,266.0,2.1,25.0,771.0,555.38,413.11
2016,6,3,14,45,743.5,188.0,2.15,25.0,779.5,522.61,388.21
2016,6,3,15,0,879.0,110.0,2.2,25.0,788.0,481.41,354.33
2016,6,3,15,15,685.0,175.5,2.15,24.5,687.0,400.27,292.39
2016,6,3,15,30,491.0,241.0,2.1,24.0,586.0,344.43,250.66
2016,6,3,15,45,407.5,249.0,2.1,24.0,523.0,294.15,211.91
2016,6,3,16,0,324.0,257.0,2.1,24.0,460.0,258.43,185.55
2016,6,3,16,15,557.5,175.0,2.05,23.5,490.5,205.5,134.5
2016,6,3,16,30,791.0,93.0,2.0,23.0,521.0,134.4,73.1
2016,6,3,16,45,765.5,89.0,2.0,23.0,470.5,80.73,48.77
2016,6,3,17,0,740.0,85.0,2.0,23.0,420.0,62.76,48.33
2016,6,3,17,15,705.5,80.5,1.9,22.0,368.5,55.44,42.42
2016,6,3,17,30,671.0,76.0,1.8,21.0,317.0,53.82,41.33
2016,6,3,17,45,622.5,70.0,1.7,20.5,266.5,50.89,38.92
2016,6,3,18,0,574.0,64.0,1.6,20.0,216.0,47.83,36.31
2016,6,3,18,15,503.0,56.0,1.55,19.0,169.0,42.9,31.97
2016,6,3,18,30,432.0,48.0,1.5,18.0,122.0,37.79,27.27
2016,6,3,18,45,324.0,37.0,1.45,17.5,82.5,29.68,19.65
2016,6,3,19,0,216.0,26.0,1.4,17.0,43.0,21.26,9.73
2016,6,3,19,15,108.0,13.0,1.4,16.5,21.5,11.82,0.0
2016,6,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.05,14.5,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.0,15.0,7.0,6.37,0.0
2016,6,4,5,15,50.0,22.5,0.9,15.0,28.5,37.25,13.92
2016,6,4,5,30,100.0,38.0,0.8,15.0,50.0,78.42,55.47
2016,6,4,5,45,134.0,57.0,0.75,15.0,80.0,117.53,90.04
2016,6,4,6,0,168.0,76.0,0.7,15.0,110.0,160.05,127.06
2016,6,4,6,15,191.5,95.5,0.7,15.5,145.0,201.65,162.62
2016,6,4,6,30,215.0,115.0,0.7,16.0,180.0,245.38,198.94
2016,6,4,6,45,236.5,132.5,0.7,16.5,216.0,287.64,232.99
2016,6,4,7,0,258.0,150.0,0.7,17.0,252.0,331.54,267.27
2016,6,4,7,15,190.5,178.0,0.75,17.0,259.0,317.63,255.08
2016,6,4,7,30,123.0,206.0,0.8,17.0,266.0,307.41,245.38
2016,6,4,7,45,72.0,206.5,0.85,17.0,243.0,260.14,207.01
2016,6,4,8,0,21.0,207.0,0.9,17.0,220.0,209.66,165.55
2016,6,4,8,15,162.0,243.0,0.95,17.0,349.0,389.83,308.92
2016,6,4,8,30,303.0,279.0,1.0,17.0,478.0,569.58,442.58
2016,6,4,8,45,226.0,310.5,1.05,17.5,465.0,527.31,406.82
2016,6,4,9,0,149.0,342.0,1.1,18.0,452.0,494.49,379.58
2016,6,4,9,15,149.0,362.0,1.1,18.0,476.5,517.11,395.26
2016,6,4,9,30,149.0,382.0,1.1,18.0,501.0,538.88,409.75
2016,6,4,9,45,253.0,380.5,1.1,18.0,592.0,654.03,492.82
2016,6,4,10,0,357.0,379.0,1.1,18.0,683.0,754.9,562.57
2016,6,4,10,15,224.5,405.5,1.15,18.0,598.5,635.42,475.96
2016,6,4,10,30,92.0,432.0,1.2,18.0,514.0,513.58,386.89
2016,6,4,10,45,101.5,446.5,1.25,18.5,539.5,534.98,402.49
2016,6,4,11,0,111.0,461.0,1.3,19.0,565.0,555.59,416.23
2016,6,4,11,15,179.0,467.0,1.3,19.0,637.0,637.01,474.52
2016,6,4,11,30,247.0,473.0,1.3,19.0,709.0,713.21,527.25
2016,6,4,11,45,236.5,478.5,1.35,19.0,705.5,688.51,509.67
2016,6,4,12,0,226.0,484.0,1.4,19.0,702.0,674.07,499.9
2016,6,4,12,15,244.5,479.5,1.4,19.0,715.0,675.71,501.53
2016,6,4,12,30,263.0,475.0,1.4,19.0,728.0,681.5,505.75
2016,6,4,12,45,148.5,432.5,1.4,19.5,575.0,526.03,394.21
2016,6,4,13,0,34.0,390.0,1.4,20.0,422.0,379.82,286.41
2016,6,4,13,15,61.5,417.0,1.4,20.0,474.0,420.45,317.68
2016,6,4,13,30,89.0,444.0,1.4,20.0,526.0,457.74,344.98
2016,6,4,13,45,122.0,440.0,1.45,20.5,549.5,469.22,353.25
2016,6,4,14,0,155.0,436.0,1.5,21.0,573.0,475.7,357.83
2016,6,4,14,15,308.0,377.5,1.5,21.0,638.0,504.63,380.4
2016,6,4,14,30,461.0,319.0,1.5,21.0,703.0,518.35,390.25
2016,6,4,14,45,640.5,226.0,1.5,21.0,734.5,502.88,377.63
2016,6,4,15,0,820.0,133.0,1.5,21.0,766.0,471.35,350.68
2016,6,4,15,15,807.5,130.0,1.5,21.0,726.0,415.7,304.75
2016,6,4,15,30,795.0,127.0,1.5,21.0,686.0,360.45,258.07
2016,6,4,15,45,785.0,121.0,1.55,21.0,643.5,304.12,209.84
2016,6,4,16,0,775.0,115.0,1.6,21.0,601.0,248.41,162.22
2016,6,4,16,15,754.5,111.0,1.6,20.5,553.5,193.52,118.02
2016,6,4,16,30,734.0,107.0,1.6,20.0,506.0,134.59,76.1
2016,6,4,16,45,714.0,100.5,1.65,19.5,457.5,82.15,50.93
2016,6,4,17,0,694.0,94.0,1.7,19.0,409.0,62.79,49.17
2016,6,4,17,15,658.5,88.5,1.7,18.5,359.0,60.84,47.75
2016,6,4,17,30,623.0,83.0,1.7,18.0,309.0,58.75,46.16
2016,6,4,17,45,581.5,75.0,1.7,17.5,260.0,54.53,42.62
2016,6,4,18,0,540.0,67.0,1.7,17.0,211.0,50.06,38.74
2016,6,4,18,15,470.5,58.5,1.65,16.5,165.0,44.83,34.02
2016,6,4,18,30,401.0,50.0,1.6,16.0,119.0,39.4,28.94
2016,6,4,18,45,304.5,38.0,1.55,15.5,80.5,30.48,20.56
2016,6,4,19,0,208.0,26.0,1.5,15.0,42.0,21.18,10.08
2016,6,4,19,15,104.0,13.0,1.55,14.5,21.0,11.82,0.0
2016,6,4,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,45,27.0,4.5,1.55,11.5,5.0,0.0,0.0
2016,6,5,5,0,54.0,9.0,1.6,12.0,10.0,18.24,0.0
2016,6,5,5,15,179.0,22.0,1.65,12.0,39.5,76.16,33.6
2016,6,5,5,30,304.0,35.0,1.7,12.0,69.0,144.46,104.42
2016,6,5,5,45,393.5,45.0,1.8,12.5,112.0,206.25,159.73
2016,6,5,6,0,483.0,55.0,1.9,13.0,155.0,277.9,222.53
2016,6,5,6,15,543.0,62.0,1.85,13.5,203.0,341.66,278.02
2016,6,5,6,30,603.0,69.0,1.8,14.0,251.0,410.87,336.07
2016,6,5,6,45,645.5,75.0,1.8,14.5,302.0,473.89,387.25
2016,6,5,7,0,688.0,81.0,1.8,15.0,353.0,539.68,438.62
2016,6,5,7,15,544.5,125.5,1.8,15.0,359.0,519.96,421.67
2016,6,5,7,30,401.0,170.0,1.8,15.0,365.0,490.92,396.79
2016,6,5,7,45,399.0,191.5,1.8,15.5,403.0,529.72,424.82
2016,6,5,8,0,397.0,213.0,1.8,16.0,441.0,566.91,450.42
2016,6,5,8,15,391.0,236.0,1.85,16.0,476.0,586.49,463.78
2016,6,5,8,30,385.0,259.0,1.9,16.0,511.0,618.14,485.65
2016,6,5,8,45,623.5,184.0,2.0,16.5,624.0,783.05,608.09
2016,6,5,9,0,862.0,109.0,2.1,17.0,737.0,921.64,700.68
2016,6,5,9,15,872.5,111.0,2.15,17.0,776.0,951.41,718.35
2016,6,5,9,30,883.0,113.0,2.2,17.0,815.0,978.26,735.19
2016,6,5,9,45,897.0,111.0,2.3,17.5,850.0,1001.14,748.58
2016,6,5,10,0,911.0,109.0,2.4,18.0,885.0,1020.88,759.93
2016,6,5,10,15,917.0,110.5,2.4,18.0,912.5,1033.01,766.7
2016,6,5,10,30,923.0,112.0,2.4,18.0,940.0,1041.51,771.27
2016,6,5,10,45,926.5,113.5,2.45,18.5,960.5,1043.8,771.04
2016,6,5,11,0,930.0,115.0,2.5,19.0,981.0,1042.33,768.55
2016,6,5,11,15,933.0,115.5,2.5,19.0,994.5,1035.63,763.72
2016,6,5,11,30,936.0,116.0,2.5,19.0,1008.0,1025.23,756.64
2016,6,5,11,45,937.0,116.0,2.5,19.0,1014.5,1008.81,745.75
2016,6,5,12,0,938.0,116.0,2.5,19.0,1021.0,988.91,732.7
2016,6,5,12,15,938.0,116.5,2.45,19.0,1020.0,965.19,716.72
2016,6,5,12,30,938.0,117.0,2.4,19.0,1019.0,938.26,698.66
2016,6,5,12,45,928.0,122.0,2.4,19.5,1008.0,903.75,674.71
2016,6,5,13,0,918.0,127.0,2.4,20.0,997.0,866.78,649.13
2016,6,5,13,15,915.0,126.5,2.4,20.0,981.0,828.27,623.62
2016,6,5,13,30,912.0,126.0,2.4,20.0,965.0,787.3,596.21
2016,6,5,13,45,908.5,124.0,2.4,20.0,943.0,742.44,564.45
2016,6,5,14,0,905.0,122.0,2.4,20.0,921.0,695.51,529.93
2016,6,5,14,15,898.5,120.5,2.45,20.0,891.5,645.34,492.37
2016,6,5,14,30,892.0,119.0,2.5,20.0,862.0,593.79,452.63
2016,6,5,14,45,884.5,116.5,2.55,20.0,827.0,539.77,409.78
2016,6,5,15,0,877.0,114.0,2.6,20.0,792.0,484.94,364.89
2016,6,5,15,15,865.0,111.5,2.65,19.5,751.0,427.79,317.48
2016,6,5,15,30,853.0,109.0,2.7,19.0,710.0,365.69,264.85
2016,6,5,15,45,839.0,106.0,2.75,19.0,665.5,307.49,213.82
2016,6,5,16,0,825.0,103.0,2.8,19.0,621.0,250.26,163.85
2016,6,5,16,15,552.0,163.0,2.8,18.5,498.0,196.73,130.69
2016,6,5,16,30,279.0,223.0,2.8,18.0,375.0,182.47,133.25
2016,6,5,16,45,507.5,155.0,2.85,18.0,398.5,115.81,81.95
2016,6,5,17,0,736.0,87.0,2.9,18.0,422.0,64.15,50.53
2016,6,5,17,15,701.0,82.5,2.85,17.5,370.5,56.72,44.34
2016,6,5,17,30,666.0,78.0,2.8,17.0,319.0,55.17,43.2
2016,6,5,17,45,619.0,71.5,2.8,16.5,268.5,51.91,40.48
2016,6,5,18,0,572.0,65.0,2.8,16.0,218.0,48.51,37.52
2016,6,5,18,15,502.0,57.0,2.7,15.5,171.0,43.6,33.08
2016,6,5,18,30,432.0,49.0,2.6,15.0,124.0,38.53,28.3
2016,6,5,18,45,327.0,38.0,2.55,14.5,84.5,30.46,20.65
2016,6,5,19,0,222.0,27.0,2.5,14.0,45.0,22.07,11.04
2016,6,5,19,15,111.0,13.5,2.5,13.5,22.5,12.28,0.0
2016,6,5,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,45,27.5,4.5,2.45,12.5,5.0,0.0,0.0
2016,6,6,5,0,55.0,9.0,2.5,13.0,10.0,18.39,0.0
2016,6,6,5,15,173.5,21.5,2.5,13.0,38.5,74.06,32.92
2016,6,6,5,30,292.0,34.0,2.5,13.0,67.0,139.6,100.58
2016,6,6,5,45,378.0,43.5,2.5,13.5,108.0,198.8,153.62
2016,6,6,6,0,464.0,53.0,2.5,14.0,149.0,267.46,213.93
2016,6,6,6,15,521.5,59.5,2.45,14.0,195.0,328.31,267.71
2016,6,6,6,30,579.0,66.0,2.4,14.0,241.0,394.38,324.31
2016,6,6,6,45,318.0,110.0,2.4,14.5,209.0,319.22,263.32
2016,6,6,7,0,57.0,154.0,2.4,15.0,177.0,189.88,154.41
2016,6,6,7,15,64.5,177.0,2.4,15.0,206.0,220.79,179.88
2016,6,6,7,30,72.0,200.0,2.4,15.0,235.0,252.15,204.91
2016,6,6,7,45,416.5,147.5,2.4,15.5,384.0,494.36,402.84
2016,6,6,8,0,761.0,95.0,2.4,16.0,533.0,729.72,579.63
2016,6,6,8,15,779.0,98.5,2.4,16.0,578.5,775.56,609.04
2016,6,6,8,30,797.0,102.0,2.4,16.0,624.0,819.93,638.56
2016,6,6,8,45,812.0,104.0,2.45,16.5,666.5,858.14,662.56
2016,6,6,9,0,827.0,106.0,2.5,17.0,709.0,885.66,678.92
2016,6,6,9,15,534.0,240.5,2.5,17.0,638.0,780.36,601.37
2016,6,6,9,30,241.0,375.0,2.5,17.0,567.0,619.19,477.3
2016,6,6,9,45,267.5,386.5,2.55,17.5,607.5,673.96,516.66
2016,6,6,10,0,294.0,398.0,2.6,18.0,648.0,712.26,542.49
2016,6,6,10,15,282.5,415.0,2.6,18.0,661.5,717.52,544.65
2016,6,6,10,30,271.0,432.0,2.6,18.0,675.0,720.97,545.85
2016,6,6,10,45,201.5,449.0,2.65,18.0,632.0,651.11,494.21
2016,6,6,11,0,132.0,466.0,2.7,18.0,589.0,594.96,451.93
2016,6,6,11,15,144.0,474.5,2.65,18.0,610.5,609.94,462.83
2016,6,6,11,30,156.0,483.0,2.6,18.0,632.0,623.61,472.31
2016,6,6,11,45,143.5,485.0,2.6,18.0,623.0,606.25,459.21
2016,6,6,12,0,131.0,487.0,2.6,18.0,614.0,588.44,446.01
2016,6,6,12,15,85.0,449.5,2.6,18.0,532.0,494.5,376.99
2016,6,6,12,30,39.0,412.0,2.6,18.0,450.0,413.12,316.15
2016,6,6,12,45,51.5,427.0,2.6,18.0,476.5,432.81,331.51
2016,6,6,13,0,64.0,442.0,2.6,18.0,503.0,450.96,345.17
2016,6,6,13,15,117.0,452.0,2.6,18.0,561.0,497.37,380.61
2016,6,6,13,30,170.0,462.0,2.6,18.0,619.0,534.34,408.42
2016,6,6,13,45,132.5,443.5,2.6,18.0,564.0,479.47,367.35
2016,6,6,14,0,95.0,425.0,2.6,18.0,509.0,428.76,329.49
2016,6,6,14,15,60.0,369.0,2.6,18.0,421.5,352.88,272.51
2016,6,6,14,30,25.0,313.0,2.6,18.0,334.0,281.55,218.19
2016,6,6,14,45,22.0,293.0,2.65,18.0,311.0,263.65,204.83
2016,6,6,15,0,19.0,273.0,2.7,18.0,288.0,243.04,189.14
2016,6,6,15,15,48.5,294.0,2.7,17.5,329.0,261.99,204.19
2016,6,6,15,30,78.0,315.0,2.7,17.0,370.0,280.25,218.14
2016,6,6,15,45,168.0,294.0,2.75,17.0,403.0,274.13,210.37
2016,6,6,16,0,258.0,273.0,2.8,17.0,436.0,256.43,192.21
2016,6,6,16,15,155.5,247.0,2.85,16.5,343.0,209.59,159.32
2016,6,6,16,30,53.0,221.0,2.9,16.0,250.0,175.94,137.84
2016,6,6,16,45,68.5,204.0,2.95,16.0,238.0,157.34,124.1
2016,6,6,17,0,84.0,187.0,3.0,16.0,226.0,142.42,118.79
2016,6,6,17,15,42.0,143.5,3.0,15.5,163.0,113.65,94.49
2016,6,6,17,30,0.0,100.0,3.0,15.0,100.0,85.56,70.34
2016,6,6,17,45,0.0,84.0,3.0,15.0,84.0,72.37,58.84
2016,6,6,18,0,0.0,68.0,3.0,15.0,68.0,59.08,47.05
2016,6,6,18,15,0.0,53.5,2.95,14.5,53.5,46.85,36.1
2016,6,6,18,30,0.0,39.0,2.9,14.0,39.0,34.41,24.81
2016,6,6,18,45,0.0,26.5,2.9,14.0,26.5,23.35,14.58
2016,6,6,19,0,0.0,14.0,2.9,14.0,14.0,12.31,3.79
2016,6,6,19,15,0.0,7.0,2.9,13.5,7.0,6.37,0.0
2016,6,6,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,4,45,18.5,4.5,2.35,12.0,5.0,0.0,0.0
2016,6,7,5,0,37.0,9.0,2.4,12.0,10.0,15.03,0.0
2016,6,7,5,15,149.5,23.0,2.4,12.0,38.5,70.04,31.72
2016,6,7,5,30,262.0,37.0,2.4,12.0,67.0,131.8,95.44
2016,6,7,5,45,355.0,47.0,2.45,12.5,108.5,193.88,150.51
2016,6,7,6,0,448.0,57.0,2.5,13.0,150.0,264.74,212.6
2016,6,7,6,15,508.5,65.0,2.45,13.0,197.5,327.91,268.31
2016,6,7,6,30,569.0,73.0,2.4,13.0,245.0,396.64,327.13
2016,6,7,6,45,288.0,103.0,2.35,13.5,190.5,293.82,243.42
2016,6,7,7,0,7.0,133.0,2.3,14.0,136.0,127.91,102.65
2016,6,7,7,15,18.5,158.0,2.25,14.5,167.0,159.97,129.3
2016,6,7,7,30,30.0,183.0,2.2,15.0,198.0,203.12,164.17
2016,6,7,7,45,19.0,183.0,2.15,15.5,193.0,184.31,147.67
2016,6,7,8,0,8.0,183.0,2.1,16.0,188.0,175.12,139.16
2016,6,7,8,15,18.0,216.0,2.1,16.0,227.5,215.52,171.53
2016,6,7,8,30,28.0,249.0,2.1,16.0,267.0,269.82,214.23
2016,6,7,8,45,33.5,272.5,2.15,16.5,296.0,298.92,235.99
2016,6,7,9,0,39.0,296.0,2.2,17.0,325.0,328.06,257.58
2016,6,7,9,15,57.5,330.0,2.25,17.0,375.0,380.55,297.65
2016,6,7,9,30,76.0,364.0,2.3,17.0,425.0,433.34,337.22
2016,6,7,9,45,85.5,385.0,2.35,17.5,456.0,463.59,358.59
2016,6,7,10,0,95.0,406.0,2.4,18.0,487.0,493.49,379.58
2016,6,7,10,15,101.5,422.0,2.45,18.0,511.5,514.71,394.7
2016,6,7,10,30,108.0,438.0,2.5,18.0,536.0,535.34,409.39
2016,6,7,10,45,259.5,416.5,2.6,18.0,657.0,689.47,524.53
2016,6,7,11,0,411.0,395.0,2.7,18.0,778.0,823.33,620.79
2016,6,7,11,15,430.0,400.0,2.75,18.0,806.0,838.39,630.21
2016,6,7,11,30,449.0,405.0,2.8,18.0,834.0,850.75,638.79
2016,6,7,11,45,369.0,437.5,2.85,18.0,791.0,784.5,590.85
2016,6,7,12,0,289.0,470.0,2.9,18.0,748.0,727.82,549.38
2016,6,7,12,15,362.5,440.5,2.9,18.0,790.0,753.38,569.71
2016,6,7,12,30,436.0,411.0,2.9,18.0,832.0,779.48,589.45
2016,6,7,12,45,380.5,430.5,2.95,18.0,795.5,725.63,550.21
2016,6,7,13,0,325.0,450.0,3.0,18.0,759.0,678.31,515.67
2016,6,7,13,15,258.0,455.5,3.0,18.0,698.5,612.07,466.92
2016,6,7,13,30,191.0,461.0,3.0,18.0,638.0,548.99,420.01
2016,6,7,13,45,311.5,410.0,3.05,18.0,689.5,575.49,442.23
2016,6,7,14,0,432.0,359.0,3.1,18.0,741.0,590.36,454.55
2016,6,7,14,15,245.5,366.0,3.1,18.0,582.0,458.33,354.18
2016,6,7,14,30,59.0,373.0,3.1,18.0,423.0,348.71,269.86
2016,6,7,14,45,46.5,342.0,3.15,18.0,380.5,310.86,241.41
2016,6,7,15,0,34.0,311.0,3.2,18.0,338.0,274.93,213.98
2016,6,7,15,15,25.5,278.0,3.2,17.5,297.5,246.72,192.74
2016,6,7,15,30,17.0,245.0,3.2,17.0,257.0,214.27,167.95
2016,6,7,15,45,18.5,235.5,3.2,17.0,248.0,204.29,160.31
2016,6,7,16,0,20.0,226.0,3.2,17.0,239.0,194.03,152.35
2016,6,7,16,15,12.0,196.0,3.15,16.5,203.5,166.65,131.29
2016,6,7,16,30,4.0,166.0,3.1,16.0,168.0,140.57,111.09
2016,6,7,16,45,2.0,151.5,3.1,16.0,152.5,127.52,100.9
2016,6,7,17,0,0.0,137.0,3.1,16.0,137.0,115.33,95.48
2016,6,7,17,15,0.0,120.5,3.1,15.5,120.5,102.02,84.4
2016,6,7,17,30,0.0,104.0,3.1,15.0,104.0,88.6,73.03
2016,6,7,17,45,264.5,87.5,3.1,15.0,159.5,62.02,49.68
2016,6,7,18,0,529.0,71.0,3.1,15.0,215.0,53.11,41.76
2016,6,7,18,15,459.0,62.5,3.0,14.5,168.5,48.0,37.14
2016,6,7,18,30,389.0,54.0,2.9,14.0,122.0,42.72,32.15
2016,6,7,18,45,287.5,42.0,2.85,13.5,83.5,32.49,22.56
2016,6,7,19,0,186.0,30.0,2.8,13.0,45.0,23.48,12.62
2016,6,7,19,15,93.0,15.0,2.8,13.0,22.5,13.64,0.0
2016,6,7,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,2.85,11.5,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,2.9,12.0,6.0,5.46,0.0
2016,6,8,5,15,13.5,21.5,2.95,12.0,23.0,23.95,8.17
2016,6,8,5,30,27.0,37.0,3.0,12.0,40.0,45.04,30.74
2016,6,8,5,45,42.5,56.0,3.15,12.5,63.5,71.62,54.24
2016,6,8,6,0,58.0,75.0,3.3,13.0,87.0,99.53,78.78
2016,6,8,6,15,68.0,96.0,3.35,13.0,114.0,128.67,104.37
2016,6,8,6,30,78.0,117.0,3.4,13.0,141.0,158.62,130.28
2016,6,8,6,45,85.5,138.0,3.5,13.0,168.5,187.94,155.19
2016,6,8,7,0,93.0,159.0,3.6,13.0,196.0,217.77,180.09
2016,6,8,7,15,52.5,163.0,3.65,13.0,184.5,196.89,161.66
2016,6,8,7,30,12.0,167.0,3.7,13.0,173.0,163.7,132.7
2016,6,8,7,45,69.0,209.5,3.75,13.5,249.0,260.73,213.28
2016,6,8,8,0,126.0,252.0,3.8,14.0,325.0,366.46,298.17
2016,6,8,8,15,133.0,275.5,3.8,14.0,358.0,400.84,324.23
2016,6,8,8,30,140.0,299.0,3.8,14.0,391.0,435.07,350.1
2016,6,8,8,45,163.0,320.5,3.85,14.5,434.0,481.12,384.66
2016,6,8,9,0,186.0,342.0,3.9,15.0,477.0,527.63,418.97
2016,6,8,9,15,333.5,317.0,3.9,15.0,576.0,656.89,519.24
2016,6,8,9,30,481.0,292.0,3.9,15.0,675.0,791.54,619.69
2016,6,8,9,45,505.0,302.0,3.9,15.5,718.5,830.67,644.99
2016,6,8,10,0,529.0,312.0,3.9,16.0,762.0,868.01,669.32
2016,6,8,10,15,523.5,329.0,3.9,16.0,786.5,881.09,676.92
2016,6,8,10,30,518.0,346.0,3.9,16.0,811.0,891.38,682.78
2016,6,8,10,45,512.5,360.0,3.9,16.0,829.5,895.91,684.79
2016,6,8,11,0,507.0,374.0,3.9,16.0,848.0,897.71,685.01
2016,6,8,11,15,697.5,256.5,3.95,16.0,917.5,962.44,736.03
2016,6,8,11,30,888.0,139.0,4.0,16.0,987.0,1000.34,761.57
2016,6,8,11,45,659.0,275.5,4.05,16.0,907.5,914.76,700.81
2016,6,8,12,0,430.0,412.0,4.1,16.0,828.0,810.88,621.01
2016,6,8,12,15,658.5,277.0,4.1,16.0,912.0,876.38,674.83
2016,6,8,12,30,887.0,142.0,4.1,16.0,996.0,916.03,704.09
2016,6,8,12,45,874.5,148.5,4.1,16.0,984.5,881.97,680.05
2016,6,8,13,0,862.0,155.0,4.1,16.0,973.0,845.75,654.91
2016,6,8,13,15,640.5,270.5,4.05,16.0,872.5,749.83,582.3
2016,6,8,13,30,419.0,386.0,4.0,16.0,772.0,655.03,507.95
2016,6,8,13,45,640.5,262.5,4.0,16.0,837.0,679.32,530.34
2016,6,8,14,0,862.0,139.0,4.0,16.0,902.0,682.95,535.38
2016,6,8,14,15,679.5,225.0,3.95,15.5,814.0,601.82,471.42
2016,6,8,14,30,497.0,311.0,3.9,15.0,726.0,532.91,416.86
2016,6,8,14,45,488.5,296.5,3.85,15.0,690.0,485.52,379.18
2016,6,8,15,0,480.0,282.0,3.8,15.0,654.0,438.51,340.9
2016,6,8,15,15,533.5,246.0,3.8,15.0,640.0,399.78,307.52
2016,6,8,15,30,587.0,210.0,3.8,15.0,626.0,354.77,267.54
2016,6,8,15,45,564.5,200.0,3.8,15.0,579.0,303.04,223.03
2016,6,8,16,0,542.0,190.0,3.8,15.0,532.0,253.3,180.51
2016,6,8,16,15,565.0,166.0,3.8,14.5,498.0,202.7,137.22
2016,6,8,16,30,588.0,142.0,3.8,14.0,464.0,149.53,95.8
2016,6,8,16,45,564.5,133.0,3.8,14.0,418.0,103.63,71.12
2016,6,8,17,0,541.0,124.0,3.8,14.0,372.0,83.21,68.14
2016,6,8,17,15,367.0,133.5,3.75,14.0,293.0,91.01,75.26
2016,6,8,17,30,193.0,143.0,3.7,14.0,214.0,108.05,90.47
2016,6,8,17,45,173.0,124.0,3.7,14.0,180.5,94.89,78.99
2016,6,8,18,0,153.0,105.0,3.7,14.0,147.0,81.38,67.02
2016,6,8,18,15,284.5,78.5,3.55,13.5,136.5,58.3,46.43
2016,6,8,18,30,416.0,52.0,3.4,13.0,126.0,40.94,30.71
2016,6,8,18,45,317.0,40.5,3.3,13.0,87.0,32.52,22.67
2016,6,8,19,0,218.0,29.0,3.2,13.0,48.0,22.72,12.2
2016,6,8,19,15,109.0,14.5,3.15,12.5,24.0,11.44,0.0
2016,6,8,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,4,45,21.0,5.0,3.0,11.5,5.5,0.0,0.0
2016,6,9,5,0,42.0,10.0,3.1,12.0,11.0,16.81,0.0
2016,6,9,5,15,162.0,23.5,3.25,12.0,40.0,73.44,33.93
2016,6,9,5,30,282.0,37.0,3.4,12.0,69.0,138.74,100.61
2016,6,9,5,45,371.5,47.5,3.6,12.5,111.0,199.64,155.18
2016,6,9,6,0,461.0,58.0,3.8,13.0,153.0,270.38,217.68
2016,6,9,6,15,521.5,65.5,3.8,13.0,201.0,333.66,274.05
2016,6,9,6,30,582.0,73.0,3.8,13.0,249.0,402.45,333.65
2016,6,9,6,45,291.0,77.0,3.8,13.5,165.0,264.75,221.05
2016,6,9,7,0,0.0,81.0,3.8,14.0,81.0,72.02,55.74
2016,6,9,7,15,0.0,106.0,3.75,14.0,106.0,95.52,75.52
2016,6,9,7,30,0.0,131.0,3.7,14.0,131.0,119.19,95.03
2016,6,9,7,45,0.0,140.5,3.7,14.5,140.5,127.76,101.6
2016,6,9,8,0,0.0,150.0,3.7,15.0,150.0,136.37,108.15
2016,6,9,8,15,3.0,171.5,3.65,15.0,173.5,159.12,126.51
2016,6,9,8,30,6.0,193.0,3.6,15.0,197.0,182.07,144.85
2016,6,9,8,45,7.5,204.5,3.55,15.5,210.0,194.11,153.9
2016,6,9,9,0,9.0,216.0,3.5,16.0,223.0,206.22,162.95
2016,6,9,9,15,12.0,239.5,3.45,16.0,249.5,231.36,182.65
2016,6,9,9,30,15.0,263.0,3.4,16.0,276.0,256.56,202.18
2016,6,9,9,45,22.5,299.5,3.4,16.5,319.0,298.75,234.57
2016,6,9,10,0,30.0,336.0,3.4,17.0,362.0,356.59,278.36
2016,6,9,10,15,25.0,327.5,3.35,17.0,350.0,341.55,266.06
2016,6,9,10,30,20.0,319.0,3.3,17.0,338.0,313.06,243.74
2016,6,9,10,45,31.0,360.0,3.3,17.0,389.0,376.95,292.69
2016,6,9,11,0,42.0,401.0,3.3,17.0,440.0,426.61,329.92
2016,6,9,11,15,56.0,426.5,3.3,17.0,479.5,462.8,356.93
2016,6,9,11,30,70.0,452.0,3.3,17.0,519.0,497.86,382.91
2016,6,9,11,45,73.0,452.0,3.35,17.0,522.5,496.27,381.61
2016,6,9,12,0,76.0,452.0,3.4,17.0,526.0,494.11,380.1
2016,6,9,12,15,150.0,468.0,3.45,17.0,613.0,579.16,444.81
2016,6,9,12,30,224.0,484.0,3.5,17.0,700.0,649.37,497.14
2016,6,9,12,45,570.5,301.5,3.55,17.0,845.0,774.12,596.17
2016,6,9,13,0,917.0,119.0,3.6,17.0,990.0,859.82,660.68
2016,6,9,13,15,543.5,291.0,3.65,17.0,805.0,693.65,536.41
2016,6,9,13,30,170.0,463.0,3.7,17.0,620.0,535.36,412.38
2016,6,9,13,45,537.5,288.0,3.75,17.0,767.0,630.89,491.35
2016,6,9,14,0,905.0,113.0,3.8,17.0,914.0,689.78,538.79
2016,6,9,14,15,667.5,223.0,3.8,17.0,803.5,593.36,462.11
2016,6,9,14,30,430.0,333.0,3.8,17.0,693.0,513.74,398.81
2016,6,9,14,45,653.0,219.5,3.85,17.0,739.5,505.99,392.39
2016,6,9,15,0,876.0,106.0,3.9,17.0,786.0,480.75,368.94
2016,6,9,15,15,864.5,104.0,3.95,16.5,746.0,424.51,320.9
2016,6,9,15,30,853.0,102.0,4.0,16.0,706.0,368.34,271.68
2016,6,9,15,45,839.0,99.5,4.05,16.0,662.0,311.41,220.62
2016,6,9,16,0,825.0,97.0,4.1,16.0,618.0,248.77,165.36
2016,6,9,16,15,806.5,93.5,4.1,15.5,570.5,191.82,117.38
2016,6,9,16,30,788.0,90.0,4.1,15.0,523.0,136.84,76.85
2016,6,9,16,45,763.5,86.5,4.15,15.0,473.5,83.82,50.12
2016,6,9,17,0,739.0,83.0,4.2,15.0,424.0,60.86,48.26
2016,6,9,17,15,706.5,78.5,4.2,14.5,373.5,59.04,46.93
2016,6,9,17,30,674.0,74.0,4.2,14.0,323.0,52.02,40.91
2016,6,9,17,45,629.0,68.5,4.2,14.0,273.0,49.42,38.67
2016,6,9,18,0,584.0,63.0,4.2,14.0,223.0,46.71,36.23
2016,6,9,18,15,518.5,55.5,4.1,13.5,176.5,42.17,32.1
2016,6,9,18,30,453.0,48.0,4.0,13.0,130.0,37.46,27.65
2016,6,9,18,45,357.0,38.0,3.95,13.0,90.0,30.28,20.74
2016,6,9,19,0,261.0,28.0,3.9,13.0,50.0,22.82,12.43
2016,6,9,19,15,130.5,14.0,3.85,12.5,25.0,11.24,0.0
2016,6,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,4,45,40.5,5.0,3.3,11.5,6.0,0.0,0.0
2016,6,10,5,0,81.0,10.0,3.4,12.0,12.0,23.92,0.0
2016,6,10,5,15,211.5,21.5,3.55,12.0,42.0,84.49,39.38
2016,6,10,5,30,342.0,33.0,3.7,12.0,72.0,152.45,110.16
2016,6,10,5,45,421.5,42.0,3.85,12.5,113.5,211.34,163.96
2016,6,10,6,0,501.0,51.0,4.0,13.0,155.0,278.91,224.37
2016,6,10,6,15,559.0,57.5,4.05,13.5,203.0,341.76,280.24
2016,6,10,6,30,617.0,64.0,4.1,14.0,251.0,409.87,338.87
2016,6,10,6,45,502.5,97.5,4.2,14.5,268.0,414.25,343.35
2016,6,10,7,0,388.0,131.0,4.3,15.0,285.0,400.78,331.78
2016,6,10,7,15,568.0,108.0,4.3,15.0,367.5,520.34,429.88
2016,6,10,7,30,748.0,85.0,4.3,15.0,450.0,645.5,529.12
2016,6,10,7,45,668.0,118.5,4.3,15.5,470.0,657.53,534.67
2016,6,10,8,0,588.0,152.0,4.3,16.0,490.0,657.13,530.71
2016,6,10,8,15,591.5,167.5,4.3,16.0,531.5,698.01,560.25
2016,6,10,8,30,595.0,183.0,4.3,16.0,573.0,736.85,587.56
2016,6,10,8,45,562.5,211.5,4.3,16.5,600.0,749.12,593.07
2016,6,10,9,0,530.0,240.0,4.3,17.0,627.0,763.79,600.2
2016,6,10,9,15,466.0,282.5,4.25,17.0,636.0,759.28,593.26
2016,6,10,9,30,402.0,325.0,4.2,17.0,645.0,749.05,582.47
2016,6,10,9,45,398.0,341.5,4.2,17.0,669.5,766.2,593.62
2016,6,10,10,0,394.0,358.0,4.2,17.0,694.0,767.71,593.66
2016,6,10,10,15,280.0,402.0,4.2,17.0,645.0,700.79,540.98
2016,6,10,10,30,166.0,446.0,4.2,17.0,596.0,615.89,475.08
2016,6,10,10,45,184.0,456.0,4.25,17.0,625.5,640.4,493.56
2016,6,10,11,0,202.0,466.0,4.3,17.0,655.0,663.68,510.57
2016,6,10,11,15,217.5,471.0,4.3,17.0,677.5,678.05,520.89
2016,6,10,11,30,233.0,476.0,4.3,17.0,700.0,690.86,530.13
2016,6,10,11,45,348.5,444.0,4.3,17.0,780.0,771.16,590.72
2016,6,10,12,0,464.0,412.0,4.3,17.0,860.0,842.49,643.4
2016,6,10,12,15,462.0,411.5,4.3,17.0,857.5,822.51,628.57
2016,6,10,12,30,460.0,411.0,4.3,17.0,855.0,800.72,613.01
2016,6,10,12,45,675.5,277.0,4.3,17.0,922.5,841.92,648.45
2016,6,10,13,0,891.0,143.0,4.3,17.0,990.0,859.71,663.49
2016,6,10,13,15,888.5,142.0,4.3,17.0,975.0,822.29,637.13
2016,6,10,13,30,886.0,141.0,4.3,17.0,960.0,782.47,609.24
2016,6,10,13,45,695.0,241.5,4.3,17.0,874.5,700.09,544.69
2016,6,10,14,0,504.0,342.0,4.3,17.0,789.0,623.99,484.55
2016,6,10,14,15,685.5,237.5,4.3,17.0,824.0,616.56,480.77
2016,6,10,14,30,867.0,133.0,4.3,17.0,859.0,594.07,463.38
2016,6,10,14,45,862.5,128.5,4.3,17.0,825.5,541.39,420.05
2016,6,10,15,0,858.0,124.0,4.3,17.0,792.0,487.62,374.73
2016,6,10,15,15,846.5,121.5,4.3,17.0,752.0,427.85,323.57
2016,6,10,15,30,835.0,119.0,4.3,17.0,712.0,371.39,273.77
2016,6,10,15,45,823.5,114.5,4.3,17.0,668.0,313.78,222.38
2016,6,10,16,0,812.0,110.0,4.3,17.0,624.0,256.89,171.87
2016,6,10,16,15,792.5,106.5,4.3,16.5,576.0,200.47,124.59
2016,6,10,16,30,773.0,103.0,4.3,16.0,528.0,146.15,84.69
2016,6,10,16,45,749.5,98.5,4.3,16.0,478.5,93.26,57.61
2016,6,10,17,0,726.0,94.0,4.3,16.0,429.0,62.68,49.65
2016,6,10,17,15,691.0,88.5,4.25,15.5,377.5,60.7,48.2
2016,6,10,17,30,656.0,83.0,4.2,15.0,326.0,58.58,46.56
2016,6,10,17,45,608.0,77.0,4.2,14.5,275.5,55.87,44.33
2016,6,10,18,0,560.0,71.0,4.2,14.0,225.0,53.06,41.9
2016,6,10,18,15,490.5,62.5,4.0,13.5,177.5,47.93,37.24
2016,6,10,18,30,421.0,54.0,3.8,13.0,130.0,42.61,32.22
2016,6,10,18,45,317.0,42.5,3.65,13.0,90.0,34.23,24.2
2016,6,10,19,0,213.0,31.0,3.5,13.0,50.0,24.27,13.72
2016,6,10,19,15,106.5,15.5,3.4,12.5,25.0,12.22,0.0
2016,6,10,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.5,1.95,10.5,0.5,0.0,0.0
2016,6,11,5,0,0.0,1.0,1.9,11.0,1.0,0.91,0.0
2016,6,11,5,15,0.0,6.0,1.95,11.5,6.0,5.26,0.0
2016,6,11,5,30,0.0,11.0,2.0,12.0,11.0,9.66,2.32
2016,6,11,5,45,0.0,17.5,2.1,12.5,17.5,15.38,7.43
2016,6,11,6,0,0.0,24.0,2.2,13.0,24.0,21.11,12.49
2016,6,11,6,15,0.0,31.5,2.2,13.5,31.5,27.74,18.26
2016,6,11,6,30,0.0,39.0,2.2,14.0,39.0,34.37,23.95
2016,6,11,6,45,0.0,47.5,2.2,14.5,47.5,41.91,30.31
2016,6,11,7,0,0.0,56.0,2.2,15.0,56.0,49.45,36.57
2016,6,11,7,15,0.0,79.5,2.15,15.5,79.5,70.34,53.97
2016,6,11,7,30,0.0,103.0,2.1,16.0,103.0,92.19,71.86
2016,6,11,7,45,13.5,159.0,2.1,16.5,167.0,156.06,124.29
2016,6,11,8,0,27.0,215.0,2.1,17.0,231.0,233.86,186.36
2016,6,11,8,15,66.0,255.0,2.0,17.5,297.5,308.58,244.98
2016,6,11,8,30,105.0,295.0,1.9,18.0,364.0,385.73,303.68
2016,6,11,8,45,188.0,312.0,1.85,18.5,445.5,493.59,384.86
2016,6,11,9,0,271.0,329.0,1.8,19.0,527.0,606.22,466.09
2016,6,11,9,15,369.5,312.5,1.7,19.5,598.0,685.08,521.37
2016,6,11,9,30,468.0,296.0,1.6,20.0,669.0,782.33,587.13
2016,6,11,9,45,496.5,304.5,1.55,20.5,715.0,824.12,612.12
2016,6,11,10,0,525.0,313.0,1.5,21.0,761.0,864.3,636.07
2016,6,11,10,15,711.0,219.0,1.4,21.0,845.5,958.03,698.62
2016,6,11,10,30,897.0,125.0,1.3,21.0,930.0,1027.17,738.86
2016,6,11,10,45,902.0,125.5,1.25,21.5,951.5,1030.06,736.72
2016,6,11,11,0,907.0,126.0,1.2,22.0,973.0,1029.32,733.32
2016,6,11,11,15,910.5,127.0,1.2,22.0,987.0,1023.93,729.52
2016,6,11,11,30,914.0,128.0,1.2,22.0,1001.0,1014.91,723.64
2016,6,11,11,45,692.0,270.0,1.2,22.5,933.5,940.9,675.11
2016,6,11,12,0,470.0,412.0,1.2,23.0,866.0,848.1,608.51
2016,6,11,12,15,693.5,270.0,1.3,23.0,939.5,901.93,651.97
2016,6,11,12,30,917.0,128.0,1.4,23.0,1013.0,930.47,672.18
2016,6,11,12,45,922.5,123.5,1.55,23.0,1007.0,901.52,655.37
2016,6,11,13,0,928.0,119.0,1.7,23.0,1001.0,869.36,636.74
2016,6,11,13,15,925.5,118.5,1.85,23.0,986.0,831.3,613.77
2016,6,11,13,30,923.0,118.0,2.0,23.0,971.0,790.72,588.61
2016,6,11,13,45,918.0,117.5,2.2,23.0,948.5,746.02,559.39
2016,6,11,14,0,913.0,117.0,2.4,23.0,926.0,699.34,526.73
2016,6,11,14,15,907.0,115.5,2.5,22.5,897.5,649.45,491.04
2016,6,11,14,30,901.0,114.0,2.6,22.0,869.0,598.1,452.91
2016,6,11,14,45,891.0,113.5,2.75,22.0,833.5,544.32,410.84
2016,6,11,15,0,881.0,113.0,2.9,22.0,798.0,489.91,366.8
2016,6,11,15,15,870.0,110.5,2.95,21.5,758.0,433.17,319.99
2016,6,11,15,30,859.0,108.0,3.0,21.0,718.0,376.44,271.75
2016,6,11,15,45,841.0,107.0,3.05,21.0,673.0,313.42,217.47
2016,6,11,16,0,823.0,106.0,3.1,21.0,628.0,256.92,168.43
2016,6,11,16,15,804.0,102.5,3.05,20.5,579.5,199.95,121.5
2016,6,11,16,30,785.0,99.0,3.0,20.0,531.0,145.02,81.7
2016,6,11,16,45,755.5,96.0,3.0,20.0,480.0,92.34,55.35
2016,6,11,17,0,726.0,93.0,3.0,20.0,429.0,61.93,48.19
2016,6,11,17,15,692.0,88.0,2.95,19.0,378.0,60.29,47.15
2016,6,11,17,30,658.0,83.0,2.9,18.0,327.0,58.54,45.95
2016,6,11,17,45,608.5,77.0,2.85,17.5,276.5,55.82,43.74
2016,6,11,18,0,559.0,71.0,2.8,17.0,226.0,52.99,41.33
2016,6,11,18,15,491.0,62.5,2.75,16.5,178.5,47.87,36.74
2016,6,11,18,30,423.0,54.0,2.7,16.0,131.0,42.55,31.78
2016,6,11,18,45,322.5,42.5,2.65,15.5,91.0,34.18,23.93
2016,6,11,19,0,222.0,31.0,2.6,15.0,51.0,24.27,13.71
2016,6,11,19,15,111.0,15.5,2.55,14.5,25.5,12.21,0.0
2016,6,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
