Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,45,16.5,5.0,2.1,11.5,5.5,0.0,0.0
2016,6,12,5,0,33.0,10.0,2.1,12.0,11.0,15.09,0.0
2016,6,12,5,15,148.5,25.0,2.2,12.0,40.5,71.6,33.3
2016,6,12,5,30,264.0,40.0,2.3,12.0,70.0,134.78,97.68
2016,6,12,5,45,352.5,51.0,2.4,12.5,112.0,193.46,149.99
2016,6,12,6,0,441.0,62.0,2.5,13.0,154.0,265.02,212.61
2016,6,12,6,15,503.0,70.0,2.45,13.0,202.0,328.5,268.5
2016,6,12,6,30,565.0,78.0,2.4,13.0,250.0,397.64,327.59
2016,6,12,6,45,613.5,83.5,2.35,13.5,301.0,461.59,380.11
2016,6,12,7,0,662.0,89.0,2.3,14.0,352.0,528.9,433.34
2016,6,12,7,15,694.0,94.0,2.25,14.5,402.5,587.59,477.92
2016,6,12,7,30,726.0,99.0,2.2,15.0,453.0,647.28,521.67
2016,6,12,7,45,752.5,102.0,2.15,15.5,503.0,698.23,556.56
2016,6,12,8,0,779.0,105.0,2.1,16.0,553.0,751.91,592.0
2016,6,12,8,15,797.0,108.5,2.05,16.0,599.5,798.49,622.59
2016,6,12,8,30,815.0,112.0,2.0,16.0,646.0,843.53,651.59
2016,6,12,8,45,830.0,114.0,1.95,16.5,689.5,882.41,674.59
2016,6,12,9,0,845.0,116.0,1.9,17.0,733.0,919.03,695.67
2016,6,12,9,15,855.5,118.5,1.9,17.0,771.5,940.18,708.01
2016,6,12,9,30,866.0,121.0,1.9,17.0,810.0,967.38,724.55
2016,6,12,9,45,535.0,267.5,1.9,17.5,699.5,822.88,621.57
2016,6,12,10,0,204.0,414.0,1.9,18.0,589.0,624.11,472.63
2016,6,12,10,15,331.0,387.0,1.95,18.0,680.0,735.39,555.71
2016,6,12,10,30,458.0,360.0,2.0,18.0,771.0,844.96,632.68
2016,6,12,10,45,683.5,242.0,2.1,18.5,872.0,950.23,707.75
2016,6,12,11,0,909.0,124.0,2.2,19.0,973.0,1029.22,757.58
2016,6,12,11,15,911.5,125.0,2.25,19.0,986.0,1022.92,752.72
2016,6,12,11,30,914.0,126.0,2.3,19.0,999.0,1013.0,746.54
2016,6,12,11,45,913.5,127.0,2.4,19.0,1004.5,996.68,736.81
2016,6,12,12,0,913.0,128.0,2.5,19.0,1010.0,976.99,724.88
2016,6,12,12,15,912.5,128.0,2.55,19.0,1009.0,953.18,709.72
2016,6,12,12,30,912.0,128.0,2.6,19.0,1008.0,926.28,692.48
2016,6,12,12,45,907.0,129.5,2.65,19.0,998.5,893.93,671.47
2016,6,12,13,0,902.0,131.0,2.7,19.0,989.0,858.97,648.57
2016,6,12,13,15,898.5,130.0,2.7,19.0,973.0,820.59,622.79
2016,6,12,13,30,895.0,129.0,2.7,19.0,957.0,779.86,595.18
2016,6,12,13,45,889.0,128.5,2.7,19.0,934.0,735.6,563.43
2016,6,12,14,0,883.0,128.0,2.7,19.0,911.0,689.51,529.16
2016,6,12,14,15,876.0,126.5,2.65,18.5,882.0,640.39,492.55
2016,6,12,14,30,869.0,125.0,2.6,18.0,853.0,589.97,453.86
2016,6,12,14,45,860.0,123.0,2.6,18.0,818.0,537.06,411.44
2016,6,12,15,0,851.0,121.0,2.6,18.0,783.0,483.51,367.24
2016,6,12,15,15,839.0,118.5,2.55,18.0,743.5,423.91,317.12
2016,6,12,15,30,827.0,116.0,2.5,18.0,704.0,367.79,268.43
2016,6,12,15,45,812.0,112.5,2.45,18.0,659.5,310.54,218.22
2016,6,12,16,0,797.0,109.0,2.4,18.0,615.0,254.4,169.11
2016,6,12,16,15,777.0,105.5,2.35,17.5,568.0,198.81,122.99
2016,6,12,16,30,757.0,102.0,2.3,17.0,521.0,145.39,83.88
2016,6,12,16,45,732.5,97.5,2.3,17.0,471.5,87.06,51.67
2016,6,12,17,0,708.0,93.0,2.3,17.0,422.0,61.73,48.61
2016,6,12,17,15,674.0,88.0,2.25,16.5,371.5,60.1,47.47
2016,6,12,17,30,640.0,83.0,2.2,16.0,321.0,58.36,46.18
2016,6,12,17,45,596.5,76.0,2.2,16.0,272.0,54.9,43.21
2016,6,12,18,0,553.0,69.0,2.2,16.0,223.0,51.26,39.98
2016,6,12,18,15,487.0,61.0,2.15,15.5,176.5,46.51,35.71
2016,6,12,18,30,421.0,53.0,2.1,15.0,130.0,41.59,31.1
2016,6,12,18,45,327.0,41.5,2.05,14.5,90.5,33.22,23.23
2016,6,12,19,0,233.0,30.0,2.0,14.0,51.0,23.48,13.27
2016,6,12,19,15,116.5,15.0,2.05,13.5,25.5,11.81,0.0
2016,6,12,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,13,4,45,25.0,5.0,2.7,11.0,5.5,0.0,0.0
2016,6,13,5,0,50.0,10.0,2.8,11.0,11.0,18.14,0.0
2016,6,13,5,15,169.5,23.5,2.8,11.0,40.5,74.59,34.57
2016,6,13,5,30,289.0,37.0,2.8,11.0,70.0,139.77,101.45
2016,6,13,5,45,381.5,46.5,2.85,11.5,112.0,200.85,156.21
2016,6,13,6,0,474.0,56.0,2.9,12.0,154.0,272.01,219.04
2016,6,13,6,15,258.5,84.5,2.9,12.0,140.0,217.91,179.26
2016,6,13,6,30,43.0,113.0,2.9,12.0,126.0,135.45,110.66
2016,6,13,6,45,50.5,133.5,2.95,12.5,151.5,162.41,133.51
2016,6,13,7,0,58.0,154.0,3.0,13.0,177.0,189.96,156.22
2016,6,13,7,15,205.0,166.5,3.0,13.0,264.0,323.69,268.47
2016,6,13,7,30,352.0,179.0,3.0,13.0,351.0,450.22,371.47
2016,6,13,7,45,374.0,195.5,3.05,13.5,395.5,498.98,408.14
2016,6,13,8,0,396.0,212.0,3.1,14.0,440.0,562.21,455.16
2016,6,13,8,15,611.5,156.5,3.15,14.0,542.0,701.62,564.15
2016,6,13,8,30,827.0,101.0,3.2,14.0,644.0,840.88,664.37
2016,6,13,8,45,841.5,103.5,3.25,14.5,687.5,872.2,683.0
2016,6,13,9,0,856.0,106.0,3.3,15.0,731.0,908.89,706.14
2016,6,13,9,15,867.5,108.0,3.3,15.0,770.5,939.73,725.92
2016,6,13,9,30,879.0,110.0,3.3,15.0,810.0,967.73,743.69
2016,6,13,9,45,891.0,110.0,3.3,15.5,844.5,991.04,756.81
2016,6,13,10,0,903.0,110.0,3.3,16.0,879.0,1011.17,767.75
2016,6,13,10,15,909.5,111.0,3.4,16.0,907.0,1023.56,775.76
2016,6,13,10,30,916.0,112.0,3.5,16.0,935.0,1032.38,781.53
2016,6,13,10,45,919.5,114.0,3.6,16.5,956.0,1035.57,782.16
2016,6,13,11,0,923.0,116.0,3.7,17.0,977.0,1035.03,780.43
2016,6,13,11,15,925.5,116.5,3.8,17.0,990.5,1028.31,776.12
2016,6,13,11,30,928.0,117.0,3.9,17.0,1004.0,1017.93,769.46
2016,6,13,11,45,927.0,119.0,4.0,17.0,1010.0,1002.05,759.15
2016,6,13,12,0,926.0,121.0,4.1,17.0,1016.0,982.74,746.54
2016,6,13,12,15,926.0,121.0,4.15,17.0,1015.0,959.23,730.77
2016,6,13,12,30,926.0,121.0,4.2,17.0,1014.0,932.56,712.82
2016,6,13,12,45,924.5,120.5,4.3,17.0,1006.0,901.12,691.7
2016,6,13,13,0,923.0,120.0,4.4,17.0,998.0,866.84,668.81
2016,6,13,13,15,920.0,119.0,4.45,17.0,982.5,828.24,642.28
2016,6,13,13,30,917.0,118.0,4.5,17.0,967.0,787.17,613.74
2016,6,13,13,45,908.0,119.5,4.55,17.0,943.5,741.74,580.64
2016,6,13,14,0,899.0,121.0,4.6,17.0,920.0,694.66,544.6
2016,6,13,14,15,892.5,119.5,4.6,16.5,890.5,645.18,506.71
2016,6,13,14,30,886.0,118.0,4.6,16.0,861.0,594.32,466.58
2016,6,13,14,45,877.5,116.0,4.7,16.0,826.5,540.89,422.65
2016,6,13,15,0,869.0,114.0,4.8,16.0,792.0,486.73,376.77
2016,6,13,15,15,857.5,111.5,4.8,16.0,752.0,430.51,327.81
2016,6,13,15,30,846.0,109.0,4.8,16.0,712.0,374.37,277.78
2016,6,13,15,45,841.0,102.0,4.85,16.0,669.5,311.03,221.26
2016,6,13,16,0,836.0,95.0,4.9,16.0,627.0,252.78,168.83
2016,6,13,16,15,817.5,92.0,4.9,15.5,579.0,195.62,120.22
2016,6,13,16,30,799.0,89.0,4.9,15.0,531.0,140.4,78.85
2016,6,13,16,45,777.5,85.0,4.9,15.0,481.5,86.45,50.31
2016,6,13,17,0,756.0,81.0,4.9,15.0,432.0,59.3,46.88
2016,6,13,17,15,724.0,76.5,4.9,14.5,381.5,57.41,45.47
2016,6,13,17,30,692.0,72.0,4.9,14.0,331.0,55.42,43.93
2016,6,13,17,45,640.0,68.5,4.9,14.0,280.0,49.31,38.56
2016,6,13,18,0,588.0,65.0,4.9,14.0,229.0,48.15,37.52
2016,6,13,18,15,523.5,57.5,4.8,13.5,182.0,43.66,33.45
2016,6,13,18,30,459.0,50.0,4.7,13.0,135.0,39.02,29.07
2016,6,13,18,45,354.0,40.5,4.65,13.0,94.5,32.32,22.59
2016,6,13,19,0,249.0,31.0,4.6,13.0,54.0,25.41,14.97
2016,6,13,19,15,124.5,15.5,4.6,12.5,27.0,12.21,0.0
2016,6,13,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,45,28.0,5.5,3.7,10.5,6.0,0.0,0.0
2016,6,14,5,0,56.0,11.0,3.7,11.0,12.0,20.1,0.0
2016,6,14,5,15,183.0,23.5,3.7,11.0,41.5,77.61,35.79
2016,6,14,5,30,310.0,36.0,3.7,11.0,71.0,144.76,104.95
2016,6,14,5,45,411.0,43.5,3.75,11.5,114.5,207.79,161.57
2016,6,14,6,0,512.0,51.0,3.8,12.0,158.0,281.7,227.06
2016,6,14,6,15,569.0,57.5,3.8,12.5,206.0,344.52,283.06
2016,6,14,6,30,626.0,64.0,3.8,13.0,254.0,412.49,341.68
2016,6,14,6,45,673.0,67.0,3.85,13.5,305.0,473.56,393.06
2016,6,14,7,0,720.0,70.0,3.9,14.0,356.0,539.77,446.76
2016,6,14,7,15,688.0,85.5,3.85,14.0,388.0,572.62,472.41
2016,6,14,7,30,656.0,101.0,3.8,14.0,420.0,598.88,492.05
2016,6,14,7,45,521.0,158.0,3.75,14.5,428.5,581.75,474.36
2016,6,14,8,0,386.0,215.0,3.7,15.0,437.0,543.46,440.17
2016,6,14,8,15,498.5,196.0,3.65,15.0,507.0,643.79,518.04
2016,6,14,8,30,611.0,177.0,3.6,15.0,577.0,742.75,592.18
2016,6,14,8,45,550.0,215.5,3.55,15.0,594.0,740.93,587.06
2016,6,14,9,0,489.0,254.0,3.5,15.0,611.0,739.86,582.97
2016,6,14,9,15,517.0,262.0,3.5,15.0,657.5,784.56,614.74
2016,6,14,9,30,545.0,270.0,3.5,15.0,704.0,828.16,645.02
2016,6,14,9,45,506.5,298.5,3.5,15.5,715.0,827.0,640.28
2016,6,14,10,0,468.0,327.0,3.5,16.0,726.0,821.99,633.24
2016,6,14,10,15,685.5,221.0,3.55,16.0,826.0,934.27,717.21
2016,6,14,10,30,903.0,115.0,3.6,16.0,926.0,1022.41,776.33
2016,6,14,10,45,908.5,115.0,3.65,16.0,947.0,1025.58,777.33
2016,6,14,11,0,914.0,115.0,3.7,16.0,968.0,1025.11,776.73
2016,6,14,11,15,916.5,116.0,3.75,16.0,981.5,1019.02,772.46
2016,6,14,11,30,919.0,117.0,3.8,16.0,995.0,1009.29,765.87
2016,6,14,11,45,921.0,116.5,3.9,16.0,1002.0,994.09,755.97
2016,6,14,12,0,923.0,116.0,4.0,16.0,1009.0,975.45,743.79
2016,6,14,12,15,923.0,116.0,4.1,15.5,1008.0,952.13,729.73
2016,6,14,12,30,923.0,116.0,4.2,15.0,1007.0,925.66,713.4
2016,6,14,12,45,924.5,114.0,4.35,15.0,999.5,895.63,693.61
2016,6,14,13,0,926.0,112.0,4.5,15.0,992.0,862.59,671.68
2016,6,14,13,15,722.5,237.5,4.55,15.0,918.0,786.67,615.28
2016,6,14,13,30,519.0,363.0,4.6,15.0,844.0,711.02,554.91
2016,6,14,13,45,714.5,236.0,4.65,15.0,881.0,710.58,558.93
2016,6,14,14,0,910.0,109.0,4.7,15.0,918.0,692.29,547.97
2016,6,14,14,15,904.5,108.0,4.7,15.0,889.5,643.48,509.02
2016,6,14,14,30,899.0,107.0,4.7,15.0,861.0,593.14,468.03
2016,6,14,14,45,893.0,104.0,4.7,15.0,827.5,539.62,423.47
2016,6,14,15,0,887.0,101.0,4.7,15.0,794.0,485.11,376.82
2016,6,14,15,15,877.0,99.0,4.7,15.0,754.5,429.05,327.67
2016,6,14,15,30,867.0,97.0,4.7,15.0,715.0,372.88,277.26
2016,6,14,15,45,853.5,94.5,4.75,15.0,671.0,315.46,225.28
2016,6,14,16,0,840.0,92.0,4.8,15.0,627.0,258.8,174.21
2016,6,14,16,15,652.0,138.5,4.8,14.5,534.5,199.18,130.82
2016,6,14,16,30,464.0,185.0,4.8,14.0,442.0,171.77,118.75
2016,6,14,16,45,389.0,180.5,4.85,14.0,382.0,133.25,97.82
2016,6,14,17,0,314.0,176.0,4.9,14.0,322.0,123.23,103.18
2016,6,14,17,15,222.5,162.5,4.9,13.5,260.0,114.92,96.43
2016,6,14,17,30,131.0,149.0,4.9,13.0,198.0,111.46,93.83
2016,6,14,17,45,118.5,128.5,4.9,13.0,168.0,97.56,81.7
2016,6,14,18,0,106.0,108.0,4.9,13.0,138.0,83.27,69.0
2016,6,14,18,15,91.5,87.5,4.8,12.5,109.5,68.58,55.84
2016,6,14,18,30,77.0,67.0,4.7,12.0,81.0,53.53,42.08
2016,6,14,18,45,51.0,48.5,4.6,12.0,56.5,39.44,28.94
2016,6,14,19,0,25.0,30.0,4.5,12.0,32.0,25.69,15.36
2016,6,14,19,15,12.5,15.0,4.45,11.5,16.0,13.27,0.0
2016,6,14,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,29.5,5.5,3.8,10.0,6.0,0.0,0.0
2016,6,15,5,0,59.0,11.0,3.8,10.0,12.0,20.6,0.0
2016,6,15,5,15,189.5,23.0,3.85,10.5,42.0,79.67,36.58
2016,6,15,5,30,320.0,35.0,3.9,11.0,72.0,146.45,106.0
2016,6,15,5,45,415.0,43.5,4.0,11.5,115.0,208.83,162.35
2016,6,15,6,0,510.0,52.0,4.1,12.0,158.0,281.56,227.04
2016,6,15,6,15,568.0,58.0,4.15,12.0,205.5,344.16,283.54
2016,6,15,6,30,626.0,64.0,4.2,12.0,253.0,411.98,343.02
2016,6,15,6,45,509.5,96.5,4.3,12.5,269.0,415.04,346.62
2016,6,15,7,0,393.0,129.0,4.4,13.0,285.0,399.97,333.77
2016,6,15,7,15,479.5,127.5,4.45,13.0,343.5,474.55,395.58
2016,6,15,7,30,566.0,126.0,4.5,13.0,402.0,562.43,466.19
2016,6,15,7,45,695.0,104.5,4.55,13.5,478.5,659.32,541.94
2016,6,15,8,0,824.0,83.0,4.6,14.0,555.0,760.67,616.2
2016,6,15,8,15,840.0,85.5,4.6,14.0,601.5,799.34,642.7
2016,6,15,8,30,856.0,88.0,4.6,14.0,648.0,842.6,672.67
2016,6,15,8,45,869.5,89.5,4.7,14.5,691.5,880.55,697.76
2016,6,15,9,0,883.0,91.0,4.8,15.0,735.0,916.13,720.97
2016,6,15,9,15,892.5,92.5,4.8,15.0,773.5,945.38,740.16
2016,6,15,9,30,902.0,94.0,4.8,15.0,812.0,971.64,757.22
2016,6,15,9,45,593.5,246.0,4.85,15.0,726.5,861.36,675.73
2016,6,15,10,0,285.0,398.0,4.9,15.0,641.0,701.93,549.43
2016,6,15,10,15,601.0,252.5,4.9,15.0,785.5,882.44,691.17
2016,6,15,10,30,917.0,107.0,4.9,15.0,930.0,1027.93,793.7
2016,6,15,10,45,665.0,250.0,4.95,15.5,854.0,939.59,728.55
2016,6,15,11,0,413.0,393.0,5.0,16.0,778.0,822.68,635.83
2016,6,15,11,15,674.5,250.0,5.0,16.0,889.5,933.24,723.37
2016,6,15,11,30,936.0,107.0,5.0,16.0,1001.0,1016.1,780.6
2016,6,15,11,45,939.5,105.5,5.05,16.0,1008.5,1001.29,769.86
2016,6,15,12,0,943.0,104.0,5.1,16.0,1016.0,982.94,757.36
2016,6,15,12,15,943.0,104.0,5.05,16.0,1015.5,959.38,740.5
2016,6,15,12,30,943.0,104.0,5.0,16.0,1015.0,932.58,721.44
2016,6,15,12,45,931.0,110.5,4.95,16.0,1004.0,898.35,697.12
2016,6,15,13,0,919.0,117.0,4.9,16.0,993.0,861.7,671.06
2016,6,15,13,15,610.0,278.5,4.85,15.5,855.5,734.83,575.7
2016,6,15,13,30,301.0,440.0,4.8,15.0,718.0,614.36,479.94
2016,6,15,13,45,393.0,394.0,4.8,15.0,748.5,620.34,486.57
2016,6,15,14,0,485.0,348.0,4.8,15.0,779.0,618.17,485.84
2016,6,15,14,15,455.0,342.0,4.7,15.0,736.5,565.72,444.73
2016,6,15,14,30,425.0,336.0,4.6,15.0,694.0,515.33,404.95
2016,6,15,14,45,662.0,215.5,4.6,15.0,745.5,510.31,400.49
2016,6,15,15,0,899.0,95.0,4.6,15.0,797.0,486.34,377.71
2016,6,15,15,15,888.5,93.0,4.55,14.5,757.0,429.52,328.39
2016,6,15,15,30,878.0,91.0,4.5,14.0,717.0,372.63,277.77
2016,6,15,15,45,869.0,87.0,4.45,14.0,674.0,314.76,225.0
2016,6,15,16,0,860.0,83.0,4.4,14.0,631.0,257.17,172.68
2016,6,15,16,15,843.0,80.5,4.3,14.0,583.5,199.91,123.2
2016,6,15,16,30,826.0,78.0,4.2,14.0,536.0,144.25,80.94
2016,6,15,16,45,803.5,75.0,4.15,14.0,486.0,81.75,45.14
2016,6,15,17,0,781.0,72.0,4.1,14.0,436.0,52.75,41.27
2016,6,15,17,15,750.5,68.5,3.95,13.5,385.5,51.36,40.27
2016,6,15,17,30,720.0,65.0,3.8,13.0,335.0,49.9,39.18
2016,6,15,17,45,678.0,60.5,3.65,13.0,284.5,47.51,37.12
2016,6,15,18,0,636.0,56.0,3.5,13.0,234.0,45.05,34.92
2016,6,15,18,15,574.5,50.0,3.25,12.5,186.5,37.65,28.24
2016,6,15,18,30,513.0,44.0,3.0,12.0,139.0,33.98,24.74
2016,6,15,18,45,418.5,35.5,2.75,11.5,98.0,27.96,18.97
2016,6,15,19,0,324.0,27.0,2.5,11.0,57.0,21.74,12.3
2016,6,15,19,15,162.0,13.5,2.35,11.0,28.5,10.67,0.0
2016,6,15,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.5,1.2,11.5,0.5,0.0,0.0
2016,6,16,5,0,0.0,1.0,1.2,12.0,1.0,0.91,0.0
2016,6,16,5,15,0.0,5.5,1.2,12.0,5.5,4.82,0.0
2016,6,16,5,30,0.0,10.0,1.2,12.0,10.0,8.78,1.59
2016,6,16,5,45,0.0,16.5,1.3,12.0,16.5,14.5,6.71
2016,6,16,6,0,0.0,23.0,1.4,12.0,23.0,20.23,11.81
2016,6,16,6,15,0.0,30.5,1.3,12.0,30.5,26.85,17.65
2016,6,16,6,30,0.0,38.0,1.2,12.0,38.0,33.49,23.43
2016,6,16,6,45,0.0,45.5,1.2,12.5,45.5,40.13,29.08
2016,6,16,7,0,0.0,53.0,1.2,13.0,53.0,46.79,34.63
2016,6,16,7,15,4.0,106.5,1.15,13.0,108.5,98.66,78.52
2016,6,16,7,30,8.0,160.0,1.1,13.0,164.0,153.67,123.91
2016,6,16,7,45,6.0,166.5,1.1,13.5,170.0,157.84,126.44
2016,6,16,8,0,4.0,173.0,1.1,14.0,176.0,161.97,129.06
2016,6,16,8,15,4.5,178.5,1.1,14.5,181.5,167.14,132.6
2016,6,16,8,30,5.0,184.0,1.1,15.0,187.0,172.42,136.21
2016,6,16,8,45,93.5,262.0,1.1,15.5,330.0,354.99,281.24
2016,6,16,9,0,182.0,340.0,1.1,16.0,473.0,520.71,404.13
2016,6,16,9,15,152.5,359.0,1.15,16.0,474.5,515.49,397.27
2016,6,16,9,30,123.0,378.0,1.2,16.0,476.0,508.22,390.48
2016,6,16,9,45,215.5,384.5,1.3,16.0,565.0,604.22,462.36
2016,6,16,10,0,308.0,391.0,1.4,16.0,654.0,717.09,542.97
2016,6,16,10,15,312.0,404.0,1.5,16.0,677.5,733.91,553.53
2016,6,16,10,30,316.0,417.0,1.6,16.0,701.0,749.06,563.96
2016,6,16,10,45,345.0,414.0,1.7,16.5,730.5,770.95,578.91
2016,6,16,11,0,374.0,411.0,1.8,17.0,760.0,791.1,592.53
2016,6,16,11,15,377.5,415.5,1.9,17.0,772.5,791.67,593.16
2016,6,16,11,30,381.0,420.0,2.0,17.0,785.0,790.25,592.64
2016,6,16,11,45,405.5,399.5,2.1,17.5,790.0,791.3,593.53
2016,6,16,12,0,430.0,379.0,2.2,18.0,795.0,781.1,586.83
2016,6,16,12,15,361.5,423.0,2.25,18.0,772.5,736.69,554.22
2016,6,16,12,30,293.0,467.0,2.3,18.0,750.0,701.09,527.62
2016,6,16,12,45,348.5,437.5,2.4,18.0,771.0,705.87,533.31
2016,6,16,13,0,404.0,408.0,2.5,18.0,792.0,709.49,537.63
2016,6,16,13,15,313.0,433.5,2.55,18.0,728.5,637.0,484.21
2016,6,16,13,30,222.0,459.0,2.6,18.0,665.0,571.29,435.42
2016,6,16,13,45,259.0,438.5,2.65,18.0,673.0,564.39,431.62
2016,6,16,14,0,296.0,418.0,2.7,18.0,681.0,553.18,424.0
2016,6,16,14,15,262.5,410.5,2.7,17.5,638.5,506.15,389.43
2016,6,16,14,30,229.0,403.0,2.7,17.0,596.0,464.91,358.89
2016,6,16,14,45,149.0,377.0,2.75,17.0,500.5,386.96,299.8
2016,6,16,15,0,69.0,351.0,2.8,17.0,405.0,322.03,250.44
2016,6,16,15,15,163.0,336.0,2.75,17.0,455.0,334.48,259.09
2016,6,16,15,30,257.0,321.0,2.7,17.0,505.0,334.7,256.36
2016,6,16,15,45,263.5,298.0,2.7,17.0,476.5,299.35,227.09
2016,6,16,16,0,270.0,275.0,2.7,17.0,448.0,263.53,197.36
2016,6,16,16,15,213.5,258.5,2.6,16.5,388.5,228.7,171.86
2016,6,16,16,30,157.0,242.0,2.5,16.0,329.0,193.65,147.51
2016,6,16,16,45,460.5,156.5,2.45,16.0,379.0,121.12,84.79
2016,6,16,17,0,764.0,71.0,2.4,16.0,429.0,51.85,40.11
2016,6,16,17,15,734.5,67.5,2.3,15.5,379.0,50.45,39.15
2016,6,16,17,30,705.0,64.0,2.2,15.0,329.0,48.98,38.05
2016,6,16,17,45,664.0,59.5,2.1,15.0,280.0,46.57,35.99
2016,6,16,18,0,623.0,55.0,2.0,15.0,231.0,44.1,33.79
2016,6,16,18,15,563.0,49.0,1.8,14.5,184.0,36.78,27.24
2016,6,16,18,30,503.0,43.0,1.6,14.0,137.0,33.08,23.76
2016,6,16,18,45,412.0,35.0,1.45,14.0,97.0,27.48,18.37
2016,6,16,19,0,321.0,27.0,1.3,14.0,57.0,21.71,12.15
2016,6,16,19,15,160.5,13.5,1.2,13.5,28.5,10.65,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.0,1.45,12.5,1.0,0.0,0.0
2016,6,17,5,0,0.0,2.0,1.5,13.0,2.0,1.82,0.0
2016,6,17,5,15,0.0,8.5,1.55,13.0,8.5,7.46,0.0
2016,6,17,5,30,0.0,15.0,1.6,13.0,15.0,13.18,5.17
2016,6,17,5,45,0.0,24.5,1.7,13.5,24.5,21.56,12.61
2016,6,17,6,0,0.0,34.0,1.8,14.0,34.0,29.96,19.97
2016,6,17,6,15,0.0,44.0,1.8,14.0,44.0,38.81,27.71
2016,6,17,6,30,0.0,54.0,1.8,14.0,54.0,47.67,35.35
2016,6,17,6,45,0.0,65.0,1.8,14.5,65.0,57.44,43.55
2016,6,17,7,0,0.0,76.0,1.8,15.0,76.0,67.3,51.68
2016,6,17,7,15,0.0,77.0,1.8,15.0,77.0,68.12,52.19
2016,6,17,7,30,0.0,78.0,1.8,15.0,78.0,69.02,52.77
2016,6,17,7,45,0.0,104.5,1.85,15.5,104.5,93.33,72.7
2016,6,17,8,0,0.0,131.0,1.9,16.0,131.0,118.13,92.67
2016,6,17,8,15,1.0,149.5,1.95,16.0,150.0,136.24,107.14
2016,6,17,8,30,2.0,168.0,2.0,16.0,169.0,154.43,121.57
2016,6,17,8,45,1.0,114.5,2.05,16.5,115.0,103.11,79.43
2016,6,17,9,0,0.0,61.0,2.1,17.0,61.0,54.07,39.07
2016,6,17,9,15,0.5,103.5,2.15,17.0,104.0,92.64,70.53
2016,6,17,9,30,1.0,146.0,2.2,17.0,147.0,132.21,102.28
2016,6,17,9,45,6.5,197.0,2.3,17.0,202.5,185.03,144.34
2016,6,17,10,0,12.0,248.0,2.4,17.0,258.0,238.4,186.13
2016,6,17,10,15,10.0,219.5,2.45,17.0,228.0,209.26,162.92
2016,6,17,10,30,8.0,191.0,2.5,17.0,198.0,180.57,140.19
2016,6,17,10,45,12.0,242.5,2.55,17.5,253.5,232.22,180.42
2016,6,17,11,0,16.0,294.0,2.6,18.0,309.0,283.91,219.76
2016,6,17,11,15,10.5,227.0,2.65,18.0,237.0,215.6,166.61
2016,6,17,11,30,5.0,160.0,2.7,18.0,165.0,148.6,113.98
2016,6,17,11,45,27.5,296.5,2.75,18.0,323.5,303.46,235.23
2016,6,17,12,0,50.0,433.0,2.8,18.0,482.0,451.88,346.47
2016,6,17,12,15,57.0,442.0,2.8,18.0,497.5,462.19,353.49
2016,6,17,12,30,64.0,451.0,2.8,18.0,513.0,471.53,360.47
2016,6,17,12,45,60.5,443.0,2.85,18.0,501.5,455.36,348.53
2016,6,17,13,0,57.0,435.0,2.9,18.0,490.0,439.32,336.79
2016,6,17,13,15,236.0,411.5,2.9,18.0,631.5,557.92,428.88
2016,6,17,13,30,415.0,388.0,2.9,18.0,773.0,655.88,502.2
2016,6,17,13,45,310.5,412.5,2.9,18.0,697.0,578.85,443.56
2016,6,17,14,0,206.0,437.0,2.9,18.0,621.0,511.33,392.38
2016,6,17,14,15,180.5,423.0,2.9,17.5,580.5,468.84,361.46
2016,6,17,14,30,155.0,409.0,2.9,17.0,540.0,428.68,331.79
2016,6,17,14,45,101.5,371.0,2.95,17.0,455.5,362.05,281.17
2016,6,17,15,0,48.0,333.0,3.0,17.0,371.0,298.9,232.97
2016,6,17,15,15,172.5,323.0,3.05,16.5,448.5,328.93,255.59
2016,6,17,15,30,297.0,313.0,3.1,16.0,526.0,342.78,263.22
2016,6,17,15,45,177.0,290.5,3.2,16.0,415.5,276.68,213.14
2016,6,17,16,0,57.0,268.0,3.3,16.0,305.0,225.47,176.44
2016,6,17,16,15,28.5,201.5,3.4,15.5,220.0,167.37,131.54
2016,6,17,16,30,0.0,135.0,3.5,15.0,135.0,116.45,91.78
2016,6,17,16,45,0.0,135.0,3.6,15.0,135.0,115.34,91.24
2016,6,17,17,0,0.0,135.0,3.7,15.0,135.0,114.09,94.75
2016,6,17,17,15,0.0,105.0,3.7,14.5,105.0,90.49,74.58
2016,6,17,17,30,0.0,75.0,3.7,14.0,75.0,66.13,53.42
2016,6,17,17,45,0.0,63.5,3.7,14.0,63.5,56.11,44.62
2016,6,17,18,0,0.0,52.0,3.7,14.0,52.0,45.9,35.53
2016,6,17,18,15,0.0,41.5,3.5,13.5,41.5,36.6,27.17
2016,6,17,18,30,0.0,31.0,3.3,13.0,31.0,27.31,18.71
2016,6,17,18,45,0.0,22.0,3.15,13.0,22.0,19.36,11.33
2016,6,17,19,0,0.0,13.0,3.0,13.0,13.0,11.42,3.77
2016,6,17,19,15,0.0,6.5,2.85,12.5,6.5,5.7,0.0
2016,6,17,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,4,45,51.0,5.0,1.65,11.0,6.0,0.0,0.0
2016,6,18,5,0,102.0,10.0,1.7,11.0,12.0,27.17,0.0
2016,6,18,5,15,242.5,20.5,1.75,11.5,43.0,88.79,38.62
2016,6,18,5,30,383.0,31.0,1.8,12.0,74.0,159.86,114.1
2016,6,18,5,45,470.0,38.5,1.85,12.5,117.5,221.44,170.04
2016,6,18,6,0,557.0,46.0,1.9,13.0,161.0,292.51,232.85
2016,6,18,6,15,614.0,51.5,1.9,13.5,210.0,354.68,287.61
2016,6,18,6,30,671.0,57.0,1.9,14.0,259.0,423.79,346.06
2016,6,18,6,45,711.5,61.5,1.9,14.5,310.5,487.0,397.72
2016,6,18,7,0,752.0,66.0,1.9,15.0,362.0,552.66,449.23
2016,6,18,7,15,780.5,69.5,1.85,15.0,414.0,611.26,494.05
2016,6,18,7,30,809.0,73.0,1.8,15.0,466.0,670.38,536.93
2016,6,18,7,45,831.5,75.5,1.75,15.5,516.5,718.27,568.27
2016,6,18,8,0,854.0,78.0,1.7,16.0,567.0,770.76,602.13
2016,6,18,8,15,870.5,80.5,1.6,16.0,615.0,817.33,631.5
2016,6,18,8,30,887.0,83.0,1.5,16.0,663.0,862.16,658.99
2016,6,18,8,45,900.5,85.0,1.45,16.5,707.5,901.73,681.67
2016,6,18,9,0,914.0,87.0,1.4,17.0,752.0,938.84,702.3
2016,6,18,9,15,923.5,88.5,1.35,17.5,792.0,968.95,717.98
2016,6,18,9,30,933.0,90.0,1.3,18.0,832.0,995.98,731.5
2016,6,18,9,45,938.5,93.0,1.3,18.5,865.5,1017.5,742.26
2016,6,18,10,0,944.0,96.0,1.3,19.0,899.0,1035.45,750.8
2016,6,18,10,15,949.5,97.0,1.3,19.0,927.5,1047.59,757.2
2016,6,18,10,30,955.0,98.0,1.3,19.0,956.0,1056.01,761.44
2016,6,18,10,45,960.0,98.5,1.3,19.5,977.5,1059.62,761.39
2016,6,18,11,0,965.0,99.0,1.3,20.0,999.0,1059.39,759.14
2016,6,18,11,15,968.0,99.5,1.35,20.0,1013.5,1053.35,755.8
2016,6,18,11,30,971.0,100.0,1.4,20.0,1028.0,1043.48,750.23
2016,6,18,11,45,972.5,100.0,1.5,20.0,1035.0,1027.93,742.0
2016,6,18,12,0,974.0,100.0,1.6,20.0,1042.0,1008.74,731.45
2016,6,18,12,15,974.0,100.0,1.65,20.0,1041.5,984.67,716.99
2016,6,18,12,30,974.0,100.0,1.7,20.0,1041.0,957.25,700.34
2016,6,18,12,45,973.5,99.0,1.8,20.0,1033.0,925.25,681.21
2016,6,18,13,0,973.0,98.0,1.9,20.0,1025.0,890.17,659.79
2016,6,18,13,15,970.5,97.5,1.9,20.0,1009.5,851.03,634.36
2016,6,18,13,30,968.0,97.0,1.9,20.0,994.0,809.21,606.91
2016,6,18,13,45,964.0,96.0,1.95,20.0,972.0,763.39,576.74
2016,6,18,14,0,960.0,95.0,2.0,20.0,950.0,715.38,542.3
2016,6,18,14,15,954.5,94.0,2.0,20.0,921.0,664.47,504.44
2016,6,18,14,30,949.0,93.0,2.0,20.0,892.0,611.92,464.26
2016,6,18,14,45,939.5,92.5,2.05,20.0,856.5,556.36,420.79
2016,6,18,15,0,930.0,92.0,2.1,20.0,821.0,500.04,375.23
2016,6,18,15,15,920.0,90.5,2.1,20.0,780.5,442.2,326.87
2016,6,18,15,30,910.0,89.0,2.1,20.0,740.0,384.16,276.97
2016,6,18,15,45,894.5,88.0,2.15,20.0,694.5,325.02,225.47
2016,6,18,16,0,879.0,87.0,2.2,20.0,649.0,266.78,174.69
2016,6,18,16,15,862.0,84.5,2.2,19.5,600.5,208.32,125.98
2016,6,18,16,30,845.0,82.0,2.2,19.0,552.0,151.44,83.83
2016,6,18,16,45,822.5,78.5,2.25,19.0,501.5,87.42,47.29
2016,6,18,17,0,800.0,75.0,2.3,19.0,451.0,55.04,42.39
2016,6,18,17,15,769.5,71.5,2.3,18.5,399.0,53.72,41.5
2016,6,18,17,30,739.0,68.0,2.3,18.0,347.0,52.34,40.51
2016,6,18,17,45,698.0,63.0,2.3,17.5,296.0,49.62,38.29
2016,6,18,18,0,657.0,58.0,2.3,17.0,245.0,46.8,35.89
2016,6,18,18,15,595.0,52.0,2.3,16.5,196.0,39.28,29.2
2016,6,18,18,30,533.0,46.0,2.3,16.0,147.0,35.65,25.8
2016,6,18,18,45,439.0,37.5,2.35,15.5,104.5,29.68,20.15
2016,6,18,19,0,345.0,29.0,2.4,15.0,62.0,23.52,13.65
2016,6,18,19,15,172.5,14.5,2.4,14.5,31.0,11.51,0.0
2016,6,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,45,51.0,5.0,1.2,12.5,6.0,0.0,0.0
2016,6,19,5,0,102.0,10.0,1.2,13.0,12.0,27.08,0.0
2016,6,19,5,15,245.5,21.0,1.15,13.5,43.5,89.67,37.81
2016,6,19,5,30,389.0,32.0,1.1,14.0,75.0,162.34,114.67
2016,6,19,5,45,478.0,39.5,1.1,14.5,119.0,224.96,170.76
2016,6,19,6,0,567.0,47.0,1.1,15.0,163.0,297.26,233.5
2016,6,19,6,15,622.5,52.5,1.1,15.5,212.5,359.18,287.04
2016,6,19,6,30,678.0,58.0,1.1,16.0,262.0,427.97,343.99
2016,6,19,6,45,717.0,62.0,1.1,16.5,313.0,490.14,393.59
2016,6,19,7,0,756.0,66.0,1.1,17.0,364.0,554.58,442.83
2016,6,19,7,15,783.5,69.5,1.1,17.5,415.5,612.71,485.39
2016,6,19,7,30,811.0,73.0,1.1,18.0,467.0,671.27,525.89
2016,6,19,7,45,832.0,76.0,1.15,18.5,516.5,718.73,556.76
2016,6,19,8,0,853.0,79.0,1.2,19.0,566.0,770.67,590.18
2016,6,19,8,15,868.5,81.0,1.15,19.5,613.5,815.82,616.94
2016,6,19,8,30,884.0,83.0,1.1,20.0,661.0,859.18,641.86
2016,6,19,8,45,895.5,85.0,1.1,20.5,704.5,896.93,663.3
2016,6,19,9,0,907.0,87.0,1.1,21.0,748.0,932.14,682.82
2016,6,19,9,15,916.5,89.0,1.1,21.0,787.0,962.69,700.48
2016,6,19,9,30,926.0,91.0,1.1,21.0,826.0,990.18,716.15
2016,6,19,9,45,938.0,89.5,1.1,21.5,861.0,1013.01,727.5
2016,6,19,10,0,950.0,88.0,1.1,22.0,896.0,1032.55,736.82
2016,6,19,10,15,955.0,89.0,1.15,22.0,924.0,1044.41,743.86
2016,6,19,10,30,960.0,90.0,1.2,22.0,952.0,1052.52,748.8
2016,6,19,10,45,962.0,92.0,1.25,22.5,972.5,1054.89,748.93
2016,6,19,11,0,964.0,94.0,1.3,23.0,993.0,1053.39,746.84
2016,6,19,11,15,966.5,95.0,1.4,23.0,1007.5,1047.5,744.51
2016,6,19,11,30,969.0,96.0,1.5,23.0,1022.0,1037.79,739.86
2016,6,19,11,45,964.0,100.0,1.65,23.0,1027.0,1020.1,730.98
2016,6,19,12,0,959.0,104.0,1.8,23.0,1032.0,998.89,719.74
2016,6,19,12,15,959.0,104.0,1.9,23.0,1031.5,975.15,706.08
2016,6,19,12,30,959.0,104.0,2.0,23.0,1031.0,948.12,690.15
2016,6,19,12,45,950.5,109.0,2.15,23.0,1021.0,915.21,670.71
2016,6,19,13,0,942.0,114.0,2.3,23.0,1011.0,879.63,649.17
2016,6,19,13,15,939.0,113.0,2.4,22.5,996.0,840.67,625.77
2016,6,19,13,30,936.0,112.0,2.5,22.0,981.0,799.17,600.19
2016,6,19,13,45,936.0,108.5,2.6,22.0,960.0,755.25,570.82
2016,6,19,14,0,936.0,105.0,2.7,22.0,939.0,708.9,537.52
2016,6,19,14,15,613.0,247.5,2.75,21.5,787.0,585.21,444.78
2016,6,19,14,30,290.0,390.0,2.8,21.0,635.0,486.46,369.64
2016,6,19,14,45,342.5,356.0,2.85,21.0,633.0,465.3,353.93
2016,6,19,15,0,395.0,322.0,2.9,21.0,631.0,438.86,332.83
2016,6,19,15,15,394.5,305.5,2.9,21.0,601.0,399.01,300.91
2016,6,19,15,30,394.0,289.0,2.9,21.0,571.0,359.02,268.28
2016,6,19,15,45,631.0,189.0,2.95,21.0,608.0,318.86,228.34
2016,6,19,16,0,868.0,89.0,3.0,21.0,645.0,266.61,174.89
2016,6,19,16,15,654.5,140.5,3.0,20.5,542.0,204.21,131.33
2016,6,19,16,30,441.0,192.0,3.0,20.0,439.0,176.58,120.18
2016,6,19,16,45,434.5,173.5,3.0,19.5,397.5,132.71,93.13
2016,6,19,17,0,428.0,155.0,3.0,19.0,356.0,103.01,83.72
2016,6,19,17,15,410.5,138.5,2.9,18.5,313.0,94.23,76.62
2016,6,19,17,30,393.0,122.0,2.8,18.0,270.0,84.9,68.9
2016,6,19,17,45,363.0,109.0,2.75,18.0,230.5,77.46,62.56
2016,6,19,18,0,333.0,96.0,2.7,18.0,191.0,69.63,55.73
2016,6,19,18,15,299.0,80.5,2.55,17.5,153.0,59.53,46.83
2016,6,19,18,30,265.0,65.0,2.4,17.0,115.0,48.97,37.32
2016,6,19,18,45,218.0,48.5,2.3,16.5,82.0,37.15,26.5
2016,6,19,19,0,171.0,32.0,2.2,16.0,49.0,24.87,14.72
2016,6,19,19,15,85.5,16.0,2.2,15.5,24.5,12.54,0.0
2016,6,19,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,45,49.5,5.5,2.45,10.5,6.5,0.0,0.0
2016,6,20,5,0,99.0,11.0,2.5,11.0,13.0,27.39,0.0
2016,6,20,5,15,247.0,21.5,2.5,11.5,44.5,90.19,37.39
2016,6,20,5,30,395.0,32.0,2.5,12.0,76.0,163.74,116.68
2016,6,20,5,45,489.5,39.0,2.55,12.5,121.0,228.0,175.13
2016,6,20,6,0,584.0,46.0,2.6,13.0,166.0,302.5,241.1
2016,6,20,6,15,639.5,51.5,2.5,13.5,216.0,365.39,296.82
2016,6,20,6,30,695.0,57.0,2.4,14.0,266.0,435.04,355.95
2016,6,20,6,45,736.0,60.5,2.35,14.5,318.0,498.6,408.12
2016,6,20,7,0,777.0,64.0,2.3,15.0,370.0,564.59,460.05
2016,6,20,7,15,804.5,67.5,2.3,15.5,422.0,623.69,504.87
2016,6,20,7,30,832.0,71.0,2.3,16.0,474.0,683.19,547.44
2016,6,20,7,45,851.5,73.5,2.35,16.5,524.0,729.9,578.74
2016,6,20,8,0,871.0,76.0,2.4,17.0,574.0,780.88,612.57
2016,6,20,8,15,886.5,78.5,2.4,17.5,622.0,827.32,642.08
2016,6,20,8,30,902.0,81.0,2.4,18.0,670.0,871.9,669.76
2016,6,20,8,45,913.5,83.0,2.4,18.5,714.0,910.25,692.7
2016,6,20,9,0,925.0,85.0,2.4,19.0,758.0,945.99,713.59
2016,6,20,9,15,934.5,87.0,2.4,19.0,798.0,977.02,732.51
2016,6,20,9,30,944.0,89.0,2.4,19.0,838.0,1004.92,749.3
2016,6,20,9,45,941.5,95.5,2.4,19.5,869.5,1022.8,758.05
2016,6,20,10,0,939.0,102.0,2.4,20.0,901.0,1036.75,764.37
2016,6,20,10,15,944.5,103.0,2.45,20.0,929.0,1048.88,771.64
2016,6,20,10,30,950.0,104.0,2.5,20.0,957.0,1057.31,776.65
2016,6,20,10,45,954.5,104.5,2.55,20.5,978.5,1060.44,776.9
2016,6,20,11,0,959.0,105.0,2.6,21.0,1000.0,1059.77,774.85
2016,6,20,11,15,961.5,105.5,2.65,21.0,1013.5,1053.29,770.71
2016,6,20,11,30,964.0,106.0,2.7,21.0,1027.0,1043.03,764.26
2016,6,20,11,45,966.5,105.5,2.75,21.0,1034.0,1028.07,754.87
2016,6,20,12,0,969.0,105.0,2.8,21.0,1041.0,1009.48,743.19
2016,6,20,12,15,968.0,104.5,2.85,21.0,1040.0,984.17,727.13
2016,6,20,12,30,967.0,104.0,2.9,21.0,1039.0,955.6,708.91
2016,6,20,12,45,966.5,103.0,3.0,21.0,1031.0,923.86,688.86
2016,6,20,13,0,966.0,102.0,3.1,21.0,1023.0,889.07,666.56
2016,6,20,13,15,962.5,101.5,3.15,20.5,1007.0,849.44,641.64
2016,6,20,13,30,959.0,101.0,3.2,20.0,991.0,807.23,614.58
2016,6,20,13,45,953.5,100.5,3.25,20.0,968.0,761.2,583.09
2016,6,20,14,0,948.0,100.0,3.3,20.0,945.0,713.13,547.55
2016,6,20,14,15,942.0,99.0,3.35,20.0,915.5,662.49,509.17
2016,6,20,14,30,936.0,98.0,3.4,20.0,886.0,610.29,468.51
2016,6,20,14,45,925.5,97.5,3.45,20.0,850.5,554.88,424.19
2016,6,20,15,0,915.0,97.0,3.5,20.0,815.0,498.82,378.0
2016,6,20,15,15,904.5,95.0,3.5,19.5,774.5,441.17,329.74
2016,6,20,15,30,894.0,93.0,3.5,19.0,734.0,383.41,279.93
2016,6,20,15,45,878.5,92.0,3.5,19.0,689.0,325.13,228.35
2016,6,20,16,0,863.0,91.0,3.5,19.0,644.0,267.75,177.64
2016,6,20,16,15,638.5,145.5,3.45,18.5,537.5,205.92,134.54
2016,6,20,16,30,414.0,200.0,3.4,18.0,431.0,179.67,124.74
2016,6,20,16,45,449.0,171.5,3.35,18.0,400.5,132.47,92.99
2016,6,20,17,0,484.0,143.0,3.3,18.0,370.0,95.52,77.61
2016,6,20,17,15,466.0,127.5,3.15,17.5,326.0,87.17,70.82
2016,6,20,17,30,448.0,112.0,3.0,17.0,282.0,78.32,63.44
2016,6,20,17,45,411.5,102.0,2.95,16.5,240.5,72.76,58.81
2016,6,20,18,0,375.0,92.0,2.9,16.0,199.0,66.91,53.8
2016,6,20,18,15,336.0,77.5,2.85,15.5,159.5,57.44,45.38
2016,6,20,18,30,297.0,63.0,2.8,15.0,120.0,47.54,36.39
2016,6,20,18,45,242.5,47.5,2.8,15.0,85.5,36.42,26.06
2016,6,20,19,0,188.0,32.0,2.8,15.0,51.0,24.9,14.85
2016,6,20,19,15,94.0,16.0,2.85,14.5,25.5,12.54,0.0
2016,6,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,45,44.5,5.0,1.9,11.5,6.0,0.0,0.0
2016,6,21,5,0,89.0,10.0,1.9,12.0,12.0,24.65,0.0
2016,6,21,5,15,232.0,21.0,1.9,12.5,43.0,85.84,34.09
2016,6,21,5,30,375.0,32.0,1.9,13.0,74.0,157.6,111.6
2016,6,21,5,45,466.0,39.5,1.9,13.5,117.5,220.0,168.01
2016,6,21,6,0,557.0,47.0,1.9,14.0,161.0,292.3,231.52
2016,6,21,6,15,613.0,52.5,1.8,14.5,209.5,355.61,286.83
2016,6,21,6,30,669.0,58.0,1.7,15.0,258.0,422.33,342.89
2016,6,21,6,45,710.5,61.5,1.65,15.5,309.5,484.86,393.56
2016,6,21,7,0,752.0,65.0,1.6,16.0,361.0,549.92,444.02
2016,6,21,7,15,780.0,68.5,1.6,16.5,412.0,608.2,487.56
2016,6,21,7,30,808.0,72.0,1.6,17.0,463.0,666.98,529.13
2016,6,21,7,45,829.5,74.5,1.6,17.5,513.0,714.18,560.0
2016,6,21,8,0,851.0,77.0,1.6,18.0,563.0,765.89,593.39
2016,6,21,8,15,866.5,79.0,1.6,18.5,610.0,811.05,621.4
2016,6,21,8,30,882.0,81.0,1.6,19.0,657.0,854.43,647.68
2016,6,21,8,45,894.5,83.0,1.6,19.5,700.5,893.11,670.35
2016,6,21,9,0,907.0,85.0,1.6,20.0,744.0,929.3,691.06
2016,6,21,9,15,916.5,86.5,1.6,20.5,783.0,959.42,707.55
2016,6,21,9,30,926.0,88.0,1.6,21.0,822.0,986.48,721.98
2016,6,21,9,45,928.0,92.0,1.6,21.5,854.5,1005.78,731.38
2016,6,21,10,0,930.0,96.0,1.6,22.0,887.0,1021.43,738.56
2016,6,21,10,15,935.5,97.0,1.65,22.0,914.5,1033.63,745.84
2016,6,21,10,30,941.0,98.0,1.7,22.0,942.0,1042.16,750.96
2016,6,21,10,45,944.0,100.0,1.75,22.5,963.0,1045.5,751.52
2016,6,21,11,0,947.0,102.0,1.8,23.0,984.0,1045.03,749.84
2016,6,21,11,15,949.0,102.5,1.85,23.0,998.0,1038.27,745.81
2016,6,21,11,30,951.0,103.0,1.9,23.0,1012.0,1027.77,739.57
2016,6,21,11,45,951.5,103.5,2.0,23.5,1018.5,1012.17,729.41
2016,6,21,12,0,952.0,104.0,2.1,24.0,1025.0,993.04,717.03
2016,6,21,12,15,951.5,104.0,2.2,24.0,1024.0,969.1,702.93
2016,6,21,12,30,951.0,104.0,2.3,24.0,1023.0,941.92,686.63
2016,6,21,12,45,946.5,105.5,2.4,24.0,1014.0,909.57,666.79
2016,6,21,13,0,942.0,107.0,2.5,24.0,1005.0,874.42,644.88
2016,6,21,13,15,939.0,106.5,2.6,23.5,989.5,836.04,621.73
2016,6,21,13,30,936.0,106.0,2.7,23.0,974.0,795.11,596.42
2016,6,21,13,45,931.5,105.0,2.85,23.0,952.0,750.31,566.74
2016,6,21,14,0,927.0,104.0,3.0,23.0,930.0,703.44,533.12
2016,6,21,14,15,921.0,103.0,3.05,22.5,901.5,653.78,497.0
2016,6,21,14,30,915.0,102.0,3.1,22.0,873.0,602.6,458.52
2016,6,21,14,45,907.0,100.5,3.2,22.0,838.5,548.69,415.96
2016,6,21,15,0,899.0,99.0,3.3,22.0,804.0,493.93,371.33
2016,6,21,15,15,888.5,97.0,3.35,21.5,764.5,437.14,324.31
2016,6,21,15,30,878.0,95.0,3.4,21.0,725.0,380.26,275.74
2016,6,21,15,45,864.5,93.0,3.45,21.0,681.0,322.67,225.2
2016,6,21,16,0,851.0,91.0,3.5,21.0,637.0,265.79,175.27
2016,6,21,16,15,834.0,88.5,3.5,20.5,590.0,201.73,121.91
2016,6,21,16,30,817.0,86.0,3.5,20.0,543.0,146.03,80.14
2016,6,21,16,45,795.0,82.5,3.5,19.5,493.0,91.27,50.08
2016,6,21,17,0,773.0,79.0,3.5,19.0,443.0,57.71,44.7
2016,6,21,17,15,743.0,75.0,3.45,18.5,392.5,56.15,43.61
2016,6,21,17,30,713.0,71.0,3.4,18.0,342.0,54.51,42.4
2016,6,21,17,45,671.5,66.0,3.4,17.5,291.5,47.37,36.3
2016,6,21,18,0,630.0,61.0,3.4,17.0,241.0,44.94,34.24
2016,6,21,18,15,569.0,54.5,3.3,16.5,193.5,41.13,30.83
2016,6,21,18,30,508.0,48.0,3.2,16.0,146.0,37.2,27.16
2016,6,21,18,45,413.5,39.5,3.1,15.5,104.0,31.31,21.58
2016,6,21,19,0,319.0,31.0,3.0,15.0,62.0,25.25,15.17
2016,6,21,19,15,159.5,15.5,3.0,14.5,31.0,12.34,0.0
2016,6,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
