Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,39.0,5.0,3.5,11.0,6.0,0.0,0.0
2016,6,22,5,0,78.0,10.0,3.6,11.0,12.0,22.67,0.0
2016,6,22,5,15,224.0,21.5,3.65,11.5,43.0,84.13,32.24
2016,6,22,5,30,370.0,33.0,3.7,12.0,74.0,156.85,111.6
2016,6,22,5,45,460.0,41.0,3.75,12.5,117.5,219.19,168.65
2016,6,22,6,0,550.0,49.0,3.8,13.0,161.0,291.32,232.96
2016,6,22,6,15,608.0,55.0,3.8,13.0,210.0,355.79,290.96
2016,6,22,6,30,666.0,61.0,3.8,13.0,259.0,425.49,351.73
2016,6,22,6,45,368.0,107.5,3.8,13.5,220.0,340.16,282.71
2016,6,22,7,0,70.0,154.0,3.8,14.0,181.0,197.18,161.7
2016,6,22,7,15,51.5,168.0,3.75,14.5,189.5,201.36,164.47
2016,6,22,7,30,33.0,182.0,3.7,15.0,198.0,203.83,165.26
2016,6,22,7,45,65.0,214.0,3.65,15.5,250.0,262.15,212.58
2016,6,22,8,0,97.0,246.0,3.6,16.0,302.0,322.81,260.63
2016,6,22,8,15,84.5,264.0,3.55,16.0,315.5,333.4,267.65
2016,6,22,8,30,72.0,282.0,3.5,16.0,329.0,342.83,273.81
2016,6,22,8,45,203.0,296.0,3.5,16.5,441.0,488.52,388.92
2016,6,22,9,0,334.0,310.0,3.5,17.0,553.0,641.81,504.37
2016,6,22,9,15,631.0,200.5,3.45,17.0,689.5,830.98,647.28
2016,6,22,9,30,928.0,91.0,3.4,17.0,826.0,991.56,756.3
2016,6,22,9,45,935.5,92.0,3.35,17.5,860.0,1012.95,766.3
2016,6,22,10,0,943.0,93.0,3.3,18.0,894.0,1030.89,775.15
2016,6,22,10,15,948.5,94.0,3.3,18.0,922.0,1043.28,782.24
2016,6,22,10,30,954.0,95.0,3.3,18.0,950.0,1051.96,787.01
2016,6,22,10,45,958.0,95.5,3.3,18.5,971.5,1054.84,786.57
2016,6,22,11,0,962.0,96.0,3.3,19.0,993.0,1053.9,783.79
2016,6,22,11,15,964.5,96.5,3.3,19.0,1007.5,1047.65,779.15
2016,6,22,11,30,967.0,97.0,3.3,19.0,1022.0,1037.61,772.16
2016,6,22,11,45,968.5,97.5,3.35,19.0,1029.0,1022.86,762.59
2016,6,22,12,0,970.0,98.0,3.4,19.0,1036.0,1004.47,750.67
2016,6,22,12,15,970.0,98.0,3.4,19.0,1036.0,980.71,734.84
2016,6,22,12,30,970.0,98.0,3.4,19.0,1036.0,953.6,716.79
2016,6,22,12,45,961.0,103.0,3.4,19.0,1026.0,920.16,694.42
2016,6,22,13,0,952.0,108.0,3.4,19.0,1016.0,884.05,670.15
2016,6,22,13,15,949.5,107.5,3.4,19.0,1001.5,845.72,644.22
2016,6,22,13,30,947.0,107.0,3.4,19.0,987.0,804.77,616.27
2016,6,22,13,45,942.5,107.0,3.45,19.0,964.5,760.39,585.52
2016,6,22,14,0,938.0,107.0,3.5,19.0,942.0,713.88,550.85
2016,6,22,14,15,932.0,105.5,3.5,19.0,913.5,663.27,512.12
2016,6,22,14,30,926.0,104.0,3.5,19.0,885.0,611.11,471.19
2016,6,22,14,45,919.0,102.0,3.5,19.0,850.5,556.72,427.38
2016,6,22,15,0,912.0,100.0,3.5,19.0,816.0,501.36,381.47
2016,6,22,15,15,901.0,98.5,3.5,18.5,775.5,444.05,333.37
2016,6,22,15,30,890.0,97.0,3.5,18.0,735.0,386.66,283.75
2016,6,22,15,45,877.5,94.0,3.55,18.0,690.5,327.86,231.6
2016,6,22,16,0,865.0,91.0,3.6,18.0,646.0,269.66,179.96
2016,6,22,16,15,847.0,88.5,3.6,17.5,598.0,211.76,130.89
2016,6,22,16,30,829.0,86.0,3.6,17.0,550.0,148.0,82.12
2016,6,22,16,45,806.5,82.5,3.65,17.0,499.5,92.48,51.01
2016,6,22,17,0,784.0,79.0,3.7,17.0,449.0,57.78,45.14
2016,6,22,17,15,753.0,75.0,3.7,16.5,397.5,56.2,44.02
2016,6,22,17,30,722.0,71.0,3.7,16.0,346.0,54.55,42.79
2016,6,22,17,45,678.5,66.5,3.75,16.0,295.0,47.77,36.88
2016,6,22,18,0,635.0,62.0,3.8,16.0,244.0,45.74,35.09
2016,6,22,18,15,573.0,55.5,3.8,15.5,195.5,41.95,31.69
2016,6,22,18,30,511.0,49.0,3.8,15.0,147.0,38.04,28.03
2016,6,22,18,45,413.5,40.5,3.8,14.5,105.0,32.18,22.44
2016,6,22,19,0,316.0,32.0,3.8,14.0,63.0,26.16,16.02
2016,6,22,19,15,158.0,16.0,3.8,13.5,31.5,12.78,0.0
2016,6,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,5,15,203.5,15.5,3.4,11.0,37.5,72.36,25.53
2016,6,23,5,30,407.0,31.0,3.4,11.0,75.0,165.13,117.43
2016,6,23,5,45,500.0,37.5,3.45,11.5,120.0,228.71,176.12
2016,6,23,6,0,593.0,44.0,3.5,12.0,165.0,300.59,240.69
2016,6,23,6,15,648.0,49.5,3.5,12.5,214.5,365.56,298.96
2016,6,23,6,30,703.0,55.0,3.5,13.0,264.0,435.29,359.25
2016,6,23,6,45,743.5,58.0,3.55,13.5,316.0,498.33,412.22
2016,6,23,7,0,784.0,61.0,3.6,14.0,368.0,563.75,465.13
2016,6,23,7,15,810.0,64.0,3.5,14.5,419.5,621.61,509.83
2016,6,23,7,30,836.0,67.0,3.4,15.0,471.0,674.61,548.12
2016,6,23,7,45,856.0,69.5,3.35,15.5,521.0,727.17,584.23
2016,6,23,8,0,876.0,72.0,3.3,16.0,571.0,778.85,618.77
2016,6,23,8,15,890.0,74.0,3.25,16.5,617.5,823.79,647.65
2016,6,23,8,30,904.0,76.0,3.2,17.0,664.0,866.79,674.6
2016,6,23,8,45,914.5,77.5,3.15,17.5,707.0,903.91,696.96
2016,6,23,9,0,925.0,79.0,3.1,18.0,750.0,938.39,717.18
2016,6,23,9,15,932.5,80.5,3.05,18.0,788.0,967.21,734.68
2016,6,23,9,30,940.0,82.0,3.0,18.0,826.0,992.85,749.96
2016,6,23,9,45,940.0,86.5,3.0,18.5,857.5,1011.19,759.32
2016,6,23,10,0,940.0,91.0,3.0,19.0,889.0,1025.77,766.26
2016,6,23,10,15,944.0,92.0,3.05,19.0,915.5,1036.73,772.82
2016,6,23,10,30,948.0,93.0,3.1,19.0,942.0,1043.99,777.07
2016,6,23,10,45,951.5,92.5,3.2,19.5,962.0,1045.42,776.58
2016,6,23,11,0,955.0,92.0,3.3,20.0,982.0,1043.08,773.76
2016,6,23,11,15,956.5,92.5,3.4,20.0,995.5,1036.03,769.42
2016,6,23,11,30,958.0,93.0,3.5,20.0,1009.0,1025.23,762.71
2016,6,23,11,45,959.5,92.5,3.6,20.0,1015.0,1009.75,752.96
2016,6,23,12,0,961.0,92.0,3.7,20.0,1021.0,990.7,740.85
2016,6,23,12,15,961.0,92.0,3.8,19.5,1020.5,967.27,727.19
2016,6,23,12,30,961.0,92.0,3.9,19.0,1020.0,940.53,711.17
2016,6,23,12,45,957.0,93.5,4.0,19.0,1011.5,908.55,690.06
2016,6,23,13,0,953.0,95.0,4.1,19.0,1003.0,873.7,666.82
2016,6,23,13,15,950.5,94.5,4.1,19.0,988.5,835.51,640.6
2016,6,23,13,30,948.0,94.0,4.1,19.0,974.0,794.68,612.35
2016,6,23,13,45,946.5,91.5,4.2,19.0,953.0,750.34,581.7
2016,6,23,14,0,945.0,89.0,4.3,19.0,932.0,703.64,546.76
2016,6,23,14,15,939.0,88.0,4.35,18.5,903.0,653.32,508.95
2016,6,23,14,30,933.0,87.0,4.4,18.0,874.0,601.44,468.69
2016,6,23,14,45,926.5,85.0,4.45,18.0,840.0,547.12,424.36
2016,6,23,15,0,920.0,83.0,4.5,18.0,806.0,491.77,377.83
2016,6,23,15,15,910.0,81.5,4.5,18.0,766.0,434.64,328.42
2016,6,23,15,30,900.0,80.0,4.5,18.0,726.0,377.31,277.62
2016,6,23,15,45,886.5,78.0,4.5,18.0,681.5,318.66,225.02
2016,6,23,16,0,873.0,76.0,4.5,18.0,637.0,260.71,173.1
2016,6,23,16,15,856.5,74.0,4.5,17.5,589.5,203.21,123.87
2016,6,23,16,30,840.0,72.0,4.5,17.0,542.0,147.23,81.07
2016,6,23,16,45,816.5,70.0,4.5,17.0,492.5,92.62,50.64
2016,6,23,17,0,793.0,68.0,4.5,17.0,443.0,49.8,38.16
2016,6,23,17,15,765.0,64.5,4.4,16.5,392.5,48.3,37.07
2016,6,23,17,30,737.0,61.0,4.3,16.0,342.0,46.72,35.87
2016,6,23,17,45,696.0,57.0,4.25,16.0,291.5,44.6,34.06
2016,6,23,18,0,655.0,53.0,4.2,16.0,241.0,42.42,32.14
2016,6,23,18,15,597.0,48.0,4.05,15.5,193.5,39.27,29.32
2016,6,23,18,30,539.0,43.0,3.9,15.0,146.0,33.07,23.64
2016,6,23,18,45,445.5,35.5,3.8,14.5,104.5,27.86,18.68
2016,6,23,19,0,352.0,28.0,3.7,14.0,63.0,22.53,13.03
2016,6,23,19,15,176.0,14.0,3.65,13.5,31.5,11.02,0.0
2016,6,23,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,5,15,199.0,15.5,3.1,11.0,37.0,71.03,23.51
2016,6,24,5,30,398.0,31.0,3.1,11.0,74.0,162.2,115.05
2016,6,24,5,45,486.0,38.5,3.15,11.5,118.0,224.62,172.81
2016,6,24,6,0,574.0,46.0,3.2,12.0,162.0,296.64,237.35
2016,6,24,6,15,631.0,51.5,3.1,12.5,211.5,359.51,293.63
2016,6,24,6,30,688.0,57.0,3.0,13.0,261.0,429.41,353.7
2016,6,24,6,45,725.5,61.5,2.9,13.5,312.5,491.8,405.56
2016,6,24,7,0,763.0,66.0,2.8,14.0,364.0,556.33,456.96
2016,6,24,7,15,791.0,69.5,2.65,14.5,416.0,615.2,501.72
2016,6,24,7,30,819.0,73.0,2.5,15.0,468.0,674.55,544.28
2016,6,24,7,45,838.5,76.5,2.35,15.5,518.0,721.97,575.29
2016,6,24,8,0,858.0,80.0,2.2,16.0,568.0,773.71,608.48
2016,6,24,8,15,873.5,82.5,2.1,16.5,615.5,819.79,636.95
2016,6,24,8,30,889.0,85.0,2.0,17.0,663.0,864.07,663.44
2016,6,24,8,45,899.5,87.5,1.95,17.5,706.5,901.85,685.35
2016,6,24,9,0,910.0,90.0,1.9,18.0,750.0,937.01,705.15
2016,6,24,9,15,919.5,91.5,1.85,18.5,789.5,967.28,721.41
2016,6,24,9,30,929.0,93.0,1.8,19.0,829.0,994.5,735.48
2016,6,24,9,45,937.0,94.0,1.8,19.5,863.0,1016.47,746.72
2016,6,24,10,0,945.0,95.0,1.8,20.0,897.0,1035.0,755.79
2016,6,24,10,15,950.5,96.0,1.8,20.0,925.0,1047.49,762.52
2016,6,24,10,30,956.0,97.0,1.8,20.0,953.0,1056.25,767.05
2016,6,24,10,45,959.5,98.0,1.85,20.5,974.5,1059.24,767.35
2016,6,24,11,0,963.0,99.0,1.9,21.0,996.0,1058.38,765.38
2016,6,24,11,15,965.5,99.5,1.95,21.0,1010.0,1052.18,761.66
2016,6,24,11,30,968.0,100.0,2.0,21.0,1024.0,1042.18,755.66
2016,6,24,11,45,969.5,100.0,2.15,21.0,1031.0,1026.98,747.69
2016,6,24,12,0,971.0,100.0,2.3,21.0,1038.0,1008.15,737.3
2016,6,24,12,15,971.0,100.0,2.4,21.0,1038.0,984.42,723.08
2016,6,24,12,30,971.0,100.0,2.5,21.0,1038.0,957.34,706.58
2016,6,24,12,45,962.0,105.0,2.6,21.0,1028.0,923.91,685.71
2016,6,24,13,0,953.0,110.0,2.7,21.0,1018.0,887.79,662.84
2016,6,24,13,15,950.5,109.5,2.8,21.0,1003.0,849.47,638.19
2016,6,24,13,30,948.0,109.0,2.9,21.0,988.0,808.51,611.41
2016,6,24,13,45,943.5,108.0,3.0,21.0,966.0,763.25,580.93
2016,6,24,14,0,939.0,107.0,3.1,21.0,944.0,715.88,546.49
2016,6,24,14,15,933.0,106.0,3.1,21.0,915.5,665.68,508.59
2016,6,24,14,30,927.0,105.0,3.1,21.0,887.0,613.91,468.5
2016,6,24,14,45,919.0,104.0,3.15,21.0,852.5,559.79,425.59
2016,6,24,15,0,911.0,103.0,3.2,21.0,818.0,504.76,380.62
2016,6,24,15,15,900.5,101.0,3.15,20.5,778.0,447.28,332.87
2016,6,24,15,30,890.0,99.0,3.1,20.0,738.0,389.66,283.59
2016,6,24,15,45,876.0,97.0,3.1,20.0,693.5,331.15,232.24
2016,6,24,16,0,862.0,95.0,3.1,20.0,649.0,273.38,181.5
2016,6,24,16,15,844.5,92.0,3.1,19.5,601.0,208.23,127.08
2016,6,24,16,30,827.0,89.0,3.1,19.0,553.0,151.37,84.09
2016,6,24,16,45,803.0,86.0,3.1,19.0,502.0,96.18,53.16
2016,6,24,17,0,779.0,83.0,3.1,19.0,451.0,60.71,47.29
2016,6,24,17,15,748.0,79.0,3.05,18.5,399.5,59.26,46.32
2016,6,24,17,30,717.0,75.0,3.0,18.0,348.0,57.74,45.23
2016,6,24,17,45,672.5,69.5,3.0,17.5,296.5,49.97,38.59
2016,6,24,18,0,628.0,64.0,3.0,17.0,245.0,47.25,36.28
2016,6,24,18,15,564.5,57.5,2.9,16.5,196.5,43.52,32.96
2016,6,24,18,30,501.0,51.0,2.8,16.0,148.0,39.7,29.38
2016,6,24,18,45,403.0,41.5,2.7,15.5,105.5,33.02,23.08
2016,6,24,19,0,305.0,32.0,2.6,15.0,63.0,26.11,15.95
2016,6,24,19,15,152.5,16.0,2.6,14.5,31.5,12.76,0.0
2016,6,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,5,15,179.0,16.0,1.4,12.5,35.5,66.76,20.18
2016,6,25,5,30,358.0,32.0,1.4,13.0,71.0,151.43,106.2
2016,6,25,5,45,451.0,40.5,1.4,13.5,114.5,214.41,162.98
2016,6,25,6,0,544.0,49.0,1.4,14.0,158.0,287.62,226.84
2016,6,25,6,15,602.5,55.0,1.35,14.5,207.0,351.92,282.66
2016,6,25,6,30,661.0,61.0,1.3,15.0,256.0,421.53,340.68
2016,6,25,6,45,702.5,65.0,1.3,15.5,307.5,482.4,389.91
2016,6,25,7,0,744.0,69.0,1.3,16.0,359.0,547.74,440.49
2016,6,25,7,15,772.5,73.0,1.3,16.5,410.5,606.69,484.22
2016,6,25,7,30,801.0,77.0,1.3,17.0,462.0,666.2,526.29
2016,6,25,7,45,823.5,79.5,1.35,17.5,512.5,719.67,561.81
2016,6,25,8,0,846.0,82.0,1.4,18.0,563.0,766.26,591.74
2016,6,25,8,15,862.5,84.5,1.45,18.5,610.5,812.75,621.08
2016,6,25,8,30,879.0,87.0,1.5,19.0,658.0,857.54,648.74
2016,6,25,8,45,892.0,89.0,1.55,19.5,702.0,896.7,672.21
2016,6,25,9,0,905.0,91.0,1.6,20.0,746.0,933.41,693.84
2016,6,25,9,15,914.5,92.5,1.65,20.5,785.5,963.61,711.02
2016,6,25,9,30,924.0,94.0,1.7,21.0,825.0,990.77,726.2
2016,6,25,9,45,925.0,99.0,1.75,21.5,857.5,1010.27,736.44
2016,6,25,10,0,926.0,104.0,1.8,22.0,890.0,1026.08,744.44
2016,6,25,10,15,932.0,105.0,1.9,22.0,918.0,1038.84,752.75
2016,6,25,10,30,938.0,106.0,2.0,22.0,946.0,1047.96,758.85
2016,6,25,10,45,941.5,107.5,2.1,22.0,967.0,1051.37,761.47
2016,6,25,11,0,945.0,109.0,2.2,22.0,988.0,1050.99,761.81
2016,6,25,11,15,947.5,109.5,2.25,22.0,1002.5,1044.83,757.99
2016,6,25,11,30,950.0,110.0,2.3,22.0,1017.0,1034.92,751.92
2016,6,25,11,45,951.0,110.5,2.4,22.0,1024.0,1019.9,743.21
2016,6,25,12,0,952.0,111.0,2.5,22.0,1031.0,1001.31,732.23
2016,6,25,12,15,952.0,111.0,2.55,22.0,1030.5,977.9,717.59
2016,6,25,12,30,952.0,111.0,2.6,22.0,1030.0,951.21,700.81
2016,6,25,12,45,953.0,109.0,2.7,22.0,1023.0,920.41,681.64
2016,6,25,13,0,954.0,107.0,2.8,22.0,1016.0,886.52,660.22
2016,6,25,13,15,951.5,106.5,2.85,22.0,1001.0,848.22,635.24
2016,6,25,13,30,949.0,106.0,2.9,22.0,986.0,807.28,608.22
2016,6,25,13,45,945.0,105.0,2.95,22.0,964.5,762.38,577.96
2016,6,25,14,0,941.0,104.0,3.0,22.0,943.0,715.32,543.67
2016,6,25,14,15,935.0,103.0,3.05,22.0,914.5,665.06,506.13
2016,6,25,14,30,929.0,102.0,3.1,22.0,886.0,613.24,466.34
2016,6,25,14,45,921.5,100.0,3.15,22.0,851.5,558.49,423.14
2016,6,25,15,0,914.0,98.0,3.2,22.0,817.0,502.79,377.84
2016,6,25,15,15,904.0,96.5,3.2,21.5,777.0,445.8,330.67
2016,6,25,15,30,894.0,95.0,3.2,21.0,737.0,388.6,281.87
2016,6,25,15,45,881.0,92.5,3.25,21.0,693.0,329.81,230.42
2016,6,25,16,0,868.0,90.0,3.3,21.0,649.0,271.66,179.43
2016,6,25,16,15,851.0,87.5,3.25,20.5,601.0,213.7,130.74
2016,6,25,16,30,834.0,85.0,3.2,20.0,553.0,149.76,82.1
2016,6,25,16,45,812.0,81.5,3.2,20.0,502.5,93.89,50.58
2016,6,25,17,0,790.0,78.0,3.2,20.0,452.0,57.05,43.94
2016,6,25,17,15,760.0,74.0,3.15,19.5,400.5,55.44,42.81
2016,6,25,17,30,730.0,70.0,3.1,19.0,349.0,53.76,41.57
2016,6,25,17,45,687.5,65.5,3.05,18.5,298.0,51.52,39.78
2016,6,25,18,0,645.0,61.0,3.0,18.0,247.0,44.97,34.12
2016,6,25,18,15,583.5,54.5,2.85,17.5,198.0,41.14,30.72
2016,6,25,18,30,522.0,48.0,2.7,17.0,149.0,37.19,27.05
2016,6,25,18,45,426.5,39.5,2.6,16.5,106.5,31.29,21.49
2016,6,25,19,0,331.0,31.0,2.5,16.0,64.0,25.21,15.15
2016,6,25,19,15,165.5,15.5,2.55,15.5,32.0,12.32,0.0
2016,6,25,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,5,15,172.0,16.0,1.9,12.5,34.0,64.87,17.69
2016,6,26,5,30,344.0,32.0,1.9,13.0,68.0,147.12,103.0
2016,6,26,5,45,434.0,40.5,1.9,13.5,110.5,208.22,158.47
2016,6,26,6,0,524.0,49.0,1.9,14.0,153.0,279.22,220.83
2016,6,26,6,15,582.0,55.0,1.8,14.5,201.0,342.18,275.9
2016,6,26,6,30,640.0,61.0,1.7,15.0,249.0,410.42,333.27
2016,6,26,6,45,681.0,65.5,1.6,15.5,299.5,470.47,382.0
2016,6,26,7,0,722.0,70.0,1.5,16.0,350.0,535.03,431.99
2016,6,26,7,15,751.0,73.5,1.45,16.5,400.5,592.72,474.89
2016,6,26,7,30,780.0,77.0,1.4,17.0,451.0,651.06,516.27
2016,6,26,7,45,802.5,80.0,1.4,17.5,500.5,704.27,551.48
2016,6,26,8,0,825.0,83.0,1.4,18.0,550.0,756.88,585.37
2016,6,26,8,15,841.0,85.5,1.4,18.5,597.0,795.98,609.09
2016,6,26,8,30,857.0,88.0,1.4,19.0,644.0,839.67,635.64
2016,6,26,8,45,869.5,90.0,1.45,20.0,687.5,877.76,657.27
2016,6,26,9,0,882.0,92.0,1.5,21.0,731.0,913.45,677.02
2016,6,26,9,15,891.5,94.0,1.55,21.0,769.5,943.72,695.62
2016,6,26,9,30,901.0,96.0,1.6,21.0,808.0,971.02,712.32
2016,6,26,9,45,909.0,97.0,1.7,21.5,841.5,992.63,724.69
2016,6,26,10,0,917.0,98.0,1.8,22.0,875.0,1010.91,734.99
2016,6,26,10,15,922.0,99.0,1.85,22.0,902.0,1022.74,742.02
2016,6,26,10,30,927.0,100.0,1.9,22.0,929.0,1030.97,746.92
2016,6,26,10,45,928.5,102.0,2.0,22.5,949.5,1033.06,747.29
2016,6,26,11,0,930.0,104.0,2.1,23.0,970.0,1031.39,745.41
2016,6,26,11,15,932.5,104.5,2.15,23.0,984.0,1025.48,741.77
2016,6,26,11,30,935.0,105.0,2.2,23.0,998.0,1015.87,735.91
2016,6,26,11,45,934.5,106.0,2.3,23.5,1004.0,1000.26,725.43
2016,6,26,12,0,934.0,107.0,2.4,24.0,1010.0,981.17,712.78
2016,6,26,12,15,934.0,107.0,2.5,24.0,1009.5,958.27,699.02
2016,6,26,12,30,934.0,107.0,2.6,24.0,1009.0,932.14,683.07
2016,6,26,12,45,924.0,112.5,2.75,24.0,999.0,899.34,662.96
2016,6,26,13,0,914.0,118.0,2.9,24.0,989.0,864.02,640.9
2016,6,26,13,15,911.5,117.0,2.95,23.5,974.5,826.65,617.71
2016,6,26,13,30,909.0,116.0,3.0,23.0,960.0,786.76,592.47
2016,6,26,13,45,904.5,115.0,3.1,23.0,938.5,743.12,562.8
2016,6,26,14,0,900.0,114.0,3.2,23.0,917.0,697.46,529.65
2016,6,26,14,15,894.0,113.0,3.25,23.0,889.0,649.05,493.39
2016,6,26,14,30,888.0,112.0,3.3,23.0,861.0,599.17,455.01
2016,6,26,14,45,879.5,110.5,3.4,23.0,827.0,546.33,413.41
2016,6,26,15,0,871.0,109.0,3.5,23.0,793.0,492.71,369.88
2016,6,26,15,15,860.5,106.5,3.5,22.5,754.0,436.95,323.89
2016,6,26,15,30,850.0,104.0,3.5,22.0,715.0,381.12,276.45
2016,6,26,15,45,836.0,101.5,3.55,22.0,671.5,324.44,227.02
2016,6,26,16,0,822.0,99.0,3.6,22.0,628.0,262.14,173.22
2016,6,26,16,15,804.5,96.0,3.55,21.5,581.5,205.8,126.05
2016,6,26,16,30,787.0,93.0,3.5,21.0,535.0,151.24,84.88
2016,6,26,16,45,765.0,89.0,3.5,21.0,486.0,97.7,54.49
2016,6,26,17,0,743.0,85.0,3.5,21.0,437.0,61.89,47.91
2016,6,26,17,15,712.0,81.0,3.4,20.5,387.0,60.53,47.03
2016,6,26,17,30,681.0,77.0,3.3,20.0,337.0,53.77,41.4
2016,6,26,17,45,641.0,71.0,3.25,19.5,287.5,50.9,39.07
2016,6,26,18,0,601.0,65.0,3.2,19.0,238.0,47.88,36.52
2016,6,26,18,15,540.0,58.0,3.05,18.5,191.0,43.81,32.93
2016,6,26,18,30,479.0,51.0,2.9,18.0,144.0,39.61,29.04
2016,6,26,18,45,391.5,41.0,2.8,17.5,103.0,32.52,22.45
2016,6,26,19,0,304.0,31.0,2.7,17.0,62.0,25.16,15.03
2016,6,26,19,15,152.0,15.5,2.7,16.5,31.0,12.31,0.0
2016,6,26,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,5,15,171.5,15.5,2.15,13.5,33.5,63.86,15.17
2016,6,27,5,30,343.0,31.0,2.1,14.0,67.0,145.53,101.12
2016,6,27,5,45,430.5,39.5,2.1,14.5,109.0,205.59,155.78
2016,6,27,6,0,518.0,48.0,2.1,15.0,151.0,275.31,217.03
2016,6,27,6,15,576.0,54.0,2.0,15.5,198.5,337.88,271.75
2016,6,27,6,30,634.0,60.0,1.9,16.0,246.0,405.77,328.87
2016,6,27,6,45,674.5,65.0,1.8,16.5,296.5,465.84,377.71
2016,6,27,7,0,715.0,70.0,1.7,17.0,347.0,530.35,427.79
2016,6,27,7,15,744.5,73.5,1.65,17.5,397.5,588.06,470.87
2016,6,27,7,30,774.0,77.0,1.6,18.0,448.0,646.49,512.55
2016,6,27,7,45,796.0,80.5,1.6,18.5,497.5,699.69,547.91
2016,6,27,8,0,818.0,84.0,1.6,19.0,547.0,752.28,581.95
2016,6,27,8,15,835.0,86.5,1.65,19.5,594.0,791.95,606.7
2016,6,27,8,30,852.0,89.0,1.7,20.0,641.0,836.33,634.41
2016,6,27,8,45,865.5,91.0,1.75,21.0,684.5,875.19,656.66
2016,6,27,9,0,879.0,93.0,1.8,22.0,728.0,911.73,677.03
2016,6,27,9,15,889.0,95.0,1.85,22.5,767.5,942.44,694.63
2016,6,27,9,30,899.0,97.0,1.9,23.0,807.0,970.2,710.25
2016,6,27,9,45,896.0,104.5,1.95,23.5,837.5,988.2,719.54
2016,6,27,10,0,893.0,112.0,2.0,24.0,868.0,1002.39,726.54
2016,6,27,10,15,899.0,113.5,2.05,24.0,896.0,1015.42,734.33
2016,6,27,10,30,905.0,115.0,2.1,24.0,924.0,1024.9,739.97
2016,6,27,10,45,910.0,116.0,2.2,24.5,945.5,1029.26,741.65
2016,6,27,11,0,915.0,117.0,2.3,25.0,967.0,1029.95,741.12
2016,6,27,11,15,917.5,117.5,2.4,25.0,981.5,1023.99,737.93
2016,6,27,11,30,920.0,118.0,2.5,25.0,996.0,1014.4,732.53
2016,6,27,11,45,922.0,118.0,2.6,25.0,1003.5,1000.28,724.28
2016,6,27,12,0,924.0,118.0,2.7,25.0,1011.0,982.68,713.82
2016,6,27,12,15,924.0,118.5,2.8,25.0,1011.0,960.34,700.26
2016,6,27,12,30,924.0,119.0,2.9,25.0,1011.0,934.81,684.56
2016,6,27,12,45,927.5,115.0,3.0,25.0,1005.0,905.16,666.04
2016,6,27,13,0,931.0,111.0,3.1,25.0,999.0,872.39,645.27
2016,6,27,13,15,928.5,110.5,3.15,25.0,984.0,834.93,620.85
2016,6,27,13,30,926.0,110.0,3.2,25.0,969.0,794.9,594.46
2016,6,27,13,45,922.5,108.5,3.3,25.0,947.5,750.88,564.97
2016,6,27,14,0,919.0,107.0,3.4,25.0,926.0,704.72,531.65
2016,6,27,14,15,913.0,105.5,3.45,24.5,898.0,655.08,495.68
2016,6,27,14,30,907.0,104.0,3.5,24.0,870.0,603.92,457.39
2016,6,27,14,45,900.5,102.0,3.6,24.0,836.0,550.79,415.61
2016,6,27,15,0,894.0,100.0,3.7,24.0,802.0,496.66,371.69
2016,6,27,15,15,883.5,98.0,3.75,23.5,763.0,440.12,325.17
2016,6,27,15,30,873.0,96.0,3.8,23.0,724.0,383.48,277.11
2016,6,27,15,45,862.0,93.0,3.85,23.0,680.5,326.04,226.93
2016,6,27,16,0,851.0,90.0,3.9,23.0,637.0,269.04,177.05
2016,6,27,16,15,834.5,87.0,3.9,22.5,590.0,211.76,129.1
2016,6,27,16,30,818.0,84.0,3.9,22.0,543.0,148.45,80.99
2016,6,27,16,45,797.5,80.5,3.9,22.0,494.0,93.55,49.83
2016,6,27,17,0,777.0,77.0,3.9,22.0,445.0,56.18,42.82
2016,6,27,17,15,748.0,73.0,3.8,21.5,394.5,54.57,41.69
2016,6,27,17,30,719.0,69.0,3.7,21.0,344.0,52.87,40.44
2016,6,27,17,45,679.5,64.0,3.6,20.5,294.0,50.2,38.3
2016,6,27,18,0,640.0,59.0,3.5,20.0,244.0,43.37,32.43
2016,6,27,18,15,581.0,53.0,3.35,19.0,196.0,39.9,29.43
2016,6,27,18,30,522.0,47.0,3.2,18.0,148.0,36.33,26.18
2016,6,27,18,45,431.0,38.5,3.1,17.5,106.0,30.41,20.63
2016,6,27,19,0,340.0,30.0,3.0,17.0,64.0,24.3,14.33
2016,6,27,19,15,170.0,15.0,2.95,16.5,32.0,11.88,0.0
2016,6,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,15.5,2.2,12.5,15.5,13.65,0.0
2016,6,28,5,30,0.0,31.0,2.1,13.0,31.0,28.37,17.21
2016,6,28,5,45,8.5,49.5,2.05,13.5,51.0,49.25,35.58
2016,6,28,6,0,17.0,68.0,2.0,14.0,71.0,74.77,57.69
2016,6,28,6,15,25.0,87.5,1.9,14.0,94.0,98.92,78.65
2016,6,28,6,30,33.0,107.0,1.8,14.0,117.0,123.77,99.95
2016,6,28,6,45,39.0,127.0,1.7,14.5,140.5,148.78,120.76
2016,6,28,7,0,45.0,147.0,1.6,15.0,164.0,174.26,141.5
2016,6,28,7,15,74.0,173.0,1.55,15.5,206.0,222.03,180.37
2016,6,28,7,30,103.0,199.0,1.5,16.0,248.0,272.2,220.22
2016,6,28,7,45,462.0,142.0,1.5,17.0,399.0,516.19,414.9
2016,6,28,8,0,821.0,85.0,1.5,18.0,550.0,755.54,587.55
2016,6,28,8,15,838.0,88.0,1.5,18.5,597.0,795.9,610.22
2016,6,28,8,30,855.0,91.0,1.5,19.0,644.0,840.97,637.79
2016,6,28,8,45,870.0,92.5,1.55,19.5,688.5,880.72,661.81
2016,6,28,9,0,885.0,94.0,1.6,20.0,733.0,918.22,684.09
2016,6,28,9,15,895.0,96.0,1.65,20.5,772.5,949.1,701.82
2016,6,28,9,30,905.0,98.0,1.7,21.0,812.0,977.03,717.57
2016,6,28,9,45,911.0,100.5,1.75,21.5,845.5,998.47,729.12
2016,6,28,10,0,917.0,103.0,1.8,22.0,879.0,1016.48,738.54
2016,6,28,10,15,923.0,104.0,1.85,22.0,907.0,1029.35,746.21
2016,6,28,10,30,929.0,105.0,1.9,22.0,935.0,1038.6,751.74
2016,6,28,10,45,933.0,106.5,2.0,22.0,956.5,1042.68,754.81
2016,6,28,11,0,937.0,108.0,2.1,22.0,978.0,1042.99,755.62
2016,6,28,11,15,939.5,108.5,2.15,22.0,993.0,1037.05,751.95
2016,6,28,11,30,942.0,109.0,2.2,22.0,1008.0,1027.4,746.05
2016,6,28,11,45,943.0,109.5,2.3,22.0,1015.5,1012.64,737.55
2016,6,28,12,0,944.0,110.0,2.4,22.0,1023.0,994.35,726.79
2016,6,28,12,15,944.5,110.0,2.45,22.0,1023.0,971.7,712.67
2016,6,28,12,30,945.0,110.0,2.5,22.0,1023.0,945.77,696.39
2016,6,28,12,45,938.0,114.0,2.6,22.0,1014.0,913.85,676.51
2016,6,28,13,0,931.0,118.0,2.7,22.0,1005.0,879.23,654.64
2016,6,28,13,15,928.5,117.5,2.75,22.0,990.5,841.71,630.2
2016,6,28,13,30,926.0,117.0,2.8,22.0,976.0,801.62,603.77
2016,6,28,13,45,923.5,114.5,2.85,22.0,955.0,757.4,573.76
2016,6,28,14,0,921.0,112.0,2.9,22.0,934.0,710.97,540.04
2016,6,28,14,15,915.5,111.0,2.95,21.5,906.0,661.91,504.42
2016,6,28,14,30,910.0,110.0,3.0,21.0,878.0,611.26,466.42
2016,6,28,14,45,904.5,107.0,3.05,21.0,844.5,557.62,424.03
2016,6,28,15,0,899.0,104.0,3.1,21.0,811.0,502.86,379.41
2016,6,28,15,15,888.5,102.0,3.1,20.5,771.5,445.99,332.35
2016,6,28,15,30,878.0,100.0,3.1,20.0,732.0,388.99,283.71
2016,6,28,15,45,867.0,97.0,3.1,20.0,688.5,331.19,232.91
2016,6,28,16,0,856.0,94.0,3.1,20.0,645.0,273.82,182.36
2016,6,28,16,15,838.5,91.0,3.05,19.5,597.5,208.95,128.0
2016,6,28,16,30,821.0,88.0,3.0,19.0,550.0,152.34,84.85
2016,6,28,16,45,800.5,84.5,3.0,19.0,500.0,97.18,53.12
2016,6,28,17,0,780.0,81.0,3.0,19.0,450.0,59.18,45.96
2016,6,28,17,15,750.0,77.0,2.95,18.5,399.0,57.67,44.93
2016,6,28,17,30,720.0,73.0,2.9,18.0,348.0,56.09,43.79
2016,6,28,17,45,679.5,67.5,2.9,17.5,297.5,48.48,37.27
2016,6,28,18,0,639.0,62.0,2.9,17.0,247.0,45.7,34.92
2016,6,28,18,15,578.0,55.5,2.85,16.5,198.5,41.92,31.54
2016,6,28,18,30,517.0,49.0,2.8,16.0,150.0,38.02,27.9
2016,6,28,18,45,423.0,40.5,2.75,15.5,107.0,32.16,22.34
2016,6,28,19,0,329.0,32.0,2.7,15.0,64.0,26.14,15.99
2016,6,28,19,15,164.5,16.0,2.8,14.5,32.0,12.77,0.0
2016,6,28,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,5,15,157.5,17.0,2.65,11.5,33.0,61.84,9.91
2016,6,29,5,30,315.0,34.0,2.6,12.0,66.0,139.91,97.59
2016,6,29,5,45,412.0,43.0,2.6,12.5,109.0,202.31,154.53
2016,6,29,6,0,509.0,52.0,2.6,13.0,152.0,275.37,218.93
2016,6,29,6,15,254.5,68.0,2.55,13.0,118.0,203.23,165.73
2016,6,29,6,30,0.0,84.0,2.5,13.0,84.0,76.82,60.24
2016,6,29,6,45,0.0,101.5,2.5,13.5,101.5,93.22,74.14
2016,6,29,7,0,0.0,119.0,2.5,14.0,119.0,109.6,87.61
2016,6,29,7,15,33.5,156.0,2.45,14.5,172.0,176.53,143.52
2016,6,29,7,30,67.0,193.0,2.4,15.0,225.0,240.3,195.48
2016,6,29,7,45,51.5,206.0,2.4,15.5,232.5,243.59,196.61
2016,6,29,8,0,36.0,219.0,2.4,16.0,240.0,245.58,196.77
2016,6,29,8,15,67.5,253.0,2.4,16.0,295.5,307.74,246.32
2016,6,29,8,30,99.0,287.0,2.4,16.0,351.0,371.78,296.17
2016,6,29,8,45,491.0,195.0,2.4,16.5,545.5,664.06,525.21
2016,6,29,9,0,883.0,103.0,2.4,17.0,740.0,926.33,708.41
2016,6,29,9,15,893.5,105.0,2.4,17.5,779.5,957.6,724.08
2016,6,29,9,30,904.0,107.0,2.4,18.0,819.0,985.92,739.96
2016,6,29,9,45,910.0,109.5,2.45,18.5,853.0,1007.28,751.67
2016,6,29,10,0,916.0,112.0,2.5,19.0,887.0,1025.21,761.19
2016,6,29,10,15,922.0,113.5,2.55,19.0,915.5,1038.52,769.24
2016,6,29,10,30,928.0,115.0,2.6,19.0,944.0,1048.21,775.06
2016,6,29,10,45,933.0,115.5,2.65,19.0,965.5,1052.16,777.3
2016,6,29,11,0,938.0,116.0,2.7,19.0,987.0,1052.37,777.27
2016,6,29,11,15,940.5,116.5,2.7,19.0,1001.5,1046.35,772.81
2016,6,29,11,30,943.0,117.0,2.7,19.0,1016.0,1036.6,766.09
2016,6,29,11,45,944.5,117.5,2.75,19.5,1023.5,1022.22,755.53
2016,6,29,12,0,946.0,118.0,2.8,20.0,1031.0,1004.28,742.75
2016,6,29,12,15,946.0,118.0,2.85,20.0,1031.0,981.05,727.95
2016,6,29,12,30,946.0,118.0,2.9,20.0,1031.0,954.56,710.99
2016,6,29,12,45,943.5,118.0,2.95,20.0,1023.0,922.77,690.42
2016,6,29,13,0,941.0,118.0,3.0,20.0,1015.0,888.1,667.8
2016,6,29,13,15,938.5,117.5,3.0,19.5,1000.5,850.23,643.72
2016,6,29,13,30,936.0,117.0,3.0,19.0,986.0,809.77,617.56
2016,6,29,13,45,932.0,115.5,3.05,19.0,964.0,764.93,586.73
2016,6,29,14,0,928.0,114.0,3.1,19.0,942.0,717.97,552.14
2016,6,29,14,15,922.0,113.0,3.1,19.0,913.5,668.25,514.4
2016,6,29,14,30,916.0,112.0,3.1,19.0,885.0,616.98,474.46
2016,6,29,14,45,909.0,109.5,3.1,19.0,851.0,562.63,431.08
2016,6,29,15,0,902.0,107.0,3.1,19.0,817.0,507.31,385.62
2016,6,29,15,15,891.5,105.0,3.1,18.5,777.0,450.22,338.08
2016,6,29,15,30,881.0,103.0,3.1,18.0,737.0,393.0,288.94
2016,6,29,15,45,867.5,100.5,3.1,18.0,692.5,334.62,237.4
2016,6,29,16,0,854.0,98.0,3.1,18.0,648.0,270.55,181.32
2016,6,29,16,15,836.0,95.0,3.1,17.5,600.0,212.15,131.72
2016,6,29,16,30,818.0,92.0,3.1,17.0,552.0,155.56,88.23
2016,6,29,16,45,794.5,88.5,3.1,17.0,501.5,100.36,56.15
2016,6,29,17,0,771.0,85.0,3.1,17.0,451.0,62.11,48.9
2016,6,29,17,15,739.5,81.0,3.1,16.5,399.5,60.73,47.99
2016,6,29,17,30,708.0,77.0,3.1,16.0,348.0,53.95,42.25
2016,6,29,17,45,663.5,72.0,3.15,16.0,296.5,51.79,40.44
2016,6,29,18,0,619.0,67.0,3.2,16.0,245.0,49.56,38.48
2016,6,29,18,15,555.0,60.0,3.15,15.5,196.5,45.53,34.88
2016,6,29,18,30,491.0,53.0,3.1,15.0,148.0,41.39,30.99
2016,6,29,18,45,389.5,43.5,3.1,14.5,105.5,34.77,24.72
2016,6,29,19,0,288.0,34.0,3.1,14.0,63.0,27.96,17.57
2016,6,29,19,15,144.0,17.0,3.1,13.5,31.5,13.65,0.0
2016,6,29,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,118.5,18.0,1.75,12.0,30.0,52.27,5.04
2016,6,30,5,30,237.0,36.0,1.7,12.0,60.0,119.05,82.84
2016,6,30,5,45,330.0,48.0,1.7,12.5,101.0,177.53,135.52
2016,6,30,6,0,423.0,60.0,1.7,13.0,142.0,249.03,197.73
2016,6,30,6,15,488.0,68.5,1.6,13.5,189.5,312.85,253.18
2016,6,30,6,30,553.0,77.0,1.5,14.0,237.0,382.77,311.83
2016,6,30,6,45,599.0,83.5,1.4,14.5,287.5,445.62,362.75
2016,6,30,7,0,645.0,90.0,1.3,15.0,338.0,511.71,413.99
2016,6,30,7,15,679.0,95.5,1.25,15.5,389.0,571.66,458.66
2016,6,30,7,30,713.0,101.0,1.2,16.0,440.0,632.9,502.5
2016,6,30,7,45,739.5,105.0,1.2,16.5,490.0,687.74,540.13
2016,6,30,8,0,766.0,109.0,1.2,17.0,540.0,739.22,573.35
2016,6,30,8,15,785.5,112.5,1.15,17.5,588.0,787.16,602.7
2016,6,30,8,30,805.0,116.0,1.1,18.0,636.0,833.75,630.35
2016,6,30,8,45,820.0,119.5,1.1,18.5,680.0,874.71,654.32
2016,6,30,9,0,835.0,123.0,1.1,19.0,724.0,913.48,676.5
2016,6,30,9,15,846.5,125.5,1.15,19.0,763.5,945.44,696.12
2016,6,30,9,30,858.0,128.0,1.2,19.0,803.0,974.58,713.95
2016,6,30,9,45,877.0,124.0,1.25,19.5,840.5,990.81,722.19
2016,6,30,10,0,896.0,120.0,1.3,20.0,878.0,1014.18,735.17
2016,6,30,10,15,902.5,121.5,1.4,20.0,906.0,1027.78,744.16
2016,6,30,10,30,909.0,123.0,1.5,20.0,934.0,1037.82,751.1
2016,6,30,10,45,912.5,124.5,1.6,20.5,955.5,1041.22,752.53
2016,6,30,11,0,916.0,126.0,1.7,21.0,977.0,1040.93,751.77
2016,6,30,11,15,919.0,127.0,1.8,21.0,992.0,1035.95,749.57
2016,6,30,11,30,922.0,128.0,1.9,21.0,1007.0,1027.29,745.11
2016,6,30,11,45,923.0,128.5,2.05,21.0,1014.0,1012.62,737.48
2016,6,30,12,0,924.0,129.0,2.2,21.0,1021.0,994.48,727.54
2016,6,30,12,15,924.0,129.0,2.3,21.0,1020.5,971.62,713.87
2016,6,30,12,30,924.0,129.0,2.4,21.0,1020.0,945.58,698.04
2016,6,30,12,45,918.0,131.5,2.5,21.0,1011.0,913.54,678.08
2016,6,30,13,0,912.0,134.0,2.6,21.0,1002.0,878.85,656.15
2016,6,30,13,15,908.5,133.0,2.65,21.0,987.0,840.66,631.23
2016,6,30,13,30,905.0,132.0,2.7,21.0,972.0,800.04,604.4
2016,6,30,13,45,902.5,129.5,2.75,21.0,950.5,756.61,574.46
2016,6,30,14,0,900.0,127.0,2.8,21.0,929.0,711.0,541.32
2016,6,30,14,15,893.0,125.5,2.85,21.0,900.5,661.44,504.39
2016,6,30,14,30,886.0,124.0,2.9,21.0,872.0,610.49,465.38
2016,6,30,14,45,879.0,120.5,2.95,21.0,837.5,556.77,423.15
2016,6,30,15,0,872.0,117.0,3.0,21.0,803.0,502.14,378.86
2016,6,30,15,15,860.5,115.0,3.0,21.0,763.5,446.16,332.09
2016,6,30,15,30,849.0,113.0,3.0,21.0,724.0,385.42,280.51
2016,6,30,15,45,835.5,109.5,3.05,21.0,680.0,327.27,230.0
2016,6,30,16,0,822.0,106.0,3.1,21.0,636.0,269.96,180.01
2016,6,30,16,15,803.0,103.0,3.1,20.5,588.0,213.17,132.43
2016,6,30,16,30,784.0,100.0,3.1,20.0,540.0,158.36,90.82
2016,6,30,16,45,759.5,96.0,3.1,20.0,490.0,104.68,59.78
2016,6,30,17,0,735.0,92.0,3.1,20.0,440.0,60.83,47.19
2016,6,30,17,15,702.0,87.0,3.05,19.5,389.0,59.16,46.04
2016,6,30,17,30,669.0,82.0,3.0,19.0,338.0,57.37,44.72
2016,6,30,17,45,625.0,76.0,2.95,18.5,288.0,54.64,42.52
2016,6,30,18,0,581.0,70.0,2.9,18.0,238.0,51.79,40.11
2016,6,30,18,15,516.5,62.5,2.8,17.5,190.5,47.47,36.29
2016,6,30,18,30,452.0,55.0,2.7,17.0,143.0,43.02,32.15
2016,6,30,18,45,357.0,44.5,2.65,16.5,101.5,35.61,25.22
2016,6,30,19,0,262.0,34.0,2.6,16.0,60.0,26.59,16.26
2016,6,30,19,15,131.0,17.0,2.7,15.5,30.0,13.37,0.0
2016,6,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,115.5,17.5,2.3,12.0,29.0,50.76,1.76
2016,7,1,5,30,231.0,35.0,2.3,12.0,58.0,116.07,80.35
2016,7,1,5,45,326.5,46.5,2.35,12.5,98.5,174.4,133.09
2016,7,1,6,0,422.0,58.0,2.4,13.0,139.0,246.37,195.98
2016,7,1,6,15,486.5,66.0,2.35,13.0,186.0,309.27,251.68
2016,7,1,6,30,551.0,74.0,2.3,13.0,233.0,378.22,311.06
2016,7,1,6,45,596.5,80.5,2.25,13.5,283.0,440.6,362.8
2016,7,1,7,0,642.0,87.0,2.2,14.0,333.0,506.22,415.16
2016,7,1,7,15,675.5,92.0,2.1,14.0,383.0,565.1,460.99
2016,7,1,7,30,709.0,97.0,2.0,14.0,433.0,625.24,506.18
2016,7,1,7,45,735.5,100.5,1.95,14.5,483.0,679.31,544.12
2016,7,1,8,0,762.0,104.0,1.9,15.0,533.0,730.42,577.89
2016,7,1,8,15,781.0,107.5,1.85,15.5,580.0,777.81,608.13
2016,7,1,8,30,800.0,111.0,1.8,16.0,627.0,823.84,636.7
2016,7,1,8,45,816.0,113.5,1.8,16.5,671.0,864.45,661.42
2016,7,1,9,0,832.0,116.0,1.8,17.0,715.0,902.97,684.37
2016,7,1,9,15,843.5,118.5,1.85,17.0,754.0,934.92,704.53
2016,7,1,9,30,855.0,121.0,1.9,17.0,793.0,954.43,716.42
2016,7,1,9,45,865.0,122.0,1.95,17.5,827.5,977.25,729.32
2016,7,1,10,0,875.0,123.0,2.0,18.0,862.0,996.93,740.11
2016,7,1,10,15,881.5,124.5,2.0,18.0,890.5,1010.37,747.67
2016,7,1,10,30,888.0,126.0,2.0,18.0,919.0,1020.33,753.11
2016,7,1,10,45,894.0,126.5,2.05,18.0,941.0,1025.21,756.05
2016,7,1,11,0,900.0,127.0,2.1,18.0,963.0,1026.49,756.82
2016,7,1,11,15,903.0,128.0,2.15,18.0,977.5,1021.65,753.76
2016,7,1,11,30,906.0,129.0,2.2,18.0,992.0,1013.2,748.5
2016,7,1,11,45,908.5,129.0,2.25,18.0,1000.0,999.76,740.1
2016,7,1,12,0,911.0,129.0,2.3,18.0,1008.0,982.86,729.51
2016,7,1,12,15,911.0,129.0,2.35,18.0,1008.0,960.33,715.23
2016,7,1,12,30,911.0,129.0,2.4,18.0,1008.0,934.65,698.87
2016,7,1,12,45,904.5,132.0,2.45,18.0,999.0,903.02,678.44
2016,7,1,13,0,898.0,135.0,2.5,18.0,990.0,868.81,656.14
2016,7,1,13,15,894.5,134.0,2.55,18.0,975.0,831.12,631.27
2016,7,1,13,30,891.0,133.0,2.6,18.0,960.0,791.06,604.49
2016,7,1,13,45,887.5,131.0,2.65,18.0,939.0,747.91,574.34
2016,7,1,14,0,884.0,129.0,2.7,18.0,918.0,702.71,541.11
2016,7,1,14,15,877.5,127.5,2.7,18.0,889.5,654.2,504.34
2016,7,1,14,30,871.0,126.0,2.7,18.0,861.0,604.27,465.53
2016,7,1,14,45,863.0,123.5,2.75,18.0,827.0,551.58,423.69
2016,7,1,15,0,855.0,121.0,2.8,18.0,793.0,498.09,379.9
2016,7,1,15,15,843.0,118.5,2.8,18.0,753.5,438.54,330.13
2016,7,1,15,30,831.0,116.0,2.8,18.0,714.0,382.16,281.44
2016,7,1,15,45,816.5,113.0,2.8,18.0,670.5,325.09,231.37
2016,7,1,16,0,802.0,110.0,2.8,18.0,627.0,268.99,181.97
2016,7,1,16,15,783.0,106.5,2.8,17.5,579.5,212.94,134.57
2016,7,1,16,30,764.0,103.0,2.8,17.0,532.0,158.88,93.08
