Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,16,45,739.5,98.5,2.8,17.0,482.5,105.96,61.96
2016,7,1,17,0,715.0,94.0,2.8,17.0,433.0,62.03,48.83
2016,7,1,17,15,682.0,89.0,2.75,16.5,382.5,60.44,47.74
2016,7,1,17,30,649.0,84.0,2.7,16.0,332.0,58.74,46.48
2016,7,1,17,45,604.5,77.5,2.7,16.0,282.5,55.69,43.89
2016,7,1,18,0,560.0,71.0,2.7,16.0,233.0,52.5,41.08
2016,7,1,18,15,495.5,63.0,2.65,15.5,186.0,47.81,36.9
2016,7,1,18,30,431.0,55.0,2.6,15.0,139.0,42.95,32.37
2016,7,1,18,45,335.5,44.5,2.55,14.5,98.5,35.56,25.4
2016,7,1,19,0,240.0,34.0,2.5,14.0,58.0,26.55,16.38
2016,7,1,19,15,120.0,17.0,2.5,13.5,29.0,13.36,0.0
2016,7,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,5,15,118.5,17.0,2.15,11.0,28.5,50.6,0.0
2016,7,2,5,30,237.0,34.0,2.2,11.0,57.0,116.47,80.42
2016,7,2,5,45,335.5,44.5,2.25,11.5,98.0,176.96,135.35
2016,7,2,6,0,434.0,55.0,2.3,12.0,139.0,247.8,197.59
2016,7,2,6,15,498.0,63.0,2.3,12.5,186.0,310.97,253.37
2016,7,2,6,30,562.0,71.0,2.3,13.0,233.0,380.18,312.62
2016,7,2,6,45,331.5,111.5,2.3,13.5,211.5,322.39,266.39
2016,7,2,7,0,101.0,152.0,2.3,14.0,190.0,223.88,183.68
2016,7,2,7,15,151.5,173.5,2.3,14.0,240.0,284.1,233.81
2016,7,2,7,30,202.0,195.0,2.3,14.0,290.0,348.55,285.92
2016,7,2,7,45,124.0,209.5,2.3,14.5,270.0,313.67,255.0
2016,7,2,8,0,46.0,224.0,2.3,15.0,250.0,259.16,208.42
2016,7,2,8,15,93.0,257.0,2.3,15.0,315.5,333.31,268.08
2016,7,2,8,30,140.0,290.0,2.3,15.0,381.0,424.61,338.98
2016,7,2,8,45,83.0,279.5,2.3,15.5,334.5,350.49,278.52
2016,7,2,9,0,26.0,269.0,2.3,16.0,288.0,287.9,227.07
2016,7,2,9,15,137.0,317.5,2.3,16.0,424.5,457.19,360.31
2016,7,2,9,30,248.0,366.0,2.3,16.0,561.0,631.23,489.65
2016,7,2,9,45,295.0,371.0,2.3,16.5,613.0,683.7,525.5
2016,7,2,10,0,342.0,376.0,2.3,17.0,665.0,736.11,561.5
2016,7,2,10,15,608.0,255.5,2.3,17.0,789.5,893.87,677.33
2016,7,2,10,30,874.0,135.0,2.3,17.0,914.0,1015.83,757.96
2016,7,2,10,45,579.5,290.0,2.35,17.5,811.5,896.5,672.77
2016,7,2,11,0,285.0,445.0,2.4,18.0,709.0,740.33,556.13
2016,7,2,11,15,587.5,292.5,2.4,18.0,848.0,892.99,671.26
2016,7,2,11,30,890.0,140.0,2.4,18.0,987.0,1008.6,749.13
2016,7,2,11,45,678.5,275.0,2.45,18.0,924.0,938.95,700.98
2016,7,2,12,0,467.0,410.0,2.5,18.0,861.0,849.4,634.58
2016,7,2,12,15,679.5,276.0,2.5,18.0,931.5,902.42,677.73
2016,7,2,12,30,892.0,142.0,2.5,18.0,1002.0,929.97,697.23
2016,7,2,12,45,897.0,137.5,2.55,18.0,997.0,902.05,678.69
2016,7,2,13,0,902.0,133.0,2.6,18.0,992.0,871.02,658.46
2016,7,2,13,15,899.0,132.0,2.6,18.0,977.5,833.61,633.34
2016,7,2,13,30,896.0,131.0,2.6,18.0,963.0,793.77,606.37
2016,7,2,13,45,891.0,130.0,2.65,18.0,941.0,750.21,576.02
2016,7,2,14,0,886.0,129.0,2.7,18.0,919.0,704.69,542.56
2016,7,2,14,15,879.5,127.5,2.7,18.0,891.0,656.07,505.73
2016,7,2,14,30,873.0,126.0,2.7,18.0,863.0,606.04,466.86
2016,7,2,14,45,863.5,124.5,2.7,18.0,828.5,553.25,424.8
2016,7,2,15,0,854.0,123.0,2.7,18.0,794.0,499.79,380.97
2016,7,2,15,15,842.5,120.5,2.7,17.5,754.5,440.56,332.14
2016,7,2,15,30,831.0,118.0,2.7,17.0,715.0,384.33,284.09
2016,7,2,15,45,815.0,115.5,2.7,17.0,671.0,327.17,233.87
2016,7,2,16,0,799.0,113.0,2.7,17.0,627.0,271.15,184.47
2016,7,2,16,15,779.5,109.0,2.65,16.5,580.0,214.74,136.66
2016,7,2,16,30,760.0,105.0,2.6,16.0,533.0,160.4,94.78
2016,7,2,16,45,733.5,101.5,2.6,16.0,483.0,101.89,58.83
2016,7,2,17,0,707.0,98.0,2.6,16.0,433.0,64.75,51.4
2016,7,2,17,15,673.5,92.5,2.55,15.5,382.5,62.91,50.11
2016,7,2,17,30,640.0,87.0,2.5,15.0,332.0,60.94,48.62
2016,7,2,17,45,592.5,80.5,2.5,15.0,282.0,57.98,46.1
2016,7,2,18,0,545.0,74.0,2.5,15.0,232.0,54.89,43.37
2016,7,2,18,15,481.5,65.5,2.45,14.5,185.0,49.89,38.9
2016,7,2,18,30,418.0,57.0,2.4,14.0,138.0,44.71,34.06
2016,7,2,18,45,325.0,45.5,2.35,13.5,97.5,35.07,25.09
2016,7,2,19,0,232.0,34.0,2.3,13.0,57.0,26.54,16.43
2016,7,2,19,15,116.0,17.0,2.3,13.0,28.5,13.36,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,5,15,128.0,16.0,2.1,11.0,28.5,51.24,0.0
2016,7,3,5,30,256.0,32.0,2.2,11.0,57.0,120.48,82.6
2016,7,3,5,45,353.0,42.5,2.3,11.5,98.0,180.64,137.88
2016,7,3,6,0,450.0,53.0,2.4,12.0,139.0,251.75,200.58
2016,7,3,6,15,513.0,61.0,2.4,12.0,186.0,315.25,257.28
2016,7,3,6,30,576.0,69.0,2.4,12.0,233.0,384.71,317.55
2016,7,3,6,45,450.0,101.0,2.4,12.5,244.5,376.35,312.03
2016,7,3,7,0,324.0,133.0,2.4,13.0,256.0,347.31,288.06
2016,7,3,7,15,527.5,111.5,2.35,13.5,345.5,489.55,403.54
2016,7,3,7,30,731.0,90.0,2.3,14.0,435.0,629.47,512.05
2016,7,3,7,45,755.0,93.5,2.25,14.5,484.5,682.71,548.54
2016,7,3,8,0,779.0,97.0,2.2,15.0,534.0,735.57,583.85
2016,7,3,8,15,798.0,100.5,2.2,15.0,581.0,783.63,616.32
2016,7,3,8,30,817.0,104.0,2.2,15.0,628.0,830.31,647.3
2016,7,3,8,45,831.5,106.5,2.2,15.5,672.0,870.2,671.86
2016,7,3,9,0,846.0,109.0,2.2,16.0,716.0,899.31,688.67
2016,7,3,9,15,857.0,111.0,2.2,16.0,755.5,930.33,708.07
2016,7,3,9,30,868.0,113.0,2.2,16.0,795.0,958.56,725.44
2016,7,3,9,45,890.5,107.0,2.25,16.5,833.0,986.39,741.68
2016,7,3,10,0,913.0,101.0,2.3,17.0,871.0,1011.42,756.0
2016,7,3,10,15,919.0,102.5,2.3,17.0,899.0,1025.07,763.69
2016,7,3,10,30,925.0,104.0,2.3,17.0,927.0,1035.1,769.21
2016,7,3,10,45,929.0,105.0,2.35,17.0,949.0,1038.92,771.41
2016,7,3,11,0,933.0,106.0,2.4,17.0,971.0,1039.0,771.35
2016,7,3,11,15,936.0,106.5,2.45,17.0,986.0,1033.83,767.99
2016,7,3,11,30,939.0,107.0,2.5,17.0,1001.0,1024.94,762.34
2016,7,3,11,45,940.0,107.5,2.55,17.5,1008.5,1010.45,751.69
2016,7,3,12,0,941.0,108.0,2.6,18.0,1016.0,992.42,738.82
2016,7,3,12,15,941.0,108.0,2.6,18.0,1016.0,969.56,723.74
2016,7,3,12,30,941.0,108.0,2.6,18.0,1016.0,943.43,706.53
2016,7,3,12,45,924.5,118.0,2.65,18.0,1004.5,909.01,684.12
2016,7,3,13,0,908.0,128.0,2.7,18.0,993.0,872.27,660.02
2016,7,3,13,15,905.0,127.0,2.7,18.0,978.0,834.7,634.79
2016,7,3,13,30,902.0,126.0,2.7,18.0,963.0,794.67,607.65
2016,7,3,13,45,897.5,125.0,2.75,18.0,941.5,751.26,577.52
2016,7,3,14,0,893.0,124.0,2.8,18.0,920.0,705.83,544.05
2016,7,3,14,15,886.5,122.5,2.8,17.5,892.0,656.92,507.89
2016,7,3,14,30,880.0,121.0,2.8,17.0,864.0,606.58,469.52
2016,7,3,14,45,871.5,119.0,2.8,17.0,829.5,553.58,427.07
2016,7,3,15,0,863.0,117.0,2.8,17.0,795.0,499.8,382.74
2016,7,3,15,15,851.5,115.0,2.75,16.5,755.5,444.25,336.27
2016,7,3,15,30,840.0,113.0,2.7,16.0,716.0,384.0,284.82
2016,7,3,15,45,825.5,110.0,2.7,16.0,672.5,326.37,233.92
2016,7,3,16,0,811.0,107.0,2.7,16.0,629.0,269.7,183.65
2016,7,3,16,15,792.0,103.5,2.7,16.0,581.5,213.06,135.08
2016,7,3,16,30,773.0,100.0,2.7,16.0,534.0,158.39,92.58
2016,7,3,16,45,748.5,96.0,2.7,16.0,484.5,105.24,61.09
2016,7,3,17,0,724.0,92.0,2.7,16.0,435.0,60.75,47.91
2016,7,3,17,15,691.5,87.0,2.65,15.5,384.5,59.1,46.76
2016,7,3,17,30,659.0,82.0,2.6,15.0,334.0,57.33,45.43
2016,7,3,17,45,615.0,75.5,2.6,14.5,284.0,54.22,42.86
2016,7,3,18,0,571.0,69.0,2.6,14.0,234.0,50.96,40.05
2016,7,3,18,15,508.5,61.5,2.55,13.5,187.0,46.63,36.15
2016,7,3,18,30,446.0,54.0,2.5,13.0,140.0,42.16,31.94
2016,7,3,18,45,354.5,43.0,2.5,13.0,99.0,34.28,24.44
2016,7,3,19,0,263.0,32.0,2.5,13.0,58.0,26.08,16.02
2016,7,3,19,15,131.5,16.0,2.5,12.5,29.0,12.58,0.0
2016,7,3,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,5,15,143.0,15.0,2.3,11.0,29.0,54.82,0.0
2016,7,4,5,30,286.0,30.0,2.4,11.0,58.0,126.78,86.18
2016,7,4,5,45,386.0,39.0,2.55,11.5,99.5,187.9,143.06
2016,7,4,6,0,486.0,48.0,2.7,12.0,141.0,260.27,207.19
2016,7,4,6,15,548.0,55.0,2.65,12.5,188.5,323.98,263.92
2016,7,4,6,30,610.0,62.0,2.6,13.0,236.0,393.53,323.81
2016,7,4,6,45,305.5,92.5,2.6,13.5,180.0,286.35,237.44
2016,7,4,7,0,1.0,123.0,2.6,14.0,124.0,114.59,91.57
2016,7,4,7,15,9.0,144.5,2.55,14.0,149.0,140.31,113.22
2016,7,4,7,30,17.0,166.0,2.5,14.0,174.0,166.71,134.88
2016,7,4,7,45,22.5,187.5,2.45,14.5,199.0,191.89,154.9
2016,7,4,8,0,28.0,209.0,2.4,15.0,224.0,228.88,184.1
2016,7,4,8,15,31.0,229.5,2.35,15.0,248.0,252.71,202.55
2016,7,4,8,30,34.0,250.0,2.3,15.0,272.0,276.58,220.86
2016,7,4,8,45,35.5,268.5,2.3,15.5,293.0,296.96,235.8
2016,7,4,9,0,37.0,287.0,2.3,16.0,314.0,317.23,250.49
2016,7,4,9,15,39.5,306.0,2.3,16.0,336.0,338.8,266.55
2016,7,4,9,30,42.0,325.0,2.3,16.0,358.0,360.19,282.36
2016,7,4,9,45,74.5,363.5,2.35,16.5,425.5,430.97,335.92
2016,7,4,10,0,107.0,402.0,2.4,17.0,493.0,502.06,388.22
2016,7,4,10,15,126.5,420.5,2.4,17.0,531.0,554.68,426.17
2016,7,4,10,30,146.0,439.0,2.4,17.0,569.0,590.79,451.92
2016,7,4,10,45,133.0,448.5,2.45,17.0,569.5,584.37,446.25
2016,7,4,11,0,120.0,458.0,2.5,17.0,570.0,577.1,440.29
2016,7,4,11,15,249.0,438.0,2.5,17.0,674.0,691.95,526.19
2016,7,4,11,30,378.0,418.0,2.5,17.0,778.0,789.95,597.11
2016,7,4,11,45,390.5,416.0,2.55,17.5,790.5,789.29,595.01
2016,7,4,12,0,403.0,414.0,2.6,18.0,803.0,794.01,597.34
2016,7,4,12,15,431.0,411.5,2.6,18.0,827.5,801.66,602.95
2016,7,4,12,30,459.0,409.0,2.6,18.0,852.0,806.13,606.3
2016,7,4,12,45,689.5,263.5,2.65,18.0,922.5,852.32,644.95
2016,7,4,13,0,920.0,118.0,2.7,18.0,993.0,874.03,661.74
2016,7,4,13,15,691.5,248.5,2.7,18.0,901.0,782.52,595.77
2016,7,4,13,30,463.0,379.0,2.7,18.0,809.0,691.62,526.32
2016,7,4,13,45,472.5,364.5,2.7,18.0,794.0,659.94,504.19
2016,7,4,14,0,482.0,350.0,2.7,18.0,779.0,626.54,479.93
2016,7,4,14,15,686.0,231.0,2.7,17.5,821.0,624.75,481.87
2016,7,4,14,30,890.0,112.0,2.7,17.0,863.0,605.49,468.8
2016,7,4,14,45,700.5,193.5,2.7,17.0,770.5,523.02,403.56
2016,7,4,15,0,511.0,275.0,2.7,17.0,678.0,458.91,352.69
2016,7,4,15,15,480.0,269.5,2.7,17.0,633.0,408.43,312.11
2016,7,4,15,30,449.0,264.0,2.7,17.0,588.0,360.84,273.18
2016,7,4,15,45,268.5,273.5,2.75,17.0,464.0,288.57,219.02
2016,7,4,16,0,88.0,283.0,2.8,17.0,340.0,244.67,189.62
2016,7,4,16,15,139.5,263.0,2.75,16.5,345.5,222.79,170.5
2016,7,4,16,30,191.0,243.0,2.7,16.0,351.0,201.45,152.16
2016,7,4,16,45,161.5,220.5,2.7,16.0,306.0,168.32,129.4
2016,7,4,17,0,132.0,198.0,2.7,16.0,261.0,142.51,118.68
2016,7,4,17,15,133.0,175.0,2.7,15.5,232.5,128.25,107.02
2016,7,4,17,30,134.0,152.0,2.7,15.0,204.0,113.45,94.67
2016,7,4,17,45,123.0,131.5,2.7,14.5,173.5,99.62,82.93
2016,7,4,18,0,112.0,111.0,2.7,14.0,143.0,85.38,70.56
2016,7,4,18,15,293.0,80.5,2.65,13.5,142.0,59.45,47.54
2016,7,4,18,30,474.0,50.0,2.6,13.0,141.0,38.79,28.93
2016,7,4,18,45,383.5,40.0,2.55,13.0,100.0,31.68,22.16
2016,7,4,19,0,293.0,30.0,2.5,13.0,59.0,24.29,14.51
2016,7,4,19,15,146.5,15.0,2.5,12.5,29.5,11.91,0.0
2016,7,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,5,15,126.5,16.0,2.65,11.5,28.0,50.49,0.0
2016,7,5,5,30,253.0,32.0,2.7,12.0,56.0,119.21,80.33
2016,7,5,5,45,351.0,42.0,2.75,12.5,96.5,178.97,135.82
2016,7,5,6,0,449.0,52.0,2.8,13.0,137.0,249.74,198.19
2016,7,5,6,15,514.5,59.5,2.75,13.0,184.0,313.71,255.26
2016,7,5,6,30,580.0,67.0,2.7,13.0,231.0,383.91,316.15
2016,7,5,6,45,290.0,87.0,2.65,13.5,169.0,271.33,225.18
2016,7,5,7,0,0.0,107.0,2.6,14.0,107.0,97.77,77.47
2016,7,5,7,15,16.5,142.0,2.55,14.0,150.0,142.7,115.44
2016,7,5,7,30,33.0,177.0,2.5,14.0,193.0,199.27,162.09
2016,7,5,7,45,65.0,208.0,2.45,14.5,243.0,256.45,208.38
2016,7,5,8,0,97.0,239.0,2.4,15.0,293.0,316.01,255.48
2016,7,5,8,15,97.5,261.5,2.35,15.0,320.0,342.37,275.16
2016,7,5,8,30,98.0,284.0,2.3,15.0,347.0,368.36,294.43
2016,7,5,8,45,115.0,308.0,2.3,15.5,386.5,424.98,336.83
2016,7,5,9,0,132.0,332.0,2.3,16.0,426.0,467.65,367.77
2016,7,5,9,15,233.0,337.5,2.35,16.0,515.0,568.75,445.26
2016,7,5,9,30,334.0,343.0,2.4,16.0,604.0,689.2,533.87
2016,7,5,9,45,303.0,368.5,2.45,16.5,613.5,689.52,530.33
2016,7,5,10,0,272.0,394.0,2.5,17.0,623.0,687.2,525.92
2016,7,5,10,15,238.0,415.5,2.55,17.0,620.5,660.01,505.08
2016,7,5,10,30,204.0,437.0,2.6,17.0,618.0,646.62,494.01
2016,7,5,10,45,314.0,410.5,2.65,17.0,697.5,740.12,563.49
2016,7,5,11,0,424.0,384.0,2.7,17.0,777.0,829.32,627.61
2016,7,5,11,15,319.0,429.5,2.75,17.0,728.0,752.67,570.28
2016,7,5,11,30,214.0,475.0,2.8,17.0,679.0,675.35,512.83
2016,7,5,11,45,573.0,296.0,2.85,17.0,846.5,859.13,653.48
2016,7,5,12,0,932.0,117.0,2.9,17.0,1014.0,993.72,746.76
2016,7,5,12,15,703.5,262.0,2.95,17.0,939.5,913.33,690.72
2016,7,5,12,30,475.0,407.0,3.0,17.0,865.0,819.13,619.54
2016,7,5,12,45,365.0,437.5,3.05,17.0,787.5,726.62,552.89
2016,7,5,13,0,255.0,468.0,3.1,17.0,710.0,644.2,491.93
2016,7,5,13,15,367.5,422.5,3.1,17.0,766.5,676.97,518.74
2016,7,5,13,30,480.0,377.0,3.1,17.0,823.0,703.25,539.46
2016,7,5,13,45,697.5,246.5,3.1,17.0,877.0,719.4,555.09
2016,7,5,14,0,915.0,116.0,3.1,17.0,931.0,715.02,554.7
2016,7,5,14,15,725.0,209.5,3.1,17.0,842.5,631.49,489.23
2016,7,5,14,30,535.0,303.0,3.1,17.0,754.0,560.1,432.95
2016,7,5,14,45,554.0,278.5,3.15,17.0,729.5,517.12,399.67
2016,7,5,15,0,573.0,254.0,3.2,17.0,705.0,471.69,363.22
2016,7,5,15,15,531.5,251.0,3.2,16.5,652.5,415.7,318.52
2016,7,5,15,30,490.0,248.0,3.2,16.0,600.0,363.62,276.23
2016,7,5,15,45,434.0,250.5,3.25,16.0,548.0,315.51,236.76
2016,7,5,16,0,378.0,253.0,3.3,16.0,496.0,278.88,207.03
2016,7,5,16,15,252.5,248.5,3.35,15.5,406.0,225.95,168.99
2016,7,5,16,30,127.0,244.0,3.4,15.0,316.0,194.85,150.31
2016,7,5,16,45,153.0,220.5,3.45,15.0,298.5,167.94,129.97
2016,7,5,17,0,179.0,197.0,3.5,15.0,281.0,142.34,119.1
2016,7,5,17,15,95.5,164.0,3.55,14.5,208.5,121.42,101.58
2016,7,5,17,30,12.0,131.0,3.6,14.0,136.0,108.76,90.99
2016,7,5,17,45,6.5,113.0,3.65,14.0,115.5,94.29,78.44
2016,7,5,18,0,1.0,95.0,3.7,14.0,95.0,79.73,65.59
2016,7,5,18,15,242.0,73.0,3.65,13.5,119.5,53.67,42.4
2016,7,5,18,30,483.0,51.0,3.6,13.0,144.0,39.71,29.74
2016,7,5,18,45,380.0,42.0,3.55,12.5,102.0,33.49,23.77
2016,7,5,19,0,277.0,33.0,3.5,12.0,60.0,27.11,16.86
2016,7,5,19,15,138.5,16.5,3.45,12.0,30.0,13.27,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,135.5,15.0,2.75,11.0,27.5,52.56,0.0
2016,7,6,5,30,271.0,30.0,2.7,11.0,55.0,122.21,81.82
2016,7,6,5,45,370.5,39.0,2.7,11.5,95.5,182.23,138.42
2016,7,6,6,0,470.0,48.0,2.7,12.0,136.0,253.45,201.54
2016,7,6,6,15,532.5,55.0,2.55,12.5,182.5,316.48,257.66
2016,7,6,6,30,595.0,62.0,2.4,13.0,229.0,385.46,316.94
2016,7,6,6,45,436.0,100.0,2.3,13.5,235.5,367.05,303.15
2016,7,6,7,0,277.0,138.0,2.2,14.0,242.0,324.62,267.89
2016,7,6,7,15,329.5,151.0,2.1,14.0,292.5,385.85,317.87
2016,7,6,7,30,382.0,164.0,2.0,14.0,343.0,464.11,379.14
2016,7,6,7,45,587.5,125.0,1.9,14.5,435.5,596.84,482.25
2016,7,6,8,0,793.0,86.0,1.8,15.0,528.0,733.55,580.46
2016,7,6,8,15,811.0,89.0,1.75,15.0,575.0,780.83,610.74
2016,7,6,8,30,829.0,92.0,1.7,15.0,622.0,819.39,635.16
2016,7,6,8,45,844.0,94.0,1.7,15.5,666.0,859.29,659.53
2016,7,6,9,0,859.0,96.0,1.7,16.0,710.0,897.05,682.03
2016,7,6,9,15,870.0,97.5,1.75,16.0,749.0,928.1,701.65
2016,7,6,9,30,881.0,99.0,1.8,16.0,788.0,956.34,719.42
2016,7,6,9,45,889.0,101.0,1.85,16.5,822.0,979.2,732.26
2016,7,6,10,0,897.0,103.0,1.9,17.0,856.0,998.77,742.99
2016,7,6,10,15,903.0,104.0,1.95,17.0,884.5,1011.87,750.96
2016,7,6,10,30,909.0,105.0,2.0,17.0,913.0,1021.42,756.8
2016,7,6,10,45,914.5,105.5,2.15,17.5,934.5,1026.33,759.58
2016,7,6,11,0,920.0,106.0,2.3,18.0,956.0,1027.55,760.03
2016,7,6,11,15,503.5,282.5,2.4,18.0,749.5,800.49,604.48
2016,7,6,11,30,87.0,459.0,2.5,18.0,543.0,523.7,397.22
2016,7,6,11,45,508.5,282.5,2.65,18.0,772.0,783.97,598.3
2016,7,6,12,0,930.0,106.0,2.8,18.0,1001.0,982.01,736.0
2016,7,6,12,15,930.0,106.0,2.9,18.0,1001.0,959.49,719.78
2016,7,6,12,30,930.0,106.0,3.0,18.0,1001.0,933.72,703.4
2016,7,6,12,45,668.0,255.5,3.15,18.0,896.5,827.88,630.23
2016,7,6,13,0,406.0,405.0,3.3,18.0,792.0,716.74,545.97
2016,7,6,13,15,425.5,393.0,3.4,18.0,793.0,700.02,535.43
2016,7,6,13,30,445.0,381.0,3.5,18.0,794.0,680.8,522.21
2016,7,6,13,45,452.5,367.5,3.6,18.0,778.5,649.26,499.62
2016,7,6,14,0,460.0,354.0,3.7,18.0,763.0,616.19,475.51
2016,7,6,14,15,424.5,354.5,3.7,17.5,723.0,566.29,438.48
2016,7,6,14,30,389.0,355.0,3.7,17.0,683.0,520.66,404.1
2016,7,6,14,45,360.0,350.0,3.75,17.0,644.5,475.82,369.25
2016,7,6,15,0,331.0,345.0,3.8,17.0,606.0,433.35,335.77
2016,7,6,15,15,592.5,221.5,3.8,17.0,659.0,417.77,319.96
2016,7,6,15,30,854.0,98.0,3.8,17.0,712.0,383.42,284.69
2016,7,6,15,45,843.5,94.5,3.8,17.0,669.5,326.55,233.81
2016,7,6,16,0,833.0,91.0,3.8,17.0,627.0,270.07,183.19
2016,7,6,16,15,816.0,88.0,3.75,16.5,580.0,206.43,128.83
2016,7,6,16,30,799.0,85.0,3.7,16.0,533.0,150.93,85.42
2016,7,6,16,45,779.0,81.0,3.7,16.0,484.5,96.43,52.65
2016,7,6,17,0,759.0,77.0,3.7,16.0,436.0,56.08,43.83
2016,7,6,17,15,729.0,73.0,3.7,15.5,386.0,54.48,42.68
2016,7,6,17,30,699.0,69.0,3.7,15.0,336.0,52.79,41.41
2016,7,6,17,45,659.0,64.0,3.7,14.5,286.5,50.15,39.23
2016,7,6,18,0,619.0,59.0,3.7,14.0,237.0,43.34,33.24
2016,7,6,18,15,558.5,53.0,3.6,13.5,189.5,39.89,30.12
2016,7,6,18,30,498.0,47.0,3.5,13.0,142.0,36.35,26.76
2016,7,6,18,45,406.0,38.0,3.45,13.0,101.0,30.02,20.67
2016,7,6,19,0,314.0,29.0,3.4,13.0,60.0,23.47,13.73
2016,7,6,19,15,157.0,14.5,3.35,12.5,30.0,11.51,0.0
2016,7,6,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,152.0,13.5,3.1,11.5,27.5,54.19,0.0
2016,7,7,5,30,304.0,27.0,3.1,12.0,55.0,128.22,84.46
2016,7,7,5,45,399.0,35.5,3.1,12.5,95.0,187.76,141.73
2016,7,7,6,0,494.0,44.0,3.1,13.0,135.0,258.1,204.39
2016,7,7,6,15,555.5,50.0,3.0,13.0,182.0,320.7,260.85
2016,7,7,6,30,617.0,56.0,2.9,13.0,229.0,389.13,320.68
2016,7,7,6,45,311.0,90.0,2.85,13.5,177.5,286.36,237.74
2016,7,7,7,0,5.0,124.0,2.8,14.0,126.0,118.26,94.78
2016,7,7,7,15,14.0,146.5,2.8,14.0,153.0,145.86,118.03
2016,7,7,7,30,23.0,169.0,2.8,14.0,180.0,174.22,141.34
2016,7,7,7,45,29.0,191.5,2.8,14.5,207.0,211.75,171.43
2016,7,7,8,0,35.0,214.0,2.8,15.0,234.0,240.17,193.61
2016,7,7,8,15,35.0,231.5,2.8,15.0,253.0,258.52,207.63
2016,7,7,8,30,35.0,249.0,2.8,15.0,272.0,276.71,221.43
2016,7,7,8,45,31.5,261.0,2.85,15.5,282.5,285.75,227.4
2016,7,7,9,0,28.0,273.0,2.9,16.0,293.0,294.5,233.12
2016,7,7,9,15,105.0,322.0,2.95,16.0,403.5,433.01,342.12
2016,7,7,9,30,182.0,371.0,3.0,16.0,514.0,559.07,437.61
2016,7,7,9,45,145.0,386.0,3.1,16.0,503.0,539.73,420.74
2016,7,7,10,0,108.0,401.0,3.2,16.0,492.0,502.58,391.52
2016,7,7,10,15,190.5,412.0,3.25,16.0,578.5,609.88,473.13
2016,7,7,10,30,273.0,423.0,3.3,16.0,665.0,716.35,551.21
2016,7,7,10,45,596.0,263.5,3.35,16.5,809.0,889.44,681.67
2016,7,7,11,0,919.0,104.0,3.4,17.0,953.0,1025.04,773.07
2016,7,7,11,15,922.0,104.5,3.4,17.0,968.0,1020.15,768.02
2016,7,7,11,30,925.0,105.0,3.4,17.0,983.0,1011.58,761.88
2016,7,7,11,45,927.5,105.0,3.4,17.0,991.0,998.41,752.76
2016,7,7,12,0,930.0,105.0,3.4,17.0,999.0,981.68,741.37
2016,7,7,12,15,930.0,105.0,3.4,17.0,999.5,959.19,726.15
2016,7,7,12,30,930.0,105.0,3.4,17.0,1000.0,933.44,708.76
2016,7,7,12,45,690.0,252.0,3.4,17.0,913.5,844.31,645.92
2016,7,7,13,0,450.0,399.0,3.4,17.0,827.0,748.55,571.86
2016,7,7,13,15,680.0,255.0,3.35,17.0,890.0,781.01,601.26
2016,7,7,13,30,910.0,111.0,3.3,17.0,953.0,790.31,610.71
2016,7,7,13,45,605.5,264.0,3.3,17.0,819.0,670.02,518.62
2016,7,7,14,0,301.0,417.0,3.3,17.0,685.0,562.96,434.25
2016,7,7,14,15,177.0,393.5,3.3,17.0,550.0,447.73,347.27
2016,7,7,14,30,53.0,370.0,3.3,17.0,415.0,345.97,269.0
2016,7,7,14,45,47.0,347.5,3.3,17.0,386.5,318.18,248.11
2016,7,7,15,0,41.0,325.0,3.3,17.0,358.0,291.4,227.6
2016,7,7,15,15,38.5,306.0,3.3,16.5,335.5,269.73,211.35
2016,7,7,15,30,36.0,287.0,3.3,16.0,313.0,248.59,195.34
2016,7,7,15,45,87.5,288.5,3.35,16.0,346.5,258.62,202.06
2016,7,7,16,0,139.0,290.0,3.4,16.0,380.0,255.16,197.19
2016,7,7,16,15,90.5,255.5,3.45,15.5,312.5,216.42,168.41
2016,7,7,16,30,42.0,221.0,3.5,15.0,245.0,177.77,140.13
2016,7,7,16,45,58.0,206.5,3.6,15.0,236.0,161.88,127.8
2016,7,7,17,0,74.0,192.0,3.7,15.0,227.0,145.89,122.2
2016,7,7,17,15,128.5,170.5,3.75,14.5,223.0,125.53,105.18
2016,7,7,17,30,183.0,149.0,3.8,14.0,219.0,111.94,93.8
2016,7,7,17,45,404.5,103.0,3.9,14.0,227.5,73.43,59.98
2016,7,7,18,0,626.0,57.0,4.0,14.0,236.0,41.85,31.89
2016,7,7,18,15,566.0,51.0,3.9,13.5,188.5,38.33,28.72
2016,7,7,18,30,506.0,45.0,3.8,13.0,141.0,34.71,25.29
2016,7,7,18,45,417.0,36.5,3.75,12.5,100.5,28.76,19.6
2016,7,7,19,0,328.0,28.0,3.7,12.0,60.0,22.61,13.03
2016,7,7,19,15,164.0,14.0,3.6,12.0,30.0,11.09,0.0
2016,7,7,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,163.5,12.0,3.1,12.0,26.5,54.63,0.0
2016,7,8,5,30,327.0,24.0,3.1,12.0,53.0,131.14,85.17
2016,7,8,5,45,420.0,31.5,3.15,12.5,93.0,189.93,142.89
2016,7,8,6,0,513.0,39.0,3.2,13.0,133.0,259.38,205.14
2016,7,8,6,15,571.5,44.5,3.15,13.5,179.5,319.47,259.4
2016,7,8,6,30,630.0,50.0,3.1,14.0,226.0,386.74,317.92
2016,7,8,6,45,434.5,95.5,3.05,14.5,228.0,360.92,298.21
2016,7,8,7,0,239.0,141.0,3.0,15.0,230.0,305.25,251.7
2016,7,8,7,15,195.5,167.5,2.9,15.0,247.5,306.49,252.2
2016,7,8,7,30,152.0,194.0,2.8,15.0,265.0,313.15,256.17
2016,7,8,7,45,151.5,217.5,2.75,15.5,294.5,343.8,279.35
2016,7,8,8,0,151.0,241.0,2.7,16.0,324.0,373.84,301.44
2016,7,8,8,15,214.5,256.5,2.65,16.0,386.5,446.61,358.51
2016,7,8,8,30,278.0,272.0,2.6,16.0,449.0,537.83,427.75
2016,7,8,8,45,571.5,176.0,2.6,16.5,573.0,722.55,569.49
2016,7,8,9,0,865.0,80.0,2.6,17.0,697.0,884.66,681.13
2016,7,8,9,15,875.5,82.0,2.6,17.0,735.5,916.22,699.88
2016,7,8,9,30,886.0,84.0,2.6,17.0,774.0,944.93,717.79
2016,7,8,9,45,892.0,86.0,2.6,17.5,807.5,966.23,729.28
2016,7,8,10,0,898.0,88.0,2.6,18.0,841.0,984.18,738.57
2016,7,8,10,15,904.0,89.5,2.65,18.0,869.0,998.12,747.15
2016,7,8,10,30,910.0,91.0,2.7,18.0,897.0,1008.5,753.49
2016,7,8,10,45,913.5,92.0,2.8,18.5,918.5,1012.22,754.61
2016,7,8,11,0,917.0,93.0,2.9,19.0,940.0,1012.26,753.43
2016,7,8,11,15,920.0,93.5,2.95,19.0,955.0,1007.59,750.25
2016,7,8,11,30,923.0,94.0,3.0,19.0,970.0,999.25,744.78
2016,7,8,11,45,926.0,93.5,3.05,19.0,978.5,986.28,736.34
2016,7,8,12,0,929.0,93.0,3.1,19.0,987.0,969.76,725.62
2016,7,8,12,15,929.5,93.0,3.15,19.0,987.5,947.94,711.38
2016,7,8,12,30,930.0,93.0,3.2,19.0,988.0,922.83,694.94
2016,7,8,12,45,923.0,97.0,3.25,19.5,980.0,891.78,673.12
2016,7,8,13,0,916.0,101.0,3.3,20.0,972.0,858.03,649.43
2016,7,8,13,15,914.0,100.5,3.35,19.5,958.0,821.69,626.27
2016,7,8,13,30,912.0,100.0,3.4,19.0,944.0,782.74,600.97
2016,7,8,13,45,909.5,98.0,3.45,19.0,924.0,739.66,571.28
2016,7,8,14,0,907.0,96.0,3.5,19.0,904.0,694.36,537.78
2016,7,8,14,15,901.5,95.0,3.5,19.0,876.5,646.02,500.67
2016,7,8,14,30,896.0,94.0,3.5,19.0,849.0,596.1,461.4
2016,7,8,14,45,890.0,92.0,3.55,19.0,816.5,543.72,419.26
2016,7,8,15,0,884.0,90.0,3.6,19.0,784.0,490.27,374.96
2016,7,8,15,15,874.0,88.0,3.6,19.0,745.5,434.33,327.35
2016,7,8,15,30,864.0,86.0,3.6,19.0,707.0,378.22,278.32
2016,7,8,15,45,852.5,83.5,3.65,19.0,664.0,321.33,227.81
2016,7,8,16,0,841.0,81.0,3.7,19.0,621.0,264.93,177.54
2016,7,8,16,15,824.5,78.5,3.65,18.5,575.0,208.34,129.06
2016,7,8,16,30,808.0,76.0,3.6,18.0,529.0,153.27,86.26
2016,7,8,16,45,788.0,72.5,3.55,18.0,480.5,91.07,47.41
2016,7,8,17,0,768.0,69.0,3.5,18.0,432.0,50.35,38.48
2016,7,8,17,15,739.0,65.5,3.4,17.5,382.0,48.89,37.45
2016,7,8,17,30,710.0,62.0,3.3,17.0,332.0,47.37,36.3
2016,7,8,17,45,671.5,57.5,3.25,17.0,283.0,44.92,34.21
2016,7,8,18,0,633.0,53.0,3.2,17.0,234.0,42.39,31.98
2016,7,8,18,15,574.5,47.5,3.1,16.5,187.0,38.83,28.8
2016,7,8,18,30,516.0,42.0,3.0,16.0,140.0,32.27,22.81
2016,7,8,18,45,427.5,34.0,2.95,15.5,99.0,26.65,17.5
2016,7,8,19,0,339.0,26.0,2.9,15.0,58.0,20.85,11.35
2016,7,8,19,15,169.5,13.0,2.9,14.5,29.0,10.24,0.0
2016,7,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,5,15,168.5,11.5,2.1,13.0,26.5,46.92,0.0
2016,7,9,5,30,337.0,23.0,2.1,13.0,53.0,132.61,84.58
2016,7,9,5,45,428.5,30.5,2.15,13.5,92.5,191.37,142.86
2016,7,9,6,0,520.0,38.0,2.2,14.0,132.0,258.98,203.25
2016,7,9,6,15,578.5,43.0,2.25,14.5,178.5,320.61,258.36
2016,7,9,6,30,637.0,48.0,2.3,15.0,225.0,387.64,316.24
2016,7,9,6,45,675.5,52.5,2.4,15.5,273.5,448.02,367.01
2016,7,9,7,0,714.0,57.0,2.5,16.0,322.0,510.89,417.86
2016,7,9,7,15,742.5,60.0,2.55,16.0,371.5,567.5,462.81
2016,7,9,7,30,771.0,63.0,2.6,16.0,421.0,619.74,502.46
2016,7,9,7,45,791.5,66.0,2.65,16.5,469.5,671.16,538.36
2016,7,9,8,0,812.0,69.0,2.7,17.0,518.0,721.96,572.98
2016,7,9,8,15,829.0,71.5,2.7,17.0,564.5,768.36,604.55
2016,7,9,8,30,846.0,74.0,2.7,17.0,611.0,813.25,634.58
2016,7,9,8,45,858.0,76.0,2.75,17.5,654.0,851.35,658.54
2016,7,9,9,0,870.0,78.0,2.8,18.0,697.0,887.09,680.63
2016,7,9,9,15,880.0,79.5,2.85,18.0,736.0,917.81,700.38
2016,7,9,9,30,890.0,81.0,2.9,18.0,775.0,945.65,718.15
2016,7,9,9,45,892.0,86.0,3.0,18.5,807.5,966.56,730.25
2016,7,9,10,0,894.0,91.0,3.1,19.0,840.0,983.92,740.02
2016,7,9,10,15,900.0,92.0,3.15,19.0,868.0,997.28,748.22
2016,7,9,10,30,906.0,93.0,3.2,19.0,896.0,1007.11,754.18
2016,7,9,10,45,913.5,92.0,3.25,19.0,918.0,1012.72,757.46
2016,7,9,11,0,921.0,91.0,3.3,19.0,940.0,1014.68,758.47
2016,7,9,11,15,924.0,91.5,3.35,19.0,955.0,1010.05,755.22
2016,7,9,11,30,927.0,92.0,3.4,19.0,970.0,1001.73,749.66
2016,7,9,11,45,931.5,90.0,3.5,19.0,978.5,988.7,741.42
2016,7,9,12,0,936.0,88.0,3.6,19.0,987.0,972.08,730.82
2016,7,9,12,15,937.0,88.0,3.7,19.0,988.5,950.65,716.97
2016,7,9,12,30,938.0,88.0,3.8,19.0,990.0,925.87,700.82
2016,7,9,12,45,934.5,90.0,3.9,19.0,983.0,895.82,680.98
2016,7,9,13,0,931.0,92.0,4.0,19.0,976.0,862.87,659.0
2016,7,9,13,15,930.0,91.5,4.05,18.5,963.5,826.87,635.68
2016,7,9,13,30,929.0,91.0,4.1,18.0,951.0,788.13,610.14
2016,7,9,13,45,928.0,89.5,4.2,18.0,931.5,745.91,580.84
2016,7,9,14,0,927.0,88.0,4.3,18.0,912.0,701.28,547.86
2016,7,9,14,15,545.5,248.5,4.35,18.0,730.0,554.97,433.0
2016,7,9,14,30,164.0,409.0,4.4,18.0,548.0,438.8,340.37
2016,7,9,14,45,538.0,246.0,4.45,18.0,673.0,484.69,377.4
2016,7,9,15,0,912.0,83.0,4.5,18.0,798.0,497.9,384.0
2016,7,9,15,15,905.5,81.5,4.5,17.5,761.5,442.3,336.31
2016,7,9,15,30,899.0,80.0,4.5,17.0,725.0,386.08,286.87
2016,7,9,15,45,889.0,78.5,4.55,17.0,683.0,328.43,234.82
2016,7,9,16,0,879.0,77.0,4.6,17.0,641.0,271.04,182.83
2016,7,9,16,15,865.0,75.0,4.6,16.5,595.0,213.02,132.37
2016,7,9,16,30,851.0,73.0,4.6,16.0,549.0,156.19,87.6
2016,7,9,16,45,830.5,71.0,4.6,16.0,499.5,100.38,54.33
2016,7,9,17,0,810.0,69.0,4.6,16.0,450.0,50.73,39.13
2016,7,9,17,15,782.5,65.5,4.55,15.5,399.0,49.25,38.07
2016,7,9,17,30,755.0,62.0,4.5,15.0,348.0,47.7,36.89
2016,7,9,17,45,712.5,58.5,4.45,14.5,297.0,46.0,35.54
2016,7,9,18,0,670.0,55.0,4.4,14.0,246.0,44.31,34.1
2016,7,9,18,15,611.0,49.5,4.25,13.5,197.0,40.79,30.91
2016,7,9,18,30,552.0,44.0,4.1,13.0,148.0,34.09,24.72
2016,7,9,18,45,453.5,36.0,3.95,13.0,105.0,28.48,19.28
2016,7,9,19,0,355.0,28.0,3.8,13.0,62.0,22.72,12.93
2016,7,9,19,15,177.5,14.0,3.75,12.5,31.0,11.14,0.0
2016,7,9,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,163.5,12.5,3.15,12.0,26.5,46.64,0.0
2016,7,10,5,30,327.0,25.0,3.2,12.0,53.0,131.82,83.48
2016,7,10,5,45,427.0,33.0,3.25,12.5,94.5,193.68,145.33
2016,7,10,6,0,527.0,41.0,3.3,13.0,136.0,266.8,210.71
2016,7,10,6,15,589.0,47.0,3.25,13.5,184.0,329.53,267.28
2016,7,10,6,30,651.0,53.0,3.2,14.0,232.0,400.19,328.62
2016,7,10,6,45,694.5,57.0,3.15,14.5,283.0,463.65,382.13
2016,7,10,7,0,738.0,61.0,3.1,15.0,334.0,529.99,435.84
2016,7,10,7,15,768.0,64.5,3.0,15.5,385.5,589.45,481.94
2016,7,10,7,30,798.0,68.0,2.9,16.0,437.0,649.7,526.32
2016,7,10,7,45,821.5,70.5,2.85,16.5,487.5,698.71,559.66
2016,7,10,8,0,845.0,73.0,2.8,17.0,538.0,752.47,595.69
2016,7,10,8,15,861.5,75.5,2.75,17.0,586.0,799.71,627.24
2016,7,10,8,30,878.0,78.0,2.7,17.0,634.0,845.3,657.11
2016,7,10,8,45,892.5,79.0,2.65,17.5,679.0,885.44,681.41
2016,7,10,9,0,907.0,80.0,2.6,18.0,724.0,923.27,703.72
2016,7,10,9,15,917.0,81.5,2.6,18.0,764.0,954.89,723.31
2016,7,10,9,30,927.0,83.0,2.6,18.0,804.0,983.5,740.83
2016,7,10,9,45,931.5,86.5,2.6,18.5,838.5,1005.79,752.68
2016,7,10,10,0,936.0,90.0,2.6,19.0,873.0,1024.49,762.18
2016,7,10,10,15,942.0,91.0,2.65,19.0,902.0,1038.27,770.51
2016,7,10,10,30,948.0,92.0,2.7,19.0,931.0,1048.36,776.56
2016,7,10,10,45,952.0,93.0,2.8,19.5,953.0,1052.66,778.0
2016,7,10,11,0,956.0,94.0,2.9,20.0,975.0,1053.12,777.08
2016,7,10,11,15,959.0,94.5,3.0,20.0,990.5,1048.22,774.27
2016,7,10,11,30,962.0,95.0,3.1,20.0,1006.0,1039.48,769.06
2016,7,10,11,45,963.5,95.5,3.25,20.0,1014.0,1025.51,760.9
2016,7,10,12,0,965.0,96.0,3.4,20.0,1022.0,1007.85,750.31
2016,7,10,12,15,965.5,96.0,3.45,20.0,1023.0,985.2,735.62
2016,7,10,12,30,966.0,96.0,3.5,20.0,1024.0,959.12,718.64
2016,7,10,12,45,960.0,99.0,3.6,20.0,1016.0,926.89,697.76
2016,7,10,13,0,954.0,102.0,3.7,20.0,1008.0,891.8,674.78
2016,7,10,13,15,952.0,101.5,3.7,20.0,993.5,854.04,649.23
2016,7,10,13,30,950.0,101.0,3.7,20.0,979.0,813.56,621.62
2016,7,10,13,45,947.5,99.5,3.75,20.0,958.5,769.27,591.3
2016,7,10,14,0,945.0,98.0,3.8,20.0,938.0,722.64,557.14
2016,7,10,14,15,939.5,97.0,3.75,20.0,910.0,672.42,518.67
2016,7,10,14,30,934.0,96.0,3.7,20.0,882.0,620.52,477.98
2016,7,10,14,45,927.5,94.0,3.7,20.0,848.0,565.81,434.18
2016,7,10,15,0,921.0,92.0,3.7,20.0,814.0,510.01,388.19
2016,7,10,15,15,911.5,90.5,3.65,20.0,774.5,452.52,339.44
2016,7,10,15,30,902.0,89.0,3.6,20.0,735.0,394.73,289.14
2016,7,10,15,45,889.5,86.5,3.6,20.0,691.0,335.2,236.64
2016,7,10,16,0,877.0,84.0,3.6,20.0,647.0,276.23,184.41
2016,7,10,16,15,860.5,81.5,3.55,19.5,599.0,217.34,134.2
2016,7,10,16,30,844.0,79.0,3.5,19.0,551.0,159.93,89.76
2016,7,10,16,45,822.0,76.0,3.5,19.0,500.5,95.73,50.0
2016,7,10,17,0,800.0,73.0,3.5,19.0,450.0,53.57,41.12
2016,7,10,17,15,770.5,69.5,3.4,18.5,398.5,52.21,40.18
2016,7,10,17,30,741.0,66.0,3.3,18.0,347.0,50.78,39.14
2016,7,10,17,45,697.5,61.5,3.25,18.0,295.0,48.41,37.14
2016,7,10,18,0,654.0,57.0,3.2,18.0,243.0,45.98,35.0
2016,7,10,18,15,592.0,51.0,3.1,17.0,194.0,38.52,28.45
2016,7,10,18,30,530.0,45.0,3.0,16.0,145.0,34.89,25.1
2016,7,10,18,45,429.5,37.0,2.9,15.5,102.0,29.33,19.79
2016,7,10,19,0,329.0,29.0,2.8,15.0,59.0,23.64,13.47
2016,7,10,19,15,164.5,14.5,2.8,14.5,29.5,11.6,0.0
2016,7,10,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,5,15,155.5,12.5,1.2,13.0,25.5,44.81,0.0
2016,7,11,5,30,311.0,25.0,1.2,13.0,51.0,126.84,78.48
2016,7,11,5,45,412.5,33.5,1.3,13.5,92.0,189.27,140.65
2016,7,11,6,0,514.0,42.0,1.4,14.0,133.0,262.72,205.24
2016,7,11,6,15,576.0,47.5,1.4,14.5,180.5,325.99,261.07
2016,7,11,6,30,638.0,53.0,1.4,15.0,228.0,393.48,318.57
2016,7,11,6,45,681.0,57.5,1.4,15.5,278.5,456.59,370.47
2016,7,11,7,0,724.0,62.0,1.4,16.0,329.0,522.6,422.43
2016,7,11,7,15,754.5,65.5,1.4,16.5,380.0,581.76,467.11
2016,7,11,7,30,785.0,69.0,1.4,17.0,431.0,641.8,510.3
2016,7,11,7,45,807.0,72.0,1.4,17.5,481.0,695.45,546.0
2016,7,11,8,0,829.0,75.0,1.4,18.0,531.0,742.4,576.04
2016,7,11,8,15,846.0,77.5,1.45,18.5,578.5,789.48,606.06
2016,7,11,8,30,863.0,80.0,1.5,19.0,626.0,835.0,634.46
2016,7,11,8,45,875.5,82.5,1.55,19.5,670.0,874.68,658.46
2016,7,11,9,0,888.0,85.0,1.6,20.0,714.0,911.96,680.62
2016,7,11,9,15,898.5,86.5,1.65,20.0,754.0,943.6,700.19
2016,7,11,9,30,909.0,88.0,1.7,20.0,794.0,972.3,717.84
2016,7,11,9,45,908.5,94.0,1.8,20.5,827.0,992.17,729.07
2016,7,11,10,0,908.0,100.0,1.9,21.0,860.0,1008.3,738.0
2016,7,11,10,15,914.5,101.5,1.95,21.0,888.5,1022.78,746.74
2016,7,11,10,30,921.0,103.0,2.0,21.0,917.0,1033.64,753.28
2016,7,11,10,45,925.5,104.0,2.05,21.0,939.5,1038.3,755.99
2016,7,11,11,0,930.0,105.0,2.1,21.0,962.0,1039.2,756.49
2016,7,11,11,15,933.0,105.5,2.15,21.0,977.5,1034.34,753.46
2016,7,11,11,30,936.0,106.0,2.2,21.0,993.0,1025.74,748.17
2016,7,11,11,45,938.0,106.5,2.3,21.0,1001.0,1012.47,740.56
2016,7,11,12,0,940.0,107.0,2.4,21.0,1009.0,995.6,730.64
2016,7,11,12,15,940.5,107.0,2.45,21.0,1010.0,973.35,716.7
2016,7,11,12,30,941.0,107.0,2.5,21.0,1011.0,947.77,700.58
2016,7,11,12,45,943.5,104.5,2.65,21.0,1005.5,918.39,682.73
2016,7,11,13,0,946.0,102.0,2.8,21.0,1000.0,885.8,662.47
2016,7,11,13,15,944.0,101.5,2.85,21.0,986.5,848.32,637.92
2016,7,11,13,30,942.0,101.0,2.9,21.0,973.0,808.13,611.3
2016,7,11,13,45,939.0,100.5,3.0,21.0,952.0,764.68,582.37
2016,7,11,14,0,936.0,100.0,3.1,21.0,931.0,718.92,549.55
2016,7,11,14,15,931.0,98.5,3.15,20.5,903.5,668.95,513.12
2016,7,11,14,30,926.0,97.0,3.2,20.0,876.0,617.29,474.2
2016,7,11,14,45,920.0,95.0,3.25,20.0,842.5,563.21,431.24
2016,7,11,15,0,914.0,93.0,3.3,20.0,809.0,507.99,386.01
2016,7,11,15,15,904.5,91.5,3.3,20.0,770.0,450.83,337.78
2016,7,11,15,30,895.0,90.0,3.3,20.0,731.0,393.37,287.96
2016,7,11,15,45,884.5,87.0,3.3,20.0,687.5,334.38,235.96
2016,7,11,16,0,874.0,84.0,3.3,20.0,644.0,275.73,184.01
