Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,16,15,857.5,81.5,3.3,19.5,596.0,216.96,133.97
2016,7,11,16,30,841.0,79.0,3.3,19.0,548.0,159.67,89.65
2016,7,11,16,45,820.5,75.5,3.3,19.0,498.0,95.33,49.71
2016,7,11,17,0,800.0,72.0,3.3,19.0,448.0,52.87,40.51
2016,7,11,17,15,770.5,68.5,3.25,18.5,396.5,51.47,39.55
2016,7,11,17,30,741.0,65.0,3.2,18.0,345.0,50.02,38.48
2016,7,11,17,45,701.0,60.0,3.2,17.5,294.0,47.22,36.17
2016,7,11,18,0,661.0,55.0,3.2,17.0,243.0,44.32,33.69
2016,7,11,18,15,600.0,49.5,3.1,16.5,194.0,37.38,27.5
2016,7,11,18,30,539.0,44.0,3.0,16.0,145.0,34.11,24.41
2016,7,11,18,45,443.0,35.5,2.95,15.5,102.0,28.08,18.7
2016,7,11,19,0,347.0,27.0,2.9,15.0,59.0,21.88,11.95
2016,7,11,19,15,173.5,13.5,2.95,14.5,29.5,10.75,0.0
2016,7,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,5,15,163.5,12.0,3.15,12.0,25.0,45.97,0.0
2016,7,12,5,30,327.0,24.0,3.2,12.0,50.0,129.56,78.95
2016,7,12,5,45,426.0,32.0,3.25,12.5,91.0,191.88,143.38
2016,7,12,6,0,525.0,40.0,3.3,13.0,132.0,264.46,208.52
2016,7,12,6,15,588.0,46.0,3.25,13.0,180.5,327.51,265.94
2016,7,12,6,30,651.0,52.0,3.2,13.0,229.0,398.63,328.49
2016,7,12,6,45,350.5,95.5,3.15,13.5,193.5,314.49,261.11
2016,7,12,7,0,50.0,139.0,3.1,14.0,158.0,169.91,138.77
2016,7,12,7,15,87.0,165.0,3.05,14.5,203.0,223.15,183.29
2016,7,12,7,30,124.0,191.0,3.0,15.0,248.0,290.93,238.24
2016,7,12,7,45,201.5,207.5,2.95,15.5,312.5,370.17,302.0
2016,7,12,8,0,279.0,224.0,2.9,16.0,377.0,468.8,378.8
2016,7,12,8,15,576.5,152.0,2.8,16.0,504.5,664.2,531.96
2016,7,12,8,30,874.0,80.0,2.7,16.0,632.0,844.53,660.38
2016,7,12,8,45,886.5,82.5,2.65,16.5,677.0,884.61,683.52
2016,7,12,9,0,899.0,85.0,2.6,17.0,722.0,922.24,705.8
2016,7,12,9,15,910.0,87.0,2.55,17.0,762.5,955.22,725.93
2016,7,12,9,30,921.0,89.0,2.5,17.0,803.0,985.24,743.91
2016,7,12,9,45,930.5,89.5,2.45,17.5,839.0,1008.96,756.17
2016,7,12,10,0,940.0,90.0,2.4,18.0,875.0,1029.32,766.18
2016,7,12,10,15,946.5,91.0,2.4,18.0,904.0,1043.71,774.32
2016,7,12,10,30,953.0,92.0,2.4,18.0,933.0,1054.39,780.18
2016,7,12,10,45,956.5,93.0,2.4,18.5,955.5,1058.27,780.29
2016,7,12,11,0,960.0,94.0,2.4,19.0,978.0,1058.28,778.1
2016,7,12,11,15,963.0,94.5,2.45,19.0,993.5,1053.4,774.96
2016,7,12,11,30,966.0,95.0,2.5,19.0,1009.0,1044.66,769.47
2016,7,12,11,45,967.5,95.5,2.55,19.5,1017.0,1030.66,759.23
2016,7,12,12,0,969.0,96.0,2.6,20.0,1025.0,1012.96,746.69
2016,7,12,12,15,969.0,96.0,2.65,20.0,1025.0,989.76,732.05
2016,7,12,12,30,969.0,96.0,2.7,20.0,1025.0,963.14,715.16
2016,7,12,12,45,959.5,101.5,2.8,20.0,1015.5,930.11,694.32
2016,7,12,13,0,950.0,107.0,2.9,20.0,1006.0,894.32,671.45
2016,7,12,13,15,947.0,106.0,2.95,20.0,991.5,855.38,645.83
2016,7,12,13,30,944.0,105.0,3.0,20.0,977.0,813.8,618.14
2016,7,12,13,45,940.0,104.0,3.1,20.0,955.5,769.04,588.17
2016,7,12,14,0,936.0,103.0,3.2,20.0,934.0,722.07,554.27
2016,7,12,14,15,930.0,102.0,3.2,19.5,905.5,671.84,517.29
2016,7,12,14,30,924.0,101.0,3.2,19.0,877.0,620.0,477.93
2016,7,12,14,45,916.5,99.0,3.25,19.0,843.0,565.15,434.3
2016,7,12,15,0,909.0,97.0,3.3,19.0,809.0,509.33,388.52
2016,7,12,15,15,899.0,95.0,3.3,19.0,769.0,451.74,339.84
2016,7,12,15,30,889.0,93.0,3.3,19.0,729.0,393.92,289.62
2016,7,12,15,45,876.5,90.5,3.3,19.0,685.0,334.98,237.59
2016,7,12,16,0,864.0,88.0,3.3,19.0,641.0,276.6,185.79
2016,7,12,16,15,846.5,85.5,3.25,18.5,593.0,218.13,135.89
2016,7,12,16,30,829.0,83.0,3.2,18.0,545.0,153.89,85.78
2016,7,12,16,45,807.5,79.0,3.2,18.0,494.5,97.2,51.85
2016,7,12,17,0,786.0,75.0,3.2,18.0,444.0,54.99,42.53
2016,7,12,17,15,755.5,71.5,3.1,17.5,392.5,53.69,41.65
2016,7,12,17,30,725.0,68.0,3.0,17.0,341.0,52.34,40.68
2016,7,12,17,45,684.5,63.0,2.95,17.0,290.0,49.65,38.39
2016,7,12,18,0,644.0,58.0,2.9,17.0,239.0,42.86,32.39
2016,7,12,18,15,581.5,51.5,2.8,16.5,190.5,38.95,28.89
2016,7,12,18,30,519.0,45.0,2.7,16.0,142.0,34.93,25.12
2016,7,12,18,45,420.5,36.5,2.6,15.5,99.5,28.95,19.43
2016,7,12,19,0,322.0,28.0,2.5,15.0,57.0,22.8,12.59
2016,7,12,19,15,161.0,14.0,2.5,14.5,28.5,11.21,0.0
2016,7,12,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,146.0,12.5,1.75,12.5,24.0,42.58,0.0
2016,7,13,5,30,292.0,25.0,1.7,13.0,48.0,120.46,71.34
2016,7,13,5,45,396.5,34.0,1.65,13.5,89.5,184.25,136.6
2016,7,13,6,0,501.0,43.0,1.6,14.0,131.0,258.47,201.9
2016,7,13,6,15,566.5,49.5,1.45,14.5,179.0,323.83,259.29
2016,7,13,6,30,632.0,56.0,1.3,15.0,227.0,395.52,319.68
2016,7,13,6,45,676.5,61.0,1.2,15.5,278.0,457.81,370.41
2016,7,13,7,0,721.0,66.0,1.1,16.0,329.0,525.23,422.58
2016,7,13,7,15,752.5,70.0,1.0,16.5,380.5,585.66,466.96
2016,7,13,7,30,784.0,74.0,0.9,17.0,432.0,647.05,509.69
2016,7,13,7,45,807.5,77.0,0.85,17.5,483.0,701.91,544.9
2016,7,13,8,0,831.0,80.0,0.8,18.0,534.0,756.29,578.62
2016,7,13,8,15,848.5,82.5,0.75,18.5,582.5,797.63,602.42
2016,7,13,8,30,866.0,85.0,0.7,19.0,631.0,843.72,628.88
2016,7,13,8,45,879.5,87.5,0.7,19.5,675.5,884.43,651.99
2016,7,13,9,0,893.0,90.0,0.7,20.0,720.0,922.78,673.24
2016,7,13,9,15,903.5,91.5,0.75,20.5,760.5,954.58,691.07
2016,7,13,9,30,914.0,93.0,0.8,21.0,801.0,983.42,707.02
2016,7,13,9,45,909.5,101.5,0.85,21.5,833.0,1002.22,716.7
2016,7,13,10,0,905.0,110.0,0.9,22.0,865.0,1017.04,724.1
2016,7,13,10,15,911.5,111.5,1.0,22.0,894.0,1031.43,733.78
2016,7,13,10,30,918.0,113.0,1.1,22.0,923.0,1042.21,741.32
2016,7,13,10,45,923.0,114.0,1.25,22.5,945.5,1047.28,744.94
2016,7,13,11,0,928.0,115.0,1.4,23.0,968.0,1048.59,746.26
2016,7,13,11,15,931.0,115.5,1.5,23.0,983.5,1043.64,744.32
2016,7,13,11,30,934.0,116.0,1.6,23.0,999.0,1034.95,740.13
2016,7,13,11,45,935.5,116.5,1.7,23.0,1007.0,1021.1,732.75
2016,7,13,12,0,937.0,117.0,1.8,23.0,1015.0,1003.67,723.11
2016,7,13,12,15,937.0,117.0,1.9,23.0,1015.0,980.89,710.0
2016,7,13,12,30,937.0,117.0,2.0,23.0,1015.0,954.8,694.69
2016,7,13,12,45,940.0,114.0,2.15,23.0,1009.5,925.39,677.56
2016,7,13,13,0,943.0,111.0,2.3,23.0,1004.0,892.76,658.0
2016,7,13,13,15,940.5,110.0,2.4,23.0,989.5,854.4,633.87
2016,7,13,13,30,938.0,109.0,2.5,23.0,975.0,813.39,607.63
2016,7,13,13,45,934.0,108.0,2.6,23.0,953.5,768.8,578.53
2016,7,13,14,0,930.0,107.0,2.7,23.0,932.0,722.03,545.46
2016,7,13,14,15,924.0,106.0,2.75,23.0,904.0,672.0,508.63
2016,7,13,14,30,918.0,105.0,2.8,23.0,876.0,620.37,469.53
2016,7,13,14,45,910.0,103.0,2.85,23.0,841.5,565.49,426.83
2016,7,13,15,0,902.0,101.0,2.9,23.0,807.0,509.69,382.03
2016,7,13,15,15,892.0,99.0,2.95,22.5,767.5,452.38,335.3
2016,7,13,15,30,882.0,97.0,3.0,22.0,728.0,394.85,286.8
2016,7,13,15,45,868.5,94.5,3.05,22.0,683.5,335.92,235.6
2016,7,13,16,0,855.0,92.0,3.1,22.0,639.0,277.65,184.7
2016,7,13,16,15,837.5,89.5,3.1,21.5,591.0,212.76,130.39
2016,7,13,16,30,820.0,87.0,3.1,21.0,543.0,155.89,86.76
2016,7,13,16,45,797.5,83.5,3.1,21.0,493.0,99.96,53.78
2016,7,13,17,0,775.0,80.0,3.1,21.0,443.0,58.66,45.15
2016,7,13,17,15,744.0,76.0,3.05,20.5,391.5,57.13,44.11
2016,7,13,17,30,713.0,72.0,3.0,20.0,340.0,55.54,42.96
2016,7,13,17,45,670.0,66.5,2.95,19.5,288.5,47.96,36.51
2016,7,13,18,0,627.0,61.0,2.9,19.0,237.0,45.17,34.14
2016,7,13,18,15,563.0,54.5,2.7,18.5,188.5,41.37,30.76
2016,7,13,18,30,499.0,48.0,2.5,18.0,140.0,37.48,27.11
2016,7,13,18,45,399.0,38.5,2.4,17.5,98.0,30.73,20.76
2016,7,13,19,0,299.0,29.0,2.3,17.0,56.0,23.75,13.08
2016,7,13,19,15,149.5,14.5,2.25,16.5,28.0,11.69,0.0
2016,7,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,153.5,12.0,1.45,13.5,24.0,43.64,0.0
2016,7,14,5,30,307.0,24.0,1.4,14.0,48.0,122.93,70.39
2016,7,14,5,45,413.0,33.0,1.35,14.5,89.5,188.46,138.66
2016,7,14,6,0,519.0,42.0,1.3,15.0,131.0,264.15,204.93
2016,7,14,6,15,584.5,48.0,1.2,15.0,180.0,329.89,262.86
2016,7,14,6,30,650.0,54.0,1.1,15.0,229.0,400.01,322.45
2016,7,14,6,45,694.0,59.0,1.0,15.5,280.5,465.05,375.0
2016,7,14,7,0,738.0,64.0,0.9,16.0,332.0,533.06,427.15
2016,7,14,7,15,769.0,67.5,0.9,16.5,384.0,593.41,471.92
2016,7,14,7,30,800.0,71.0,0.9,17.0,436.0,654.64,515.14
2016,7,14,7,45,823.0,74.0,0.9,17.5,487.0,709.85,551.08
2016,7,14,8,0,846.0,77.0,0.9,18.0,538.0,758.28,581.34
2016,7,14,8,15,863.5,79.5,0.9,18.5,586.5,806.55,610.8
2016,7,14,8,30,881.0,82.0,0.9,19.0,635.0,853.23,638.51
2016,7,14,8,45,894.5,84.0,0.95,19.5,680.5,893.92,662.57
2016,7,14,9,0,908.0,86.0,1.0,20.0,726.0,932.2,684.84
2016,7,14,9,15,918.5,87.5,1.05,20.0,766.5,964.45,704.37
2016,7,14,9,30,929.0,89.0,1.1,20.0,807.0,993.69,722.0
2016,7,14,9,45,932.0,93.0,1.2,20.5,841.5,1015.19,734.32
2016,7,14,10,0,935.0,97.0,1.3,21.0,876.0,1033.03,744.43
2016,7,14,10,15,941.0,98.5,1.35,21.0,905.0,1047.41,753.02
2016,7,14,10,30,947.0,100.0,1.4,21.0,934.0,1058.05,759.42
2016,7,14,10,45,951.0,101.0,1.5,21.5,956.5,1062.36,761.43
2016,7,14,11,0,955.0,102.0,1.6,22.0,979.0,1062.82,761.18
2016,7,14,11,15,958.0,102.5,1.7,22.0,994.5,1057.89,759.12
2016,7,14,11,30,961.0,103.0,1.8,22.0,1010.0,1049.12,754.75
2016,7,14,11,45,962.5,103.5,1.9,22.0,1018.0,1035.09,747.09
2016,7,14,12,0,964.0,104.0,2.0,22.0,1026.0,1017.36,737.11
2016,7,14,12,15,964.0,104.0,2.05,22.0,1027.0,994.16,722.98
2016,7,14,12,30,964.0,104.0,2.1,22.0,1028.0,967.55,706.65
2016,7,14,12,45,955.5,108.5,2.2,22.0,1018.5,934.42,686.51
2016,7,14,13,0,947.0,113.0,2.3,22.0,1009.0,898.53,664.32
2016,7,14,13,15,944.0,112.5,2.35,21.5,994.5,860.03,640.91
2016,7,14,13,30,941.0,112.0,2.4,21.0,980.0,818.88,615.34
2016,7,14,13,45,936.5,111.0,2.45,21.0,958.0,773.75,585.47
2016,7,14,14,0,932.0,110.0,2.5,21.0,936.0,726.45,551.64
2016,7,14,14,15,925.5,109.0,2.5,21.0,907.5,675.94,514.14
2016,7,14,14,30,919.0,108.0,2.5,21.0,879.0,623.87,474.45
2016,7,14,14,45,910.5,106.0,2.55,21.0,844.0,568.6,431.39
2016,7,14,15,0,902.0,104.0,2.6,21.0,809.0,512.45,386.24
2016,7,14,15,15,891.0,102.0,2.6,20.5,769.0,454.64,338.9
2016,7,14,15,30,880.0,100.0,2.6,20.0,729.0,396.72,289.89
2016,7,14,15,45,866.0,97.5,2.6,20.0,684.0,337.65,238.39
2016,7,14,16,0,852.0,95.0,2.6,20.0,639.0,279.31,187.22
2016,7,14,16,15,833.5,92.5,2.6,19.5,591.0,214.41,132.74
2016,7,14,16,30,815.0,90.0,2.6,19.0,543.0,157.59,88.97
2016,7,14,16,45,791.0,86.5,2.6,19.0,492.0,101.79,55.94
2016,7,14,17,0,767.0,83.0,2.6,19.0,441.0,60.9,47.48
2016,7,14,17,15,734.5,78.5,2.55,18.5,389.0,59.07,46.18
2016,7,14,17,30,702.0,74.0,2.5,18.0,337.0,52.06,40.27
2016,7,14,17,45,655.5,69.0,2.5,17.5,285.5,49.82,38.47
2016,7,14,18,0,609.0,64.0,2.5,17.0,234.0,47.52,36.51
2016,7,14,18,15,542.5,57.0,2.45,16.5,185.5,43.42,32.82
2016,7,14,18,30,476.0,50.0,2.4,16.0,137.0,39.21,28.85
2016,7,14,18,45,371.5,40.0,2.35,15.5,95.5,32.08,22.09
2016,7,14,19,0,267.0,30.0,2.3,15.0,54.0,24.71,13.82
2016,7,14,19,15,133.5,15.0,2.35,14.5,27.0,12.17,0.0
2016,7,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,5,15,114.0,13.5,2.25,11.5,22.0,36.52,0.0
2016,7,15,5,30,228.0,27.0,2.3,12.0,44.0,103.67,57.92
2016,7,15,5,45,336.0,37.5,2.35,12.5,83.5,167.67,124.69
2016,7,15,6,0,444.0,48.0,2.4,13.0,123.0,241.55,189.97
2016,7,15,6,15,514.5,55.5,2.3,13.0,170.5,307.4,248.8
2016,7,15,6,30,585.0,63.0,2.2,13.0,218.0,380.12,311.86
2016,7,15,6,45,292.5,80.5,2.15,13.5,158.0,265.25,219.79
2016,7,15,7,0,0.0,98.0,2.1,14.0,98.0,89.27,70.33
2016,7,15,7,15,24.5,137.5,2.05,14.0,149.0,151.95,123.41
2016,7,15,7,30,49.0,177.0,2.0,14.0,200.0,211.98,172.88
2016,7,15,7,45,147.0,202.0,1.95,14.5,280.0,324.26,264.59
2016,7,15,8,0,245.0,227.0,1.9,15.0,360.0,446.38,360.13
2016,7,15,8,15,276.5,244.0,1.9,15.5,407.0,499.08,398.56
2016,7,15,8,30,308.0,261.0,1.9,16.0,454.0,553.0,437.42
2016,7,15,8,45,591.5,179.5,1.9,16.5,584.0,745.64,582.13
2016,7,15,9,0,875.0,98.0,1.9,17.0,714.0,916.09,696.46
2016,7,15,9,15,886.5,100.0,1.9,17.0,754.5,948.97,715.08
2016,7,15,9,30,898.0,102.0,1.9,17.0,795.0,978.97,733.21
2016,7,15,9,45,626.0,235.0,1.95,17.5,728.5,886.64,668.36
2016,7,15,10,0,354.0,368.0,2.0,18.0,662.0,744.03,561.94
2016,7,15,10,15,640.5,238.0,2.05,18.0,793.0,914.16,687.51
2016,7,15,10,30,927.0,108.0,2.1,18.0,924.0,1047.12,773.4
2016,7,15,10,45,718.5,234.5,2.15,18.5,877.0,987.09,731.09
2016,7,15,11,0,510.0,361.0,2.2,19.0,830.0,897.38,665.21
2016,7,15,11,15,727.5,235.5,2.25,19.0,915.5,983.04,728.61
2016,7,15,11,30,945.0,110.0,2.3,19.0,1001.0,1041.11,765.76
2016,7,15,11,45,947.5,109.5,2.35,19.0,1009.5,1027.2,756.36
2016,7,15,12,0,950.0,109.0,2.4,19.0,1018.0,1009.64,745.41
2016,7,15,12,15,950.0,109.5,2.4,19.0,1018.5,987.16,730.77
2016,7,15,12,30,950.0,110.0,2.4,19.0,1019.0,961.28,713.95
2016,7,15,12,45,939.5,115.5,2.4,19.0,1009.5,927.63,691.94
2016,7,15,13,0,929.0,121.0,2.4,19.0,1000.0,891.34,668.12
2016,7,15,13,15,926.0,120.5,2.4,19.0,985.0,853.37,643.02
2016,7,15,13,30,923.0,120.0,2.4,19.0,970.0,812.81,615.94
2016,7,15,13,45,528.5,278.0,2.4,19.0,762.0,632.07,482.75
2016,7,15,14,0,134.0,436.0,2.4,19.0,554.0,469.91,358.16
2016,7,15,14,15,136.0,420.0,2.4,18.5,537.0,445.7,341.89
2016,7,15,14,30,138.0,404.0,2.4,18.0,520.0,421.32,324.44
2016,7,15,14,45,137.5,387.5,2.4,18.0,499.0,395.04,304.66
2016,7,15,15,0,137.0,371.0,2.4,18.0,478.0,368.85,284.69
2016,7,15,15,15,495.5,240.5,2.4,18.0,598.0,396.1,301.94
2016,7,15,15,30,854.0,110.0,2.4,18.0,718.0,395.5,291.59
2016,7,15,15,45,836.5,108.0,2.4,18.0,673.0,331.84,236.32
2016,7,15,16,0,819.0,106.0,2.4,18.0,628.0,274.03,185.58
2016,7,15,16,15,799.5,102.5,2.35,17.5,580.0,216.21,136.57
2016,7,15,16,30,780.0,99.0,2.3,17.0,532.0,160.43,93.43
2016,7,15,16,45,753.0,95.5,2.3,17.0,481.5,106.49,61.41
2016,7,15,17,0,726.0,92.0,2.3,17.0,431.0,61.18,48.11
2016,7,15,17,15,692.0,87.5,2.3,16.5,379.5,59.89,47.28
2016,7,15,17,30,658.0,83.0,2.3,16.0,328.0,58.52,46.32
2016,7,15,17,45,608.5,77.0,2.35,16.0,277.5,55.82,44.02
2016,7,15,18,0,559.0,71.0,2.4,16.0,227.0,53.03,41.54
2016,7,15,18,15,490.0,63.0,2.35,15.5,179.0,48.37,37.33
2016,7,15,18,30,421.0,55.0,2.3,15.0,131.0,43.57,32.79
2016,7,15,18,45,315.0,43.5,2.3,14.5,90.5,33.69,23.55
2016,7,15,19,0,209.0,32.0,2.3,14.0,50.0,25.09,14.0
2016,7,15,19,15,104.5,16.0,2.35,13.5,25.0,14.55,0.0
2016,7,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,5,15,111.0,13.0,2.2,12.0,21.0,35.37,0.0
2016,7,16,5,30,222.0,26.0,2.2,12.0,42.0,100.57,53.76
2016,7,16,5,45,331.5,36.5,2.2,12.5,81.5,165.09,122.38
2016,7,16,6,0,441.0,47.0,2.2,13.0,121.0,239.22,187.86
2016,7,16,6,15,512.0,54.5,2.1,13.5,168.5,305.09,246.19
2016,7,16,6,30,583.0,62.0,2.0,14.0,216.0,377.91,308.56
2016,7,16,6,45,311.5,98.0,1.9,14.5,182.5,296.14,243.63
2016,7,16,7,0,40.0,134.0,1.8,15.0,149.0,158.89,128.61
2016,7,16,7,15,392.5,108.5,1.7,15.0,285.0,391.86,323.32
2016,7,16,7,30,745.0,83.0,1.6,15.0,421.0,630.48,508.91
2016,7,16,7,45,429.5,158.0,1.55,15.5,358.5,510.58,410.09
2016,7,16,8,0,114.0,233.0,1.5,16.0,296.0,337.73,269.62
2016,7,16,8,15,157.5,255.5,1.5,16.5,350.0,400.75,318.96
2016,7,16,8,30,201.0,278.0,1.5,17.0,404.0,466.25,367.6
2016,7,16,8,45,218.5,298.0,1.5,17.5,444.0,508.0,396.81
2016,7,16,9,0,236.0,318.0,1.5,18.0,484.0,549.84,425.67
2016,7,16,9,15,563.5,211.0,1.55,18.0,637.5,782.77,598.6
2016,7,16,9,30,891.0,104.0,1.6,18.0,791.0,974.95,725.93
2016,7,16,9,45,898.0,107.0,1.65,18.5,826.0,998.47,736.86
2016,7,16,10,0,905.0,110.0,1.7,19.0,861.0,1018.59,747.7
2016,7,16,10,15,911.5,111.0,1.8,19.0,890.5,1032.56,756.81
2016,7,16,10,30,918.0,112.0,1.9,19.0,920.0,1042.92,763.76
2016,7,16,10,45,922.5,113.5,2.0,19.0,942.5,1048.1,767.52
2016,7,16,11,0,927.0,115.0,2.1,19.0,965.0,1049.5,769.0
2016,7,16,11,15,930.5,116.0,2.15,19.0,981.0,1045.6,766.56
2016,7,16,11,30,934.0,117.0,2.2,19.0,997.0,1037.93,761.84
2016,7,16,11,45,936.0,117.0,2.3,19.0,1005.5,1024.09,753.83
2016,7,16,12,0,938.0,117.0,2.4,19.0,1014.0,1006.64,743.52
2016,7,16,12,15,938.5,117.5,2.4,19.0,1014.5,984.76,729.25
2016,7,16,12,30,939.0,118.0,2.4,19.0,1015.0,959.51,712.82
2016,7,16,12,45,938.0,117.5,2.45,19.0,1008.5,928.79,693.22
2016,7,16,13,0,937.0,117.0,2.5,19.0,1002.0,895.04,671.49
2016,7,16,13,15,934.5,116.5,2.5,19.0,988.0,857.19,646.41
2016,7,16,13,30,932.0,116.0,2.5,19.0,974.0,816.68,619.33
2016,7,16,13,45,931.0,113.0,2.55,19.0,953.5,772.58,589.84
2016,7,16,14,0,930.0,110.0,2.6,19.0,933.0,726.05,556.23
2016,7,16,14,15,924.5,108.5,2.6,18.5,905.0,675.74,519.51
2016,7,16,14,30,919.0,107.0,2.6,18.0,877.0,623.78,480.36
2016,7,16,14,45,913.0,104.5,2.6,18.0,843.0,569.3,437.15
2016,7,16,15,0,907.0,102.0,2.6,18.0,809.0,513.68,391.67
2016,7,16,15,15,897.0,100.0,2.6,18.0,769.5,455.92,343.11
2016,7,16,15,30,887.0,98.0,2.6,18.0,730.0,397.91,292.95
2016,7,16,15,45,874.5,95.0,2.65,18.0,685.5,338.39,240.66
2016,7,16,16,0,862.0,92.0,2.7,18.0,641.0,279.44,188.51
2016,7,16,16,15,844.5,89.5,2.7,17.5,592.5,213.99,133.03
2016,7,16,16,30,827.0,87.0,2.7,17.0,544.0,156.53,88.36
2016,7,16,16,45,596.5,126.5,2.7,17.0,440.0,114.16,72.32
2016,7,16,17,0,366.0,166.0,2.7,17.0,336.0,117.54,96.97
2016,7,16,17,15,334.0,149.5,2.7,16.5,291.0,107.62,88.88
2016,7,16,17,30,302.0,133.0,2.7,16.0,246.0,97.29,80.3
2016,7,16,17,45,465.0,97.0,2.7,16.0,240.5,69.83,56.35
2016,7,16,18,0,628.0,61.0,2.7,16.0,235.0,45.32,34.7
2016,7,16,18,15,561.0,54.5,2.7,15.5,186.0,41.52,31.27
2016,7,16,18,30,494.0,48.0,2.7,15.0,137.0,37.65,27.57
2016,7,16,18,45,382.5,38.5,2.7,14.5,94.5,30.88,21.09
2016,7,16,19,0,271.0,29.0,2.7,14.0,52.0,23.91,12.86
2016,7,16,19,15,135.5,14.5,2.75,13.5,26.0,13.19,0.0
2016,7,16,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,5,15,121.5,12.5,2.95,11.5,21.0,37.08,0.0
2016,7,17,5,30,243.0,25.0,3.0,12.0,42.0,104.76,53.19
2016,7,17,5,45,359.5,34.0,3.05,12.5,82.5,171.66,126.9
2016,7,17,6,0,476.0,43.0,3.1,13.0,123.0,248.32,195.09
2016,7,17,6,15,545.0,50.0,3.05,13.0,170.5,314.49,254.88
2016,7,17,6,30,614.0,57.0,3.0,13.0,218.0,387.44,318.9
2016,7,17,6,45,368.5,99.0,3.0,13.5,201.5,328.71,272.61
2016,7,17,7,0,123.0,141.0,3.0,14.0,185.0,226.73,186.98
2016,7,17,7,15,206.5,156.5,2.95,14.0,244.0,313.6,259.67
2016,7,17,7,30,290.0,172.0,2.9,14.0,303.0,397.7,328.1
2016,7,17,7,45,209.5,202.5,2.85,14.5,303.0,371.52,304.05
2016,7,17,8,0,129.0,233.0,2.8,15.0,303.0,349.71,283.35
2016,7,17,8,15,195.0,251.0,2.8,15.0,367.5,426.64,344.68
2016,7,17,8,30,261.0,269.0,2.8,15.0,432.0,522.5,418.42
2016,7,17,8,45,325.0,275.0,2.85,15.5,493.0,592.33,470.37
2016,7,17,9,0,389.0,281.0,2.9,16.0,554.0,664.74,523.14
2016,7,17,9,15,332.5,316.0,2.95,16.0,558.5,657.86,514.81
2016,7,17,9,30,276.0,351.0,3.0,16.0,563.0,646.59,503.81
2016,7,17,9,45,589.0,229.5,3.05,16.5,709.0,846.09,654.5
2016,7,17,10,0,902.0,108.0,3.1,17.0,855.0,1014.04,767.55
2016,7,17,10,15,908.0,109.5,3.1,17.0,884.0,1028.08,774.3
2016,7,17,10,30,914.0,111.0,3.1,17.0,913.0,1038.49,780.17
2016,7,17,10,45,918.5,111.5,3.15,17.5,935.0,1042.67,781.0
2016,7,17,11,0,923.0,112.0,3.2,18.0,957.0,1043.11,779.52
2016,7,17,11,15,925.5,112.5,3.25,18.0,972.0,1037.81,775.86
2016,7,17,11,30,928.0,113.0,3.3,18.0,987.0,1028.78,769.87
2016,7,17,11,45,930.0,113.0,3.4,18.0,995.0,1015.09,761.28
2016,7,17,12,0,932.0,113.0,3.5,18.0,1003.0,997.82,750.34
2016,7,17,12,15,932.0,113.0,3.55,17.5,1003.5,975.18,736.84
2016,7,17,12,30,932.0,113.0,3.6,17.0,1004.0,949.24,721.05
2016,7,17,12,45,926.5,115.5,3.65,17.0,995.5,917.61,699.91
2016,7,17,13,0,921.0,118.0,3.7,17.0,987.0,883.18,676.74
2016,7,17,13,15,918.5,117.0,3.75,17.0,972.5,845.43,651.08
2016,7,17,13,30,916.0,116.0,3.8,17.0,958.0,805.06,623.36
2016,7,17,13,45,915.0,113.0,3.85,17.0,937.5,761.59,593.15
2016,7,17,14,0,914.0,110.0,3.9,17.0,917.0,715.74,558.82
2016,7,17,14,15,907.5,108.5,3.95,17.0,889.0,665.52,520.23
2016,7,17,14,30,901.0,107.0,4.0,17.0,861.0,613.79,479.43
2016,7,17,14,45,895.5,104.0,4.05,17.0,827.5,560.04,435.91
2016,7,17,15,0,890.0,101.0,4.1,17.0,794.0,505.14,390.13
2016,7,17,15,15,879.5,99.0,4.15,16.5,754.5,448.06,341.91
2016,7,17,15,30,869.0,97.0,4.2,16.0,715.0,390.84,292.09
2016,7,17,15,45,608.0,177.0,4.3,16.0,596.0,313.96,231.92
2016,7,17,16,0,347.0,257.0,4.4,16.0,477.0,276.08,206.78
2016,7,17,16,15,577.5,171.5,4.4,15.5,505.0,224.25,154.25
2016,7,17,16,30,808.0,86.0,4.4,15.0,533.0,153.43,87.55
2016,7,17,16,45,784.0,83.0,4.45,15.0,483.0,98.3,54.47
2016,7,17,17,0,760.0,80.0,4.5,15.0,433.0,58.72,46.37
2016,7,17,17,15,728.5,76.0,4.45,14.5,381.5,57.21,45.3
2016,7,17,17,30,697.0,72.0,4.4,14.0,330.0,55.63,44.13
2016,7,17,17,45,649.5,67.0,4.4,14.0,279.0,48.41,37.76
2016,7,17,18,0,602.0,62.0,4.4,14.0,228.0,46.05,35.64
2016,7,17,18,15,535.0,55.0,4.3,13.5,180.0,41.9,31.85
2016,7,17,18,30,468.0,48.0,4.2,13.0,132.0,37.63,27.77
2016,7,17,18,45,357.5,38.5,4.1,13.0,91.0,30.89,21.2
2016,7,17,19,0,247.0,29.0,4.0,13.0,50.0,23.96,12.7
2016,7,17,19,15,123.5,14.5,3.95,12.5,25.0,13.19,0.0
2016,7,17,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,5,15,128.0,11.0,3.1,12.0,20.0,37.04,0.0
2016,7,18,5,30,256.0,22.0,3.2,12.0,40.0,104.87,49.71
2016,7,18,5,45,367.0,31.0,3.3,12.5,79.5,170.82,125.75
2016,7,18,6,0,478.0,40.0,3.4,13.0,119.0,245.63,192.84
2016,7,18,6,15,545.0,46.5,3.4,13.0,165.5,310.31,251.69
2016,7,18,6,30,612.0,53.0,3.4,13.0,212.0,381.61,314.71
2016,7,18,6,45,349.0,96.0,3.4,13.5,191.0,314.69,261.49
2016,7,18,7,0,86.0,139.0,3.4,14.0,170.0,192.78,158.55
2016,7,18,7,15,56.5,152.0,3.3,14.0,173.5,189.61,155.47
2016,7,18,7,30,27.0,165.0,3.2,14.0,177.0,183.71,149.49
2016,7,18,7,45,87.0,199.0,3.15,14.5,244.5,264.94,216.69
2016,7,18,8,0,147.0,233.0,3.1,15.0,312.0,364.04,295.98
2016,7,18,8,15,96.5,243.0,3.05,15.0,297.0,323.52,261.41
2016,7,18,8,30,46.0,253.0,3.0,15.0,282.0,292.38,234.43
2016,7,18,8,45,71.0,284.5,3.0,15.5,333.0,348.21,278.09
2016,7,18,9,0,96.0,316.0,3.0,16.0,384.0,405.09,321.36
2016,7,18,9,15,95.0,335.5,3.0,16.0,405.5,425.2,335.65
2016,7,18,9,30,94.0,355.0,3.0,16.0,427.0,444.79,349.6
2016,7,18,9,45,86.0,368.0,3.0,16.5,436.5,450.0,351.79
2016,7,18,10,0,78.0,381.0,3.0,17.0,446.0,454.56,353.57
2016,7,18,10,15,95.0,403.0,3.0,17.0,485.0,492.9,382.12
2016,7,18,10,30,112.0,425.0,3.0,17.0,524.0,546.68,421.42
2016,7,18,10,45,74.5,403.0,3.05,17.5,469.5,467.75,360.78
2016,7,18,11,0,37.0,381.0,3.1,18.0,415.0,405.25,312.26
2016,7,18,11,15,34.0,379.0,3.1,18.0,411.0,397.74,306.53
2016,7,18,11,30,31.0,377.0,3.1,18.0,407.0,390.13,300.54
2016,7,18,11,45,29.5,376.0,3.15,18.0,404.5,384.84,296.45
2016,7,18,12,0,28.0,375.0,3.2,18.0,402.0,379.38,292.27
2016,7,18,12,15,24.0,353.5,3.25,18.0,377.0,351.95,271.5
2016,7,18,12,30,20.0,332.0,3.3,18.0,352.0,317.38,245.25
2016,7,18,12,45,164.5,389.5,3.35,18.0,545.5,508.35,393.3
2016,7,18,13,0,309.0,447.0,3.4,18.0,739.0,676.2,517.19
2016,7,18,13,15,252.5,452.0,3.4,18.0,688.0,617.36,472.35
2016,7,18,13,30,196.0,457.0,3.4,18.0,637.0,559.35,429.08
2016,7,18,13,45,257.5,432.0,3.4,18.0,663.0,569.0,437.71
2016,7,18,14,0,319.0,407.0,3.4,18.0,689.0,570.9,439.89
2016,7,18,14,15,372.0,370.0,3.4,18.0,689.0,551.78,426.16
2016,7,18,14,30,425.0,333.0,3.4,18.0,689.0,526.57,407.27
2016,7,18,14,45,386.5,334.5,3.4,18.0,647.5,481.04,371.71
2016,7,18,15,0,348.0,336.0,3.4,18.0,606.0,437.57,337.48
2016,7,18,15,15,625.5,206.0,3.4,18.0,662.0,422.77,322.25
2016,7,18,15,30,903.0,76.0,3.4,18.0,718.0,385.95,284.89
2016,7,18,15,45,892.5,73.5,3.4,18.0,674.5,326.66,231.9
2016,7,18,16,0,882.0,71.0,3.4,18.0,631.0,267.7,179.02
2016,7,18,16,15,866.0,69.0,3.4,17.5,583.5,208.72,128.15
2016,7,18,16,30,850.0,67.0,3.4,17.0,536.0,151.18,83.19
2016,7,18,16,45,830.0,64.5,3.45,17.0,486.0,94.69,49.85
2016,7,18,17,0,810.0,62.0,3.5,17.0,436.0,53.76,41.66
2016,7,18,17,15,782.0,59.0,3.5,16.5,385.0,44.66,33.9
2016,7,18,17,30,754.0,56.0,3.5,16.0,334.0,43.3,32.88
2016,7,18,17,45,714.0,52.0,3.5,15.5,283.5,41.04,30.99
2016,7,18,18,0,674.0,48.0,3.5,15.0,233.0,38.72,28.97
2016,7,18,18,15,614.0,43.0,3.45,14.5,184.5,35.41,25.95
2016,7,18,18,30,554.0,38.0,3.4,14.0,136.0,32.07,22.74
2016,7,18,18,45,453.5,30.5,3.35,14.0,94.0,26.24,17.06
2016,7,18,19,0,353.0,23.0,3.3,14.0,52.0,18.6,8.33
2016,7,18,19,15,176.5,11.5,3.25,13.5,26.0,10.46,0.0
2016,7,18,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,5,15,148.0,10.5,2.6,11.5,20.0,40.74,0.0
2016,7,19,5,30,296.0,21.0,2.7,12.0,40.0,114.08,49.95
2016,7,19,5,45,406.5,29.0,2.8,12.5,80.5,181.43,132.89
2016,7,19,6,0,517.0,37.0,2.9,13.0,121.0,254.72,199.32
2016,7,19,6,15,583.0,43.0,2.9,13.0,168.5,320.89,259.56
2016,7,19,6,30,649.0,49.0,2.9,13.0,216.0,393.35,323.51
2016,7,19,6,45,402.5,93.5,2.9,13.5,205.0,341.33,283.0
2016,7,19,7,0,156.0,138.0,2.9,14.0,194.0,243.48,201.24
2016,7,19,7,15,476.0,101.0,2.85,14.0,307.0,437.77,363.97
2016,7,19,7,30,796.0,64.0,2.8,14.0,420.0,643.84,527.01
2016,7,19,7,45,817.0,67.0,2.8,14.5,470.0,691.91,559.16
2016,7,19,8,0,838.0,70.0,2.8,15.0,520.0,744.63,595.06
2016,7,19,8,15,855.0,72.5,2.8,15.0,568.0,792.5,627.72
2016,7,19,8,30,872.0,75.0,2.8,15.0,616.0,838.79,658.76
2016,7,19,8,45,882.5,78.0,2.8,15.5,660.0,878.02,683.12
2016,7,19,9,0,893.0,81.0,2.8,16.0,704.0,914.7,705.38
2016,7,19,9,15,903.0,82.5,2.8,16.0,744.5,946.4,725.33
2016,7,19,9,30,913.0,84.0,2.8,16.0,785.0,975.11,743.17
2016,7,19,9,45,917.0,87.5,2.8,16.5,818.5,997.04,754.98
2016,7,19,10,0,921.0,91.0,2.8,17.0,852.0,1015.4,764.43
2016,7,19,10,15,927.0,92.5,2.8,17.0,881.0,1029.89,772.82
2016,7,19,10,30,933.0,94.0,2.8,17.0,910.0,1040.69,778.88
2016,7,19,10,45,935.0,96.0,2.85,17.0,932.0,1044.24,780.79
2016,7,19,11,0,937.0,98.0,2.9,17.0,954.0,1043.96,780.36
2016,7,19,11,15,940.0,98.5,2.9,17.0,969.5,1039.28,776.69
2016,7,19,11,30,943.0,99.0,2.9,17.0,985.0,1030.81,770.68
2016,7,19,11,45,945.0,99.0,2.95,17.0,993.0,1017.12,761.79
2016,7,19,12,0,947.0,99.0,3.0,17.0,1001.0,999.76,750.56
2016,7,19,12,15,947.5,99.0,3.0,17.0,1002.0,977.43,735.63
2016,7,19,12,30,948.0,99.0,3.0,17.0,1003.0,951.68,718.45
2016,7,19,12,45,943.0,101.0,3.05,17.5,995.0,919.72,696.11
2016,7,19,13,0,938.0,103.0,3.1,18.0,987.0,884.88,671.76
2016,7,19,13,15,935.0,102.5,3.1,18.0,972.5,846.64,645.91
2016,7,19,13,30,932.0,102.0,3.1,18.0,958.0,805.77,618.04
2016,7,19,13,45,933.0,98.0,3.15,18.0,938.0,762.18,588.27
2016,7,19,14,0,934.0,94.0,3.2,18.0,918.0,716.0,554.76
2016,7,19,14,15,928.5,93.0,3.25,18.0,890.0,665.95,516.75
2016,7,19,14,30,923.0,92.0,3.3,18.0,862.0,614.21,476.4
2016,7,19,14,45,918.5,89.0,3.35,18.0,828.5,559.86,432.83
2016,7,19,15,0,914.0,86.0,3.4,18.0,795.0,504.2,386.82
2016,7,19,15,15,904.0,84.0,3.45,17.5,755.5,446.05,338.05
2016,7,19,15,30,894.0,82.0,3.5,17.0,716.0,387.67,287.47
2016,7,19,15,45,884.0,79.0,3.55,17.0,672.5,328.5,234.55
2016,7,19,16,0,874.0,76.0,3.6,17.0,629.0,269.62,181.59
2016,7,19,16,15,858.0,73.5,3.6,17.0,581.5,210.58,130.28
2016,7,19,16,30,842.0,71.0,3.6,17.0,534.0,152.98,85.06
2016,7,19,16,45,823.0,67.5,3.6,17.0,484.5,96.14,51.41
2016,7,19,17,0,804.0,64.0,3.6,17.0,435.0,55.13,42.86
2016,7,19,17,15,775.5,61.0,3.55,16.5,384.0,46.14,35.21
2016,7,19,17,30,747.0,58.0,3.5,16.0,333.0,44.85,34.25
2016,7,19,17,45,709.0,53.5,3.5,16.0,282.5,42.26,32.01
2016,7,19,18,0,671.0,49.0,3.5,16.0,232.0,39.59,29.62
2016,7,19,18,15,610.0,43.5,3.35,15.5,183.5,35.88,26.25
2016,7,19,18,30,549.0,38.0,3.2,15.0,135.0,32.11,22.66
2016,7,19,18,45,450.5,30.5,3.1,14.5,93.0,26.29,17.03
2016,7,19,19,0,352.0,23.0,3.0,14.0,51.0,18.66,8.1
2016,7,19,19,15,176.0,11.5,2.95,13.5,25.5,10.46,0.0
2016,7,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,5,15,149.5,10.0,2.45,11.5,19.5,40.54,0.0
2016,7,20,5,30,299.0,20.0,2.5,12.0,39.0,113.31,44.51
2016,7,20,5,45,410.5,28.0,2.6,12.5,79.5,181.55,132.39
2016,7,20,6,0,522.0,36.0,2.7,13.0,120.0,255.47,199.57
2016,7,20,6,15,588.5,42.0,2.7,13.0,168.0,322.12,260.22
2016,7,20,6,30,655.0,48.0,2.7,13.0,216.0,395.13,324.59
2016,7,20,6,45,343.5,88.5,2.7,13.5,178.0,303.27,251.55
2016,7,20,7,0,32.0,129.0,2.7,14.0,140.0,149.15,121.18
2016,7,20,7,15,94.0,156.5,2.6,14.5,196.5,219.6,180.62
2016,7,20,7,30,156.0,184.0,2.5,15.0,253.0,307.08,251.88
2016,7,20,7,45,503.0,126.0,2.45,15.5,388.0,529.58,432.48
2016,7,20,8,0,850.0,68.0,2.4,16.0,523.0,751.83,597.25
2016,7,20,8,15,867.0,70.0,2.35,16.0,571.5,799.63,627.51
2016,7,20,8,30,884.0,72.0,2.3,16.0,620.0,845.81,657.54
2016,7,20,8,45,897.5,73.5,2.25,16.5,665.0,886.39,681.88
2016,7,20,9,0,911.0,75.0,2.2,17.0,710.0,924.57,704.16
2016,7,20,9,15,921.0,76.5,2.2,17.0,750.5,956.81,723.96
2016,7,20,9,30,931.0,78.0,2.2,17.0,791.0,986.0,741.67
2016,7,20,9,45,931.0,84.0,2.25,17.5,825.0,1007.3,753.28
2016,7,20,10,0,931.0,90.0,2.3,18.0,859.0,1024.75,762.46
2016,7,20,10,15,937.0,91.5,2.3,18.0,888.5,1039.36,770.74
2016,7,20,10,30,943.0,93.0,2.3,18.0,918.0,1050.25,776.71
2016,7,20,10,45,949.5,92.5,2.35,18.5,941.0,1055.7,778.42
2016,7,20,11,0,956.0,92.0,2.4,19.0,964.0,1057.31,777.82
2016,7,20,11,15,959.0,92.5,2.45,19.0,980.0,1052.61,774.76
2016,7,20,11,30,962.0,93.0,2.5,19.0,996.0,1044.03,769.36
2016,7,20,11,45,965.5,92.0,2.6,19.0,1004.5,1030.58,761.43
2016,7,20,12,0,969.0,91.0,2.7,19.0,1013.0,1013.36,751.07
2016,7,20,12,15,969.0,91.0,2.75,19.0,1014.0,990.17,736.31
2016,7,20,12,30,969.0,91.0,2.8,19.0,1015.0,963.51,719.25
2016,7,20,12,45,968.5,91.0,2.85,19.0,1008.5,933.04,699.59
2016,7,20,13,0,968.0,91.0,2.9,19.0,1002.0,899.36,677.65
2016,7,20,13,15,965.5,90.5,2.95,19.0,988.0,860.53,652.02
2016,7,20,13,30,963.0,90.0,3.0,19.0,974.0,818.92,624.24
2016,7,20,13,45,960.5,88.5,3.1,19.0,952.5,773.8,593.95
2016,7,20,14,0,958.0,87.0,3.2,19.0,931.0,726.27,560.24
2016,7,20,14,15,953.0,86.0,3.25,19.0,903.0,675.39,521.83
2016,7,20,14,30,948.0,85.0,3.3,19.0,875.0,622.73,480.96
2016,7,20,14,45,941.5,83.5,3.35,19.0,841.0,567.31,436.73
2016,7,20,15,0,935.0,82.0,3.4,19.0,807.0,510.74,390.14
2016,7,20,15,15,925.5,80.5,3.4,18.5,767.5,452.01,340.97
2016,7,20,15,30,916.0,79.0,3.4,18.0,728.0,392.96,289.92
2016,7,20,15,45,904.0,77.0,3.45,18.0,683.5,332.68,236.27
2016,7,20,16,0,892.0,75.0,3.5,18.0,639.0,272.88,182.76
2016,7,20,16,15,876.0,73.0,3.5,17.5,591.0,213.09,131.25
2016,7,20,16,30,860.0,71.0,3.5,17.0,543.0,154.71,85.74
2016,7,20,16,45,839.5,68.0,3.55,17.0,492.0,96.99,51.81
2016,7,20,17,0,819.0,65.0,3.6,17.0,441.0,55.97,43.6
2016,7,20,17,15,790.0,61.5,3.6,16.5,389.0,46.66,35.67
2016,7,20,17,30,761.0,58.0,3.6,16.0,337.0,44.98,34.37
2016,7,20,17,45,720.5,54.0,3.6,16.0,285.5,42.78,32.47
2016,7,20,18,0,680.0,50.0,3.6,16.0,234.0,40.53,30.45
2016,7,20,18,15,618.0,44.5,3.5,15.5,184.5,36.85,27.1
2016,7,20,18,30,556.0,39.0,3.4,15.0,135.0,33.12,23.52
2016,7,20,18,45,452.0,31.0,3.35,14.5,92.5,26.84,17.46
2016,7,20,19,0,348.0,23.0,3.3,14.0,50.0,18.71,7.81
2016,7,20,19,15,174.0,11.5,3.3,13.5,25.0,10.46,0.0
2016,7,20,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,5,15,149.0,10.0,2.9,12.0,19.0,40.38,0.0
2016,7,21,5,30,298.0,20.0,3.0,12.0,38.0,112.53,38.24
2016,7,21,5,45,412.0,28.0,3.15,12.5,78.5,182.06,132.33
2016,7,21,6,0,526.0,36.0,3.3,13.0,119.0,256.89,200.74
2016,7,21,6,15,592.0,41.5,3.3,13.5,167.0,323.03,260.85
2016,7,21,6,30,658.0,47.0,3.3,14.0,215.0,395.43,324.4
2016,7,21,6,45,368.0,91.5,3.3,14.5,189.5,320.37,265.18
2016,7,21,7,0,78.0,136.0,3.3,15.0,164.0,185.19,151.54
2016,7,21,7,15,443.0,99.0,3.2,15.0,292.0,414.36,344.54
2016,7,21,7,30,808.0,62.0,3.1,15.0,420.0,644.77,527.17
2016,7,21,7,45,831.0,64.0,3.05,15.5,471.0,699.03,563.69
2016,7,21,8,0,854.0,66.0,3.0,16.0,522.0,752.8,600.0
2016,7,21,8,15,870.5,68.5,2.95,16.5,570.5,801.01,631.34
2016,7,21,8,30,887.0,71.0,2.9,17.0,619.0,847.55,660.81
2016,7,21,8,45,900.5,72.0,2.85,17.5,664.0,887.68,685.19
2016,7,21,9,0,914.0,73.0,2.8,18.0,709.0,925.42,707.53
2016,7,21,9,15,924.5,74.5,2.8,18.0,750.0,958.27,728.0
2016,7,21,9,30,935.0,76.0,2.8,18.0,791.0,988.07,746.35
2016,7,21,9,45,940.0,79.0,2.8,18.5,826.0,1010.98,758.61
2016,7,21,10,0,945.0,82.0,2.8,19.0,861.0,1030.26,768.49
2016,7,21,10,15,951.5,83.0,2.85,19.0,891.0,1045.09,777.46
2016,7,21,10,30,958.0,84.0,2.9,19.0,921.0,1056.15,784.11
2016,7,21,10,45,963.5,84.5,2.95,19.0,944.0,1061.82,787.36
2016,7,21,11,0,969.0,85.0,3.0,19.0,967.0,1063.58,788.23
2016,7,21,11,15,972.0,85.5,3.1,19.0,983.5,1058.89,785.5
2016,7,21,11,30,975.0,86.0,3.2,19.0,1000.0,1050.28,780.32
2016,7,21,11,45,977.5,86.0,3.3,19.0,1008.5,1036.77,771.99
2016,7,21,12,0,980.0,86.0,3.4,19.0,1017.0,1019.45,761.19
