Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,15,980.5,86.0,3.45,19.0,1018.0,996.54,746.3
2016,7,21,12,30,981.0,86.0,3.5,19.0,1019.0,970.06,729.04
2016,7,21,12,45,975.0,89.5,3.6,19.0,1011.5,937.83,708.15
2016,7,21,13,0,969.0,93.0,3.7,19.0,1004.0,902.59,685.04
2016,7,21,13,15,967.0,92.5,3.7,19.0,990.0,864.05,658.92
2016,7,21,13,30,965.0,92.0,3.7,19.0,976.0,822.69,630.65
2016,7,21,13,45,964.5,89.5,3.75,19.0,955.5,777.94,599.97
2016,7,21,14,0,964.0,87.0,3.8,19.0,935.0,730.61,565.84
2016,7,21,14,15,959.0,86.0,3.8,19.0,907.0,679.39,526.69
2016,7,21,14,30,954.0,85.0,3.8,19.0,879.0,626.37,485.12
2016,7,21,14,45,949.5,82.0,3.8,19.0,845.0,570.31,440.06
2016,7,21,15,0,945.0,79.0,3.8,19.0,811.0,512.91,392.53
2016,7,21,15,15,936.0,77.5,3.75,18.5,771.0,453.8,342.76
2016,7,21,15,30,927.0,76.0,3.7,18.0,731.0,394.29,291.07
2016,7,21,15,45,916.0,73.5,3.7,18.0,686.5,333.23,236.55
2016,7,21,16,0,905.0,71.0,3.7,18.0,642.0,272.54,182.1
2016,7,21,16,15,889.5,69.0,3.65,17.5,593.5,212.05,129.87
2016,7,21,16,30,874.0,67.0,3.6,17.0,545.0,152.92,83.75
2016,7,21,16,45,853.0,64.5,3.6,17.0,494.0,94.71,49.75
2016,7,21,17,0,832.0,62.0,3.6,17.0,443.0,53.96,41.85
2016,7,21,17,15,803.0,58.5,3.55,16.5,390.5,51.37,39.82
2016,7,21,17,30,774.0,55.0,3.5,16.0,338.0,42.78,32.42
2016,7,21,17,45,732.0,51.5,3.45,16.0,286.0,40.86,30.77
2016,7,21,18,0,690.0,48.0,3.4,16.0,234.0,38.93,29.03
2016,7,21,18,15,627.5,43.0,3.3,15.5,184.5,35.62,26.0
2016,7,21,18,30,565.0,38.0,3.2,15.0,135.0,32.28,22.77
2016,7,21,18,45,458.0,30.0,3.1,14.5,92.0,25.96,16.66
2016,7,21,19,0,351.0,22.0,3.0,14.0,49.0,19.49,7.96
2016,7,21,19,15,175.5,11.0,2.95,13.5,24.5,10.01,0.0
2016,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,15,146.0,9.5,2.15,11.5,18.5,39.25,0.0
2016,7,22,5,30,292.0,19.0,2.2,12.0,37.0,109.38,30.05
2016,7,22,5,45,407.0,28.0,2.25,12.5,77.5,180.47,130.39
2016,7,22,6,0,522.0,37.0,2.3,13.0,118.0,256.26,199.53
2016,7,22,6,15,591.5,43.0,2.2,13.5,166.5,324.43,260.76
2016,7,22,6,30,661.0,49.0,2.1,14.0,215.0,399.23,325.42
2016,7,22,6,45,706.5,53.0,2.05,14.5,267.0,464.73,380.42
2016,7,22,7,0,752.0,57.0,2.0,15.0,319.0,533.36,435.45
2016,7,22,7,15,783.0,60.5,1.95,15.5,371.5,594.7,482.48
2016,7,22,7,30,814.0,64.0,1.9,16.0,424.0,651.6,523.48
2016,7,22,7,45,837.0,67.0,1.85,16.5,476.0,707.37,560.98
2016,7,22,8,0,860.0,70.0,1.8,17.0,528.0,762.63,596.93
2016,7,22,8,15,877.5,72.0,1.8,17.5,577.0,811.3,627.68
2016,7,22,8,30,895.0,74.0,1.8,18.0,626.0,858.35,656.7
2016,7,22,8,45,907.5,76.5,1.8,18.5,671.5,899.64,681.23
2016,7,22,9,0,920.0,79.0,1.8,19.0,717.0,938.41,703.73
2016,7,22,9,15,930.0,80.5,1.8,19.0,758.0,970.9,723.16
2016,7,22,9,30,940.0,82.0,1.8,19.0,799.0,1000.3,740.52
2016,7,22,9,45,941.0,87.0,1.85,19.5,833.0,1021.58,751.86
2016,7,22,10,0,942.0,92.0,1.9,20.0,867.0,1039.04,760.86
2016,7,22,10,15,948.0,93.0,1.95,20.0,897.0,1053.22,769.32
2016,7,22,10,30,954.0,94.0,2.0,20.0,927.0,1063.64,775.52
2016,7,22,10,45,959.5,94.5,2.05,20.5,950.0,1069.17,777.29
2016,7,22,11,0,965.0,95.0,2.1,21.0,973.0,1070.79,776.73
2016,7,22,11,15,967.5,95.5,2.2,21.0,988.5,1065.48,774.06
2016,7,22,11,30,970.0,96.0,2.3,21.0,1004.0,1056.26,769.02
2016,7,22,11,45,972.5,95.5,2.4,21.0,1012.5,1042.17,760.92
2016,7,22,12,0,975.0,95.0,2.5,21.0,1021.0,1024.28,750.41
2016,7,22,12,15,975.0,95.5,2.6,21.0,1021.5,1001.35,736.59
2016,7,22,12,30,975.0,96.0,2.7,21.0,1022.0,974.88,720.4
2016,7,22,12,45,970.5,98.0,2.8,21.0,1014.0,942.5,700.16
2016,7,22,13,0,966.0,100.0,2.9,21.0,1006.0,907.09,677.71
2016,7,22,13,15,963.5,99.5,2.95,21.0,992.0,868.13,652.27
2016,7,22,13,30,961.0,99.0,3.0,21.0,978.0,826.4,624.68
2016,7,22,13,45,957.0,98.0,3.1,21.0,956.0,780.53,594.17
2016,7,22,14,0,953.0,97.0,3.2,21.0,934.0,732.37,560.08
2016,7,22,14,15,947.5,96.0,3.2,21.0,905.5,681.18,521.63
2016,7,22,14,30,942.0,95.0,3.2,21.0,877.0,628.27,480.84
2016,7,22,14,45,934.0,93.5,3.25,21.0,842.5,572.13,436.57
2016,7,22,15,0,926.0,92.0,3.3,21.0,808.0,515.0,390.09
2016,7,22,15,15,916.0,90.5,3.3,20.5,768.0,456.3,341.48
2016,7,22,15,30,906.0,89.0,3.3,20.0,728.0,397.33,291.05
2016,7,22,15,45,892.0,87.0,3.3,20.0,682.5,336.76,237.76
2016,7,22,16,0,878.0,85.0,3.3,20.0,637.0,276.88,184.85
2016,7,22,16,15,861.0,82.5,3.3,19.5,588.5,217.05,133.95
2016,7,22,16,30,844.0,80.0,3.3,19.0,540.0,158.75,89.1
2016,7,22,16,45,819.0,77.5,3.3,19.0,488.5,94.28,50.1
2016,7,22,17,0,794.0,75.0,3.3,19.0,437.0,55.53,42.87
2016,7,22,17,15,762.5,71.0,3.25,18.5,384.5,53.84,41.65
2016,7,22,17,30,731.0,67.0,3.2,18.0,332.0,52.08,40.32
2016,7,22,17,45,682.5,62.5,3.15,18.0,279.5,49.76,38.34
2016,7,22,18,0,634.0,58.0,3.1,18.0,227.0,43.34,32.65
2016,7,22,18,15,565.0,51.0,3.0,17.0,178.0,39.03,28.82
2016,7,22,18,30,496.0,44.0,2.9,16.0,129.0,34.61,24.68
2016,7,22,18,45,381.0,34.5,2.85,15.5,87.0,27.72,18.03
2016,7,22,19,0,266.0,25.0,2.8,15.0,45.0,20.62,8.17
2016,7,22,19,15,133.0,12.5,2.8,14.5,22.5,11.37,0.0
2016,7,22,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,23,5,15,116.0,10.0,1.55,13.5,16.5,33.38,0.0
2016,7,23,5,30,232.0,20.0,1.5,14.0,33.0,93.85,17.75
2016,7,23,5,45,354.0,29.5,1.45,14.5,72.5,164.94,117.58
2016,7,23,6,0,476.0,39.0,1.4,15.0,112.0,243.63,187.68
2016,7,23,6,15,548.0,46.0,1.4,15.5,160.0,311.09,247.19
2016,7,23,6,30,620.0,53.0,1.4,16.0,208.0,385.77,310.73
2016,7,23,6,45,669.0,57.5,1.4,16.5,259.5,449.45,363.48
2016,7,23,7,0,718.0,62.0,1.4,17.0,311.0,519.03,418.47
2016,7,23,7,15,751.0,66.0,1.4,17.5,363.0,580.75,465.17
2016,7,23,7,30,784.0,70.0,1.4,18.0,415.0,643.61,510.46
2016,7,23,7,45,809.0,73.0,1.4,18.5,466.5,700.09,548.06
2016,7,23,8,0,834.0,76.0,1.4,19.0,518.0,749.85,579.89
2016,7,23,8,15,852.0,78.5,1.45,19.5,567.0,798.53,610.78
2016,7,23,8,30,870.0,81.0,1.5,20.0,616.0,845.7,640.04
2016,7,23,8,45,884.0,83.0,1.55,21.0,661.5,886.92,663.55
2016,7,23,9,0,898.0,85.0,1.6,22.0,707.0,925.78,685.14
2016,7,23,9,15,908.5,87.0,1.65,22.0,748.0,958.75,705.28
2016,7,23,9,30,919.0,89.0,1.7,22.0,789.0,988.71,723.46
2016,7,23,9,45,926.0,91.0,1.8,22.5,824.5,1012.04,736.69
2016,7,23,10,0,933.0,93.0,1.9,23.0,860.0,1031.88,747.75
2016,7,23,10,15,939.5,94.0,1.95,23.0,889.5,1046.48,756.37
2016,7,23,10,30,946.0,95.0,2.0,23.0,919.0,1057.36,762.79
2016,7,23,10,45,948.0,97.5,2.15,23.5,941.5,1061.49,764.92
2016,7,23,11,0,950.0,100.0,2.3,24.0,964.0,1061.69,764.67
2016,7,23,11,15,953.5,100.5,2.4,24.0,979.5,1057.4,762.55
2016,7,23,11,30,957.0,101.0,2.5,24.0,995.0,1049.23,758.08
2016,7,23,11,45,957.0,102.5,2.6,24.0,1003.0,1034.81,749.69
2016,7,23,12,0,957.0,104.0,2.7,24.0,1011.0,1016.69,738.97
2016,7,23,12,15,957.0,104.0,2.75,23.5,1012.0,993.51,725.93
2016,7,23,12,30,957.0,104.0,2.8,23.0,1013.0,966.88,710.59
2016,7,23,12,45,955.5,104.5,2.85,23.0,1006.0,936.08,691.03
2016,7,23,13,0,954.0,105.0,2.9,23.0,999.0,902.16,669.29
2016,7,23,13,15,951.5,104.5,2.95,23.0,985.0,863.53,644.22
2016,7,23,13,30,949.0,104.0,3.0,23.0,971.0,822.15,617.05
2016,7,23,13,45,945.5,103.0,3.05,23.0,949.5,777.04,587.0
2016,7,23,14,0,942.0,102.0,3.1,23.0,928.0,729.62,553.31
2016,7,23,14,15,936.5,100.5,3.1,22.5,900.0,678.41,516.2
2016,7,23,14,30,931.0,99.0,3.1,22.0,872.0,625.5,476.65
2016,7,23,14,45,923.0,97.5,3.15,22.0,837.5,569.82,432.96
2016,7,23,15,0,915.0,96.0,3.2,22.0,803.0,513.17,387.09
2016,7,23,15,15,905.0,94.5,3.2,22.0,763.0,454.96,338.48
2016,7,23,15,30,895.0,93.0,3.2,22.0,723.0,396.49,288.26
2016,7,23,15,45,881.0,91.0,3.25,22.0,678.0,336.43,235.92
2016,7,23,16,0,867.0,89.0,3.3,22.0,633.0,277.07,183.93
2016,7,23,16,15,849.5,86.0,3.25,21.5,584.5,217.29,133.57
2016,7,23,16,30,832.0,83.0,3.2,21.0,536.0,152.02,83.51
2016,7,23,16,45,808.0,80.0,3.2,20.5,484.5,95.09,50.98
2016,7,23,17,0,784.0,77.0,3.2,20.0,433.0,57.02,43.98
2016,7,23,17,15,751.5,73.0,3.15,19.5,381.0,55.4,42.84
2016,7,23,17,30,719.0,69.0,3.1,19.0,329.0,53.71,41.58
2016,7,23,17,45,672.0,64.0,3.05,18.5,276.5,46.63,35.5
2016,7,23,18,0,625.0,59.0,3.0,18.0,224.0,44.17,33.38
2016,7,23,18,15,554.5,52.0,2.95,17.5,175.0,39.9,29.51
2016,7,23,18,30,484.0,45.0,2.9,17.0,126.0,35.53,25.35
2016,7,23,18,45,367.0,35.0,2.85,16.5,84.5,28.24,18.33
2016,7,23,19,0,250.0,25.0,2.8,16.0,43.0,20.7,7.52
2016,7,23,19,15,125.0,12.5,2.85,15.5,21.5,11.37,0.0
2016,7,23,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,92.0,10.0,1.65,13.5,15.0,28.34,0.0
2016,7,24,5,30,184.0,20.0,1.6,14.0,30.0,80.53,7.04
2016,7,24,5,45,308.0,31.0,1.55,14.5,68.5,151.59,107.55
2016,7,24,6,0,432.0,42.0,1.5,15.0,107.0,230.08,177.37
2016,7,24,6,15,508.0,49.5,1.4,15.0,154.5,297.62,237.1
2016,7,24,6,30,584.0,57.0,1.3,15.0,202.0,372.81,301.42
2016,7,24,6,45,636.0,62.5,1.2,15.5,253.5,439.6,356.26
2016,7,24,7,0,688.0,68.0,1.1,16.0,305.0,510.43,411.6
2016,7,24,7,15,391.5,123.5,1.05,16.5,263.0,410.01,331.04
2016,7,24,7,30,95.0,179.0,1.0,17.0,221.0,248.49,199.42
2016,7,24,7,45,453.5,131.0,1.0,17.5,366.5,499.9,400.9
2016,7,24,8,0,812.0,83.0,1.0,18.0,512.0,747.83,578.74
2016,7,24,8,15,831.0,86.0,1.0,18.5,561.0,797.58,606.99
2016,7,24,8,30,850.0,89.0,1.0,19.0,610.0,838.39,630.97
2016,7,24,8,45,866.5,90.5,1.05,19.5,656.0,880.59,656.31
2016,7,24,9,0,883.0,92.0,1.1,20.0,702.0,920.65,679.87
2016,7,24,9,15,894.0,94.0,1.15,20.0,743.0,953.68,699.98
2016,7,24,9,30,905.0,96.0,1.2,20.0,784.0,983.76,718.22
2016,7,24,9,45,914.5,97.0,1.3,20.5,820.0,1008.12,732.31
2016,7,24,10,0,924.0,98.0,1.4,21.0,856.0,1029.12,744.33
2016,7,24,10,15,930.5,99.5,1.5,21.0,885.5,1044.14,754.09
2016,7,24,10,30,937.0,101.0,1.6,21.0,915.0,1055.44,761.67
2016,7,24,10,45,942.0,101.5,1.7,21.5,938.0,1060.37,763.9
2016,7,24,11,0,947.0,102.0,1.8,22.0,961.0,1061.44,763.86
2016,7,24,11,15,950.0,102.5,1.85,22.0,977.0,1056.64,760.99
2016,7,24,11,30,953.0,103.0,1.9,22.0,993.0,1047.98,755.85
2016,7,24,11,45,954.5,103.0,2.0,22.0,1001.0,1033.53,747.83
2016,7,24,12,0,956.0,103.0,2.1,22.0,1009.0,1015.38,737.46
2016,7,24,12,15,956.0,103.0,2.2,22.0,1009.5,992.21,723.83
2016,7,24,12,30,956.0,103.0,2.3,22.0,1010.0,965.58,707.88
2016,7,24,12,45,953.0,104.0,2.4,22.0,1002.5,933.95,688.49
2016,7,24,13,0,950.0,105.0,2.5,22.0,995.0,899.27,666.89
2016,7,24,13,15,947.0,104.5,2.55,22.0,980.5,860.33,641.78
2016,7,24,13,30,944.0,104.0,2.6,22.0,966.0,818.7,614.59
2016,7,24,13,45,939.0,103.5,2.7,22.0,944.0,773.1,584.64
2016,7,24,14,0,934.0,103.0,2.8,22.0,922.0,725.34,551.01
2016,7,24,14,15,928.0,101.5,2.85,21.5,893.0,674.12,514.13
2016,7,24,14,30,922.0,100.0,2.9,21.0,864.0,621.27,474.77
2016,7,24,14,45,913.0,99.0,2.95,21.0,829.0,565.88,431.23
2016,7,24,15,0,904.0,98.0,3.0,21.0,794.0,509.63,385.61
2016,7,24,15,15,893.5,96.0,3.0,20.5,754.0,451.33,337.52
2016,7,24,15,30,883.0,94.0,3.0,20.0,714.0,392.85,287.69
2016,7,24,15,45,867.5,92.0,3.0,20.0,669.0,332.96,235.22
2016,7,24,16,0,852.0,90.0,3.0,20.0,624.0,273.97,183.3
2016,7,24,16,15,834.0,87.5,2.95,19.5,575.5,208.67,128.3
2016,7,24,16,30,816.0,85.0,2.9,19.0,527.0,151.28,84.29
2016,7,24,16,45,790.5,82.0,2.9,19.0,476.0,95.18,52.09
2016,7,24,17,0,765.0,79.0,2.9,19.0,425.0,58.46,45.42
2016,7,24,17,15,731.5,74.5,2.9,18.5,373.0,56.51,44.0
2016,7,24,17,30,698.0,70.0,2.9,18.0,321.0,54.48,42.43
2016,7,24,17,45,650.5,64.5,2.9,17.5,269.5,46.96,35.95
2016,7,24,18,0,603.0,59.0,2.9,17.0,218.0,44.14,33.49
2016,7,24,18,15,532.5,52.0,2.9,16.5,169.5,39.9,29.62
2016,7,24,18,30,462.0,45.0,2.9,16.0,121.0,35.56,25.46
2016,7,24,18,45,345.5,34.5,2.9,15.5,80.5,27.83,18.0
2016,7,24,19,0,229.0,24.0,2.9,15.0,40.0,19.81,6.26
2016,7,24,19,15,114.5,12.0,2.9,14.5,20.0,10.91,0.0
2016,7,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,15,93.0,10.0,2.0,11.5,14.5,28.53,0.0
2016,7,25,5,30,186.0,20.0,2.0,12.0,29.0,80.56,0.0
2016,7,25,5,45,313.0,30.5,2.0,12.5,68.0,152.74,108.53
2016,7,25,6,0,440.0,41.0,2.0,13.0,107.0,232.11,180.35
2016,7,25,6,15,517.0,48.5,1.9,13.0,154.5,300.51,241.71
2016,7,25,6,30,594.0,56.0,1.8,13.0,202.0,376.7,307.91
2016,7,25,6,45,378.0,94.5,1.75,13.5,195.0,330.11,272.14
2016,7,25,7,0,162.0,133.0,1.7,14.0,188.0,242.81,200.01
2016,7,25,7,15,233.0,148.0,1.65,14.5,242.0,323.09,266.04
2016,7,25,7,30,304.0,163.0,1.6,15.0,296.0,399.35,326.34
2016,7,25,7,45,210.5,194.5,1.55,15.5,292.0,365.47,296.25
2016,7,25,8,0,117.0,226.0,1.5,16.0,288.0,334.88,268.67
2016,7,25,8,15,234.0,234.5,1.5,16.5,373.0,457.07,364.35
2016,7,25,8,30,351.0,243.0,1.5,17.0,458.0,573.36,451.0
2016,7,25,8,45,619.0,167.5,1.5,17.5,580.5,761.34,588.54
2016,7,25,9,0,887.0,92.0,1.5,18.0,703.0,924.84,695.39
2016,7,25,9,15,898.0,94.0,1.5,18.0,744.5,958.0,713.65
2016,7,25,9,30,909.0,96.0,1.5,18.0,786.0,988.2,731.46
2016,7,25,9,45,911.5,101.0,1.55,18.5,820.0,1010.25,743.35
2016,7,25,10,0,914.0,106.0,1.6,19.0,854.0,1028.61,752.98
2016,7,25,10,15,921.0,107.0,1.6,19.0,884.0,1043.41,761.08
2016,7,25,10,30,928.0,108.0,1.6,19.0,914.0,1054.54,766.99
2016,7,25,10,45,932.0,109.5,1.65,19.5,936.5,1059.4,768.43
2016,7,25,11,0,936.0,111.0,1.7,20.0,959.0,1060.42,767.64
2016,7,25,11,15,939.5,111.5,1.75,20.0,975.0,1056.05,765.06
2016,7,25,11,30,943.0,112.0,1.8,20.0,991.0,1047.84,760.22
2016,7,25,11,45,944.5,112.5,1.85,20.0,999.5,1033.89,751.83
2016,7,25,12,0,946.0,113.0,1.9,20.0,1008.0,1016.24,741.19
2016,7,25,12,15,946.5,113.0,1.9,20.0,1009.0,993.58,726.73
2016,7,25,12,30,947.0,113.0,1.9,20.0,1010.0,967.48,710.1
2016,7,25,12,45,945.5,113.0,1.95,20.5,1003.0,936.31,689.42
2016,7,25,13,0,944.0,113.0,2.0,21.0,996.0,902.04,666.66
2016,7,25,13,15,941.5,112.0,2.05,20.5,981.5,863.12,643.15
2016,7,25,13,30,939.0,111.0,2.1,20.0,967.0,821.49,617.44
2016,7,25,13,45,937.0,109.0,2.15,20.0,946.0,776.8,588.05
2016,7,25,14,0,935.0,107.0,2.2,20.0,925.0,729.7,554.78
2016,7,25,14,15,929.0,105.5,2.2,20.0,896.5,678.32,516.77
2016,7,25,14,30,923.0,104.0,2.2,20.0,868.0,625.31,476.48
2016,7,25,14,45,918.5,100.5,2.25,20.0,834.0,569.99,433.45
2016,7,25,15,0,914.0,97.0,2.3,20.0,800.0,513.37,387.89
2016,7,25,15,15,903.0,95.5,2.25,20.0,759.5,454.64,338.92
2016,7,25,15,30,892.0,94.0,2.2,20.0,719.0,395.77,288.44
2016,7,25,15,45,881.5,90.0,2.2,20.0,674.5,335.17,235.63
2016,7,25,16,0,871.0,86.0,2.2,20.0,630.0,274.92,182.78
2016,7,25,16,15,853.0,83.5,2.2,19.5,581.0,215.1,132.34
2016,7,25,16,30,835.0,81.0,2.2,19.0,532.0,149.83,82.27
2016,7,25,16,45,813.5,77.0,2.2,19.0,481.0,91.99,49.09
2016,7,25,17,0,792.0,73.0,2.2,19.0,430.0,54.21,41.74
2016,7,25,17,15,759.5,69.0,2.15,18.5,377.5,52.46,40.47
2016,7,25,17,30,727.0,65.0,2.1,18.0,325.0,50.64,39.07
2016,7,25,17,45,681.5,60.0,2.05,17.5,273.0,47.85,36.75
2016,7,25,18,0,636.0,55.0,2.0,17.0,221.0,41.17,30.88
2016,7,25,18,15,566.5,48.5,1.85,16.5,172.0,37.19,27.24
2016,7,25,18,30,497.0,42.0,1.7,16.0,123.0,33.12,23.33
2016,7,25,18,45,383.0,32.0,1.55,15.5,81.5,25.73,16.17
2016,7,25,19,0,269.0,22.0,1.4,15.0,40.0,18.07,4.37
2016,7,25,19,15,134.5,11.0,1.4,14.5,20.0,10.01,0.0
2016,7,25,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,5,15,107.5,9.0,1.0,13.5,14.5,30.63,0.0
2016,7,26,5,30,215.0,18.0,0.9,14.0,29.0,85.93,0.0
2016,7,26,5,45,337.5,28.5,0.85,14.5,67.5,158.68,110.58
2016,7,26,6,0,460.0,39.0,0.8,15.0,106.0,237.63,181.78
2016,7,26,6,15,535.0,46.0,0.75,15.5,154.0,305.61,241.15
2016,7,26,6,30,610.0,53.0,0.7,16.0,202.0,381.17,304.5
2016,7,26,6,45,658.0,58.5,0.7,16.5,253.5,444.85,356.47
2016,7,26,7,0,706.0,64.0,0.7,17.0,305.0,514.64,410.67
2016,7,26,7,15,740.5,68.5,0.7,17.5,357.5,577.55,457.31
2016,7,26,7,30,775.0,73.0,0.7,18.0,410.0,641.77,502.69
2016,7,26,7,45,799.0,76.5,0.7,18.5,461.5,697.91,539.09
2016,7,26,8,0,823.0,80.0,0.7,19.0,513.0,753.63,574.15
2016,7,26,8,15,842.0,83.0,0.65,19.5,562.0,796.89,599.0
2016,7,26,8,30,861.0,86.0,0.6,20.0,611.0,845.24,626.65
2016,7,26,8,45,874.5,89.0,0.6,21.0,656.5,886.97,648.88
2016,7,26,9,0,888.0,92.0,0.6,22.0,702.0,926.31,669.16
2016,7,26,9,15,899.5,94.0,0.65,22.0,743.5,960.0,689.2
2016,7,26,9,30,911.0,96.0,0.7,22.0,785.0,990.73,707.42
2016,7,26,9,45,916.0,99.0,0.8,22.5,820.0,1013.06,720.2
2016,7,26,10,0,921.0,102.0,0.9,23.0,855.0,1031.83,730.92
2016,7,26,10,15,927.5,103.5,0.95,23.0,885.0,1046.8,739.77
2016,7,26,10,30,934.0,105.0,1.0,23.0,915.0,1058.04,746.51
2016,7,26,10,45,938.5,106.0,1.1,23.5,938.0,1062.94,749.13
2016,7,26,11,0,943.0,107.0,1.2,24.0,961.0,1063.97,749.52
2016,7,26,11,15,946.0,107.5,1.3,24.0,976.5,1059.1,747.85
2016,7,26,11,30,949.0,108.0,1.4,24.0,992.0,1050.38,743.9
2016,7,26,11,45,951.0,108.5,1.5,24.5,1000.5,1036.86,735.58
2016,7,26,12,0,953.0,109.0,1.6,25.0,1009.0,1019.6,724.97
2016,7,26,12,15,953.0,109.0,1.7,25.0,1009.5,996.34,711.97
2016,7,26,12,30,953.0,109.0,1.8,25.0,1010.0,969.64,696.7
2016,7,26,12,45,946.0,112.5,1.9,25.0,1001.0,936.76,677.29
2016,7,26,13,0,939.0,116.0,2.0,25.0,992.0,901.02,655.8
2016,7,26,13,15,936.0,115.0,2.05,24.5,977.5,861.79,632.47
2016,7,26,13,30,933.0,114.0,2.1,24.0,963.0,819.9,607.0
2016,7,26,13,45,930.0,112.5,2.2,24.0,941.5,775.08,578.33
2016,7,26,14,0,927.0,111.0,2.3,24.0,920.0,727.96,545.68
2016,7,26,14,15,920.5,109.5,2.3,24.0,891.5,676.54,508.14
2016,7,26,14,30,914.0,108.0,2.3,24.0,863.0,623.55,468.4
2016,7,26,14,45,907.0,105.5,2.35,24.0,828.5,568.12,425.87
2016,7,26,15,0,900.0,103.0,2.4,24.0,794.0,511.65,381.07
2016,7,26,15,15,889.0,101.0,2.4,23.5,753.5,453.15,333.78
2016,7,26,15,30,878.0,99.0,2.4,23.0,713.0,394.53,284.79
2016,7,26,15,45,865.0,96.0,2.45,23.0,668.0,334.66,233.24
2016,7,26,16,0,852.0,93.0,2.5,23.0,623.0,269.42,177.27
2016,7,26,16,15,833.0,90.0,2.45,22.5,574.5,209.5,127.32
2016,7,26,16,30,814.0,87.0,2.4,22.0,526.0,151.52,83.64
2016,7,26,16,45,791.0,82.5,2.4,22.0,475.0,94.39,51.33
2016,7,26,17,0,768.0,78.0,2.4,22.0,424.0,57.87,44.36
2016,7,26,17,15,734.5,74.0,2.3,21.5,371.5,56.3,43.27
2016,7,26,17,30,701.0,70.0,2.2,21.0,319.0,54.67,42.07
2016,7,26,17,45,655.5,64.0,2.15,20.5,267.5,46.76,35.33
2016,7,26,18,0,610.0,58.0,2.1,20.0,216.0,43.53,32.53
2016,7,26,18,15,538.5,50.5,1.95,19.0,167.0,38.84,28.36
2016,7,26,18,30,467.0,43.0,1.8,18.0,118.0,34.01,23.85
2016,7,26,18,45,355.0,32.5,1.65,17.5,77.5,26.22,16.34
2016,7,26,19,0,243.0,22.0,1.5,17.0,37.0,18.13,3.27
2016,7,26,19,15,121.5,11.0,1.45,16.5,18.5,10.01,0.0
2016,7,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,5,15,54.5,8.0,1.5,13.5,10.5,18.65,0.0
2016,7,27,5,30,109.0,16.0,1.5,14.0,21.0,53.64,0.0
2016,7,27,5,45,211.0,30.5,1.5,14.5,55.5,118.12,81.55
2016,7,27,6,0,313.0,45.0,1.5,15.0,90.0,185.79,142.93
2016,7,27,6,15,387.0,56.5,1.4,15.0,134.5,252.12,201.18
2016,7,27,6,30,461.0,68.0,1.3,15.0,179.0,324.42,263.13
2016,7,27,6,45,515.0,76.0,1.2,15.5,228.0,389.2,316.7
2016,7,27,7,0,569.0,84.0,1.1,16.0,277.0,458.38,371.39
2016,7,27,7,15,431.5,123.5,1.1,16.5,283.5,436.87,352.89
2016,7,27,7,30,294.0,163.0,1.1,17.0,290.0,393.09,316.58
2016,7,27,7,45,501.0,134.5,1.15,17.5,383.5,540.16,431.2
2016,7,27,8,0,708.0,106.0,1.2,18.0,477.0,697.79,545.23
2016,7,27,8,15,730.0,110.5,1.2,18.5,524.5,748.06,576.1
2016,7,27,8,30,752.0,115.0,1.2,19.0,572.0,793.5,604.07
2016,7,27,8,45,771.5,117.0,1.25,19.5,617.0,836.48,630.5
2016,7,27,9,0,791.0,119.0,1.3,20.0,662.0,877.65,655.35
2016,7,27,9,15,804.5,122.0,1.35,20.5,702.5,912.23,675.56
2016,7,27,9,30,818.0,125.0,1.4,21.0,743.0,944.19,693.96
2016,7,27,9,45,807.0,138.5,1.45,21.5,772.0,960.93,702.46
2016,7,27,10,0,796.0,152.0,1.5,22.0,801.0,973.6,708.59
2016,7,27,10,15,804.5,154.0,1.55,22.0,830.5,989.69,718.41
2016,7,27,10,30,813.0,156.0,1.6,22.0,860.0,1002.42,726.13
2016,7,27,10,45,824.0,154.5,1.65,22.5,884.0,1010.54,729.65
2016,7,27,11,0,835.0,153.0,1.7,23.0,908.0,1015.12,731.09
2016,7,27,11,15,839.0,154.5,1.75,23.0,923.5,1012.21,729.35
2016,7,27,11,30,843.0,156.0,1.8,23.0,939.0,1005.68,725.51
2016,7,27,11,45,850.5,153.0,1.85,23.0,949.0,982.9,711.42
2016,7,27,12,0,858.0,150.0,1.9,23.0,959.0,968.84,703.09
2016,7,27,12,15,858.0,150.0,1.95,23.0,959.5,947.12,689.74
2016,7,27,12,30,858.0,150.0,2.0,23.0,960.0,922.31,674.42
2016,7,27,12,45,866.5,143.0,2.1,23.0,956.5,895.7,658.36
2016,7,27,13,0,875.0,136.0,2.2,23.0,953.0,865.78,639.93
2016,7,27,13,15,872.0,135.5,2.25,22.5,938.5,829.04,617.51
2016,7,27,13,30,869.0,135.0,2.3,22.0,924.0,789.85,593.12
2016,7,27,13,45,869.0,130.5,2.4,22.0,904.0,747.07,564.62
2016,7,27,14,0,869.0,126.0,2.5,22.0,884.0,701.95,532.55
2016,7,27,14,15,862.0,124.5,2.5,21.5,856.0,652.77,496.99
2016,7,27,14,30,855.0,123.0,2.5,21.0,828.0,602.21,459.29
2016,7,27,14,45,851.0,118.0,2.55,21.0,795.0,549.18,417.87
2016,7,27,15,0,847.0,113.0,2.6,21.0,762.0,494.94,374.13
2016,7,27,15,15,835.0,111.0,2.55,20.5,722.5,438.81,327.96
2016,7,27,15,30,823.0,109.0,2.5,20.0,683.0,378.4,277.14
2016,7,27,15,45,813.5,103.5,2.5,20.0,640.0,319.88,226.11
2016,7,27,16,0,804.0,98.0,2.5,20.0,597.0,261.79,175.14
2016,7,27,16,15,784.0,95.0,2.5,19.5,549.5,204.5,126.95
2016,7,27,16,30,764.0,92.0,2.5,19.0,502.0,149.32,85.06
2016,7,27,16,45,744.0,86.0,2.5,19.0,453.0,94.16,53.32
2016,7,27,17,0,724.0,80.0,2.5,19.0,404.0,59.14,46.03
2016,7,27,17,15,689.0,75.5,2.45,18.5,353.0,52.12,40.18
2016,7,27,17,30,654.0,71.0,2.4,18.0,302.0,50.39,38.86
2016,7,27,17,45,612.0,64.0,2.35,18.0,252.5,46.61,35.57
2016,7,27,18,0,570.0,57.0,2.3,18.0,203.0,42.63,32.01
2016,7,27,18,15,499.0,49.5,2.3,17.5,156.5,37.94,27.74
2016,7,27,18,30,428.0,42.0,2.3,17.0,110.0,33.11,23.15
2016,7,27,18,45,322.0,31.0,2.3,16.5,72.0,24.89,15.2
2016,7,27,19,0,216.0,20.0,2.3,16.0,34.0,16.32,1.21
2016,7,27,19,15,108.0,10.0,2.3,15.5,17.0,9.1,0.0
2016,7,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,5,15,92.5,8.0,1.7,12.0,12.0,26.57,0.0
2016,7,28,5,30,185.0,16.0,1.7,12.0,24.0,75.1,0.0
2016,7,28,5,45,305.5,26.5,1.7,12.5,60.5,146.37,100.88
2016,7,28,6,0,426.0,37.0,1.7,13.0,97.0,222.58,172.04
2016,7,28,6,15,500.5,44.0,1.65,13.5,143.0,288.35,230.98
2016,7,28,6,30,575.0,51.0,1.6,14.0,189.0,361.76,294.45
2016,7,28,6,45,383.5,89.5,1.6,14.5,191.0,328.07,269.38
2016,7,28,7,0,192.0,128.0,1.6,15.0,193.0,266.15,218.51
2016,7,28,7,15,273.0,140.0,1.55,15.5,249.0,340.66,279.57
2016,7,28,7,30,354.0,152.0,1.5,16.0,305.0,422.43,343.84
2016,7,28,7,45,575.5,114.0,1.45,16.5,398.0,579.77,465.33
2016,7,28,8,0,797.0,76.0,1.4,17.0,491.0,729.3,571.37
2016,7,28,8,15,516.0,170.0,1.4,17.0,449.0,632.74,496.64
2016,7,28,8,30,235.0,264.0,1.4,17.0,407.0,483.99,380.33
2016,7,28,8,45,549.0,175.0,1.4,17.5,542.0,708.77,550.89
2016,7,28,9,0,863.0,86.0,1.4,18.0,677.0,897.63,676.75
2016,7,28,9,15,874.0,88.0,1.45,18.5,717.0,930.35,693.94
2016,7,28,9,30,885.0,90.0,1.5,19.0,757.0,960.2,711.04
2016,7,28,9,45,893.0,91.5,1.6,19.5,792.0,983.47,724.53
2016,7,28,10,0,901.0,93.0,1.7,20.0,827.0,1003.39,735.94
2016,7,28,10,15,907.0,94.0,1.75,20.0,855.5,1017.26,744.24
2016,7,28,10,30,913.0,95.0,1.8,20.0,884.0,1027.51,750.4
2016,7,28,10,45,917.0,96.0,1.9,20.5,906.5,1032.02,752.29
2016,7,28,11,0,921.0,97.0,2.0,21.0,929.0,1032.76,751.9
2016,7,28,11,15,923.5,98.0,2.05,21.0,944.0,1028.19,749.05
2016,7,28,11,30,926.0,99.0,2.1,21.0,959.0,1019.84,743.93
2016,7,28,11,45,927.0,99.5,2.2,21.0,966.5,1005.79,735.83
2016,7,28,12,0,928.0,100.0,2.3,21.0,974.0,988.11,725.41
2016,7,28,12,15,927.5,100.0,2.35,21.0,974.0,965.02,710.93
2016,7,28,12,30,927.0,100.0,2.4,21.0,974.0,938.57,694.25
2016,7,28,12,45,917.5,104.5,2.45,21.0,964.5,905.3,672.95
2016,7,28,13,0,908.0,109.0,2.5,21.0,955.0,869.37,649.76
2016,7,28,13,15,904.5,108.5,2.5,20.5,940.5,831.29,625.73
2016,7,28,13,30,901.0,108.0,2.5,20.0,926.0,790.67,599.67
2016,7,28,13,45,897.5,106.5,2.55,20.0,904.5,746.79,570.19
2016,7,28,14,0,894.0,105.0,2.6,20.0,883.0,700.74,536.98
2016,7,28,14,15,887.5,103.5,2.6,20.0,855.0,650.83,499.5
2016,7,28,14,30,881.0,102.0,2.6,20.0,827.0,599.43,459.89
2016,7,28,14,45,873.0,100.0,2.65,20.0,793.0,545.55,417.41
2016,7,28,15,0,865.0,98.0,2.7,20.0,759.0,490.81,372.85
2016,7,28,15,15,661.5,174.5,2.65,19.5,664.5,412.51,311.27
2016,7,28,15,30,458.0,251.0,2.6,19.0,570.0,358.06,269.28
2016,7,28,15,45,636.5,170.0,2.6,19.0,581.5,316.02,228.88
2016,7,28,16,0,815.0,89.0,2.6,19.0,593.0,256.71,171.47
2016,7,28,16,15,796.0,86.0,2.6,18.5,545.5,198.97,122.55
2016,7,28,16,30,777.0,83.0,2.6,18.0,498.0,143.18,79.97
2016,7,28,16,45,752.0,79.5,2.6,18.0,448.5,88.92,49.34
2016,7,28,17,0,727.0,76.0,2.6,18.0,399.0,56.18,43.66
2016,7,28,17,15,693.0,71.5,2.55,17.5,348.5,54.18,42.16
2016,7,28,17,30,659.0,67.0,2.5,17.0,298.0,47.53,36.51
2016,7,28,17,45,610.5,61.5,2.5,17.0,248.5,44.75,34.09
2016,7,28,18,0,562.0,56.0,2.5,17.0,199.0,41.88,31.47
2016,7,28,18,15,492.0,48.5,2.45,16.5,153.0,37.17,27.16
2016,7,28,18,30,422.0,41.0,2.4,16.0,107.0,32.32,22.53
2016,7,28,18,45,311.5,30.5,2.4,15.5,69.5,24.51,14.86
2016,7,28,19,0,201.0,20.0,2.4,15.0,32.0,16.39,0.0
2016,7,28,19,15,100.5,10.0,2.4,14.5,16.0,9.1,0.0
2016,7,28,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,29,5,15,66.5,7.5,1.75,12.0,10.5,20.69,0.0
2016,7,29,5,30,133.0,15.0,1.8,12.0,21.0,59.87,0.0
2016,7,29,5,45,242.0,27.5,1.85,12.5,55.0,127.01,86.38
2016,7,29,6,0,351.0,40.0,1.9,13.0,89.0,197.27,152.54
2016,7,29,6,15,426.5,49.0,1.85,13.5,133.0,261.76,210.12
2016,7,29,6,30,502.0,58.0,1.8,14.0,177.0,334.12,272.76
2016,7,29,6,45,553.0,65.0,1.75,14.5,225.5,398.03,326.71
2016,7,29,7,0,604.0,72.0,1.7,15.0,274.0,466.08,381.75
2016,7,29,7,15,641.5,77.5,1.65,15.5,324.0,527.23,429.17
2016,7,29,7,30,679.0,83.0,1.6,16.0,374.0,590.27,476.08
2016,7,29,7,45,707.5,87.0,1.6,16.5,423.5,643.53,513.43
2016,7,29,8,0,736.0,91.0,1.6,17.0,473.0,699.83,551.33
2016,7,29,8,15,757.0,94.5,1.6,17.0,520.5,749.19,584.34
2016,7,29,8,30,778.0,98.0,1.6,17.0,568.0,797.45,616.01
2016,7,29,8,45,796.5,100.0,1.65,17.5,613.0,840.31,642.78
2016,7,29,9,0,815.0,102.0,1.7,18.0,658.0,881.29,667.92
2016,7,29,9,15,827.5,104.0,1.75,18.5,698.0,905.36,681.42
2016,7,29,9,30,840.0,106.0,1.8,19.0,738.0,935.52,699.12
2016,7,29,9,45,850.0,108.0,1.85,19.5,773.0,960.36,713.12
2016,7,29,10,0,860.0,110.0,1.9,20.0,808.0,982.05,725.09
2016,7,29,10,15,867.0,111.5,1.95,20.0,837.5,996.88,734.05
2016,7,29,10,30,874.0,113.0,2.0,20.0,867.0,1008.22,740.92
2016,7,29,10,45,883.0,111.5,2.05,20.0,890.5,1014.85,744.89
2016,7,29,11,0,892.0,110.0,2.1,20.0,914.0,1017.87,746.7
2016,7,29,11,15,895.5,111.0,2.15,20.0,930.0,1014.28,744.39
2016,7,29,11,30,899.0,112.0,2.2,20.0,946.0,1007.0,739.86
2016,7,29,11,45,905.0,109.5,2.25,20.0,955.5,995.0,732.38
2016,7,29,12,0,911.0,107.0,2.3,20.0,965.0,979.37,722.62
2016,7,29,12,15,911.5,107.0,2.35,20.0,965.5,957.44,708.79
2016,7,29,12,30,912.0,107.0,2.4,20.0,966.0,932.18,692.78
2016,7,29,12,45,911.5,106.5,2.45,20.0,959.5,902.33,673.65
2016,7,29,13,0,911.0,106.0,2.5,20.0,953.0,869.45,652.38
2016,7,29,13,15,908.0,105.5,2.5,20.0,939.0,831.63,627.21
2016,7,29,13,30,905.0,105.0,2.5,20.0,925.0,791.22,600.09
2016,7,29,13,45,904.0,102.0,2.55,20.0,905.0,747.58,570.79
2016,7,29,14,0,903.0,99.0,2.6,20.0,885.0,701.56,537.79
2016,7,29,14,15,897.0,98.0,2.6,20.0,857.0,651.95,500.49
2016,7,29,14,30,891.0,97.0,2.6,20.0,829.0,600.77,460.99
2016,7,29,14,45,886.0,94.0,2.6,20.0,796.0,547.06,418.43
2016,7,29,15,0,881.0,91.0,2.6,20.0,763.0,492.15,373.57
2016,7,29,15,15,694.5,161.0,2.6,19.5,673.5,414.91,312.69
2016,7,29,15,30,508.0,231.0,2.6,19.0,584.0,360.23,270.06
2016,7,29,15,45,673.5,156.0,2.6,19.0,591.0,315.46,227.42
2016,7,29,16,0,839.0,81.0,2.6,19.0,598.0,261.53,174.35
2016,7,29,16,15,821.5,78.0,2.55,18.5,551.0,203.17,124.8
2016,7,29,16,30,804.0,75.0,2.5,18.0,504.0,139.33,75.78
2016,7,29,16,45,783.0,71.5,2.45,18.0,454.5,83.63,44.54
2016,7,29,17,0,762.0,68.0,2.4,18.0,405.0,50.51,38.72
2016,7,29,17,15,730.0,64.0,2.4,17.5,354.0,48.64,37.31
2016,7,29,17,30,698.0,60.0,2.4,17.0,303.0,46.7,35.78
2016,7,29,17,45,654.0,55.0,2.4,17.0,253.0,43.79,33.24
2016,7,29,18,0,610.0,50.0,2.4,17.0,203.0,40.81,30.53
2016,7,29,18,15,540.5,43.5,2.35,16.5,156.0,33.28,23.73
2016,7,29,18,30,471.0,37.0,2.3,16.0,109.0,29.06,19.67
2016,7,29,18,45,357.5,27.5,2.3,15.5,70.5,21.99,12.64
2016,7,29,19,0,244.0,18.0,2.3,15.0,32.0,14.67,0.0
2016,7,29,19,15,122.0,9.0,2.3,14.5,16.0,8.19,0.0
2016,7,29,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,97.0,7.5,1.5,12.0,11.0,27.06,0.0
2016,7,30,5,30,194.0,15.0,1.5,12.0,22.0,64.93,0.0
2016,7,30,5,45,320.5,25.0,1.55,12.5,59.0,149.88,100.42
2016,7,30,6,0,447.0,35.0,1.6,13.0,96.0,228.58,175.95
2016,7,30,6,15,523.0,42.0,1.6,13.5,142.5,296.15,236.72
2016,7,30,6,30,599.0,49.0,1.6,14.0,189.0,369.17,300.17
2016,7,30,6,45,439.0,83.5,1.65,14.5,200.0,352.02,288.95
2016,7,30,7,0,279.0,118.0,1.7,15.0,211.0,307.07,252.81
2016,7,30,7,15,282.0,140.0,1.65,15.0,247.0,347.24,285.5
2016,7,30,7,30,285.0,162.0,1.6,15.0,283.0,386.8,316.27
2016,7,30,7,45,550.0,117.5,1.6,15.5,389.0,565.56,457.29
2016,7,30,8,0,815.0,73.0,1.6,16.0,495.0,734.16,579.12
2016,7,30,8,15,422.0,151.0,1.65,16.5,371.0,534.81,426.29
2016,7,30,8,30,29.0,229.0,1.7,17.0,247.0,254.19,200.45
2016,7,30,8,45,454.5,156.0,1.75,17.5,464.5,596.43,473.61
2016,7,30,9,0,880.0,83.0,1.8,18.0,682.0,910.87,691.97
2016,7,30,9,15,890.5,84.5,1.9,18.0,722.5,943.05,709.51
2016,7,30,9,30,901.0,86.0,2.0,18.0,763.0,972.27,728.27
2016,7,30,9,45,909.5,87.5,2.1,18.5,798.5,996.37,742.29
2016,7,30,10,0,918.0,89.0,2.2,19.0,834.0,1017.08,754.12
2016,7,30,10,15,924.0,90.0,2.25,19.0,863.0,1031.17,762.56
2016,7,30,10,30,930.0,91.0,2.3,19.0,892.0,1041.55,768.78
2016,7,30,10,45,934.0,92.0,2.4,19.0,914.5,1046.13,771.95
2016,7,30,11,0,938.0,93.0,2.5,19.0,937.0,1046.84,772.79
2016,7,30,11,15,940.5,93.5,2.55,19.0,952.5,1041.66,769.36
2016,7,30,11,30,943.0,94.0,2.6,19.0,968.0,1032.64,763.6
2016,7,30,11,45,944.5,94.5,2.65,19.0,975.5,1018.83,754.82
2016,7,30,12,0,946.0,95.0,2.7,19.0,983.0,1001.31,743.69
2016,7,30,12,15,946.0,95.0,2.7,19.0,984.0,978.25,728.5
2016,7,30,12,30,946.0,95.0,2.7,19.0,985.0,951.74,711.07
2016,7,30,12,45,546.0,280.5,2.75,19.0,793.5,758.49,575.64
2016,7,30,13,0,146.0,466.0,2.8,19.0,602.0,556.27,421.96
2016,7,30,13,15,541.5,280.0,2.75,19.0,771.5,704.5,539.79
2016,7,30,13,30,937.0,94.0,2.7,19.0,941.0,805.74,614.92
2016,7,30,13,45,934.5,92.5,2.7,19.0,920.0,761.03,583.26
2016,7,30,14,0,932.0,91.0,2.7,19.0,899.0,713.96,549.44
2016,7,30,14,15,926.5,90.0,2.65,18.5,871.0,663.27,511.93
2016,7,30,14,30,921.0,89.0,2.6,18.0,843.0,610.89,472.0
2016,7,30,14,45,915.5,86.5,2.6,18.0,809.5,555.75,428.02
2016,7,30,15,0,910.0,84.0,2.6,18.0,776.0,499.41,381.67
2016,7,30,15,15,900.5,82.5,2.55,18.0,736.5,441.3,332.35
2016,7,30,15,30,891.0,81.0,2.5,18.0,697.0,382.89,281.38
2016,7,30,15,45,554.0,176.5,2.5,18.0,551.0,296.64,216.78
2016,7,30,16,0,217.0,272.0,2.5,18.0,405.0,260.91,197.11
2016,7,30,16,15,526.5,171.0,2.5,17.5,459.5,212.15,145.04
2016,7,30,16,30,836.0,70.0,2.5,17.0,514.0,145.39,79.82
2016,7,30,16,45,815.0,67.0,2.5,17.0,463.5,88.46,48.38
2016,7,30,17,0,794.0,64.0,2.5,17.0,413.0,47.87,36.57
2016,7,30,17,15,763.0,60.5,2.5,16.5,361.5,46.25,35.37
2016,7,30,17,30,732.0,57.0,2.5,16.0,310.0,44.57,34.05
2016,7,30,17,45,687.0,52.5,2.55,15.5,259.0,41.95,31.82
2016,7,30,18,0,642.0,48.0,2.6,15.0,208.0,39.28,29.43
2016,7,30,18,15,573.0,41.5,2.55,14.5,159.5,34.69,25.17
2016,7,30,18,30,504.0,35.0,2.5,14.0,111.0,30.0,20.64
2016,7,30,18,45,387.0,26.0,2.5,14.0,71.5,20.8,11.62
2016,7,30,19,0,270.0,17.0,2.5,14.0,32.0,13.85,0.0
2016,7,30,19,15,135.0,8.5,2.45,13.5,16.0,7.73,0.0
2016,7,30,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,15,99.5,7.0,1.7,11.5,10.5,6.37,0.0
2016,7,31,5,30,199.0,14.0,1.8,12.0,21.0,65.32,0.0
2016,7,31,5,45,328.5,23.5,1.9,12.5,58.0,150.66,99.11
2016,7,31,6,0,458.0,33.0,2.0,13.0,95.0,230.59,177.38
2016,7,31,6,15,534.0,40.0,2.0,13.0,142.0,296.2,237.52
2016,7,31,6,30,610.0,47.0,2.0,13.0,189.0,372.53,304.74
2016,7,31,6,45,310.5,80.0,2.0,13.5,153.0,277.63,229.78
2016,7,31,7,0,11.0,113.0,2.0,14.0,117.0,113.26,90.76
2016,7,31,7,15,68.0,143.5,1.9,14.0,172.0,190.57,156.56
2016,7,31,7,30,125.0,174.0,1.8,14.0,227.0,277.5,228.13
2016,7,31,7,45,94.0,192.5,1.75,14.5,235.5,266.41,217.14
2016,7,31,8,0,63.0,211.0,1.7,15.0,244.0,264.07,213.31
2016,7,31,8,15,44.0,217.0,1.65,15.5,241.5,254.79,204.28
