Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,30,25.0,223.0,1.6,16.0,239.0,231.09,183.84
2016,7,31,8,45,183.5,253.0,1.6,16.5,377.0,432.32,344.07
2016,7,31,9,0,342.0,283.0,1.6,17.0,515.0,630.65,490.94
2016,7,31,9,15,360.5,297.0,1.6,17.0,555.5,670.17,516.56
2016,7,31,9,30,379.0,311.0,1.6,17.0,596.0,708.91,542.71
2016,7,31,9,45,650.0,200.5,1.65,17.5,716.0,883.73,667.63
2016,7,31,10,0,921.0,90.0,1.7,18.0,836.0,1021.83,754.96
2016,7,31,10,15,927.5,91.5,1.75,18.0,865.5,1036.98,762.61
2016,7,31,10,30,934.0,93.0,1.8,18.0,895.0,1048.41,769.52
2016,7,31,10,45,724.0,221.0,1.85,18.5,852.5,989.65,729.82
2016,7,31,11,0,514.0,349.0,1.9,19.0,810.0,899.47,664.58
2016,7,31,11,15,731.5,222.5,1.95,19.0,891.0,984.78,727.03
2016,7,31,11,30,949.0,96.0,2.0,19.0,972.0,1041.18,762.8
2016,7,31,11,45,708.0,243.0,2.05,19.0,900.5,955.3,706.58
2016,7,31,12,0,467.0,390.0,2.1,19.0,829.0,847.52,628.8
2016,7,31,12,15,710.5,242.5,2.15,19.0,910.0,918.14,684.81
2016,7,31,12,30,954.0,95.0,2.2,19.0,991.0,959.36,712.01
2016,7,31,12,45,582.0,279.0,2.25,19.0,824.5,789.0,593.96
2016,7,31,13,0,210.0,463.0,2.3,19.0,658.0,607.55,458.26
2016,7,31,13,15,574.5,280.5,2.35,19.0,801.5,731.76,557.01
2016,7,31,13,30,939.0,98.0,2.4,19.0,945.0,811.05,616.44
2016,7,31,13,45,937.0,95.5,2.45,19.0,924.0,765.59,584.94
2016,7,31,14,0,935.0,93.0,2.5,19.0,903.0,717.73,551.01
2016,7,31,14,15,929.0,92.0,2.55,18.5,874.0,666.48,513.74
2016,7,31,14,30,923.0,91.0,2.6,18.0,845.0,613.58,473.92
2016,7,31,14,45,917.0,88.5,2.65,18.0,811.0,557.96,429.78
2016,7,31,15,0,911.0,86.0,2.7,18.0,777.0,501.2,383.22
2016,7,31,15,15,900.5,84.0,2.75,17.5,737.0,442.1,333.93
2016,7,31,15,30,890.0,82.0,2.8,17.0,697.0,382.82,282.79
2016,7,31,15,45,877.5,79.5,2.85,17.0,652.0,322.64,229.23
2016,7,31,16,0,865.0,77.0,2.9,17.0,607.0,263.03,175.96
2016,7,31,16,15,514.0,152.5,2.9,16.5,460.5,196.33,133.55
2016,7,31,16,30,163.0,228.0,2.9,16.0,314.0,187.0,142.35
2016,7,31,16,45,112.5,201.0,2.9,16.0,258.0,151.67,118.12
2016,7,31,17,0,62.0,174.0,2.9,16.0,202.0,133.56,111.35
2016,7,31,17,15,390.0,116.5,2.85,15.5,253.5,80.68,65.81
2016,7,31,17,30,718.0,59.0,2.8,15.0,305.0,46.17,35.59
2016,7,31,17,45,670.0,54.0,2.75,14.5,254.0,43.2,33.06
2016,7,31,18,0,622.0,49.0,2.7,14.0,203.0,40.16,30.32
2016,7,31,18,15,550.5,42.5,2.6,13.5,155.0,35.61,26.08
2016,7,31,18,30,479.0,36.0,2.5,13.0,107.0,28.4,19.29
2016,7,31,18,45,360.0,26.5,2.45,13.0,68.0,21.28,11.93
2016,7,31,19,0,241.0,17.0,2.4,13.0,29.0,13.91,0.0
2016,7,31,19,15,120.5,8.5,2.3,12.5,14.5,7.73,0.0
2016,7,31,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,5,15,76.5,7.0,1.75,11.5,9.5,0.0,0.0
2016,8,1,5,30,153.0,14.0,1.8,12.0,19.0,53.15,0.0
2016,8,1,5,45,286.0,24.5,1.9,12.5,55.0,137.53,88.44
2016,8,1,6,0,419.0,35.0,2.0,13.0,91.0,218.22,167.71
2016,8,1,6,15,497.5,43.0,2.0,13.0,137.0,286.58,229.82
2016,8,1,6,30,576.0,51.0,2.0,13.0,183.0,363.16,297.14
2016,8,1,6,45,288.0,58.0,2.05,13.5,124.0,238.27,197.78
2016,8,1,7,0,0.0,65.0,2.1,14.0,65.0,57.45,43.51
2016,8,1,7,15,0.0,93.0,2.05,14.5,93.0,84.22,66.16
2016,8,1,7,30,0.0,121.0,2.0,15.0,121.0,111.32,88.47
2016,8,1,7,45,4.5,145.5,1.95,15.5,147.5,138.28,110.39
2016,8,1,8,0,9.0,170.0,1.9,16.0,174.0,165.6,132.21
2016,8,1,8,15,39.0,212.0,1.85,16.0,235.0,245.34,196.81
2016,8,1,8,30,69.0,254.0,1.8,16.0,296.0,317.08,253.28
2016,8,1,8,45,179.0,274.5,1.8,16.5,393.5,452.9,359.23
2016,8,1,9,0,289.0,295.0,1.8,17.0,491.0,595.97,465.26
2016,8,1,9,15,594.5,191.5,1.85,17.0,626.0,799.89,617.05
2016,8,1,9,30,900.0,88.0,1.9,17.0,761.0,974.87,733.36
2016,8,1,9,45,902.5,93.0,1.95,17.5,795.0,997.02,743.8
2016,8,1,10,0,905.0,98.0,2.0,18.0,829.0,1015.5,753.62
2016,8,1,10,15,912.0,99.0,2.05,18.0,859.0,1030.35,762.6
2016,8,1,10,30,919.0,100.0,2.1,18.0,889.0,1041.54,769.36
2016,8,1,10,45,924.5,101.0,2.15,18.5,912.0,1047.46,771.39
2016,8,1,11,0,930.0,102.0,2.2,19.0,935.0,1049.54,771.12
2016,8,1,11,15,933.0,102.5,2.25,19.0,951.0,1044.73,768.02
2016,8,1,11,30,936.0,103.0,2.3,19.0,967.0,1036.08,762.61
2016,8,1,11,45,938.0,103.5,2.35,19.0,975.5,1022.65,754.22
2016,8,1,12,0,940.0,104.0,2.4,19.0,984.0,1005.5,743.5
2016,8,1,12,15,940.0,104.0,2.45,19.0,984.5,982.36,728.89
2016,8,1,12,30,940.0,104.0,2.5,19.0,985.0,955.77,712.02
2016,8,1,12,45,938.0,104.0,2.55,19.0,978.0,924.12,691.69
2016,8,1,13,0,936.0,104.0,2.6,19.0,971.0,889.38,669.19
2016,8,1,13,15,933.0,103.5,2.65,19.0,956.5,850.46,643.63
2016,8,1,13,30,930.0,103.0,2.7,19.0,942.0,808.85,615.97
2016,8,1,13,45,927.0,101.5,2.75,19.0,920.5,763.83,585.61
2016,8,1,14,0,924.0,100.0,2.8,19.0,899.0,716.5,551.56
2016,8,1,14,15,918.0,99.0,2.8,18.5,870.0,665.62,514.12
2016,8,1,14,30,912.0,98.0,2.8,18.0,841.0,613.11,474.24
2016,8,1,14,45,904.5,96.0,2.85,18.0,806.5,557.57,430.03
2016,8,1,15,0,897.0,94.0,2.9,18.0,772.0,501.04,383.57
2016,8,1,15,15,886.0,92.0,2.95,17.5,732.0,442.34,334.56
2016,8,1,15,30,875.0,90.0,3.0,17.0,692.0,383.54,283.81
2016,8,1,15,45,861.0,87.5,3.1,17.0,647.5,323.61,230.58
2016,8,1,16,0,847.0,85.0,3.2,17.0,603.0,264.44,177.82
2016,8,1,16,15,828.5,82.5,3.2,16.5,554.5,198.96,122.2
2016,8,1,16,30,810.0,80.0,3.2,16.0,506.0,141.4,78.28
2016,8,1,16,45,784.5,77.0,3.2,16.0,455.0,85.27,47.56
2016,8,1,17,0,759.0,74.0,3.2,16.0,404.0,55.26,43.25
2016,8,1,17,15,725.0,69.5,3.15,15.5,352.5,53.18,41.66
2016,8,1,17,30,691.0,65.0,3.1,15.0,301.0,51.01,39.92
2016,8,1,17,45,638.5,60.0,3.1,14.5,249.5,44.1,33.86
2016,8,1,18,0,586.0,55.0,3.1,14.0,198.0,41.56,31.56
2016,8,1,18,15,510.0,47.5,3.0,13.5,150.5,36.8,27.1
2016,8,1,18,30,434.0,40.0,2.9,13.0,103.0,31.91,22.32
2016,8,1,18,45,306.0,29.0,2.85,13.0,64.5,23.57,13.61
2016,8,1,19,0,178.0,18.0,2.8,13.0,26.0,14.9,0.0
2016,8,1,19,15,89.0,9.0,2.75,12.5,13.0,8.19,0.0
2016,8,1,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,55.5,7.0,2.3,11.5,9.0,0.0,0.0
2016,8,2,5,30,111.0,14.0,2.4,12.0,18.0,42.05,0.0
2016,8,2,5,45,250.0,26.0,2.5,12.5,53.5,126.84,79.39
2016,8,2,6,0,389.0,38.0,2.6,13.0,89.0,210.15,161.55
2016,8,2,6,15,473.5,46.5,2.55,13.0,135.5,280.29,225.19
2016,8,2,6,30,558.0,55.0,2.5,13.0,182.0,359.25,294.66
2016,8,2,6,45,279.0,67.0,2.5,13.5,130.5,245.01,203.49
2016,8,2,7,0,0.0,79.0,2.5,14.0,79.0,71.29,55.27
2016,8,2,7,15,0.0,104.0,2.45,14.5,104.0,95.43,75.61
2016,8,2,7,30,0.0,129.0,2.4,15.0,129.0,119.63,95.43
2016,8,2,7,45,3.5,148.0,2.35,15.5,150.0,140.22,112.02
2016,8,2,8,0,7.0,167.0,2.3,16.0,171.0,161.08,128.57
2016,8,2,8,15,16.0,194.0,2.25,16.0,203.5,194.92,155.83
2016,8,2,8,30,25.0,221.0,2.2,16.0,236.0,229.35,183.15
2016,8,2,8,45,453.5,155.5,2.15,16.5,461.0,596.42,477.53
2016,8,2,9,0,882.0,90.0,2.1,17.0,686.0,922.68,705.99
2016,8,2,9,15,894.0,91.5,2.05,17.0,727.5,956.3,722.94
2016,8,2,9,30,906.0,93.0,2.0,17.0,769.0,987.01,740.91
2016,8,2,9,45,911.5,96.5,2.0,17.5,804.5,1010.44,753.2
2016,8,2,10,0,917.0,100.0,2.0,18.0,840.0,1030.3,763.19
2016,8,2,10,15,924.0,101.0,2.0,18.0,870.0,1045.22,771.5
2016,8,2,10,30,931.0,102.0,2.0,18.0,900.0,1056.44,777.56
2016,8,2,10,45,936.0,103.5,2.05,18.5,923.0,1062.35,779.58
2016,8,2,11,0,941.0,105.0,2.1,19.0,946.0,1064.36,779.27
2016,8,2,11,15,944.0,105.5,2.1,19.0,962.5,1059.39,775.47
2016,8,2,11,30,947.0,106.0,2.1,19.0,979.0,1050.54,769.38
2016,8,2,11,45,949.0,106.0,2.15,19.0,987.0,1036.36,760.65
2016,8,2,12,0,951.0,106.0,2.2,19.0,995.0,1018.42,749.6
2016,8,2,12,15,951.0,106.0,2.2,19.0,995.5,994.94,734.41
2016,8,2,12,30,951.0,106.0,2.2,19.0,996.0,967.98,716.99
2016,8,2,12,45,943.0,110.0,2.2,19.5,987.0,934.43,693.9
2016,8,2,13,0,935.0,114.0,2.2,20.0,978.0,898.04,668.96
2016,8,2,13,15,932.0,113.0,2.25,20.0,963.0,858.5,643.5
2016,8,2,13,30,929.0,112.0,2.3,20.0,948.0,816.29,615.93
2016,8,2,13,45,924.5,111.0,2.35,20.0,925.5,770.5,585.55
2016,8,2,14,0,920.0,110.0,2.4,20.0,903.0,722.53,551.28
2016,8,2,14,15,913.0,108.5,2.45,20.0,874.0,670.58,512.88
2016,8,2,14,30,906.0,107.0,2.5,20.0,845.0,617.12,472.19
2016,8,2,14,45,897.0,105.0,2.55,20.0,809.5,560.93,428.14
2016,8,2,15,0,888.0,103.0,2.6,20.0,774.0,503.92,381.98
2016,8,2,15,15,876.5,101.0,2.6,19.5,733.0,445.32,333.6
2016,8,2,15,30,865.0,99.0,2.6,19.0,692.0,386.68,283.59
2016,8,2,15,45,847.5,97.0,2.65,19.0,646.0,321.33,226.95
2016,8,2,16,0,830.0,95.0,2.7,19.0,600.0,261.76,174.64
2016,8,2,16,15,810.0,92.0,2.7,18.5,551.0,202.52,124.76
2016,8,2,16,30,790.0,89.0,2.7,18.0,502.0,145.4,81.84
2016,8,2,16,45,761.0,85.5,2.75,18.0,450.5,89.87,52.0
2016,8,2,17,0,732.0,82.0,2.8,18.0,399.0,61.39,48.24
2016,8,2,17,15,694.5,77.0,2.8,17.5,347.0,53.83,41.88
2016,8,2,17,30,657.0,72.0,2.8,17.0,295.0,51.77,40.25
2016,8,2,17,45,600.0,66.5,2.85,17.0,243.0,49.14,37.94
2016,8,2,18,0,543.0,61.0,2.9,17.0,191.0,46.47,35.47
2016,8,2,18,15,461.5,52.0,2.85,16.5,144.0,40.65,30.1
2016,8,2,18,30,380.0,43.0,2.8,16.0,97.0,34.64,24.32
2016,8,2,18,45,248.5,30.5,2.8,15.5,60.0,25.02,14.33
2016,8,2,19,0,117.0,18.0,2.8,15.0,23.0,14.24,0.0
2016,8,2,19,15,58.5,9.0,2.8,14.5,11.5,8.19,0.0
2016,8,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,5,15,44.0,6.5,1.25,12.5,7.5,0.0,0.0
2016,8,3,5,30,88.0,13.0,1.2,13.0,15.0,35.07,0.0
2016,8,3,5,45,220.0,26.0,1.15,13.5,49.5,116.5,69.98
2016,8,3,6,0,352.0,39.0,1.1,14.0,84.0,197.13,150.04
2016,8,3,6,15,438.5,48.5,0.95,14.5,130.0,267.3,211.84
2016,8,3,6,30,525.0,58.0,0.8,15.0,176.0,346.58,278.79
2016,8,3,6,45,394.0,87.0,0.65,15.5,188.5,332.79,269.53
2016,8,3,7,0,263.0,116.0,0.5,16.0,201.0,296.56,240.51
2016,8,3,7,15,492.5,98.5,0.45,16.5,292.0,456.17,366.69
2016,8,3,7,30,722.0,81.0,0.4,17.0,383.0,617.06,485.07
2016,8,3,7,45,752.5,84.5,0.4,17.5,435.0,676.24,522.66
2016,8,3,8,0,783.0,88.0,0.4,18.0,487.0,735.62,560.24
2016,8,3,8,15,804.0,91.0,0.45,18.0,536.5,786.4,592.84
2016,8,3,8,30,825.0,94.0,0.5,18.0,586.0,835.9,624.17
2016,8,3,8,45,842.5,96.5,0.6,18.5,632.0,880.11,651.37
2016,8,3,9,0,860.0,99.0,0.7,19.0,678.0,913.45,671.31
2016,8,3,9,15,872.5,101.0,0.8,19.0,719.5,947.5,693.05
2016,8,3,9,30,885.0,103.0,0.9,19.0,761.0,978.71,712.92
2016,8,3,9,45,895.0,104.5,1.05,19.5,797.5,1003.84,728.58
2016,8,3,10,0,905.0,106.0,1.2,20.0,834.0,1025.64,742.15
2016,8,3,10,15,912.5,107.0,1.3,20.0,864.5,1040.87,752.14
2016,8,3,10,30,920.0,108.0,1.4,20.0,895.0,1052.44,759.99
2016,8,3,10,45,925.0,109.0,1.55,20.5,918.0,1057.7,763.39
2016,8,3,11,0,930.0,110.0,1.7,21.0,941.0,1059.11,764.44
2016,8,3,11,15,933.5,111.0,1.85,21.0,957.5,1055.14,763.56
2016,8,3,11,30,937.0,112.0,2.0,21.0,974.0,1047.28,760.26
2016,8,3,11,45,939.0,112.5,2.15,21.0,982.5,1033.62,753.21
2016,8,3,12,0,941.0,113.0,2.3,21.0,991.0,1016.22,743.71
2016,8,3,12,15,941.5,113.0,2.4,20.5,992.0,993.28,731.39
2016,8,3,12,30,942.0,113.0,2.5,20.0,993.0,966.86,716.67
2016,8,3,12,45,943.0,111.5,2.65,20.0,986.5,936.1,697.97
2016,8,3,13,0,944.0,110.0,2.8,20.0,980.0,902.08,676.81
2016,8,3,13,15,941.0,109.5,2.85,20.0,965.5,862.63,650.95
2016,8,3,13,30,938.0,109.0,2.9,20.0,951.0,820.47,622.98
2016,8,3,13,45,933.0,108.5,3.0,20.0,928.5,774.33,592.18
2016,8,3,14,0,928.0,108.0,3.1,20.0,906.0,726.01,557.47
2016,8,3,14,15,921.5,106.5,3.15,19.5,877.0,673.92,519.42
2016,8,3,14,30,915.0,105.0,3.2,19.0,848.0,620.25,478.89
2016,8,3,14,45,906.0,103.5,3.3,19.0,812.5,563.93,434.2
2016,8,3,15,0,897.0,102.0,3.4,19.0,777.0,506.77,387.32
2016,8,3,15,15,885.0,100.0,3.4,18.5,736.0,447.38,337.7
2016,8,3,15,30,873.0,98.0,3.4,18.0,695.0,388.0,286.5
2016,8,3,15,45,858.0,95.5,3.45,18.0,649.5,327.62,233.0
2016,8,3,16,0,843.0,93.0,3.5,18.0,604.0,262.32,175.59
2016,8,3,16,15,483.0,158.5,3.5,17.5,446.0,194.08,132.73
2016,8,3,16,30,123.0,224.0,3.5,17.0,288.0,179.53,137.69
2016,8,3,16,45,437.0,151.0,3.55,17.0,345.0,117.91,83.11
2016,8,3,17,0,751.0,78.0,3.6,17.0,402.0,58.51,45.91
2016,8,3,17,15,714.0,73.5,3.55,16.5,349.0,56.54,44.46
2016,8,3,17,30,677.0,69.0,3.5,16.0,296.0,49.71,38.6
2016,8,3,17,45,624.5,63.0,3.5,16.0,244.5,46.59,35.84
2016,8,3,18,0,572.0,57.0,3.5,16.0,193.0,43.37,32.86
2016,8,3,18,15,491.5,48.5,3.35,15.5,145.5,37.83,27.72
2016,8,3,18,30,411.0,40.0,3.2,15.0,98.0,32.12,22.19
2016,8,3,18,45,276.5,28.5,3.1,14.5,60.5,23.32,12.72
2016,8,3,19,0,142.0,17.0,3.0,14.0,23.0,15.46,0.0
2016,8,3,19,15,71.0,8.5,2.95,13.5,11.5,7.73,0.0
2016,8,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,38.5,6.0,2.6,11.5,7.0,0.0,0.0
2016,8,4,5,30,77.0,12.0,2.7,12.0,14.0,31.26,0.0
2016,8,4,5,45,215.0,25.5,2.8,12.5,48.5,113.79,65.83
2016,8,4,6,0,353.0,39.0,2.9,13.0,83.0,197.61,151.36
2016,8,4,6,15,440.5,48.0,2.9,13.0,129.0,267.83,215.22
2016,8,4,6,30,528.0,57.0,2.9,13.0,175.0,347.21,285.29
2016,8,4,6,45,585.5,64.0,2.95,13.5,226.0,416.42,344.92
2016,8,4,7,0,643.0,71.0,3.0,14.0,277.0,490.38,406.17
2016,8,4,7,15,321.5,83.5,2.95,14.5,186.5,320.72,267.46
2016,8,4,7,30,0.0,96.0,2.9,15.0,96.0,86.49,67.52
2016,8,4,7,45,0.0,119.0,2.9,15.5,119.0,108.42,85.7
2016,8,4,8,0,0.0,142.0,2.9,16.0,142.0,130.41,103.36
2016,8,4,8,15,0.0,151.0,2.95,16.0,151.5,138.43,109.56
2016,8,4,8,30,0.0,160.0,3.0,16.0,161.0,146.52,115.79
2016,8,4,8,45,3.5,178.5,3.05,16.0,181.5,167.11,132.29
2016,8,4,9,0,7.0,197.0,3.1,16.0,202.0,187.89,148.79
2016,8,4,9,15,8.5,209.0,3.15,16.0,215.5,200.53,158.57
2016,8,4,9,30,10.0,221.0,3.2,16.0,229.0,213.2,168.36
2016,8,4,9,45,14.5,252.0,3.3,16.5,264.0,247.42,194.93
2016,8,4,10,0,19.0,283.0,3.4,17.0,299.0,281.71,221.14
2016,8,4,10,15,16.5,275.0,3.4,17.0,289.5,270.62,211.98
2016,8,4,10,30,14.0,267.0,3.4,17.0,280.0,259.7,203.11
2016,8,4,10,45,17.5,294.0,3.45,17.0,310.0,288.56,225.47
2016,8,4,11,0,21.0,321.0,3.5,17.0,340.0,317.21,247.4
2016,8,4,11,15,28.0,351.0,3.5,17.0,377.0,367.0,285.41
2016,8,4,11,30,35.0,381.0,3.5,17.0,414.0,401.52,311.39
2016,8,4,11,45,36.5,383.0,3.55,17.0,417.0,401.83,311.45
2016,8,4,12,0,38.0,385.0,3.6,17.0,420.0,401.79,311.42
2016,8,4,12,15,33.0,375.0,3.6,17.0,406.0,383.72,297.52
2016,8,4,12,30,28.0,365.0,3.6,17.0,392.0,365.93,283.9
2016,8,4,12,45,33.0,376.0,3.6,17.0,407.0,376.96,292.5
2016,8,4,13,0,38.0,387.0,3.6,17.0,422.0,387.15,300.37
2016,8,4,13,15,44.5,392.0,3.6,17.0,432.5,392.16,304.4
2016,8,4,13,30,51.0,397.0,3.6,17.0,443.0,396.24,307.74
2016,8,4,13,45,78.0,405.5,3.6,17.0,473.5,417.09,324.26
2016,8,4,14,0,105.0,414.0,3.6,17.0,504.0,434.77,338.09
2016,8,4,14,15,85.0,389.0,3.6,17.0,460.5,391.58,305.07
2016,8,4,14,30,65.0,364.0,3.6,17.0,417.0,350.81,273.9
2016,8,4,14,45,57.5,341.5,3.65,17.0,387.0,321.06,251.19
2016,8,4,15,0,50.0,319.0,3.7,17.0,357.0,292.49,229.2
2016,8,4,15,15,38.0,287.0,3.7,16.5,315.0,255.94,201.22
2016,8,4,15,30,26.0,255.0,3.7,16.0,273.0,226.23,178.47
2016,8,4,15,45,19.5,228.5,3.7,16.0,241.5,199.73,157.72
2016,8,4,16,0,13.0,202.0,3.7,16.0,210.0,174.33,137.78
2016,8,4,16,15,6.5,165.5,3.7,15.5,169.5,142.27,112.54
2016,8,4,16,30,0.0,129.0,3.7,15.0,129.0,111.25,87.81
2016,8,4,16,45,0.0,106.0,3.7,15.0,106.0,92.1,72.16
2016,8,4,17,0,0.0,83.0,3.7,15.0,83.0,73.08,59.16
2016,8,4,17,15,0.0,72.0,3.65,14.5,72.0,63.67,51.14
2016,8,4,17,30,0.0,61.0,3.6,14.0,61.0,53.89,42.65
2016,8,4,17,45,291.0,56.5,3.6,14.0,125.0,41.03,31.17
2016,8,4,18,0,582.0,52.0,3.6,14.0,189.0,39.41,29.6
2016,8,4,18,15,503.5,44.5,3.5,13.5,141.5,34.55,25.03
2016,8,4,18,30,425.0,37.0,3.4,13.0,94.0,29.57,20.12
2016,8,4,18,45,295.5,25.5,3.3,12.5,57.5,20.68,10.42
2016,8,4,19,0,166.0,14.0,3.2,12.0,21.0,12.73,0.0
2016,8,4,19,15,83.0,7.0,3.15,12.0,10.5,6.37,0.0
2016,8,4,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,37.5,5.5,2.25,13.0,6.5,0.0,0.0
2016,8,5,5,30,75.0,11.0,2.3,13.0,13.0,29.83,0.0
2016,8,5,5,45,206.5,24.5,2.4,13.0,46.5,109.51,59.81
2016,8,5,6,0,338.0,38.0,2.5,13.0,80.0,191.05,145.83
2016,8,5,6,15,425.0,48.0,2.45,13.0,125.5,261.23,209.52
2016,8,5,6,30,512.0,58.0,2.4,13.0,171.0,340.67,279.35
2016,8,5,6,45,567.0,66.0,2.4,13.5,221.5,408.9,337.86
2016,8,5,7,0,622.0,74.0,2.4,14.0,272.0,481.68,397.72
2016,8,5,7,15,311.0,96.0,2.35,14.0,195.0,329.49,273.96
2016,8,5,7,30,0.0,118.0,2.3,14.0,118.0,108.63,86.27
2016,8,5,7,45,0.0,134.0,2.25,14.0,134.0,123.59,98.79
2016,8,5,8,0,0.0,150.0,2.2,14.0,150.0,138.56,110.81
2016,8,5,8,15,3.5,167.5,2.15,14.0,170.0,157.93,126.44
2016,8,5,8,30,7.0,185.0,2.1,14.0,190.0,177.53,142.1
2016,8,5,8,45,11.0,206.0,2.05,14.5,214.0,201.3,160.68
2016,8,5,9,0,15.0,227.0,2.0,15.0,238.0,225.25,179.11
2016,8,5,9,15,15.0,237.0,2.0,15.0,248.5,234.5,185.92
2016,8,5,9,30,15.0,247.0,2.0,15.0,259.0,243.74,192.76
2016,8,5,9,45,60.0,313.0,2.0,15.5,361.0,370.68,292.0
2016,8,5,10,0,105.0,379.0,2.0,16.0,463.0,485.33,377.61
2016,8,5,10,15,101.0,393.0,2.0,16.0,476.5,494.46,382.79
2016,8,5,10,30,97.0,407.0,2.0,16.0,490.0,502.96,388.21
2016,8,5,10,45,284.0,380.5,2.0,16.5,631.5,693.83,530.32
2016,8,5,11,0,471.0,354.0,2.0,17.0,773.0,864.22,649.38
2016,8,5,11,15,465.0,364.5,2.05,17.0,784.0,860.97,645.02
2016,8,5,11,30,459.0,375.0,2.1,17.0,795.0,855.25,640.83
2016,8,5,11,45,459.0,380.0,2.15,17.5,803.5,847.68,634.52
2016,8,5,12,0,459.0,385.0,2.2,18.0,812.0,837.74,626.67
2016,8,5,12,15,354.0,422.0,2.25,18.0,751.5,749.89,563.89
2016,8,5,12,30,249.0,459.0,2.3,18.0,691.0,674.67,509.12
2016,8,5,12,45,209.5,460.0,2.4,18.0,654.5,618.85,469.62
2016,8,5,13,0,170.0,461.0,2.5,18.0,618.0,573.68,436.88
2016,8,5,13,15,327.5,407.5,2.55,18.0,703.0,644.42,492.26
2016,8,5,13,30,485.0,354.0,2.6,18.0,788.0,700.98,535.36
2016,8,5,13,45,673.5,245.5,2.65,18.0,832.0,714.3,548.27
2016,8,5,14,0,862.0,137.0,2.7,18.0,876.0,706.33,545.23
2016,8,5,14,15,854.0,135.5,2.75,18.0,846.5,657.2,507.98
2016,8,5,14,30,846.0,134.0,2.8,18.0,817.0,604.57,467.4
2016,8,5,14,45,831.5,133.5,2.9,18.0,780.5,548.45,423.1
2016,8,5,15,0,817.0,133.0,3.0,18.0,744.0,492.28,377.33
2016,8,5,15,15,802.5,130.0,3.0,17.5,703.5,434.24,329.15
2016,8,5,15,30,788.0,127.0,3.0,17.0,663.0,376.75,279.94
2016,8,5,15,45,767.5,124.5,3.0,17.0,617.0,318.77,229.04
2016,8,5,16,0,747.0,122.0,3.0,17.0,571.0,257.29,175.48
2016,8,5,16,15,723.0,117.5,3.0,16.5,522.5,200.33,127.77
2016,8,5,16,30,699.0,113.0,3.0,16.0,474.0,146.09,87.3
2016,8,5,16,45,665.5,108.0,3.05,16.0,423.0,94.07,59.56
2016,8,5,17,0,632.0,103.0,3.1,16.0,372.0,70.75,56.88
2016,8,5,17,15,589.5,96.5,3.1,15.5,321.0,68.37,55.09
2016,8,5,17,30,547.0,90.0,3.1,15.0,270.0,65.89,53.11
2016,8,5,17,45,486.0,81.0,3.1,15.0,220.5,61.08,48.84
2016,8,5,18,0,425.0,72.0,3.1,15.0,171.0,53.97,42.35
2016,8,5,18,15,341.5,59.5,3.0,14.5,126.0,45.29,34.34
2016,8,5,18,30,258.0,47.0,2.9,14.0,81.0,36.34,25.81
2016,8,5,18,45,152.0,30.5,2.85,13.5,48.0,23.88,12.31
2016,8,5,19,0,46.0,14.0,2.8,13.0,15.0,12.73,0.0
2016,8,5,19,15,23.0,7.0,2.75,13.0,7.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,15,19.0,5.0,2.35,11.5,5.5,0.0,0.0
2016,8,6,5,30,38.0,10.0,2.4,12.0,11.0,19.14,0.0
2016,8,6,5,45,158.5,25.5,2.5,12.5,42.5,93.82,47.57
2016,8,6,6,0,279.0,41.0,2.6,13.0,74.0,171.13,130.27
2016,8,6,6,15,368.5,52.0,2.55,13.0,119.0,240.6,193.01
2016,8,6,6,30,458.0,63.0,2.5,13.0,164.0,319.48,262.27
2016,8,6,6,45,519.5,71.5,2.5,13.5,213.5,389.25,322.1
2016,8,6,7,0,581.0,80.0,2.5,14.0,263.0,464.25,383.98
2016,8,6,7,15,290.5,100.0,2.45,14.0,191.5,321.32,267.22
2016,8,6,7,30,0.0,120.0,2.4,14.0,120.0,110.78,88.1
2016,8,6,7,45,13.5,153.5,2.4,14.5,160.5,153.91,124.21
2016,8,6,8,0,27.0,187.0,2.4,15.0,201.0,210.14,169.86
2016,8,6,8,15,24.0,200.5,2.35,15.0,213.5,208.91,168.05
2016,8,6,8,30,21.0,214.0,2.3,15.0,226.0,219.33,175.78
2016,8,6,8,45,104.5,260.0,2.3,15.5,328.5,372.21,298.24
2016,8,6,9,0,188.0,306.0,2.3,16.0,431.0,501.68,397.07
2016,8,6,9,15,241.5,318.0,2.3,16.0,489.5,584.62,458.24
2016,8,6,9,30,295.0,330.0,2.3,16.0,548.0,652.35,507.43
2016,8,6,9,45,586.5,222.5,2.3,16.5,683.0,848.28,652.24
2016,8,6,10,0,878.0,115.0,2.3,17.0,818.0,1010.54,758.84
2016,8,6,10,15,885.5,116.5,2.3,17.0,847.5,1025.92,766.07
2016,8,6,10,30,893.0,118.0,2.3,17.0,877.0,1037.71,772.64
2016,8,6,10,45,898.0,119.5,2.35,17.5,900.0,1043.26,774.41
2016,8,6,11,0,903.0,121.0,2.4,18.0,923.0,1045.04,773.9
2016,8,6,11,15,906.5,121.5,2.4,18.0,938.5,1040.48,770.31
2016,8,6,11,30,910.0,122.0,2.4,18.0,954.0,1032.15,764.46
2016,8,6,11,45,911.0,123.0,2.45,18.0,962.0,1018.13,755.58
2016,8,6,12,0,912.0,124.0,2.5,18.0,970.0,1000.49,744.43
2016,8,6,12,15,912.5,124.0,2.5,18.0,970.5,977.88,729.55
2016,8,6,12,30,913.0,124.0,2.5,18.0,971.0,951.89,712.48
2016,8,6,12,45,908.0,125.5,2.55,18.0,963.0,919.21,691.35
2016,8,6,13,0,903.0,127.0,2.6,18.0,955.0,883.69,668.19
2016,8,6,13,15,900.0,126.0,2.65,18.0,940.0,844.87,642.57
2016,8,6,13,30,897.0,125.0,2.7,18.0,925.0,803.47,614.9
2016,8,6,13,45,893.0,123.5,2.75,18.0,903.5,758.5,584.15
2016,8,6,14,0,889.0,122.0,2.8,18.0,882.0,711.39,549.55
2016,8,6,14,15,882.0,120.5,2.85,17.5,853.0,660.47,512.16
2016,8,6,14,30,875.0,119.0,2.9,17.0,824.0,608.1,472.42
2016,8,6,14,45,867.0,116.0,3.0,17.0,789.0,552.76,428.33
2016,8,6,15,0,859.0,113.0,3.1,17.0,754.0,496.57,382.07
2016,8,6,15,15,846.5,111.0,3.15,17.0,713.5,435.41,330.43
2016,8,6,15,30,834.0,109.0,3.2,17.0,673.0,376.97,279.42
2016,8,6,15,45,819.0,105.0,3.3,17.0,628.0,316.65,226.08
2016,8,6,16,0,804.0,101.0,3.4,17.0,583.0,257.4,173.56
2016,8,6,16,15,782.5,97.5,3.5,16.5,534.0,198.83,124.1
2016,8,6,16,30,761.0,94.0,3.6,16.0,485.0,142.61,82.16
2016,8,6,16,45,733.0,89.5,3.7,16.0,434.0,87.96,53.7
2016,8,6,17,0,705.0,85.0,3.8,16.0,383.0,58.19,45.87
2016,8,6,17,15,665.5,80.0,3.8,15.5,331.0,56.34,44.49
2016,8,6,17,30,626.0,75.0,3.8,15.0,279.0,54.42,42.96
2016,8,6,17,45,570.0,67.5,3.85,14.5,228.5,50.33,39.38
2016,8,6,18,0,514.0,60.0,3.9,14.0,178.0,46.08,35.5
2016,8,6,18,15,427.5,50.5,3.85,13.5,131.5,39.81,29.61
2016,8,6,18,30,341.0,41.0,3.8,13.0,85.0,33.35,23.24
2016,8,6,18,45,211.0,27.0,3.75,13.0,50.5,21.22,9.75
2016,8,6,19,0,81.0,13.0,3.7,13.0,16.0,11.82,0.0
2016,8,6,19,15,40.5,6.5,3.7,12.5,8.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,40.0,5.0,2.8,11.0,6.0,0.0,0.0
2016,8,7,5,30,80.0,10.0,2.9,11.0,12.0,30.26,0.0
2016,8,7,5,45,231.5,22.0,3.0,11.5,45.5,114.04,53.68
2016,8,7,6,0,383.0,34.0,3.1,12.0,79.0,204.59,155.89
2016,8,7,6,15,473.0,42.5,3.0,12.5,125.5,276.76,222.23
2016,8,7,6,30,563.0,51.0,2.9,13.0,172.0,358.55,294.2
2016,8,7,6,45,621.5,56.5,2.85,13.5,224.0,428.32,354.43
2016,8,7,7,0,680.0,62.0,2.8,14.0,276.0,500.26,414.04
2016,8,7,7,15,718.5,66.5,2.65,14.0,329.0,565.17,466.07
2016,8,7,7,30,757.0,71.0,2.5,14.0,382.0,631.79,516.89
2016,8,7,7,45,558.0,128.5,2.45,14.5,374.0,586.96,477.64
2016,8,7,8,0,359.0,186.0,2.4,15.0,366.0,497.91,404.12
2016,8,7,8,15,607.0,135.0,2.3,15.5,476.5,681.08,545.55
2016,8,7,8,30,855.0,84.0,2.2,16.0,587.0,844.47,658.47
2016,8,7,8,45,871.5,86.0,2.1,16.5,633.5,887.87,682.98
2016,8,7,9,0,888.0,88.0,2.0,17.0,680.0,929.05,706.52
2016,8,7,9,15,899.5,90.0,1.9,17.0,722.0,963.0,726.02
2016,8,7,9,30,911.0,92.0,1.8,17.0,764.0,993.96,743.27
2016,8,7,9,45,917.0,95.0,1.75,17.5,799.5,1017.41,754.69
2016,8,7,10,0,923.0,98.0,1.7,18.0,835.0,1037.28,763.78
2016,8,7,10,15,930.0,99.5,1.75,18.0,865.5,1052.77,773.08
2016,8,7,10,30,937.0,101.0,1.8,18.0,896.0,1064.48,780.12
2016,8,7,10,45,943.0,101.0,1.85,18.5,919.5,1069.69,781.7
2016,8,7,11,0,949.0,101.0,1.9,19.0,943.0,1070.98,780.98
2016,8,7,11,15,952.5,102.0,1.95,19.0,959.0,1066.86,778.46
2016,8,7,11,30,956.0,103.0,2.0,19.0,975.0,1058.76,773.57
2016,8,7,11,45,959.0,102.5,2.1,19.5,984.0,1044.71,764.19
2016,8,7,12,0,962.0,102.0,2.2,20.0,993.0,1026.82,752.41
2016,8,7,12,15,962.0,102.0,2.25,20.0,993.5,1002.84,737.56
2016,8,7,12,30,962.0,102.0,2.3,20.0,994.0,975.31,720.39
2016,8,7,12,45,960.0,102.0,2.35,20.0,986.5,942.58,699.73
2016,8,7,13,0,958.0,102.0,2.4,20.0,979.0,906.68,676.82
2016,8,7,13,15,955.5,101.5,2.45,20.0,964.0,866.88,651.08
2016,8,7,13,30,953.0,101.0,2.5,20.0,949.0,824.26,623.15
2016,8,7,13,45,949.0,99.5,2.55,20.0,926.5,777.02,591.66
2016,8,7,14,0,945.0,98.0,2.6,20.0,904.0,727.49,556.47
2016,8,7,14,15,938.5,97.0,2.65,20.0,874.5,674.75,517.27
2016,8,7,14,30,932.0,96.0,2.7,20.0,845.0,620.39,475.64
2016,8,7,14,45,923.0,94.5,2.75,20.0,809.0,562.91,430.32
2016,8,7,15,0,914.0,93.0,2.8,20.0,773.0,504.56,382.78
2016,8,7,15,15,902.5,91.0,2.8,20.0,731.5,444.18,332.01
2016,8,7,15,30,891.0,89.0,2.8,20.0,690.0,383.74,279.72
2016,8,7,15,45,874.5,87.5,2.8,20.0,643.5,322.47,225.9
2016,8,7,16,0,858.0,86.0,2.8,20.0,597.0,262.22,172.97
2016,8,7,16,15,838.0,83.0,2.8,19.5,547.0,195.18,117.18
2016,8,7,16,30,818.0,80.0,2.8,19.0,497.0,136.1,73.73
2016,8,7,16,45,788.5,77.0,2.8,19.0,444.5,79.05,45.24
2016,8,7,17,0,759.0,74.0,2.8,19.0,392.0,55.89,43.32
2016,8,7,17,15,721.5,69.5,2.75,18.5,339.0,53.8,41.72
2016,8,7,17,30,684.0,65.0,2.7,18.0,286.0,51.64,39.99
2016,8,7,17,45,626.5,59.0,2.7,17.5,233.5,43.88,33.22
2016,8,7,18,0,569.0,53.0,2.7,17.0,181.0,40.53,30.16
2016,8,7,18,15,482.0,45.0,2.65,16.5,133.5,35.28,25.26
2016,8,7,18,30,395.0,37.0,2.6,16.0,86.0,29.92,19.94
2016,8,7,18,45,248.0,25.0,2.55,15.5,50.5,20.54,8.4
2016,8,7,19,0,101.0,13.0,2.5,15.0,15.0,11.82,0.0
2016,8,7,19,15,50.5,6.5,2.5,14.5,7.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,8,5,45,178.5,17.0,2.25,13.5,37.5,90.7,36.61
2016,8,8,6,0,357.0,34.0,2.3,14.0,75.0,194.88,146.67
2016,8,8,6,15,447.5,42.5,2.15,14.0,120.5,265.84,211.61
2016,8,8,6,30,538.0,51.0,2.0,14.0,166.0,346.51,282.22
2016,8,8,6,45,594.0,57.5,1.9,14.5,216.5,414.82,340.38
2016,8,8,7,0,650.0,64.0,1.8,15.0,267.0,487.8,399.62
2016,8,8,7,15,689.5,69.0,1.7,15.5,319.0,549.59,447.56
2016,8,8,7,30,729.0,74.0,1.6,16.0,371.0,616.23,496.71
2016,8,8,7,45,758.5,77.5,1.55,16.5,422.5,675.08,536.79
2016,8,8,8,0,788.0,81.0,1.5,17.0,474.0,734.05,575.6
2016,8,8,8,15,809.5,84.0,1.5,17.5,523.5,785.55,608.41
2016,8,8,8,30,831.0,87.0,1.5,18.0,573.0,835.81,639.63
2016,8,8,8,45,847.5,89.0,1.5,18.5,619.5,870.6,659.68
2016,8,8,9,0,864.0,91.0,1.5,19.0,666.0,911.08,683.41
2016,8,8,9,15,876.5,93.0,1.55,19.0,707.5,945.36,704.64
2016,8,8,9,30,889.0,95.0,1.6,19.0,749.0,976.76,723.96
2016,8,8,9,45,901.5,95.0,1.7,19.5,786.0,1002.8,739.12
2016,8,8,10,0,914.0,95.0,1.8,20.0,823.0,1025.56,752.21
2016,8,8,10,15,921.0,96.5,1.9,20.0,853.0,1040.99,762.09
2016,8,8,10,30,928.0,98.0,2.0,20.0,883.0,1052.68,769.76
2016,8,8,10,45,932.5,99.5,2.15,20.5,906.0,1057.99,772.66
2016,8,8,11,0,937.0,101.0,2.3,21.0,929.0,1059.38,773.15
2016,8,8,11,15,940.0,101.5,2.4,21.0,945.0,1054.28,770.44
2016,8,8,11,30,943.0,102.0,2.5,21.0,961.0,1045.28,765.36
2016,8,8,11,45,944.5,102.5,2.65,21.0,969.0,1030.94,757.41
2016,8,8,12,0,946.0,103.0,2.8,21.0,977.0,1012.84,746.98
2016,8,8,12,15,946.0,103.0,2.9,21.0,977.5,989.15,732.38
2016,8,8,12,30,946.0,103.0,3.0,21.0,978.0,961.96,715.4
2016,8,8,12,45,946.0,102.0,3.15,21.0,971.0,930.42,695.76
2016,8,8,13,0,946.0,101.0,3.3,21.0,964.0,895.65,673.7
2016,8,8,13,15,943.5,100.0,3.35,20.5,949.0,855.75,648.5
2016,8,8,13,30,941.0,99.0,3.4,20.0,934.0,813.1,621.04
2016,8,8,13,45,937.5,97.5,3.5,20.0,912.0,766.67,589.59
2016,8,8,14,0,934.0,96.0,3.6,20.0,890.0,717.93,554.4
2016,8,8,14,15,927.5,95.0,3.65,20.0,861.0,665.67,514.75
2016,8,8,14,30,921.0,94.0,3.7,20.0,832.0,611.81,472.74
2016,8,8,14,45,913.0,92.0,3.75,20.0,796.5,554.94,427.17
2016,8,8,15,0,905.0,90.0,3.8,20.0,761.0,497.13,379.39
2016,8,8,15,15,893.0,88.5,3.8,19.5,719.5,437.44,329.22
2016,8,8,15,30,881.0,87.0,3.8,19.0,678.0,377.75,277.47
2016,8,8,15,45,867.0,84.0,3.8,19.0,632.5,316.54,223.05
2016,8,8,16,0,853.0,81.0,3.8,19.0,587.0,256.12,169.38
2016,8,8,16,15,833.0,78.5,3.75,18.5,537.5,196.16,118.88
2016,8,8,16,30,813.0,76.0,3.7,18.0,488.0,131.35,70.63
2016,8,8,16,45,788.0,72.0,3.7,18.0,436.5,74.0,41.98
2016,8,8,17,0,763.0,68.0,3.7,18.0,385.0,51.37,39.56
2016,8,8,17,15,726.0,64.0,3.65,17.5,332.5,49.49,38.12
2016,8,8,17,30,689.0,60.0,3.6,17.0,280.0,47.57,36.56
2016,8,8,17,45,636.0,54.0,3.6,17.0,229.0,43.8,33.2
2016,8,8,18,0,583.0,48.0,3.6,17.0,178.0,36.57,26.66
2016,8,8,18,15,497.5,40.5,3.55,16.5,131.0,31.58,21.98
2016,8,8,18,30,412.0,33.0,3.5,16.0,84.0,26.47,16.9
2016,8,8,18,45,261.5,22.0,3.5,15.5,49.0,17.89,5.74
2016,8,8,19,0,111.0,11.0,3.5,15.0,14.0,10.01,0.0
2016,8,8,19,15,55.5,5.5,3.45,14.5,7.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,5,45,175.0,16.5,1.2,13.5,36.0,88.58,29.95
2016,8,9,6,0,350.0,33.0,1.2,14.0,72.0,191.4,143.02
2016,8,9,6,15,441.5,42.0,1.0,14.0,117.5,262.93,207.87
2016,8,9,6,30,533.0,51.0,0.8,14.0,163.0,344.38,277.67
2016,8,9,6,45,585.0,58.5,0.6,14.5,213.0,411.5,332.75
2016,8,9,7,0,637.0,66.0,0.4,15.0,263.0,482.9,387.7
2016,8,9,7,15,677.5,71.0,0.4,15.5,315.0,547.48,436.19
2016,8,9,7,30,718.0,76.0,0.4,16.0,367.0,611.35,482.11
2016,8,9,7,45,748.5,79.5,0.4,16.5,418.5,670.55,521.14
2016,8,9,8,0,779.0,83.0,0.4,17.0,470.0,729.95,559.03
2016,8,9,8,15,800.5,86.0,0.45,17.5,519.5,781.15,591.02
2016,8,9,8,30,822.0,89.0,0.5,18.0,569.0,831.12,621.61
2016,8,9,8,45,841.5,90.0,0.6,18.5,615.5,867.04,643.41
2016,8,9,9,0,861.0,91.0,0.7,19.0,662.0,908.95,669.12
2016,8,9,9,15,873.5,93.5,0.7,19.5,703.5,943.73,687.89
2016,8,9,9,30,886.0,96.0,0.7,20.0,745.0,975.63,704.7
2016,8,9,9,45,897.0,96.5,0.75,20.5,781.5,1000.69,718.21
2016,8,9,10,0,908.0,97.0,0.8,21.0,818.0,1022.43,729.76
2016,8,9,10,15,915.0,98.5,0.85,21.0,848.0,1037.75,738.85
2016,8,9,10,30,922.0,100.0,0.9,21.0,878.0,1049.35,745.85
2016,8,9,10,45,926.0,101.0,0.95,21.5,901.0,1053.55,747.06
2016,8,9,11,0,930.0,102.0,1.0,22.0,924.0,1053.86,746.12
2016,8,9,11,15,933.0,102.5,1.1,22.0,939.5,1048.75,744.45
2016,8,9,11,30,936.0,103.0,1.2,22.0,955.0,1039.76,740.47
2016,8,9,11,45,936.5,104.5,1.35,22.5,962.5,1025.5,732.7
2016,8,9,12,0,937.0,106.0,1.5,23.0,970.0,1007.5,722.47
2016,8,9,12,15,937.0,106.0,1.6,23.0,970.5,983.92,709.2
2016,8,9,12,30,937.0,106.0,1.7,23.0,971.0,956.85,693.61
2016,8,9,12,45,934.0,106.5,1.85,23.0,963.0,924.29,674.85
2016,8,9,13,0,931.0,107.0,2.0,23.0,955.0,888.68,653.72
2016,8,9,13,15,928.0,106.5,2.1,22.5,940.0,849.25,630.39
2016,8,9,13,30,925.0,106.0,2.2,22.0,925.0,807.14,604.76
2016,8,9,13,45,919.0,106.0,2.35,22.0,902.5,760.8,574.9
2016,8,9,14,0,913.0,106.0,2.5,22.0,880.0,712.4,540.99
2016,8,9,14,15,906.5,104.5,2.55,22.0,851.0,660.52,502.68
2016,8,9,14,30,900.0,103.0,2.6,22.0,822.0,607.1,462.05
2016,8,9,14,45,889.5,102.0,2.65,22.0,786.0,550.72,417.9
2016,8,9,15,0,879.0,101.0,2.7,22.0,750.0,493.7,371.76
2016,8,9,15,15,867.0,99.0,2.7,21.5,709.5,434.84,323.27
2016,8,9,15,30,855.0,97.0,2.7,21.0,669.0,376.03,273.23
2016,8,9,15,45,837.5,95.0,2.7,21.0,623.0,310.91,216.93
2016,8,9,16,0,820.0,93.0,2.7,21.0,577.0,251.5,165.11
2016,8,9,16,15,799.0,89.5,2.65,20.5,528.0,191.91,115.76
2016,8,9,16,30,778.0,86.0,2.6,20.0,479.0,134.61,74.25
2016,8,9,16,45,747.0,83.0,2.6,20.0,427.0,79.91,47.95
2016,8,9,17,0,716.0,80.0,2.6,20.0,375.0,55.09,42.46
2016,8,9,17,15,676.0,74.5,2.55,19.5,323.0,52.71,40.61
2016,8,9,17,30,636.0,69.0,2.5,19.0,271.0,50.21,38.57
2016,8,9,17,45,572.5,63.0,2.5,18.5,219.5,47.1,35.89
2016,8,9,18,0,509.0,57.0,2.5,18.0,168.0,43.96,33.0
2016,8,9,18,15,418.0,47.5,2.45,17.0,122.5,37.6,27.14
2016,8,9,18,30,327.0,38.0,2.4,16.0,77.0,31.04,20.68
2016,8,9,18,45,188.5,24.0,2.4,15.5,44.0,18.91,5.23
2016,8,9,19,0,50.0,10.0,2.4,15.0,11.0,9.1,0.0
2016,8,9,19,15,25.0,5.0,2.45,14.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,5,45,146.0,17.5,2.05,12.5,33.5,80.1,20.5
2016,8,10,6,0,292.0,35.0,2.1,13.0,67.0,171.37,128.25
2016,8,10,6,15,385.5,45.0,2.0,13.5,111.0,241.86,192.6
2016,8,10,6,30,479.0,55.0,1.9,14.0,155.0,322.51,262.72
2016,8,10,6,45,538.5,63.0,1.8,14.5,205.0,391.62,321.55
2016,8,10,7,0,598.0,71.0,1.7,15.0,255.0,465.85,381.91
2016,8,10,7,15,640.5,76.5,1.6,15.0,306.5,530.57,433.0
2016,8,10,7,30,683.0,82.0,1.5,15.0,358.0,597.63,483.74
2016,8,10,7,45,716.0,86.0,1.45,15.5,409.5,657.65,525.52
2016,8,10,8,0,749.0,90.0,1.4,16.0,461.0,715.13,563.57
2016,8,10,8,15,771.5,93.5,1.4,16.5,510.0,766.69,596.74
2016,8,10,8,30,794.0,97.0,1.4,17.0,559.0,817.15,628.37
2016,8,10,8,45,814.5,98.5,1.4,17.5,605.5,862.03,655.49
2016,8,10,9,0,835.0,100.0,1.4,18.0,652.0,905.02,680.87
2016,8,10,9,15,848.0,102.5,1.45,18.0,693.5,930.54,696.33
