Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,30,861.0,105.0,1.5,18.0,735.0,962.28,716.11
2016,8,10,9,45,617.0,223.0,1.55,18.5,685.5,881.29,659.72
2016,8,10,10,0,373.0,341.0,1.6,19.0,636.0,748.25,561.78
2016,8,10,10,15,636.0,225.5,1.65,19.0,752.0,913.18,681.58
2016,8,10,10,30,899.0,110.0,1.7,19.0,868.0,1037.48,760.42
2016,8,10,10,45,905.0,110.5,1.75,19.0,891.0,1042.97,762.25
2016,8,10,11,0,911.0,111.0,1.8,19.0,914.0,1044.67,763.28
2016,8,10,11,15,915.0,112.0,1.85,19.0,930.0,1041.03,761.07
2016,8,10,11,30,919.0,113.0,1.9,19.0,946.0,1033.55,756.56
2016,8,10,11,45,921.0,113.0,2.0,19.5,954.5,1019.29,747.04
2016,8,10,12,0,923.0,113.0,2.1,20.0,963.0,1001.34,735.21
2016,8,10,12,15,923.0,113.0,2.15,20.0,963.5,977.91,720.65
2016,8,10,12,30,923.0,113.0,2.2,20.0,964.0,951.05,703.84
2016,8,10,12,45,920.5,113.5,2.3,20.0,956.0,919.17,684.12
2016,8,10,13,0,918.0,114.0,2.4,20.0,948.0,884.26,662.16
2016,8,10,13,15,915.0,113.0,2.4,19.5,933.0,844.69,637.2
2016,8,10,13,30,912.0,112.0,2.4,19.0,918.0,802.47,610.12
2016,8,10,13,45,908.0,110.5,2.45,19.0,896.0,756.63,579.35
2016,8,10,14,0,904.0,109.0,2.5,19.0,874.0,708.6,544.48
2016,8,10,14,15,897.0,107.5,2.5,19.0,844.5,656.72,505.47
2016,8,10,14,30,890.0,106.0,2.5,19.0,815.0,603.37,464.24
2016,8,10,14,45,881.5,103.5,2.5,19.0,779.5,547.16,419.62
2016,8,10,15,0,873.0,101.0,2.5,19.0,744.0,490.14,372.91
2016,8,10,15,15,861.0,99.0,2.5,18.5,703.0,431.54,324.13
2016,8,10,15,30,849.0,97.0,2.5,18.0,662.0,373.01,273.81
2016,8,10,15,45,834.0,94.0,2.5,18.0,617.0,308.08,217.05
2016,8,10,16,0,819.0,91.0,2.5,18.0,572.0,248.57,164.56
2016,8,10,16,15,798.0,87.5,2.5,17.5,522.5,189.01,114.79
2016,8,10,16,30,777.0,84.0,2.5,17.0,473.0,131.74,73.06
2016,8,10,16,45,750.0,79.5,2.55,17.0,422.0,76.04,46.05
2016,8,10,17,0,723.0,75.0,2.6,17.0,371.0,56.78,44.49
2016,8,10,17,15,683.5,70.0,2.6,16.5,319.0,49.55,38.34
2016,8,10,17,30,644.0,65.0,2.6,16.0,267.0,47.28,36.48
2016,8,10,17,45,588.0,58.5,2.6,16.0,216.5,43.67,33.22
2016,8,10,18,0,532.0,52.0,2.6,16.0,166.0,39.94,29.72
2016,8,10,18,15,442.0,43.0,2.55,15.5,120.5,33.83,23.99
2016,8,10,18,30,352.0,34.0,2.5,15.0,75.0,27.53,17.69
2016,8,10,18,45,176.0,17.0,2.45,14.5,37.5,13.47,1.02
2016,8,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,45,149.5,16.5,1.6,12.5,32.5,79.64,12.59
2016,8,11,6,0,299.0,33.0,1.7,13.0,65.0,172.35,128.17
2016,8,11,6,15,391.5,43.5,1.7,13.5,109.5,243.17,193.22
2016,8,11,6,30,484.0,54.0,1.7,14.0,154.0,324.21,263.68
2016,8,11,6,45,537.5,63.0,1.75,14.5,203.0,391.48,321.26
2016,8,11,7,0,591.0,72.0,1.8,15.0,252.0,463.27,380.18
2016,8,11,7,15,328.5,115.0,1.75,15.0,218.5,365.97,301.12
2016,8,11,7,30,66.0,158.0,1.7,15.0,185.0,209.64,170.63
2016,8,11,7,45,77.0,182.0,1.65,15.5,217.5,245.51,199.69
2016,8,11,8,0,88.0,206.0,1.6,16.0,250.0,281.97,227.92
2016,8,11,8,15,176.5,225.5,1.6,16.5,324.5,392.3,315.22
2016,8,11,8,30,265.0,245.0,1.6,17.0,399.0,510.57,404.59
2016,8,11,8,45,530.5,182.0,1.65,17.5,521.0,700.62,547.6
2016,8,11,9,0,796.0,119.0,1.7,18.0,643.0,891.71,677.71
2016,8,11,9,15,810.0,122.0,1.7,18.0,685.0,927.14,697.67
2016,8,11,9,30,824.0,125.0,1.7,18.0,727.0,959.87,717.45
2016,8,11,9,45,629.5,217.0,1.75,18.5,690.0,888.02,667.09
2016,8,11,10,0,435.0,309.0,1.8,19.0,653.0,792.31,595.56
2016,8,11,10,15,664.5,213.0,1.85,19.0,760.5,929.38,694.25
2016,8,11,10,30,894.0,117.0,1.9,19.0,868.0,1040.47,765.05
2016,8,11,10,45,722.0,219.5,1.95,19.0,837.0,992.97,732.74
2016,8,11,11,0,550.0,322.0,2.0,19.0,806.0,914.8,677.81
2016,8,11,11,15,730.0,222.0,2.05,19.0,876.0,989.03,731.56
2016,8,11,11,30,910.0,122.0,2.1,19.0,946.0,1034.12,760.23
2016,8,11,11,45,911.0,123.0,2.15,19.5,954.0,1019.83,749.32
2016,8,11,12,0,912.0,124.0,2.2,20.0,962.0,1001.88,736.8
2016,8,11,12,15,692.0,249.5,2.25,20.0,885.5,912.13,677.89
2016,8,11,12,30,472.0,375.0,2.3,20.0,809.0,806.47,601.26
2016,8,11,12,45,687.0,251.5,2.35,20.0,877.5,858.92,644.14
2016,8,11,13,0,902.0,128.0,2.4,20.0,946.0,883.7,662.43
2016,8,11,13,15,898.5,127.5,2.45,19.5,931.0,844.52,637.56
2016,8,11,13,30,895.0,127.0,2.5,19.0,916.0,802.78,611.12
2016,8,11,13,45,891.0,125.0,2.55,19.0,893.5,756.98,579.9
2016,8,11,14,0,887.0,123.0,2.6,19.0,871.0,709.04,544.96
2016,8,11,14,15,879.5,121.5,2.6,19.0,841.5,657.44,506.11
2016,8,11,14,30,872.0,120.0,2.6,19.0,812.0,604.44,465.14
2016,8,11,14,45,863.0,117.5,2.6,19.0,776.5,548.69,420.87
2016,8,11,15,0,854.0,115.0,2.6,19.0,741.0,489.89,372.93
2016,8,11,15,15,841.0,112.0,2.6,18.5,699.5,430.05,323.31
2016,8,11,15,30,828.0,109.0,2.6,18.0,658.0,370.53,272.35
2016,8,11,15,45,811.5,105.5,2.6,18.0,612.5,310.2,219.32
2016,8,11,16,0,795.0,102.0,2.6,18.0,567.0,251.14,167.47
2016,8,11,16,15,772.5,98.0,2.6,17.5,517.5,192.29,118.58
2016,8,11,16,30,750.0,94.0,2.6,17.0,468.0,135.97,77.88
2016,8,11,16,45,721.0,89.0,2.6,17.0,416.5,75.54,46.87
2016,8,11,17,0,692.0,84.0,2.6,17.0,365.0,58.09,45.65
2016,8,11,17,15,650.0,78.0,2.6,16.5,313.0,55.46,43.57
2016,8,11,17,30,608.0,72.0,2.6,16.0,261.0,52.71,41.28
2016,8,11,17,45,549.5,64.0,2.6,15.5,210.5,48.12,37.23
2016,8,11,18,0,491.0,56.0,2.6,15.0,160.0,43.36,32.84
2016,8,11,18,15,401.0,45.5,2.5,14.5,114.5,36.09,26.03
2016,8,11,18,30,311.0,35.0,2.4,14.0,69.0,28.55,18.49
2016,8,11,18,45,155.5,17.5,2.3,14.0,34.5,13.99,0.0
2016,8,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,5,45,153.0,16.0,1.9,11.5,32.0,79.81,3.16
2016,8,12,6,0,306.0,32.0,2.0,12.0,64.0,174.28,129.38
2016,8,12,6,15,399.5,42.5,1.95,12.5,109.0,245.91,196.09
2016,8,12,6,30,493.0,53.0,1.9,13.0,154.0,327.92,267.83
2016,8,12,6,45,556.0,60.5,1.9,13.5,204.5,399.19,329.0
2016,8,12,7,0,619.0,68.0,1.9,14.0,255.0,475.92,392.08
2016,8,12,7,15,661.0,73.5,1.9,14.5,307.5,541.38,443.77
2016,8,12,7,30,703.0,79.0,1.9,15.0,360.0,609.12,495.09
2016,8,12,7,45,735.0,83.0,1.9,15.5,412.0,666.23,535.13
2016,8,12,8,0,767.0,87.0,1.9,16.0,464.0,727.02,576.47
2016,8,12,8,15,789.5,90.5,1.85,16.0,513.5,779.29,611.2
2016,8,12,8,30,812.0,94.0,1.8,16.0,563.0,830.42,644.38
2016,8,12,8,45,830.5,96.5,1.8,16.5,610.0,875.28,671.82
2016,8,12,9,0,849.0,99.0,1.8,17.0,657.0,918.08,697.41
2016,8,12,9,15,862.0,101.5,1.85,17.5,698.5,943.93,711.87
2016,8,12,9,30,875.0,104.0,1.9,18.0,740.0,975.95,730.57
2016,8,12,9,45,882.5,107.0,1.95,18.5,775.5,1000.03,743.86
2016,8,12,10,0,890.0,110.0,2.0,19.0,811.0,1020.67,754.98
2016,8,12,10,15,897.0,111.5,2.1,19.0,841.0,1035.58,764.54
2016,8,12,10,30,904.0,113.0,2.2,19.0,871.0,1046.8,771.89
2016,8,12,10,45,910.0,113.5,2.3,19.5,894.0,1052.17,774.12
2016,8,12,11,0,916.0,114.0,2.4,20.0,917.0,1053.72,774.02
2016,8,12,11,15,919.0,115.0,2.45,20.0,933.0,1048.89,770.86
2016,8,12,11,30,922.0,116.0,2.5,20.0,949.0,1040.22,765.38
2016,8,12,11,45,924.5,115.5,2.6,20.0,957.0,1025.72,756.75
2016,8,12,12,0,927.0,115.0,2.7,20.0,965.0,1007.51,745.75
2016,8,12,12,15,927.0,115.0,2.75,20.0,965.5,983.8,730.66
2016,8,12,12,30,927.0,115.0,2.8,20.0,966.0,956.65,713.3
2016,8,12,12,45,927.0,114.0,2.85,20.0,958.5,925.21,693.01
2016,8,12,13,0,927.0,113.0,2.9,20.0,951.0,890.59,670.47
2016,8,12,13,15,924.0,112.5,2.9,20.0,936.0,850.96,643.99
2016,8,12,13,30,921.0,112.0,2.9,20.0,921.0,808.65,615.48
2016,8,12,13,45,917.0,110.5,2.9,20.0,898.5,762.22,583.82
2016,8,12,14,0,913.0,109.0,2.9,20.0,876.0,713.57,548.06
2016,8,12,14,15,906.0,107.5,2.85,20.0,847.0,661.06,508.25
2016,8,12,14,30,899.0,106.0,2.8,20.0,818.0,607.05,466.27
2016,8,12,14,45,891.0,103.5,2.8,20.0,782.5,550.42,421.25
2016,8,12,15,0,883.0,101.0,2.8,20.0,747.0,492.9,374.09
2016,8,12,15,15,871.0,99.0,2.75,20.0,705.5,433.56,323.96
2016,8,12,15,30,859.0,97.0,2.7,20.0,664.0,374.25,272.52
2016,8,12,15,45,844.0,94.0,2.65,20.0,618.5,308.63,215.4
2016,8,12,16,0,829.0,91.0,2.6,20.0,573.0,248.35,162.6
2016,8,12,16,15,807.5,87.5,2.5,19.5,523.0,187.99,112.69
2016,8,12,16,30,786.0,84.0,2.4,19.0,473.0,129.98,71.24
2016,8,12,16,45,758.5,79.5,2.35,19.0,421.5,73.64,45.24
2016,8,12,17,0,731.0,75.0,2.3,19.0,370.0,57.11,44.43
2016,8,12,17,15,690.5,70.0,2.15,18.5,317.0,49.84,38.29
2016,8,12,17,30,650.0,65.0,2.0,18.0,264.0,47.58,36.43
2016,8,12,17,45,591.0,58.5,1.9,17.5,213.0,43.95,33.25
2016,8,12,18,0,532.0,52.0,1.8,17.0,162.0,40.23,29.81
2016,8,12,18,15,438.0,42.5,1.8,16.5,116.0,33.68,23.67
2016,8,12,18,30,344.0,33.0,1.8,16.0,70.0,26.92,16.79
2016,8,12,18,45,172.0,16.5,1.8,15.5,35.0,13.21,0.0
2016,8,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,5,45,149.5,16.0,2.0,12.5,31.0,78.31,0.0
2016,8,13,6,0,299.0,32.0,2.1,13.0,62.0,171.82,126.18
2016,8,13,6,15,394.5,42.0,2.05,13.5,106.0,243.46,193.28
2016,8,13,6,30,490.0,52.0,2.0,14.0,150.0,325.67,265.09
2016,8,13,6,45,553.5,59.0,1.95,14.5,200.5,396.48,325.74
2016,8,13,7,0,617.0,66.0,1.9,15.0,251.0,472.79,388.26
2016,8,13,7,15,659.0,71.5,1.85,15.5,302.5,538.15,439.56
2016,8,13,7,30,701.0,77.0,1.8,16.0,354.0,605.81,490.38
2016,8,13,7,45,481.5,137.0,1.75,16.5,339.5,536.81,432.65
2016,8,13,8,0,262.0,197.0,1.7,17.0,325.0,437.61,351.24
2016,8,13,8,15,536.0,143.5,1.7,17.5,441.0,627.43,499.02
2016,8,13,8,30,810.0,90.0,1.7,18.0,557.0,824.55,636.24
2016,8,13,8,45,829.0,92.0,1.7,18.5,603.0,869.18,661.68
2016,8,13,9,0,848.0,94.0,1.7,19.0,649.0,902.96,680.98
2016,8,13,9,15,860.5,96.0,1.75,19.0,690.5,936.79,702.14
2016,8,13,9,30,873.0,98.0,1.8,19.0,732.0,967.78,721.33
2016,8,13,9,45,885.5,98.5,1.85,19.5,768.5,994.0,735.99
2016,8,13,10,0,898.0,99.0,1.9,20.0,805.0,1016.97,748.56
2016,8,13,10,15,905.0,100.5,1.95,20.0,835.0,1032.06,757.54
2016,8,13,10,30,912.0,102.0,2.0,20.0,865.0,1043.44,764.34
2016,8,13,10,45,917.5,102.5,2.05,20.5,888.0,1048.4,765.73
2016,8,13,11,0,923.0,103.0,2.1,21.0,911.0,1049.52,764.84
2016,8,13,11,15,926.5,103.5,2.15,21.0,926.5,1044.73,761.8
2016,8,13,11,30,930.0,104.0,2.2,21.0,942.0,1036.06,756.45
2016,8,13,11,45,932.0,104.0,2.3,21.0,950.0,1021.56,748.05
2016,8,13,12,0,934.0,104.0,2.4,21.0,958.0,1003.31,737.26
2016,8,13,12,15,934.0,104.0,2.45,21.0,958.5,979.53,722.33
2016,8,13,12,30,934.0,104.0,2.5,21.0,959.0,952.26,705.12
2016,8,13,12,45,919.0,112.0,2.55,21.0,947.5,916.22,682.01
2016,8,13,13,0,904.0,120.0,2.6,21.0,936.0,877.67,657.07
2016,8,13,13,15,901.0,119.0,2.65,21.0,920.5,838.28,631.32
2016,8,13,13,30,898.0,118.0,2.7,21.0,905.0,796.28,603.51
2016,8,13,13,45,897.0,115.0,2.75,21.0,884.0,751.5,573.27
2016,8,13,14,0,896.0,112.0,2.8,21.0,863.0,704.31,538.9
2016,8,13,14,15,889.0,110.5,2.8,21.0,833.5,652.51,499.96
2016,8,13,14,30,882.0,109.0,2.8,21.0,804.0,599.26,458.84
2016,8,13,14,45,876.0,105.0,2.85,21.0,769.5,543.17,414.52
2016,8,13,15,0,870.0,101.0,2.9,21.0,735.0,486.04,367.88
2016,8,13,15,15,857.5,99.0,2.9,20.5,694.0,427.16,318.92
2016,8,13,15,30,845.0,97.0,2.9,20.0,653.0,368.41,268.52
2016,8,13,15,45,832.0,93.0,2.9,20.0,608.0,303.32,211.74
2016,8,13,16,0,819.0,89.0,2.9,20.0,563.0,243.35,159.11
2016,8,13,16,15,798.0,86.0,2.9,19.5,514.0,184.06,110.07
2016,8,13,16,30,777.0,83.0,2.9,19.0,465.0,127.05,69.55
2016,8,13,16,45,750.5,78.0,2.9,19.0,414.0,70.89,44.11
2016,8,13,17,0,724.0,73.0,2.9,19.0,363.0,55.6,43.12
2016,8,13,17,15,683.5,68.0,2.8,18.5,310.5,53.09,41.14
2016,8,13,17,30,643.0,63.0,2.7,18.0,258.0,46.12,35.14
2016,8,13,17,45,585.0,56.5,2.65,18.0,207.5,42.44,31.83
2016,8,13,18,0,527.0,50.0,2.6,18.0,157.0,38.66,28.27
2016,8,13,18,15,431.0,41.0,2.6,17.5,111.5,32.49,22.47
2016,8,13,18,30,335.0,32.0,2.6,17.0,66.0,26.14,15.85
2016,8,13,18,45,167.5,16.0,2.6,16.5,33.0,12.86,0.0
2016,8,13,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,5,45,168.0,15.0,2.1,12.5,31.5,82.76,0.0
2016,8,14,6,0,336.0,30.0,2.2,13.0,63.0,184.29,134.29
2016,8,14,6,15,434.0,39.0,2.15,13.5,108.5,257.88,204.45
2016,8,14,6,30,532.0,48.0,2.1,14.0,154.0,342.32,278.4
2016,8,14,6,45,594.5,54.0,2.1,14.5,205.0,413.5,339.67
2016,8,14,7,0,657.0,60.0,2.1,15.0,256.0,490.04,402.67
2016,8,14,7,15,377.5,109.5,2.1,15.5,227.0,393.04,323.52
2016,8,14,7,30,98.0,159.0,2.1,16.0,198.0,246.53,200.94
2016,8,14,7,45,118.5,183.0,2.1,16.5,236.5,291.91,237.56
2016,8,14,8,0,139.0,207.0,2.1,17.0,275.0,338.55,273.65
2016,8,14,8,15,181.5,227.5,2.1,17.5,326.0,400.31,321.27
2016,8,14,8,30,224.0,248.0,2.1,18.0,377.0,464.52,369.48
2016,8,14,8,45,549.5,167.5,2.1,18.5,517.5,710.66,556.98
2016,8,14,9,0,875.0,87.0,2.1,19.0,658.0,920.32,698.94
2016,8,14,9,15,886.5,89.0,2.1,19.0,699.5,953.93,717.58
2016,8,14,9,30,898.0,91.0,2.1,19.0,741.0,984.55,735.98
2016,8,14,9,45,884.5,104.5,2.15,19.5,771.5,1000.36,743.78
2016,8,14,10,0,871.0,118.0,2.2,20.0,802.0,1011.58,748.81
2016,8,14,10,15,878.5,119.5,2.2,20.0,831.5,1026.65,757.35
2016,8,14,10,30,886.0,121.0,2.2,20.0,861.0,1038.11,763.6
2016,8,14,10,45,895.0,120.0,2.25,20.5,885.0,1044.73,766.03
2016,8,14,11,0,904.0,119.0,2.3,21.0,909.0,1047.6,766.2
2016,8,14,11,15,907.5,120.0,2.35,21.0,924.5,1043.18,763.32
2016,8,14,11,30,911.0,121.0,2.4,21.0,940.0,1034.93,758.15
2016,8,14,11,45,915.0,119.5,2.45,21.0,948.5,1020.87,749.35
2016,8,14,12,0,919.0,118.0,2.5,21.0,957.0,1003.08,738.23
2016,8,14,12,15,919.0,118.0,2.55,21.0,956.5,979.37,723.29
2016,8,14,12,30,919.0,118.0,2.6,21.0,956.0,952.23,706.1
2016,8,14,12,45,909.5,122.5,2.65,21.0,946.0,917.74,683.95
2016,8,14,13,0,900.0,127.0,2.7,21.0,936.0,880.58,659.87
2016,8,14,13,15,896.5,126.0,2.75,21.0,920.5,840.76,633.78
2016,8,14,13,30,893.0,125.0,2.8,21.0,905.0,798.39,605.65
2016,8,14,13,45,887.0,124.0,2.85,21.0,882.0,751.87,573.81
2016,8,14,14,0,881.0,123.0,2.9,21.0,859.0,703.38,538.41
2016,8,14,14,15,873.5,121.0,2.95,20.5,829.5,651.36,500.44
2016,8,14,14,30,866.0,119.0,3.0,20.0,800.0,597.98,460.15
2016,8,14,14,45,856.5,117.0,3.05,20.0,764.5,542.45,415.97
2016,8,14,15,0,847.0,115.0,3.1,20.0,729.0,484.01,368.18
2016,8,14,15,15,834.0,112.0,3.15,20.0,687.5,424.34,317.96
2016,8,14,15,30,821.0,109.0,3.2,20.0,646.0,365.0,266.61
2016,8,14,15,45,804.5,105.5,3.25,20.0,600.5,304.9,213.9
2016,8,14,16,0,788.0,102.0,3.3,20.0,555.0,246.09,162.52
2016,8,14,16,15,765.0,98.0,3.3,19.5,506.0,187.46,114.34
2016,8,14,16,30,742.0,94.0,3.3,19.0,457.0,131.46,74.85
2016,8,14,16,45,712.5,89.0,3.35,18.5,405.5,71.36,46.06
2016,8,14,17,0,683.0,84.0,3.4,18.0,354.0,58.51,45.86
2016,8,14,17,15,639.5,78.0,3.3,17.5,302.0,55.88,43.77
2016,8,14,17,30,596.0,72.0,3.2,17.0,250.0,53.15,41.49
2016,8,14,17,45,534.5,63.5,3.15,17.0,200.0,48.16,36.98
2016,8,14,18,0,473.0,55.0,3.1,17.0,150.0,42.96,32.12
2016,8,14,18,15,374.0,44.0,3.0,16.5,105.5,35.21,24.86
2016,8,14,18,30,275.0,33.0,2.9,16.0,61.0,27.17,16.5
2016,8,14,18,45,137.5,16.5,2.85,15.5,30.5,13.02,0.0
2016,8,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,5,45,153.5,15.5,2.15,11.5,30.5,78.28,0.0
2016,8,15,6,0,307.0,31.0,2.2,12.0,61.0,174.39,126.3
2016,8,15,6,15,409.5,41.5,2.15,12.0,106.5,250.16,199.26
2016,8,15,6,30,512.0,52.0,2.1,12.0,152.0,337.39,276.34
2016,8,15,6,45,577.5,59.0,2.1,12.5,204.0,410.66,339.73
2016,8,15,7,0,643.0,66.0,2.1,13.0,256.0,489.57,405.06
2016,8,15,7,15,322.0,96.5,2.05,13.5,192.0,341.55,284.15
2016,8,15,7,30,1.0,127.0,2.0,14.0,128.0,120.02,95.85
2016,8,15,7,45,17.5,156.0,2.0,14.5,164.5,161.16,130.41
2016,8,15,8,0,34.0,185.0,2.0,15.0,201.0,216.12,175.02
2016,8,15,8,15,43.0,209.5,1.95,15.5,232.0,250.15,201.53
2016,8,15,8,30,52.0,234.0,1.9,16.0,263.0,284.57,227.9
2016,8,15,8,45,88.5,265.0,1.85,16.5,320.5,351.46,279.91
2016,8,15,9,0,125.0,296.0,1.8,17.0,378.0,436.67,344.02
2016,8,15,9,15,513.5,197.5,1.8,17.0,564.0,730.59,569.26
2016,8,15,9,30,902.0,99.0,1.8,17.0,750.0,998.23,749.69
2016,8,15,9,45,919.0,97.0,1.85,17.5,788.5,1026.47,762.69
2016,8,15,10,0,936.0,95.0,1.9,18.0,827.0,1051.5,776.49
2016,8,15,10,15,943.0,96.5,1.95,18.0,857.5,1066.89,785.62
2016,8,15,10,30,950.0,98.0,2.0,18.0,888.0,1078.42,792.5
2016,8,15,10,45,954.5,99.0,2.1,18.5,911.5,1082.88,794.22
2016,8,15,11,0,959.0,100.0,2.2,19.0,935.0,1083.33,793.53
2016,8,15,11,15,962.0,100.5,2.25,19.0,951.0,1077.67,789.93
2016,8,15,11,30,965.0,101.0,2.3,19.0,967.0,1068.0,783.93
2016,8,15,11,45,739.0,230.5,2.4,19.0,897.0,979.77,727.27
2016,8,15,12,0,513.0,360.0,2.5,19.0,827.0,869.23,649.01
2016,8,15,12,15,740.0,231.0,2.5,19.0,904.5,939.67,703.3
2016,8,15,12,30,967.0,102.0,2.5,19.0,982.0,979.86,729.47
2016,8,15,12,45,961.0,104.5,2.55,19.0,973.0,945.23,706.64
2016,8,15,13,0,955.0,107.0,2.6,19.0,964.0,907.58,682.34
2016,8,15,13,15,951.5,106.5,2.6,19.0,948.0,866.28,654.95
2016,8,15,13,30,948.0,106.0,2.6,19.0,932.0,822.24,625.46
2016,8,15,13,45,943.5,104.5,2.6,19.0,909.0,774.01,592.76
2016,8,15,14,0,939.0,103.0,2.6,19.0,886.0,723.55,555.98
2016,8,15,14,15,932.0,101.5,2.6,18.5,855.5,669.52,516.31
2016,8,15,14,30,925.0,100.0,2.6,18.0,825.0,613.94,474.13
2016,8,15,14,45,916.5,98.0,2.6,18.0,788.5,555.85,427.71
2016,8,15,15,0,908.0,96.0,2.6,18.0,752.0,496.88,379.05
2016,8,15,15,15,896.0,94.0,2.6,17.5,709.5,435.89,327.9
2016,8,15,15,30,884.0,92.0,2.6,17.0,667.0,374.92,275.09
2016,8,15,15,45,632.5,154.5,2.6,17.0,551.0,292.11,210.9
2016,8,15,16,0,381.0,217.0,2.6,17.0,435.0,246.83,180.53
2016,8,15,16,15,596.0,148.0,2.55,16.5,453.5,195.2,129.17
2016,8,15,16,30,811.0,79.0,2.5,16.0,472.0,123.92,67.14
2016,8,15,16,45,783.0,75.0,2.5,16.0,419.5,66.33,42.68
2016,8,15,17,0,755.0,71.0,2.5,16.0,367.0,54.49,42.72
2016,8,15,17,15,713.5,66.0,2.45,15.5,313.5,51.89,40.61
2016,8,15,17,30,672.0,61.0,2.4,15.0,260.0,44.98,34.58
2016,8,15,17,45,609.5,54.5,2.35,15.0,208.0,41.2,31.12
2016,8,15,18,0,547.0,48.0,2.3,15.0,156.0,37.33,27.41
2016,8,15,18,15,446.0,39.0,2.15,14.5,109.5,31.06,21.43
2016,8,15,18,30,345.0,30.0,2.0,14.0,63.0,24.63,14.29
2016,8,15,18,45,172.5,15.0,1.95,13.5,31.5,12.16,0.0
2016,8,15,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,126.0,15.5,2.0,12.5,27.5,67.3,0.0
2016,8,16,6,0,252.0,31.0,2.1,13.0,55.0,153.5,109.26
2016,8,16,6,15,351.0,43.0,2.05,13.0,98.5,226.16,179.26
2016,8,16,6,30,450.0,55.0,2.0,13.0,142.0,310.11,253.19
2016,8,16,6,45,513.5,64.0,2.0,13.5,191.5,381.46,314.75
2016,8,16,7,0,577.0,73.0,2.0,14.0,241.0,458.36,378.39
2016,8,16,7,15,344.5,115.0,2.0,14.5,221.0,378.85,312.91
2016,8,16,7,30,112.0,157.0,2.0,15.0,201.0,254.87,208.84
2016,8,16,7,45,152.5,179.5,2.0,15.5,248.0,314.1,257.07
2016,8,16,8,0,193.0,202.0,2.0,16.0,295.0,376.27,305.69
2016,8,16,8,15,227.0,221.5,1.95,16.0,342.5,432.0,348.47
2016,8,16,8,30,261.0,241.0,1.9,16.0,390.0,505.33,403.37
2016,8,16,8,45,538.5,176.0,1.9,16.5,515.5,703.93,554.61
2016,8,16,9,0,816.0,111.0,1.9,17.0,641.0,904.24,691.47
2016,8,16,9,15,830.0,114.0,1.9,17.0,682.5,940.13,711.81
2016,8,16,9,30,844.0,117.0,1.9,17.0,724.0,973.23,731.95
2016,8,16,9,45,846.0,123.5,1.9,17.5,758.0,995.46,743.42
2016,8,16,10,0,848.0,130.0,1.9,18.0,792.0,1014.05,752.62
2016,8,16,10,15,856.5,132.0,1.95,18.0,822.0,1030.45,762.59
2016,8,16,10,30,865.0,134.0,2.0,18.0,852.0,1031.48,762.7
2016,8,16,10,45,870.5,135.0,2.05,18.5,875.0,1036.38,764.21
2016,8,16,11,0,876.0,136.0,2.1,19.0,898.0,1037.58,763.39
2016,8,16,11,15,880.0,137.0,2.15,19.0,913.5,1033.51,760.78
2016,8,16,11,30,884.0,138.0,2.2,19.0,929.0,1025.71,755.92
2016,8,16,11,45,885.5,138.5,2.25,19.5,937.0,1011.25,745.43
2016,8,16,12,0,887.0,139.0,2.3,20.0,945.0,993.22,732.77
2016,8,16,12,15,887.0,139.0,2.3,20.0,945.0,969.81,717.52
2016,8,16,12,30,887.0,139.0,2.3,20.0,945.0,943.09,700.16
2016,8,16,12,45,882.0,140.5,2.35,20.0,936.0,910.2,679.15
2016,8,16,13,0,877.0,142.0,2.4,20.0,927.0,874.52,656.14
2016,8,16,13,15,873.5,141.0,2.4,20.0,911.5,835.21,630.08
2016,8,16,13,30,870.0,140.0,2.4,20.0,896.0,793.41,602.11
2016,8,16,13,45,864.5,138.5,2.45,20.0,873.0,747.45,570.23
2016,8,16,14,0,859.0,137.0,2.5,20.0,850.0,702.0,537.1
2016,8,16,14,15,850.5,135.0,2.5,19.5,820.0,649.01,498.39
2016,8,16,14,30,842.0,133.0,2.5,19.0,790.0,594.88,457.59
2016,8,16,14,45,831.5,130.0,2.5,19.0,754.0,537.97,412.5
2016,8,16,15,0,821.0,127.0,2.5,19.0,718.0,480.64,365.66
2016,8,16,15,15,806.0,124.0,2.5,19.0,676.0,421.41,315.97
2016,8,16,15,30,791.0,121.0,2.5,19.0,634.0,362.82,265.47
2016,8,16,15,45,773.5,117.0,2.5,19.0,588.0,303.62,213.81
2016,8,16,16,0,756.0,113.0,2.5,19.0,542.0,240.91,159.72
2016,8,16,16,15,730.5,108.5,2.5,18.5,492.5,182.78,112.38
2016,8,16,16,30,705.0,104.0,2.5,18.0,443.0,127.62,73.99
2016,8,16,16,45,673.5,97.5,2.5,18.0,392.0,74.06,50.82
2016,8,16,17,0,642.0,91.0,2.5,18.0,341.0,63.86,50.56
2016,8,16,17,15,595.5,84.0,2.5,17.5,289.0,60.7,48.01
2016,8,16,17,30,549.0,77.0,2.5,17.0,237.0,57.41,45.23
2016,8,16,17,45,484.5,67.5,2.55,16.5,187.5,51.76,40.2
2016,8,16,18,0,420.0,58.0,2.6,16.0,138.0,45.88,34.75
2016,8,16,18,15,321.0,45.0,2.5,15.5,95.0,34.79,24.49
2016,8,16,18,30,222.0,32.0,2.4,15.0,52.0,25.08,14.17
2016,8,16,18,45,111.0,16.0,2.35,14.5,26.0,14.55,0.0
2016,8,16,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,103.5,15.5,2.0,13.5,24.5,47.68,0.0
2016,8,17,6,0,207.0,31.0,2.1,14.0,49.0,135.95,94.8
2016,8,17,6,15,303.5,44.0,2.05,14.0,91.0,204.6,161.3
2016,8,17,6,30,400.0,57.0,2.0,14.0,133.0,287.54,234.0
2016,8,17,6,45,466.0,66.0,1.95,14.5,181.5,357.77,294.41
2016,8,17,7,0,532.0,75.0,1.9,15.0,230.0,433.84,357.24
2016,8,17,7,15,578.5,82.5,1.85,15.5,281.0,500.73,410.26
2016,8,17,7,30,625.0,90.0,1.8,16.0,332.0,570.48,463.24
2016,8,17,7,45,338.5,141.0,1.75,16.5,274.5,436.54,354.2
2016,8,17,8,0,52.0,192.0,1.7,17.0,217.0,239.34,191.74
2016,8,17,8,15,398.5,150.5,1.65,17.0,374.0,523.83,422.0
2016,8,17,8,30,745.0,109.0,1.6,17.0,531.0,792.99,617.08
2016,8,17,8,45,765.0,112.5,1.6,17.5,577.0,838.36,642.63
2016,8,17,9,0,785.0,116.0,1.6,18.0,623.0,881.89,668.85
2016,8,17,9,15,800.0,119.0,1.6,18.5,664.5,917.96,689.64
2016,8,17,9,30,815.0,122.0,1.6,19.0,706.0,951.38,708.48
2016,8,17,9,45,833.0,120.5,1.65,19.5,744.0,979.73,724.55
2016,8,17,10,0,851.0,119.0,1.7,20.0,782.0,994.19,731.61
2016,8,17,10,15,859.5,120.5,1.75,20.0,812.0,1009.96,741.19
2016,8,17,10,30,868.0,122.0,1.8,20.0,842.0,1022.2,748.58
2016,8,17,10,45,874.0,123.5,1.9,20.0,865.0,1028.25,752.83
2016,8,17,11,0,880.0,125.0,2.0,20.0,888.0,1030.56,754.86
2016,8,17,11,15,884.0,125.5,2.05,20.0,903.5,1026.04,751.98
2016,8,17,11,30,888.0,126.0,2.1,20.0,919.0,1017.79,746.87
2016,8,17,11,45,890.0,126.5,2.15,20.5,927.5,1003.86,736.81
2016,8,17,12,0,892.0,127.0,2.2,21.0,936.0,986.31,724.53
2016,8,17,12,15,892.5,127.0,2.25,21.0,936.0,963.34,710.18
2016,8,17,12,30,893.0,127.0,2.3,21.0,936.0,937.0,693.61
2016,8,17,12,45,880.0,133.5,2.4,21.0,925.0,901.74,671.49
2016,8,17,13,0,867.0,140.0,2.5,21.0,914.0,864.04,647.52
2016,8,17,13,15,863.5,139.0,2.55,20.5,898.0,825.04,623.19
2016,8,17,13,30,860.0,138.0,2.6,20.0,882.0,783.59,596.78
2016,8,17,13,45,854.0,136.5,2.65,20.0,859.5,737.65,564.64
2016,8,17,14,0,848.0,135.0,2.7,20.0,837.0,692.2,531.26
2016,8,17,14,15,839.5,133.0,2.7,19.5,807.0,639.71,492.67
2016,8,17,14,30,831.0,131.0,2.7,19.0,777.0,586.09,452.0
2016,8,17,14,45,820.5,128.5,2.7,19.0,741.0,530.16,407.41
2016,8,17,15,0,810.0,126.0,2.7,19.0,705.0,473.82,361.12
2016,8,17,15,15,795.0,123.0,2.7,18.5,664.0,415.18,312.3
2016,8,17,15,30,780.0,120.0,2.7,18.0,623.0,357.19,262.56
2016,8,17,15,45,761.0,116.0,2.7,18.0,577.0,298.22,210.85
2016,8,17,16,0,742.0,112.0,2.7,18.0,531.0,235.96,156.97
2016,8,17,16,15,716.0,107.5,2.7,17.5,482.0,178.62,110.18
2016,8,17,16,30,690.0,103.0,2.7,17.0,433.0,124.33,72.51
2016,8,17,16,45,655.5,97.5,2.75,17.0,382.0,72.42,58.06
2016,8,17,17,0,621.0,92.0,2.8,17.0,331.0,64.69,51.51
2016,8,17,17,15,574.0,84.5,2.75,16.5,280.0,61.18,48.64
2016,8,17,17,30,527.0,77.0,2.7,16.0,229.0,57.51,45.51
2016,8,17,17,45,457.5,67.5,2.7,15.5,180.0,51.87,40.45
2016,8,17,18,0,388.0,58.0,2.7,15.0,131.0,44.2,33.38
2016,8,17,18,15,289.5,44.5,2.65,14.5,89.5,34.39,24.17
2016,8,17,18,30,191.0,31.0,2.6,14.0,48.0,24.29,13.09
2016,8,17,18,45,95.5,15.5,2.55,14.0,24.0,14.1,0.0
2016,8,17,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,5,45,92.5,15.5,1.7,12.5,24.0,44.15,0.0
2016,8,18,6,0,185.0,31.0,1.8,13.0,48.0,128.19,88.08
2016,8,18,6,15,284.5,45.0,1.8,13.5,89.5,198.1,156.1
2016,8,18,6,30,384.0,59.0,1.8,14.0,131.0,279.79,227.42
2016,8,18,6,45,452.0,68.5,1.8,14.5,179.5,353.04,290.23
2016,8,18,7,0,520.0,78.0,1.8,15.0,228.0,430.33,354.08
2016,8,18,7,15,398.5,111.0,1.8,15.0,239.0,410.65,338.01
2016,8,18,7,30,277.0,144.0,1.8,15.0,250.0,368.86,303.34
2016,8,18,7,45,306.0,162.0,1.8,15.5,295.0,422.64,345.39
2016,8,18,8,0,335.0,180.0,1.8,16.0,340.0,477.93,386.85
2016,8,18,8,15,332.0,203.0,1.75,16.5,376.0,513.69,411.43
2016,8,18,8,30,329.0,226.0,1.7,17.0,412.0,547.85,434.27
2016,8,18,8,45,547.5,174.5,1.7,17.5,514.5,711.47,556.49
2016,8,18,9,0,766.0,123.0,1.7,18.0,617.0,872.78,665.37
2016,8,18,9,15,781.0,126.0,1.7,18.0,657.5,908.39,685.98
2016,8,18,9,30,796.0,129.0,1.7,18.0,698.0,941.4,706.08
2016,8,18,9,45,756.0,158.0,1.75,18.5,720.5,952.58,710.99
2016,8,18,10,0,716.0,187.0,1.8,19.0,743.0,952.95,709.12
2016,8,18,10,15,726.0,190.0,1.85,19.0,772.5,970.44,720.15
2016,8,18,10,30,736.0,193.0,1.9,19.0,802.0,984.7,728.94
2016,8,18,10,45,736.5,199.5,1.95,19.0,822.5,989.74,731.86
2016,8,18,11,0,737.0,206.0,2.0,19.0,843.0,991.28,732.73
2016,8,18,11,15,741.5,207.0,2.05,19.0,858.0,987.53,730.3
2016,8,18,11,30,746.0,208.0,2.1,19.0,873.0,980.34,725.78
2016,8,18,11,45,742.5,212.5,2.15,19.5,879.0,965.51,715.0
2016,8,18,12,0,739.0,217.0,2.2,20.0,885.0,947.47,702.26
2016,8,18,12,15,739.0,217.0,2.25,20.0,884.5,925.14,688.07
2016,8,18,12,30,739.0,217.0,2.3,20.0,884.0,899.83,671.91
2016,8,18,12,45,735.5,216.5,2.35,20.0,876.0,868.14,651.39
2016,8,18,13,0,732.0,216.0,2.4,20.0,868.0,834.02,628.53
2016,8,18,13,15,727.5,214.5,2.4,19.5,852.5,795.9,603.24
2016,8,18,13,30,723.0,213.0,2.4,19.0,837.0,755.81,576.05
2016,8,18,13,45,715.0,211.0,2.45,19.0,814.5,711.02,544.13
2016,8,18,14,0,707.0,209.0,2.5,19.0,792.0,665.0,510.58
2016,8,18,14,15,696.5,205.5,2.5,18.5,762.5,615.12,474.08
2016,8,18,14,30,686.0,202.0,2.5,18.0,733.0,564.76,436.12
2016,8,18,14,45,674.5,196.5,2.55,18.0,698.5,511.95,394.55
2016,8,18,15,0,663.0,191.0,2.6,18.0,664.0,459.28,351.84
2016,8,18,15,15,645.0,185.5,2.6,17.5,623.5,404.46,306.85
2016,8,18,15,30,627.0,180.0,2.6,17.0,583.0,351.01,261.79
2016,8,18,15,45,608.5,172.0,2.65,17.0,539.0,297.03,215.3
2016,8,18,16,0,590.0,164.0,2.7,17.0,495.0,245.02,170.74
2016,8,18,16,15,561.5,155.5,2.7,16.5,447.5,192.13,128.37
2016,8,18,16,30,533.0,147.0,2.7,16.0,400.0,143.58,94.8
2016,8,18,16,45,500.5,136.0,2.7,16.0,351.5,96.85,79.61
2016,8,18,17,0,468.0,125.0,2.7,16.0,303.0,87.59,71.81
2016,8,18,17,15,420.5,112.0,2.65,15.5,254.0,80.08,65.5
2016,8,18,17,30,373.0,99.0,2.6,15.0,205.0,72.22,58.69
2016,8,18,17,45,314.5,83.0,2.55,15.0,159.5,61.7,49.19
2016,8,18,18,0,256.0,67.0,2.5,15.0,114.0,50.74,39.06
2016,8,18,18,15,181.0,47.0,2.4,14.5,75.0,37.28,26.56
2016,8,18,18,30,106.0,27.0,2.3,14.0,36.0,21.91,10.63
2016,8,18,18,45,53.0,13.5,2.25,14.0,18.0,12.28,0.0
2016,8,18,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,51.5,13.5,2.0,12.5,18.0,29.03,0.0
2016,8,19,6,0,103.0,27.0,2.1,13.0,36.0,81.41,53.22
2016,8,19,6,15,174.0,47.0,2.1,13.5,74.0,143.09,111.99
2016,8,19,6,30,245.0,67.0,2.1,14.0,112.0,220.94,179.62
2016,8,19,6,45,303.0,83.5,2.1,14.5,157.5,285.5,235.34
2016,8,19,7,0,361.0,100.0,2.1,15.0,203.0,355.74,294.08
2016,8,19,7,15,180.5,112.0,2.05,15.0,163.5,255.57,211.37
2016,8,19,7,30,0.0,124.0,2.0,15.0,124.0,116.77,92.95
2016,8,19,7,45,10.0,147.5,1.95,15.5,152.5,147.17,118.23
2016,8,19,8,0,20.0,171.0,1.9,16.0,181.0,178.33,143.36
2016,8,19,8,15,100.0,209.0,1.85,16.0,264.5,298.44,241.76
2016,8,19,8,30,180.0,247.0,1.8,16.0,348.0,427.95,343.18
2016,8,19,8,45,228.0,263.0,1.8,16.5,402.5,492.48,390.93
2016,8,19,9,0,276.0,279.0,1.8,17.0,457.0,576.18,451.63
2016,8,19,9,15,255.0,303.5,1.8,17.5,476.0,588.56,457.18
2016,8,19,9,30,234.0,328.0,1.8,18.0,495.0,580.76,448.94
2016,8,19,9,45,265.5,340.0,1.8,18.5,538.5,644.23,493.19
2016,8,19,10,0,297.0,352.0,1.8,19.0,582.0,689.46,523.39
2016,8,19,10,15,374.0,336.5,1.85,19.0,637.5,749.55,566.65
2016,8,19,10,30,451.0,321.0,1.9,19.0,693.0,825.9,619.75
2016,8,19,10,45,566.0,276.5,1.95,19.0,756.0,892.73,667.15
2016,8,19,11,0,681.0,232.0,2.0,19.0,819.0,962.22,714.82
2016,8,19,11,15,686.0,234.0,2.05,19.0,834.5,960.19,712.73
2016,8,19,11,30,691.0,236.0,2.1,19.0,850.0,954.85,709.36
2016,8,19,11,45,687.5,240.5,2.2,19.5,855.5,940.41,699.29
2016,8,19,12,0,684.0,245.0,2.3,20.0,861.0,922.95,687.13
2016,8,19,12,15,558.5,308.5,2.35,20.0,811.5,844.2,631.0
2016,8,19,12,30,433.0,372.0,2.4,20.0,762.0,770.1,577.51
2016,8,19,12,45,566.5,301.5,2.45,20.0,807.0,799.75,602.47
2016,8,19,13,0,700.0,231.0,2.5,20.0,852.0,821.23,620.42
2016,8,19,13,15,695.5,229.0,2.55,20.0,837.0,783.58,594.04
2016,8,19,13,30,691.0,227.0,2.6,20.0,822.0,744.08,566.39
2016,8,19,13,45,570.5,274.0,2.65,20.0,756.5,663.2,506.65
2016,8,19,14,0,450.0,321.0,2.7,20.0,691.0,591.25,452.66
2016,8,19,14,15,550.0,268.5,2.7,19.5,704.5,578.53,445.12
2016,8,19,14,30,650.0,216.0,2.7,19.0,718.0,556.0,428.66
2016,8,19,14,45,635.5,211.5,2.7,19.0,682.5,504.29,387.71
2016,8,19,15,0,621.0,207.0,2.7,19.0,647.0,453.13,346.27
2016,8,19,15,15,603.0,200.5,2.7,18.5,607.0,399.77,302.75
2016,8,19,15,30,585.0,194.0,2.7,18.0,567.0,346.71,258.43
2016,8,19,15,45,460.5,207.5,2.75,18.0,487.5,283.32,208.39
2016,8,19,16,0,336.0,221.0,2.8,18.0,408.0,237.79,174.5
2016,8,19,16,15,300.5,204.5,2.8,17.5,360.5,194.54,141.3
2016,8,19,16,30,265.0,188.0,2.8,17.0,313.0,155.88,114.42
2016,8,19,16,45,249.5,166.5,2.8,17.0,273.5,118.96,98.44
2016,8,19,17,0,234.0,145.0,2.8,17.0,234.0,104.53,86.26
2016,8,19,17,15,194.5,129.0,2.8,16.5,195.0,94.28,77.66
2016,8,19,17,30,155.0,113.0,2.8,16.0,156.0,86.45,70.94
2016,8,19,17,45,124.5,90.0,2.8,16.0,120.0,70.06,56.28
2016,8,19,18,0,94.0,67.0,2.8,16.0,84.0,53.23,41.0
2016,8,19,18,15,47.0,45.5,2.75,15.5,54.0,36.93,26.03
2016,8,19,18,30,0.0,24.0,2.7,15.0,24.0,20.84,8.97
2016,8,19,18,45,0.0,12.0,2.65,14.5,12.0,10.91,0.0
2016,8,19,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,5,45,43.5,12.5,1.8,12.5,16.0,25.54,0.0
2016,8,20,6,0,87.0,25.0,1.9,13.0,32.0,71.99,45.29
2016,8,20,6,15,151.5,46.0,1.9,13.5,69.0,132.27,103.05
2016,8,20,6,30,216.0,67.0,1.9,14.0,106.0,197.35,160.13
