Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,6,45,271.5,85.0,1.95,14.5,151.0,259.72,214.13
2016,8,20,7,0,327.0,103.0,2.0,15.0,196.0,339.11,280.29
2016,8,20,7,15,180.0,122.5,1.95,15.0,175.5,257.06,212.52
2016,8,20,7,30,33.0,142.0,1.9,15.0,155.0,170.46,138.37
2016,8,20,7,45,48.0,167.0,1.9,15.5,188.5,209.38,170.26
2016,8,20,8,0,63.0,192.0,1.9,16.0,222.0,249.29,201.95
2016,8,20,8,15,60.5,212.0,1.9,16.5,243.5,269.55,216.82
2016,8,20,8,30,58.0,232.0,1.9,17.0,265.0,289.39,231.18
2016,8,20,8,45,95.5,261.5,1.9,17.5,320.5,355.86,282.82
2016,8,20,9,0,133.0,291.0,1.9,18.0,376.0,440.85,346.72
2016,8,20,9,15,98.5,301.5,1.95,18.0,367.0,402.96,315.89
2016,8,20,9,30,64.0,312.0,2.0,18.0,358.0,380.13,296.89
2016,8,20,9,45,55.5,320.5,2.05,18.5,362.0,379.35,294.98
2016,8,20,10,0,47.0,329.0,2.1,19.0,366.0,378.18,292.73
2016,8,20,10,15,137.0,362.5,2.15,19.0,474.5,521.33,401.46
2016,8,20,10,30,227.0,396.0,2.2,19.0,583.0,646.51,492.64
2016,8,20,10,45,471.5,303.0,2.3,19.5,705.0,825.21,622.66
2016,8,20,11,0,716.0,210.0,2.4,20.0,827.0,974.92,725.53
2016,8,20,11,15,721.0,212.0,2.45,20.0,842.0,972.74,722.49
2016,8,20,11,30,726.0,214.0,2.5,20.0,857.0,967.15,718.87
2016,8,20,11,45,588.5,290.0,2.6,20.0,814.0,892.13,666.67
2016,8,20,12,0,451.0,366.0,2.7,20.0,771.0,817.03,612.35
2016,8,20,12,15,592.5,289.5,2.75,20.0,821.5,858.64,645.81
2016,8,20,12,30,734.0,213.0,2.8,20.0,872.0,891.2,670.97
2016,8,20,12,45,717.5,221.0,2.9,20.0,860.5,856.5,647.59
2016,8,20,13,0,701.0,229.0,3.0,20.0,849.0,819.95,622.44
2016,8,20,13,15,537.0,303.0,3.0,20.0,773.0,723.82,551.14
2016,8,20,13,30,373.0,377.0,3.0,20.0,697.0,633.17,483.02
2016,8,20,13,45,530.5,295.0,3.05,20.0,737.0,653.19,501.07
2016,8,20,14,0,688.0,213.0,3.1,20.0,777.0,654.88,504.18
2016,8,20,14,15,534.0,269.5,3.1,19.5,697.5,569.17,439.05
2016,8,20,14,30,380.0,326.0,3.1,19.0,618.0,495.67,382.82
2016,8,20,14,45,375.5,309.5,3.1,19.0,586.5,453.13,349.92
2016,8,20,15,0,371.0,293.0,3.1,19.0,555.0,410.77,316.26
2016,8,20,15,15,215.5,281.5,3.1,18.5,432.0,317.0,244.84
2016,8,20,15,30,60.0,270.0,3.1,18.0,309.0,242.83,189.59
2016,8,20,15,45,100.0,257.0,3.1,18.0,315.0,235.48,182.64
2016,8,20,16,0,140.0,244.0,3.1,18.0,321.0,218.52,167.28
2016,8,20,16,15,122.5,220.0,3.1,17.5,283.0,185.02,141.56
2016,8,20,16,30,105.0,196.0,3.1,17.0,245.0,159.58,123.35
2016,8,20,16,45,52.5,154.0,3.1,17.0,178.5,120.68,99.98
2016,8,20,17,0,0.0,112.0,3.1,17.0,112.0,94.61,77.66
2016,8,20,17,15,0.0,93.5,3.1,16.5,93.5,79.62,64.84
2016,8,20,17,30,0.0,75.0,3.1,16.0,75.0,64.47,51.61
2016,8,20,17,45,131.5,68.0,3.1,16.0,91.5,52.71,41.03
2016,8,20,18,0,263.0,61.0,3.1,16.0,108.0,46.36,34.96
2016,8,20,18,15,185.0,42.5,3.0,15.5,70.0,32.8,22.38
2016,8,20,18,30,107.0,24.0,2.9,15.0,32.0,18.76,6.52
2016,8,20,18,45,53.5,12.0,2.85,14.5,16.0,10.91,0.0
2016,8,20,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,54.0,13.0,2.6,12.5,17.5,29.44,0.0
2016,8,21,6,0,108.0,26.0,2.7,13.0,35.0,81.8,50.43
2016,8,21,6,15,185.0,45.0,2.8,13.5,73.5,155.72,121.83
2016,8,21,6,30,262.0,64.0,2.9,14.0,112.0,226.74,184.52
2016,8,21,6,45,325.0,79.0,3.0,14.5,157.5,293.28,242.52
2016,8,21,7,0,388.0,94.0,3.1,15.0,203.0,366.07,304.09
2016,8,21,7,15,194.0,98.0,3.05,15.0,152.5,247.85,206.26
2016,8,21,7,30,0.0,102.0,3.0,15.0,102.0,93.75,73.86
2016,8,21,7,45,4.0,129.5,2.95,15.5,131.5,123.81,98.89
2016,8,21,8,0,8.0,157.0,2.9,16.0,161.0,154.23,123.56
2016,8,21,8,15,24.5,189.0,2.8,16.0,202.5,200.14,161.11
2016,8,21,8,30,41.0,221.0,2.7,16.0,244.0,262.19,210.86
2016,8,21,8,45,104.0,255.5,2.65,16.5,320.5,356.94,286.36
2016,8,21,9,0,167.0,290.0,2.6,17.0,397.0,471.76,374.32
2016,8,21,9,15,225.0,303.5,2.55,17.0,457.0,543.53,428.21
2016,8,21,9,30,283.0,317.0,2.5,17.0,517.0,634.88,495.04
2016,8,21,9,45,483.0,257.5,2.45,17.5,620.5,786.59,606.45
2016,8,21,10,0,683.0,198.0,2.4,18.0,724.0,933.34,707.21
2016,8,21,10,15,693.5,201.0,2.45,18.0,753.0,950.91,716.96
2016,8,21,10,30,704.0,204.0,2.5,18.0,782.0,965.35,725.99
2016,8,21,10,45,713.5,205.5,2.55,18.5,804.5,973.9,729.83
2016,8,21,11,0,723.0,207.0,2.6,19.0,827.0,979.07,731.59
2016,8,21,11,15,497.0,316.5,2.65,19.0,746.5,851.63,640.63
2016,8,21,11,30,271.0,426.0,2.7,19.0,666.0,715.9,540.29
2016,8,21,11,45,505.0,318.5,2.8,19.0,769.5,837.79,633.68
2016,8,21,12,0,739.0,211.0,2.9,19.0,873.0,941.49,708.76
2016,8,21,12,15,427.0,326.5,2.95,19.0,709.0,739.85,562.37
2016,8,21,12,30,115.0,442.0,3.0,19.0,545.0,532.88,406.07
2016,8,21,12,45,437.5,318.0,3.1,19.0,704.5,703.31,539.97
2016,8,21,13,0,760.0,194.0,3.2,19.0,864.0,835.44,639.4
2016,8,21,13,15,506.0,303.5,3.2,19.0,746.0,699.49,536.35
2016,8,21,13,30,252.0,413.0,3.2,19.0,628.0,574.7,440.65
2016,8,21,13,45,234.5,403.5,3.25,19.0,599.5,531.77,409.62
2016,8,21,14,0,217.0,394.0,3.3,19.0,571.0,495.07,382.31
2016,8,21,14,15,294.0,362.0,3.3,18.5,592.5,499.62,387.35
2016,8,21,14,30,371.0,330.0,3.3,18.0,614.0,493.67,383.47
2016,8,21,14,45,225.5,323.0,3.35,18.0,493.5,389.44,303.14
2016,8,21,15,0,80.0,316.0,3.4,18.0,373.0,302.83,236.47
2016,8,21,15,15,78.0,297.5,3.4,18.0,350.0,278.5,217.63
2016,8,21,15,30,76.0,279.0,3.4,18.0,327.0,254.53,198.73
2016,8,21,15,45,55.5,246.5,3.4,18.0,280.0,215.99,168.71
2016,8,21,16,0,35.0,214.0,3.4,18.0,233.0,180.75,141.43
2016,8,21,16,15,32.0,193.5,3.4,17.5,210.0,159.53,125.04
2016,8,21,16,30,29.0,173.0,3.4,17.0,187.0,139.0,109.31
2016,8,21,16,45,14.5,142.0,3.45,16.5,149.0,117.65,97.63
2016,8,21,17,0,0.0,111.0,3.5,16.0,111.0,93.76,77.26
2016,8,21,17,15,0.0,92.5,3.45,15.5,92.5,78.76,64.36
2016,8,21,17,30,0.0,74.0,3.4,15.0,74.0,63.62,51.05
2016,8,21,17,45,0.0,57.0,3.4,15.0,57.0,49.47,38.3
2016,8,21,18,0,0.0,40.0,3.4,15.0,40.0,35.18,25.27
2016,8,21,18,15,0.0,25.5,3.3,14.5,25.5,22.47,13.55
2016,8,21,18,30,0.0,11.0,3.2,14.0,11.0,9.67,0.0
2016,8,21,18,45,0.0,5.5,3.1,14.0,5.5,5.0,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,9.5,2.7,12.5,9.5,8.64,0.0
2016,8,22,6,0,0.0,19.0,2.8,13.0,19.0,16.74,5.64
2016,8,22,6,15,2.5,39.0,2.8,13.0,39.5,38.32,26.13
2016,8,22,6,30,5.0,59.0,2.8,13.0,60.0,59.76,45.11
2016,8,22,6,45,16.5,80.5,2.85,13.5,85.0,87.73,69.47
2016,8,22,7,0,28.0,102.0,2.9,14.0,110.0,124.58,101.05
2016,8,22,7,15,38.0,123.0,2.8,14.5,136.0,154.07,125.87
2016,8,22,7,30,48.0,144.0,2.7,15.0,162.0,184.32,150.79
2016,8,22,7,45,66.5,169.0,2.65,15.5,198.0,226.57,185.22
2016,8,22,8,0,85.0,194.0,2.6,16.0,234.0,270.06,219.87
2016,8,22,8,15,81.5,215.5,2.5,16.0,257.5,292.07,236.43
2016,8,22,8,30,78.0,237.0,2.4,16.0,281.0,313.5,252.32
2016,8,22,8,45,135.0,262.5,2.35,16.5,345.5,409.81,327.55
2016,8,22,9,0,192.0,288.0,2.3,17.0,410.0,493.17,390.32
2016,8,22,9,15,454.5,223.0,2.3,17.0,537.5,706.99,553.74
2016,8,22,9,30,717.0,158.0,2.3,17.0,665.0,905.7,693.66
2016,8,22,9,45,709.0,172.5,2.35,17.5,695.0,924.61,702.31
2016,8,22,10,0,701.0,187.0,2.4,18.0,725.0,939.82,710.3
2016,8,22,10,15,711.0,190.0,2.45,18.0,754.0,957.02,721.1
2016,8,22,10,30,721.0,193.0,2.5,18.0,783.0,971.02,729.84
2016,8,22,10,45,726.5,196.0,2.6,18.5,804.5,977.14,732.52
2016,8,22,11,0,732.0,199.0,2.7,19.0,826.0,979.85,733.1
2016,8,22,11,15,737.0,200.5,2.75,19.0,841.0,977.0,731.05
2016,8,22,11,30,742.0,202.0,2.8,19.0,856.0,970.69,726.87
2016,8,22,11,45,742.5,203.5,2.9,19.0,862.5,956.54,717.97
2016,8,22,12,0,743.0,205.0,3.0,19.0,869.0,939.14,706.96
2016,8,22,12,15,579.5,289.5,3.05,19.0,807.5,846.58,640.91
2016,8,22,12,30,416.0,374.0,3.1,19.0,746.0,756.93,574.38
2016,8,22,12,45,552.5,304.0,3.2,19.0,792.5,789.71,602.24
2016,8,22,13,0,689.0,234.0,3.3,19.0,839.0,814.07,622.78
2016,8,22,13,15,518.0,311.5,3.3,19.0,762.0,716.12,548.82
2016,8,22,13,30,347.0,389.0,3.3,19.0,685.0,624.35,479.04
2016,8,22,13,45,512.0,303.0,3.35,19.0,726.0,646.52,498.99
2016,8,22,14,0,677.0,217.0,3.4,19.0,767.0,649.97,503.53
2016,8,22,14,15,525.5,270.0,3.4,18.5,687.5,563.45,437.32
2016,8,22,14,30,374.0,323.0,3.4,18.0,608.0,489.12,380.07
2016,8,22,14,45,361.0,309.0,3.45,18.0,573.5,444.66,345.48
2016,8,22,15,0,348.0,295.0,3.5,18.0,539.0,401.27,310.9
2016,8,22,15,15,357.5,273.0,3.5,18.0,510.0,361.41,278.1
2016,8,22,15,30,367.0,251.0,3.5,18.0,481.0,320.46,243.58
2016,8,22,15,45,472.5,206.0,3.5,18.0,479.0,282.88,208.0
2016,8,22,16,0,578.0,161.0,3.5,18.0,477.0,235.01,162.73
2016,8,22,16,15,549.0,152.0,3.45,17.5,429.5,183.34,121.77
2016,8,22,16,30,520.0,143.0,3.4,17.0,382.0,135.23,89.52
2016,8,22,16,45,274.0,138.5,3.35,16.5,263.0,100.25,82.54
2016,8,22,17,0,28.0,134.0,3.3,16.0,144.0,105.65,87.68
2016,8,22,17,15,196.5,113.5,3.2,15.5,167.0,84.17,69.1
2016,8,22,17,30,365.0,93.0,3.1,15.0,190.0,68.34,55.21
2016,8,22,17,45,308.0,76.0,3.05,15.0,145.5,56.9,44.82
2016,8,22,18,0,251.0,59.0,3.0,15.0,101.0,44.98,33.78
2016,8,22,18,15,170.5,40.0,2.85,14.5,64.0,30.96,20.62
2016,8,22,18,30,90.0,21.0,2.7,14.0,27.0,17.19,2.52
2016,8,22,18,45,45.0,10.5,2.6,14.0,13.5,9.55,0.0
2016,8,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,5,45,80.5,12.5,2.2,13.5,18.5,37.72,0.0
2016,8,23,6,0,161.0,25.0,2.3,14.0,37.0,108.92,62.52
2016,8,23,6,15,257.5,40.0,2.3,14.0,77.0,182.22,141.94
2016,8,23,6,30,354.0,55.0,2.3,14.0,117.0,262.39,213.14
2016,8,23,6,45,422.5,66.0,2.3,14.5,164.5,335.89,276.88
2016,8,23,7,0,491.0,77.0,2.3,15.0,212.0,413.82,342.1
2016,8,23,7,15,245.5,77.5,2.2,15.0,145.0,271.11,225.6
2016,8,23,7,30,0.0,78.0,2.1,15.0,78.0,69.59,53.47
2016,8,23,7,45,0.0,97.0,2.05,15.5,97.0,87.66,68.59
2016,8,23,8,0,0.0,116.0,2.0,16.0,116.0,105.77,83.25
2016,8,23,8,15,0.0,135.5,1.95,16.0,135.5,124.39,98.28
2016,8,23,8,30,0.0,155.0,1.9,16.0,155.0,143.01,113.13
2016,8,23,8,45,11.0,193.5,1.85,16.5,201.0,190.89,151.61
2016,8,23,9,0,22.0,232.0,1.8,17.0,247.0,239.64,189.82
2016,8,23,9,15,24.0,249.0,1.8,17.5,265.5,257.95,203.2
2016,8,23,9,30,26.0,266.0,1.8,18.0,284.0,276.24,216.52
2016,8,23,9,45,28.5,283.5,1.8,18.5,304.5,312.74,243.66
2016,8,23,10,0,31.0,301.0,1.8,19.0,325.0,332.47,257.61
2016,8,23,10,15,119.0,347.5,1.85,19.0,444.5,487.88,376.03
2016,8,23,10,30,207.0,394.0,1.9,19.0,564.0,625.39,476.02
2016,8,23,10,45,190.5,407.5,1.95,19.5,566.5,619.56,468.9
2016,8,23,11,0,174.0,421.0,2.0,20.0,569.0,612.6,462.22
2016,8,23,11,15,158.5,428.5,2.05,20.0,565.5,599.34,452.15
2016,8,23,11,30,143.0,436.0,2.1,20.0,562.0,585.41,441.68
2016,8,23,11,45,484.5,298.5,2.2,20.0,729.5,797.98,601.37
2016,8,23,12,0,826.0,161.0,2.3,20.0,897.0,967.16,718.52
2016,8,23,12,15,488.5,302.5,2.35,20.0,738.0,773.53,581.64
2016,8,23,12,30,151.0,444.0,2.4,20.0,579.0,567.68,428.61
2016,8,23,12,45,307.0,396.0,2.45,20.0,666.0,655.6,497.19
2016,8,23,13,0,463.0,348.0,2.5,20.0,753.0,730.29,552.84
2016,8,23,13,15,393.5,369.0,2.55,20.0,709.0,663.58,503.81
2016,8,23,13,30,324.0,390.0,2.6,20.0,665.0,607.94,462.94
2016,8,23,13,45,317.0,380.0,2.7,20.0,643.5,572.95,438.08
2016,8,23,14,0,310.0,370.0,2.8,20.0,622.0,537.93,412.62
2016,8,23,14,15,316.5,353.0,2.8,19.5,601.5,505.2,389.09
2016,8,23,14,30,323.0,336.0,2.8,19.0,581.0,471.49,364.17
2016,8,23,14,45,229.0,330.0,2.85,19.0,499.5,396.27,306.57
2016,8,23,15,0,135.0,324.0,2.9,19.0,418.0,331.66,257.12
2016,8,23,15,15,84.5,284.5,2.9,18.5,342.0,270.58,210.65
2016,8,23,15,30,34.0,245.0,2.9,18.0,266.0,215.12,168.42
2016,8,23,15,45,39.0,231.0,2.95,18.0,253.5,199.99,156.5
2016,8,23,16,0,44.0,217.0,3.0,18.0,241.0,184.2,143.84
2016,8,23,16,15,33.5,191.5,3.0,17.5,209.0,157.87,123.63
2016,8,23,16,30,23.0,166.0,3.0,17.0,177.0,138.89,109.49
2016,8,23,16,45,11.5,136.5,3.05,17.0,142.0,113.46,93.83
2016,8,23,17,0,0.0,107.0,3.1,17.0,107.0,90.58,74.2
2016,8,23,17,15,220.0,93.5,3.1,16.5,151.5,70.8,57.11
2016,8,23,17,30,440.0,80.0,3.1,16.0,196.0,59.24,46.96
2016,8,23,17,45,371.0,67.0,3.1,15.5,149.5,50.46,39.03
2016,8,23,18,0,302.0,54.0,3.1,15.0,103.0,41.36,30.56
2016,8,23,18,15,208.5,37.0,3.0,14.5,65.0,28.74,18.57
2016,8,23,18,30,115.0,20.0,2.9,14.0,27.0,15.71,0.0
2016,8,23,18,45,57.5,10.0,2.85,14.0,13.5,9.1,0.0
2016,8,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,5,45,100.0,12.0,2.15,11.5,19.5,43.71,0.0
2016,8,24,6,0,200.0,24.0,2.3,12.0,39.0,123.65,67.65
2016,8,24,6,15,306.0,37.5,2.3,12.5,80.5,202.97,158.76
2016,8,24,6,30,412.0,51.0,2.3,13.0,122.0,289.7,235.9
2016,8,24,6,45,483.5,60.5,2.35,13.5,171.5,364.38,301.13
2016,8,24,7,0,555.0,70.0,2.4,14.0,221.0,445.55,369.28
2016,8,24,7,15,312.5,108.0,2.35,14.5,196.5,353.57,293.34
2016,8,24,7,30,70.0,146.0,2.3,15.0,172.0,203.28,166.38
2016,8,24,7,45,118.0,170.0,2.3,15.5,221.5,280.6,230.25
2016,8,24,8,0,166.0,194.0,2.3,16.0,271.0,349.42,285.05
2016,8,24,8,15,194.0,215.5,2.25,16.0,315.0,401.69,325.52
2016,8,24,8,30,222.0,237.0,2.2,16.0,359.0,455.24,366.21
2016,8,24,8,45,294.5,244.5,2.2,16.5,421.5,550.18,437.69
2016,8,24,9,0,367.0,252.0,2.2,17.0,484.0,632.27,497.44
2016,8,24,9,15,603.0,183.5,2.15,17.0,594.0,812.7,630.14
2016,8,24,9,30,839.0,115.0,2.1,17.0,704.0,970.16,734.58
2016,8,24,9,45,855.5,114.5,2.1,17.5,741.5,998.27,748.66
2016,8,24,10,0,872.0,114.0,2.1,18.0,779.0,1012.45,754.94
2016,8,24,10,15,880.0,115.5,2.1,18.0,809.0,1027.6,763.51
2016,8,24,10,30,888.0,117.0,2.1,18.0,839.0,1039.08,769.79
2016,8,24,10,45,890.5,120.0,2.15,18.5,861.0,1042.82,770.37
2016,8,24,11,0,893.0,123.0,2.2,19.0,883.0,1042.69,768.67
2016,8,24,11,15,641.5,250.5,2.25,19.0,801.0,933.24,696.05
2016,8,24,11,30,390.0,378.0,2.3,19.0,719.0,784.69,589.0
2016,8,24,11,45,643.0,254.0,2.35,19.5,822.0,910.83,682.3
2016,8,24,12,0,896.0,130.0,2.4,20.0,925.0,992.03,734.87
2016,8,24,12,15,895.5,130.0,2.45,20.0,924.5,967.38,718.22
2016,8,24,12,30,895.0,130.0,2.5,20.0,924.0,939.38,700.4
2016,8,24,12,45,880.5,137.0,2.6,20.0,912.0,902.62,677.02
2016,8,24,13,0,866.0,144.0,2.7,20.0,900.0,863.49,651.82
2016,8,24,13,15,862.0,143.0,2.75,19.5,883.5,829.32,630.6
2016,8,24,13,30,858.0,142.0,2.8,19.0,867.0,785.75,602.45
2016,8,24,13,45,851.5,140.0,2.9,19.0,843.5,737.25,567.94
2016,8,24,14,0,845.0,138.0,3.0,19.0,820.0,687.0,531.04
2016,8,24,14,15,836.0,136.0,3.05,19.0,789.0,633.69,490.61
2016,8,24,14,30,827.0,134.0,3.1,19.0,758.0,579.35,448.19
2016,8,24,14,45,815.5,131.0,3.15,19.0,721.5,522.1,402.26
2016,8,24,15,0,804.0,128.0,3.2,19.0,685.0,464.62,354.68
2016,8,24,15,15,788.0,124.5,3.2,18.5,642.5,405.04,304.62
2016,8,24,15,30,772.0,121.0,3.2,18.0,600.0,346.31,253.86
2016,8,24,15,45,752.5,116.5,3.2,18.0,553.5,282.45,198.06
2016,8,24,16,0,733.0,112.0,3.2,18.0,507.0,224.3,147.59
2016,8,24,16,15,705.5,107.0,3.2,17.5,457.0,166.8,101.67
2016,8,24,16,30,678.0,102.0,3.2,17.0,407.0,112.61,66.5
2016,8,24,16,45,643.5,95.0,3.2,17.0,356.0,66.07,52.63
2016,8,24,17,0,609.0,88.0,3.2,17.0,305.0,63.1,50.19
2016,8,24,17,15,557.0,80.0,3.15,16.5,253.5,59.05,46.78
2016,8,24,17,30,505.0,72.0,3.1,16.0,202.0,54.85,43.08
2016,8,24,17,45,434.0,60.5,3.1,15.5,154.5,47.29,36.2
2016,8,24,18,0,363.0,49.0,3.1,15.0,107.0,39.41,28.79
2016,8,24,18,15,251.0,34.5,3.05,14.5,67.5,26.92,16.83
2016,8,24,18,30,139.0,20.0,3.0,14.0,28.0,15.78,0.0
2016,8,24,18,45,69.5,10.0,2.95,14.0,14.0,9.1,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,109.0,11.5,2.15,12.5,19.0,46.27,0.0
2016,8,25,6,0,218.0,23.0,2.2,13.0,38.0,129.01,64.82
2016,8,25,6,15,327.5,35.0,2.15,13.5,79.5,210.32,163.39
2016,8,25,6,30,437.0,47.0,2.1,14.0,121.0,298.41,241.67
2016,8,25,6,45,508.5,55.0,2.1,14.5,170.5,372.49,306.17
2016,8,25,7,0,580.0,63.0,2.1,15.0,220.0,453.06,373.38
2016,8,25,7,15,290.0,60.0,2.05,15.0,138.5,278.29,232.23
2016,8,25,7,30,0.0,57.0,2.0,15.0,57.0,50.33,37.21
2016,8,25,7,45,0.0,89.5,2.0,15.5,89.5,80.32,62.48
2016,8,25,8,0,0.0,122.0,2.0,16.0,122.0,111.99,88.45
2016,8,25,8,15,0.0,127.0,2.0,16.0,127.0,116.01,91.41
2016,8,25,8,30,0.0,132.0,2.0,16.0,132.0,120.2,94.54
2016,8,25,8,45,1.0,152.5,2.0,16.5,153.5,140.67,110.77
2016,8,25,9,0,2.0,173.0,2.0,17.0,175.0,161.2,126.8
2016,8,25,9,15,5.0,190.5,2.0,17.0,194.5,180.69,142.16
2016,8,25,9,30,8.0,208.0,2.0,17.0,214.0,200.28,157.47
2016,8,25,9,45,13.0,237.5,2.05,17.5,247.5,233.85,183.43
2016,8,25,10,0,18.0,267.0,2.1,18.0,281.0,267.5,209.02
2016,8,25,10,15,53.0,324.0,2.15,18.0,366.5,378.21,294.55
2016,8,25,10,30,88.0,381.0,2.2,18.0,452.0,473.38,365.71
2016,8,25,10,45,308.5,347.5,2.25,18.5,607.5,692.46,529.54
2016,8,25,11,0,529.0,314.0,2.3,19.0,763.0,890.63,668.53
2016,8,25,11,15,434.5,359.5,2.3,19.0,733.0,833.53,624.37
2016,8,25,11,30,340.0,405.0,2.3,19.0,703.0,763.62,573.67
2016,8,25,11,45,353.5,397.5,2.35,19.0,709.0,758.06,570.9
2016,8,25,12,0,367.0,390.0,2.4,19.0,715.0,750.53,566.22
2016,8,25,12,15,405.5,375.0,2.4,19.0,734.0,766.73,578.21
2016,8,25,12,30,444.0,360.0,2.4,19.0,753.0,768.99,580.48
2016,8,25,12,45,683.0,237.0,2.45,19.0,834.0,840.53,636.49
2016,8,25,13,0,922.0,114.0,2.5,19.0,915.0,881.2,665.56
2016,8,25,13,15,623.5,250.5,2.55,19.0,788.0,744.02,567.21
2016,8,25,13,30,325.0,387.0,2.6,19.0,661.0,605.8,462.81
2016,8,25,13,45,383.5,351.0,2.65,19.0,666.0,593.45,455.99
2016,8,25,14,0,442.0,315.0,2.7,19.0,671.0,578.93,446.11
2016,8,25,14,15,442.5,301.5,2.75,18.5,646.0,538.7,416.71
2016,8,25,14,30,443.0,288.0,2.8,18.0,621.0,497.69,386.02
2016,8,25,14,45,463.0,265.0,2.85,18.0,598.0,457.8,354.61
2016,8,25,15,0,483.0,242.0,2.9,18.0,575.0,415.33,320.06
2016,8,25,15,15,422.0,244.5,2.95,17.5,522.5,360.19,276.1
2016,8,25,15,30,361.0,247.0,3.0,17.0,470.0,313.51,238.7
2016,8,25,15,45,352.5,227.5,3.1,17.0,431.0,269.0,201.39
2016,8,25,16,0,344.0,208.0,3.2,17.0,392.0,225.66,165.28
2016,8,25,16,15,258.0,197.0,3.2,16.5,327.5,179.71,132.18
2016,8,25,16,30,172.0,186.0,3.2,16.0,263.0,149.68,114.14
2016,8,25,16,45,160.5,165.0,3.2,16.0,229.5,121.75,101.45
2016,8,25,17,0,149.0,144.0,3.2,16.0,196.0,107.77,89.55
2016,8,25,17,15,360.5,102.5,3.15,15.5,201.5,74.01,60.16
2016,8,25,17,30,572.0,61.0,3.1,15.0,207.0,46.08,35.45
2016,8,25,17,45,493.5,52.5,3.05,14.5,157.5,40.71,30.51
2016,8,25,18,0,415.0,44.0,3.0,14.0,108.0,35.19,25.17
2016,8,25,18,15,294.0,31.5,2.85,13.5,67.5,25.69,15.62
2016,8,25,18,30,173.0,19.0,2.7,13.0,27.0,15.76,0.0
2016,8,25,18,45,86.5,9.5,2.55,13.0,13.5,8.64,0.0
2016,8,25,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,101.0,11.5,1.9,13.5,18.0,43.7,0.0
2016,8,26,6,0,202.0,23.0,2.0,14.0,36.0,122.13,54.39
2016,8,26,6,15,314.5,35.5,2.05,14.0,78.0,205.36,158.65
2016,8,26,6,30,427.0,48.0,2.1,14.0,120.0,294.83,238.6
2016,8,26,6,45,497.0,57.0,2.15,14.5,169.0,368.87,303.18
2016,8,26,7,0,567.0,66.0,2.2,15.0,218.0,449.23,370.46
2016,8,26,7,15,283.5,70.5,2.2,15.0,146.5,288.41,240.35
2016,8,26,7,30,0.0,75.0,2.2,15.0,75.0,66.75,51.09
2016,8,26,7,45,0.0,90.5,2.2,15.5,90.5,81.36,63.34
2016,8,26,8,0,0.0,106.0,2.2,16.0,106.0,95.97,75.17
2016,8,26,8,15,0.0,115.0,2.15,16.0,115.0,104.16,81.68
2016,8,26,8,30,0.0,124.0,2.1,16.0,124.0,112.39,88.17
2016,8,26,8,45,4.5,162.0,2.05,16.5,165.0,153.38,121.3
2016,8,26,9,0,9.0,200.0,2.0,17.0,206.0,195.03,154.22
2016,8,26,9,15,7.0,195.5,2.0,17.0,200.5,187.69,147.77
2016,8,26,9,30,5.0,191.0,2.0,17.0,195.0,180.62,141.72
2016,8,26,9,45,8.0,213.0,2.0,17.5,219.5,204.65,160.31
2016,8,26,10,0,11.0,235.0,2.0,18.0,244.0,228.7,178.61
2016,8,26,10,15,12.0,244.5,2.05,18.0,254.5,238.35,185.83
2016,8,26,10,30,13.0,254.0,2.1,18.0,265.0,247.94,193.05
2016,8,26,10,45,15.0,271.5,2.15,18.5,284.5,266.26,206.66
2016,8,26,11,0,17.0,289.0,2.2,19.0,304.0,284.4,220.0
2016,8,26,11,15,15.5,281.0,2.25,19.0,295.0,274.13,211.88
2016,8,26,11,30,14.0,273.0,2.3,19.0,286.0,263.99,203.99
2016,8,26,11,45,17.0,292.5,2.35,19.0,308.0,284.45,219.73
2016,8,26,12,0,20.0,312.0,2.4,19.0,330.0,304.53,235.02
2016,8,26,12,15,22.5,323.5,2.45,19.0,344.0,316.13,243.85
2016,8,26,12,30,25.0,335.0,2.5,19.0,358.0,337.88,260.39
2016,8,26,12,45,20.5,308.0,2.6,19.0,326.5,296.32,228.78
2016,8,26,13,0,16.0,281.0,2.7,19.0,295.0,266.04,205.74
2016,8,26,13,15,26.0,313.5,2.7,19.0,336.0,308.07,238.42
2016,8,26,13,30,36.0,346.0,2.7,19.0,377.0,341.56,264.08
2016,8,26,13,45,26.5,309.0,2.75,19.0,331.5,296.91,229.96
2016,8,26,14,0,17.0,272.0,2.8,19.0,286.0,251.74,195.34
2016,8,26,14,15,15.5,258.5,2.8,18.5,270.5,237.02,184.57
2016,8,26,14,30,14.0,245.0,2.8,18.0,255.0,222.56,173.83
2016,8,26,14,45,13.5,235.5,2.8,18.0,245.0,212.24,165.98
2016,8,26,15,0,13.0,226.0,2.8,18.0,235.0,201.97,158.13
2016,8,26,15,15,6.5,193.0,2.75,17.5,197.5,170.03,133.3
2016,8,26,15,30,0.0,160.0,2.7,17.0,160.0,139.21,109.16
2016,8,26,15,45,3.0,164.5,2.7,17.0,166.5,142.67,112.25
2016,8,26,16,0,6.0,169.0,2.7,17.0,173.0,145.18,114.5
2016,8,26,16,15,3.0,131.0,2.7,16.5,133.0,113.05,88.81
2016,8,26,16,30,0.0,93.0,2.7,16.0,93.0,81.41,63.09
2016,8,26,16,45,0.0,81.0,2.7,16.0,81.0,71.13,57.34
2016,8,26,17,0,0.0,69.0,2.7,16.0,69.0,60.91,48.47
2016,8,26,17,15,264.5,67.0,2.65,15.5,133.0,48.11,37.27
2016,8,26,17,30,529.0,65.0,2.6,15.0,197.0,49.45,38.44
2016,8,26,17,45,450.0,55.0,2.55,15.0,149.0,42.95,32.38
2016,8,26,18,0,371.0,45.0,2.5,15.0,101.0,36.22,25.88
2016,8,26,18,15,253.0,31.0,2.4,14.5,62.0,25.36,14.94
2016,8,26,18,30,135.0,17.0,2.3,14.0,23.0,13.44,0.0
2016,8,26,18,45,67.5,8.5,2.2,14.0,11.5,7.73,0.0
2016,8,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,86.0,11.0,2.0,12.5,16.5,38.36,0.0
2016,8,27,6,0,172.0,22.0,2.1,13.0,33.0,107.73,40.61
2016,8,27,6,15,279.5,36.0,2.15,13.0,73.5,190.51,147.12
2016,8,27,6,30,387.0,50.0,2.2,13.0,114.0,277.09,225.07
2016,8,27,6,45,458.5,60.5,2.3,13.5,163.0,351.68,290.47
2016,8,27,7,0,530.0,71.0,2.4,14.0,212.0,432.84,358.99
2016,8,27,7,15,265.0,64.5,2.4,14.5,135.0,268.65,224.79
2016,8,27,7,30,0.0,58.0,2.4,15.0,58.0,51.22,37.99
2016,8,27,7,45,0.0,71.0,2.4,15.5,71.0,62.78,47.72
2016,8,27,8,0,0.0,84.0,2.4,16.0,84.0,74.54,57.32
2016,8,27,8,15,0.0,99.0,2.4,16.0,99.0,88.6,68.82
2016,8,27,8,30,0.0,114.0,2.4,16.0,114.0,102.69,80.23
2016,8,27,8,45,0.0,123.0,2.4,16.5,123.0,111.0,86.62
2016,8,27,9,0,0.0,132.0,2.4,17.0,132.0,119.31,92.96
2016,8,27,9,15,0.0,143.0,2.35,17.0,143.0,129.56,101.01
2016,8,27,9,30,0.0,154.0,2.3,17.0,154.0,139.81,109.01
2016,8,27,9,45,5.5,192.0,2.3,17.5,196.0,181.63,142.22
2016,8,27,10,0,11.0,230.0,2.3,18.0,238.0,223.85,175.09
2016,8,27,10,15,10.5,230.5,2.3,18.0,239.0,223.18,174.13
2016,8,27,10,30,10.0,231.0,2.3,18.0,240.0,222.56,173.38
2016,8,27,10,45,13.0,255.0,2.35,18.5,266.5,248.24,192.93
2016,8,27,11,0,16.0,279.0,2.4,19.0,293.0,273.76,212.07
2016,8,27,11,15,15.0,274.5,2.45,19.0,288.0,267.44,206.96
2016,8,27,11,30,14.0,270.0,2.5,19.0,283.0,261.2,202.04
2016,8,27,11,45,14.0,272.0,2.6,19.0,285.0,262.13,202.74
2016,8,27,12,0,14.0,274.0,2.7,19.0,287.0,262.97,203.39
2016,8,27,12,15,12.5,253.5,2.75,19.0,265.0,241.35,186.66
2016,8,27,12,30,11.0,233.0,2.8,19.0,243.0,220.07,170.2
2016,8,27,12,45,14.0,263.0,2.85,19.0,276.0,249.26,193.03
2016,8,27,13,0,17.0,293.0,2.9,19.0,309.0,277.87,215.17
2016,8,27,13,15,24.0,313.5,2.95,19.0,334.5,300.27,232.6
2016,8,27,13,30,31.0,334.0,3.0,19.0,360.0,326.98,253.25
2016,8,27,13,45,33.5,329.5,3.05,19.0,357.0,320.28,248.32
2016,8,27,14,0,36.0,325.0,3.1,19.0,354.0,313.23,243.22
2016,8,27,14,15,35.5,312.5,3.1,18.5,340.5,297.08,231.46
2016,8,27,14,30,35.0,300.0,3.1,18.0,327.0,281.07,219.73
2016,8,27,14,45,65.5,305.0,3.1,18.0,351.5,294.77,230.69
2016,8,27,15,0,96.0,310.0,3.1,18.0,376.0,304.13,237.7
2016,8,27,15,15,74.0,281.5,3.1,17.5,330.5,263.57,206.44
2016,8,27,15,30,52.0,253.0,3.1,17.0,285.0,226.24,177.72
2016,8,27,15,45,47.5,231.5,3.1,17.0,259.0,201.71,158.35
2016,8,27,16,0,43.0,210.0,3.1,17.0,233.0,178.07,139.65
2016,8,27,16,15,29.5,183.0,3.1,16.5,198.0,150.51,118.46
2016,8,27,16,30,16.0,156.0,3.1,16.0,163.0,130.33,103.29
2016,8,27,16,45,12.0,137.5,3.1,16.0,142.5,113.55,94.39
2016,8,27,17,0,8.0,119.0,3.1,16.0,122.0,98.74,81.68
2016,8,27,17,15,4.0,99.0,3.0,15.5,100.5,82.74,67.84
2016,8,27,17,30,0.0,79.0,2.9,15.0,79.0,66.6,53.57
2016,8,27,17,45,0.0,59.5,2.85,14.5,59.5,50.7,39.22
2016,8,27,18,0,0.0,40.0,2.8,14.0,40.0,34.64,24.53
2016,8,27,18,15,0.0,24.5,2.7,13.5,24.5,21.5,11.5
2016,8,27,18,30,0.0,9.0,2.6,13.0,9.0,8.19,0.0
2016,8,27,18,45,0.0,4.5,2.55,13.0,4.5,4.09,0.0
2016,8,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,45,129.5,10.0,1.65,12.5,18.0,51.88,0.0
2016,8,28,6,0,259.0,20.0,1.7,13.0,36.0,140.16,42.88
2016,8,28,6,15,376.5,30.5,1.65,13.0,78.5,228.4,175.5
2016,8,28,6,30,494.0,41.0,1.6,13.0,121.0,321.5,259.71
2016,8,28,6,45,247.0,44.5,1.6,13.5,84.5,207.88,171.46
2016,8,28,7,0,0.0,48.0,1.6,14.0,48.0,42.36,30.63
2016,8,28,7,15,0.0,60.0,1.55,14.0,60.0,53.0,39.9
2016,8,28,7,30,0.0,72.0,1.5,14.0,72.0,63.87,49.09
2016,8,28,7,45,0.0,82.0,1.5,14.5,82.0,73.07,56.62
2016,8,28,8,0,0.0,92.0,1.5,15.0,92.0,82.29,64.04
2016,8,28,8,15,0.0,111.5,1.45,15.5,111.5,100.81,79.06
2016,8,28,8,30,0.0,131.0,1.4,16.0,131.0,119.39,93.88
2016,8,28,8,45,2.5,157.0,1.4,16.5,158.5,146.74,115.69
2016,8,28,9,0,5.0,183.0,1.4,17.0,186.0,174.3,137.29
2016,8,28,9,15,24.0,234.5,1.45,17.0,250.5,243.86,192.69
2016,8,28,9,30,43.0,286.0,1.5,17.0,315.0,333.32,261.84
2016,8,28,9,45,157.0,316.0,1.55,17.5,432.5,495.97,386.29
2016,8,28,10,0,271.0,346.0,1.6,18.0,550.0,661.26,505.57
2016,8,28,10,15,593.5,225.5,1.7,18.0,695.0,878.03,663.19
2016,8,28,10,30,916.0,105.0,1.8,18.0,840.0,1054.65,778.07
2016,8,28,10,45,922.0,105.5,1.9,18.5,862.5,1059.09,777.79
2016,8,28,11,0,928.0,106.0,2.0,19.0,885.0,1059.59,777.24
2016,8,28,11,15,931.0,106.5,2.1,19.0,900.0,1053.09,773.79
2016,8,28,11,30,934.0,107.0,2.2,19.0,915.0,1042.64,767.93
2016,8,28,11,45,936.5,107.0,2.3,19.5,922.5,1027.27,757.49
2016,8,28,12,0,939.0,107.0,2.4,20.0,930.0,1008.04,744.62
2016,8,28,12,15,938.5,106.5,2.45,20.0,928.5,981.77,728.02
2016,8,28,12,30,938.0,106.0,2.5,20.0,927.0,951.98,709.11
2016,8,28,12,45,943.5,101.0,2.6,20.0,920.0,919.53,688.77
2016,8,28,13,0,949.0,96.0,2.7,20.0,913.0,883.49,665.77
2016,8,28,13,15,945.5,95.5,2.75,19.5,896.5,841.24,639.13
2016,8,28,13,30,942.0,95.0,2.8,19.0,880.0,796.26,610.19
2016,8,28,13,45,937.0,93.5,2.85,19.0,855.5,746.75,576.32
2016,8,28,14,0,932.0,92.0,2.9,19.0,831.0,695.08,537.97
2016,8,28,14,15,924.0,91.0,2.9,18.5,799.5,640.12,496.79
2016,8,28,14,30,916.0,90.0,2.9,18.0,768.0,583.76,453.11
2016,8,28,14,45,906.0,88.0,2.9,18.0,730.5,524.38,404.76
2016,8,28,15,0,896.0,86.0,2.9,18.0,693.0,464.35,354.31
2016,8,28,15,15,882.5,84.0,2.9,17.5,650.0,402.63,301.56
2016,8,28,15,30,869.0,82.0,2.9,17.0,607.0,341.19,247.5
2016,8,28,15,45,850.5,79.5,2.9,17.0,559.0,278.66,191.64
2016,8,28,16,0,832.0,77.0,2.9,17.0,511.0,212.17,133.81
2016,8,28,16,15,807.5,73.5,2.85,16.5,460.5,150.81,85.08
2016,8,28,16,30,783.0,70.0,2.8,16.0,410.0,92.28,49.26
2016,8,28,16,45,747.5,66.0,2.75,16.0,357.0,50.67,39.34
2016,8,28,17,0,712.0,62.0,2.7,16.0,304.0,48.78,37.78
2016,8,28,17,15,661.5,57.0,2.6,15.5,251.5,45.93,35.34
2016,8,28,17,30,611.0,52.0,2.5,15.0,199.0,39.39,29.49
2016,8,28,17,45,529.0,44.5,2.45,15.0,149.0,34.53,24.89
2016,8,28,18,0,447.0,37.0,2.4,15.0,99.0,29.56,19.97
2016,8,28,18,15,312.5,25.5,2.35,14.5,60.0,20.71,10.33
2016,8,28,18,30,178.0,14.0,2.3,14.0,21.0,12.73,0.0
2016,8,28,18,45,89.0,7.0,2.25,13.5,10.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,5,45,105.0,10.0,2.5,12.5,16.0,43.86,0.0
2016,8,29,6,0,210.0,20.0,2.6,13.0,32.0,120.54,24.28
2016,8,29,6,15,329.5,31.5,2.7,13.5,73.0,208.96,159.9
2016,8,29,6,30,449.0,43.0,2.8,14.0,114.0,301.64,244.06
2016,8,29,6,45,347.5,68.5,2.95,14.5,136.0,297.04,244.94
2016,8,29,7,0,246.0,94.0,3.1,15.0,158.0,271.7,225.69
2016,8,29,7,15,270.0,111.5,3.1,15.0,196.5,319.18,266.14
2016,8,29,7,30,294.0,129.0,3.1,15.0,235.0,368.31,306.53
2016,8,29,7,45,191.5,158.0,3.1,15.5,231.0,323.65,267.36
2016,8,29,8,0,89.0,187.0,3.1,16.0,227.0,268.0,218.71
2016,8,29,8,15,451.5,134.5,3.05,16.0,374.0,555.12,454.12
2016,8,29,8,30,814.0,82.0,3.0,16.0,521.0,827.43,655.42
2016,8,29,8,45,835.0,83.5,3.0,16.5,567.5,864.48,676.43
2016,8,29,9,0,856.0,85.0,3.0,17.0,614.0,907.86,703.51
2016,8,29,9,15,869.5,87.0,2.95,17.0,656.0,942.44,724.98
2016,8,29,9,30,883.0,89.0,2.9,17.0,698.0,974.1,744.33
2016,8,29,9,45,711.0,170.5,2.85,17.5,677.5,927.04,708.46
2016,8,29,10,0,539.0,252.0,2.8,18.0,657.0,843.89,646.14
2016,8,29,10,15,735.0,170.0,2.8,18.0,745.0,960.94,728.62
2016,8,29,10,30,931.0,88.0,2.8,18.0,833.0,1050.66,786.62
2016,8,29,10,45,937.0,88.5,2.85,18.5,855.5,1055.25,786.83
2016,8,29,11,0,943.0,89.0,2.9,19.0,878.0,1055.83,785.41
2016,8,29,11,15,737.0,205.5,2.95,19.0,829.0,982.53,736.54
2016,8,29,11,30,531.0,322.0,3.0,19.0,780.0,881.1,663.93
2016,8,29,11,45,743.0,206.0,3.05,19.0,852.0,958.81,722.25
2016,8,29,12,0,955.0,90.0,3.1,19.0,924.0,1004.96,752.84
2016,8,29,12,15,955.0,90.0,3.15,19.0,923.0,979.4,735.63
2016,8,29,12,30,955.0,90.0,3.2,19.0,922.0,950.23,716.6
2016,8,29,12,45,936.0,100.0,3.25,19.0,909.0,911.21,690.78
2016,8,29,13,0,917.0,110.0,3.3,19.0,896.0,869.78,663.15
2016,8,29,13,15,913.5,109.0,3.35,19.0,879.5,828.04,635.04
2016,8,29,13,30,910.0,108.0,3.4,19.0,863.0,783.67,604.78
2016,8,29,13,45,699.0,199.5,3.45,19.0,769.5,682.2,528.51
2016,8,29,14,0,488.0,291.0,3.5,19.0,676.0,586.13,454.26
2016,8,29,14,15,513.0,268.5,3.5,19.0,659.0,550.42,427.52
2016,8,29,14,30,538.0,246.0,3.5,19.0,642.0,511.4,397.06
2016,8,29,14,45,707.0,169.0,3.55,19.0,662.0,493.81,381.84
2016,8,29,15,0,876.0,92.0,3.6,19.0,682.0,459.29,350.5
2016,8,29,15,15,862.0,89.5,3.6,19.0,639.0,397.99,297.34
2016,8,29,15,30,848.0,87.0,3.6,19.0,596.0,337.07,243.37
2016,8,29,15,45,625.0,137.0,3.6,19.0,496.0,260.28,183.63
2016,8,29,16,0,402.0,187.0,3.6,19.0,396.0,214.09,152.46
2016,8,29,16,15,212.0,171.5,3.6,18.5,281.0,153.97,112.66
2016,8,29,16,30,22.0,156.0,3.6,18.0,166.0,130.15,102.31
2016,8,29,16,45,17.5,137.0,3.6,18.0,144.0,112.88,93.16
2016,8,29,17,0,13.0,118.0,3.6,18.0,122.0,97.71,80.2
2016,8,29,17,15,6.5,98.5,3.5,17.5,100.5,82.05,66.7
2016,8,29,17,30,0.0,79.0,3.4,17.0,79.0,66.27,52.79
2016,8,29,17,45,0.0,58.5,3.3,16.5,58.5,49.67,37.88
2016,8,29,18,0,0.0,38.0,3.2,16.0,38.0,32.87,22.61
2016,8,29,18,15,0.0,22.5,3.15,15.5,22.5,19.75,8.87
2016,8,29,18,30,0.0,7.0,3.1,15.0,7.0,6.37,0.0
2016,8,29,18,45,0.0,3.5,3.1,15.0,3.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,5,45,124.0,9.0,3.0,13.5,16.0,49.33,0.0
