Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,6,0,248.0,18.0,3.1,14.0,32.0,132.73,10.74
2016,8,30,6,15,372.5,28.0,3.1,14.0,74.0,224.56,170.75
2016,8,30,6,30,497.0,38.0,3.1,14.0,116.0,320.32,259.04
2016,8,30,6,45,571.5,44.5,3.1,14.5,166.5,393.44,324.26
2016,8,30,7,0,646.0,51.0,3.1,15.0,217.0,477.62,395.59
2016,8,30,7,15,692.5,55.5,3.0,15.5,269.5,546.75,451.73
2016,8,30,7,30,739.0,60.0,2.9,16.0,322.0,618.38,505.98
2016,8,30,7,45,773.5,63.0,2.85,16.5,375.0,681.05,550.71
2016,8,30,8,0,808.0,66.0,2.8,17.0,428.0,744.19,594.21
2016,8,30,8,15,830.5,68.5,2.75,17.5,478.5,789.04,623.07
2016,8,30,8,30,853.0,71.0,2.7,18.0,529.0,839.85,655.56
2016,8,30,8,45,872.0,72.5,2.65,18.5,575.5,884.64,682.99
2016,8,30,9,0,891.0,74.0,2.6,19.0,622.0,927.27,708.38
2016,8,30,9,15,903.0,75.5,2.6,19.5,664.0,960.73,727.57
2016,8,30,9,30,915.0,77.0,2.6,20.0,706.0,991.1,744.56
2016,8,30,9,45,923.0,79.0,2.65,20.5,741.5,1014.78,757.52
2016,8,30,10,0,931.0,81.0,2.7,21.0,777.0,1034.81,768.15
2016,8,30,10,15,937.5,82.0,2.75,21.0,806.0,1048.37,776.11
2016,8,30,10,30,944.0,83.0,2.8,21.0,835.0,1058.02,781.71
2016,8,30,10,45,950.0,83.0,2.9,21.5,857.5,1062.01,782.8
2016,8,30,11,0,956.0,83.0,3.0,22.0,880.0,1061.96,781.42
2016,8,30,11,15,958.5,83.5,3.1,21.5,894.5,1054.87,778.62
2016,8,30,11,30,961.0,84.0,3.2,21.0,909.0,1043.73,773.3
2016,8,30,11,45,963.0,83.5,3.3,21.0,916.0,1027.01,762.88
2016,8,30,12,0,965.0,83.0,3.4,21.0,923.0,1006.37,749.92
2016,8,30,12,15,964.5,83.0,3.45,21.0,921.5,980.1,732.85
2016,8,30,12,30,964.0,83.0,3.5,21.0,920.0,950.21,713.33
2016,8,30,12,45,958.0,85.0,3.6,21.0,910.0,914.11,689.84
2016,8,30,13,0,952.0,87.0,3.7,21.0,900.0,874.99,664.08
2016,8,30,13,15,948.5,86.5,3.7,21.0,883.5,832.55,635.25
2016,8,30,13,30,945.0,86.0,3.7,21.0,867.0,787.36,604.27
2016,8,30,13,45,941.5,84.0,3.75,21.0,843.0,738.19,570.34
2016,8,30,14,0,938.0,82.0,3.8,21.0,819.0,686.71,531.73
2016,8,30,14,15,930.5,81.0,3.75,20.5,787.5,631.71,489.99
2016,8,30,14,30,923.0,80.0,3.7,20.0,756.0,575.24,445.75
2016,8,30,14,45,914.5,78.0,3.7,20.0,719.0,516.17,397.32
2016,8,30,15,0,906.0,76.0,3.7,20.0,682.0,456.28,346.67
2016,8,30,15,15,893.0,74.0,3.65,19.5,639.0,394.18,293.3
2016,8,30,15,30,880.0,72.0,3.6,19.0,596.0,332.32,238.69
2016,8,30,15,45,863.0,69.5,3.6,19.0,549.0,269.56,182.58
2016,8,30,16,0,846.0,67.0,3.6,19.0,502.0,208.07,128.94
2016,8,30,16,15,822.5,64.5,3.55,18.5,451.5,147.32,81.43
2016,8,30,16,30,799.0,62.0,3.5,18.0,401.0,82.89,42.31
2016,8,30,16,45,764.5,58.5,3.5,18.0,348.5,45.18,34.21
2016,8,30,17,0,730.0,55.0,3.5,18.0,296.0,43.43,32.76
2016,8,30,17,15,680.0,50.5,3.45,17.5,243.5,40.76,30.46
2016,8,30,17,30,630.0,46.0,3.4,17.0,191.0,38.07,28.02
2016,8,30,17,45,544.5,39.5,3.35,17.0,141.5,33.44,23.62
2016,8,30,18,0,459.0,33.0,3.3,17.0,92.0,26.37,16.87
2016,8,30,18,15,229.5,25.0,3.25,16.5,54.5,20.49,8.44
2016,8,30,18,30,0.0,17.0,3.2,16.0,17.0,15.46,0.0
2016,8,30,18,45,0.0,8.5,3.2,16.0,8.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,122.5,9.0,2.9,13.5,15.5,48.92,0.0
2016,8,31,6,0,245.0,18.0,3.0,14.0,31.0,131.05,0.0
2016,8,31,6,15,373.0,27.5,3.1,14.0,72.5,224.68,169.71
2016,8,31,6,30,501.0,37.0,3.2,14.0,114.0,321.58,259.85
2016,8,31,6,45,572.5,44.0,3.3,14.5,164.5,393.84,324.7
2016,8,31,7,0,644.0,51.0,3.4,15.0,215.0,476.85,395.48
2016,8,31,7,15,352.5,94.0,3.4,15.0,187.0,366.58,305.54
2016,8,31,7,30,61.0,137.0,3.4,15.0,159.0,188.79,154.82
2016,8,31,7,45,60.5,158.0,3.45,15.5,182.5,212.5,174.14
2016,8,31,8,0,60.0,179.0,3.5,16.0,206.0,235.92,192.39
2016,8,31,8,15,87.0,205.5,3.45,16.5,249.5,288.77,234.82
2016,8,31,8,30,114.0,232.0,3.4,17.0,293.0,358.95,289.77
2016,8,31,8,45,203.0,247.0,3.4,17.5,367.0,457.35,367.37
2016,8,31,9,0,292.0,262.0,3.4,18.0,441.0,577.89,458.72
2016,8,31,9,15,599.5,171.0,3.4,18.0,571.0,798.54,626.52
2016,8,31,9,30,907.0,80.0,3.4,18.0,701.0,987.11,755.93
2016,8,31,9,45,912.0,84.0,3.4,18.5,736.0,1009.97,766.85
2016,8,31,10,0,917.0,88.0,3.4,19.0,771.0,1029.06,776.68
2016,8,31,10,15,924.0,89.0,3.4,19.0,800.5,1042.83,784.51
2016,8,31,10,30,931.0,90.0,3.4,19.0,830.0,1052.75,789.94
2016,8,31,10,45,937.0,90.5,3.45,19.5,852.5,1057.14,790.75
2016,8,31,11,0,943.0,91.0,3.5,20.0,875.0,1057.51,789.09
2016,8,31,11,15,946.0,91.5,3.5,20.0,889.5,1050.82,784.03
2016,8,31,11,30,949.0,92.0,3.5,20.0,904.0,1040.12,776.52
2016,8,31,11,45,951.0,91.5,3.55,20.5,911.0,1023.4,764.05
2016,8,31,12,0,953.0,91.0,3.6,21.0,918.0,1002.79,749.16
2016,8,31,12,15,952.5,91.0,3.6,21.0,917.0,976.61,731.7
2016,8,31,12,30,952.0,91.0,3.6,21.0,916.0,946.84,711.86
2016,8,31,12,45,944.5,94.0,3.6,21.0,905.0,910.62,687.6
2016,8,31,13,0,937.0,97.0,3.6,21.0,894.0,871.5,661.26
2016,8,31,13,15,933.0,96.5,3.65,21.0,877.0,829.02,632.68
2016,8,31,13,30,929.0,96.0,3.7,21.0,860.0,783.89,601.96
2016,8,31,13,45,925.5,93.5,3.75,21.0,836.0,734.76,567.64
2016,8,31,14,0,922.0,91.0,3.8,21.0,812.0,683.39,529.07
2016,8,31,14,15,913.5,89.5,3.8,21.0,780.5,627.94,486.22
2016,8,31,14,30,905.0,88.0,3.8,21.0,749.0,571.19,441.13
2016,8,31,14,45,896.5,85.5,3.85,21.0,711.5,512.49,393.23
2016,8,31,15,0,888.0,83.0,3.9,21.0,674.0,453.02,343.14
2016,8,31,15,15,874.0,81.0,3.9,20.5,631.0,391.45,290.45
2016,8,31,15,30,860.0,79.0,3.9,20.0,588.0,330.26,236.67
2016,8,31,15,45,843.5,75.5,3.9,20.0,541.0,267.86,181.14
2016,8,31,16,0,827.0,72.0,3.9,20.0,494.0,206.71,128.14
2016,8,31,16,15,802.0,69.0,3.85,19.5,443.5,140.7,76.81
2016,8,31,16,30,777.0,66.0,3.8,19.0,393.0,82.94,43.69
2016,8,31,16,45,743.5,62.0,3.8,19.0,341.0,47.9,36.46
2016,8,31,17,0,710.0,58.0,3.8,19.0,289.0,45.9,34.79
2016,8,31,17,15,658.0,52.5,3.7,18.5,236.5,42.5,31.85
2016,8,31,17,30,606.0,47.0,3.6,18.0,184.0,39.02,28.7
2016,8,31,17,45,521.5,40.0,3.55,17.5,135.5,31.16,21.54
2016,8,31,18,0,437.0,33.0,3.5,17.0,87.0,26.49,16.86
2016,8,31,18,15,285.0,22.0,3.5,16.5,50.5,17.95,5.54
2016,8,31,18,30,133.0,11.0,3.5,16.0,14.0,10.01,0.0
2016,8,31,18,45,66.5,5.5,3.5,16.0,7.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,45,111.5,9.0,2.35,13.5,14.5,45.35,0.0
2016,9,1,6,0,223.0,18.0,2.4,14.0,29.0,121.92,0.0
2016,9,1,6,15,353.5,28.5,2.35,14.0,70.5,217.64,162.82
2016,9,1,6,30,484.0,39.0,2.3,14.0,112.0,315.99,254.25
2016,9,1,6,45,553.5,46.5,2.3,14.5,161.5,390.73,320.4
2016,9,1,7,0,623.0,54.0,2.3,15.0,211.0,471.83,388.78
2016,9,1,7,15,317.5,88.5,2.15,15.0,169.0,336.98,279.6
2016,9,1,7,30,12.0,123.0,2.0,15.0,127.0,127.06,101.9
2016,9,1,7,45,60.0,154.0,1.9,15.5,180.0,207.56,169.7
2016,9,1,8,0,108.0,185.0,1.8,16.0,233.0,296.35,241.39
2016,9,1,8,15,161.5,206.5,1.75,16.0,287.5,367.86,298.1
2016,9,1,8,30,215.0,228.0,1.7,16.0,342.0,442.62,355.85
2016,9,1,8,45,541.0,157.0,1.65,16.5,479.0,692.27,547.18
2016,9,1,9,0,867.0,86.0,1.6,17.0,616.0,920.26,700.91
2016,9,1,9,15,880.5,88.5,1.65,17.0,658.0,955.51,720.62
2016,9,1,9,30,894.0,91.0,1.7,17.0,700.0,987.78,740.62
2016,9,1,9,45,902.0,93.5,1.75,17.5,735.5,1011.38,753.49
2016,9,1,10,0,910.0,96.0,1.8,18.0,771.0,1031.38,764.14
2016,9,1,10,15,917.0,97.5,1.9,18.0,800.5,1045.48,773.24
2016,9,1,10,30,924.0,99.0,2.0,18.0,830.0,1055.74,780.03
2016,9,1,10,45,926.0,102.0,2.1,18.5,851.5,1058.65,780.75
2016,9,1,11,0,928.0,105.0,2.2,19.0,873.0,1057.53,779.05
2016,9,1,11,15,931.0,105.5,2.35,19.0,888.0,1050.68,775.86
2016,9,1,11,30,934.0,106.0,2.5,19.0,903.0,1039.87,770.14
2016,9,1,11,45,931.5,108.5,2.65,19.0,908.5,1021.9,759.73
2016,9,1,12,0,929.0,111.0,2.8,19.0,914.0,1000.22,746.82
2016,9,1,12,15,928.5,111.0,2.8,19.0,912.5,974.25,729.67
2016,9,1,12,30,928.0,111.0,2.8,19.0,911.0,944.78,710.2
2016,9,1,12,45,928.5,109.0,2.85,19.0,902.5,910.83,688.07
2016,9,1,13,0,929.0,107.0,2.9,19.0,894.0,873.62,663.58
2016,9,1,13,15,925.5,106.0,2.85,19.0,877.0,831.14,634.57
2016,9,1,13,30,922.0,105.0,2.8,19.0,860.0,785.99,603.54
2016,9,1,13,45,745.5,182.0,2.75,19.0,781.0,695.44,535.94
2016,9,1,14,0,569.0,259.0,2.7,19.0,702.0,608.11,469.04
2016,9,1,14,15,549.5,251.5,2.75,19.0,665.0,555.02,429.31
2016,9,1,14,30,530.0,244.0,2.8,19.0,628.0,502.87,389.1
2016,9,1,14,45,699.0,170.0,2.85,19.0,649.0,487.11,375.26
2016,9,1,15,0,868.0,96.0,2.9,19.0,670.0,454.06,344.99
2016,9,1,15,15,852.5,93.5,2.9,18.5,626.5,389.22,289.91
2016,9,1,15,30,837.0,91.0,2.9,18.0,583.0,327.53,235.92
2016,9,1,15,45,813.5,89.0,2.95,18.0,534.5,265.32,180.93
2016,9,1,16,0,790.0,87.0,3.0,18.0,486.0,205.34,129.3
2016,9,1,16,15,762.0,83.0,3.0,17.5,435.0,145.73,83.42
2016,9,1,16,30,734.0,79.0,3.0,17.0,384.0,89.51,51.54
2016,9,1,16,45,691.5,74.5,3.0,17.0,331.0,52.72,41.02
2016,9,1,17,0,649.0,70.0,3.0,17.0,278.0,50.96,39.56
2016,9,1,17,15,590.5,63.5,3.0,16.5,226.5,47.51,36.55
2016,9,1,17,30,532.0,57.0,3.0,16.0,175.0,43.97,33.3
2016,9,1,17,45,436.5,47.5,3.0,16.0,127.0,37.61,27.28
2016,9,1,18,0,341.0,38.0,3.0,16.0,79.0,31.09,20.71
2016,9,1,18,15,170.5,24.0,2.95,15.5,44.5,18.91,4.44
2016,9,1,18,30,0.0,10.0,2.9,15.0,10.0,9.1,0.0
2016,9,1,18,45,0.0,5.0,2.9,14.5,5.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,2,5,45,65.0,8.5,2.15,12.5,11.5,29.45,0.0
2016,9,2,6,0,130.0,17.0,2.2,13.0,23.0,82.59,0.0
2016,9,2,6,15,251.0,30.5,2.2,13.5,61.0,174.18,128.97
2016,9,2,6,30,372.0,44.0,2.2,14.0,99.0,265.36,213.48
2016,9,2,6,45,450.5,53.0,2.2,14.5,146.5,341.34,280.36
2016,9,2,7,0,529.0,62.0,2.2,15.0,194.0,424.66,350.72
2016,9,2,7,15,581.0,69.0,2.1,15.5,245.0,494.66,407.38
2016,9,2,7,30,633.0,76.0,2.0,16.0,296.0,568.04,464.0
2016,9,2,7,45,673.0,80.5,1.9,16.5,347.5,632.02,509.68
2016,9,2,8,0,713.0,85.0,1.8,17.0,399.0,697.21,554.21
2016,9,2,8,15,618.5,122.0,1.75,17.5,417.5,690.13,545.3
2016,9,2,8,30,524.0,159.0,1.7,18.0,436.0,664.33,522.9
2016,9,2,8,45,667.5,128.0,1.65,18.5,513.0,781.95,604.72
2016,9,2,9,0,811.0,97.0,1.6,19.0,590.0,891.06,675.02
2016,9,2,9,15,825.5,100.0,1.65,19.0,631.5,926.73,696.55
2016,9,2,9,30,840.0,103.0,1.7,19.0,673.0,959.59,716.96
2016,9,2,9,45,625.5,201.5,1.75,19.5,638.5,877.26,659.51
2016,9,2,10,0,411.0,300.0,1.8,20.0,604.0,768.61,578.73
2016,9,2,10,15,659.5,197.0,1.85,20.0,707.0,915.19,684.57
2016,9,2,10,30,908.0,94.0,1.9,20.0,810.0,1033.69,760.26
2016,9,2,10,45,911.0,96.0,1.95,20.5,831.5,1036.51,759.0
2016,9,2,11,0,914.0,98.0,2.0,21.0,853.0,1035.39,756.72
2016,9,2,11,15,917.5,98.5,2.05,21.0,867.5,1029.18,752.81
2016,9,2,11,30,921.0,99.0,2.1,21.0,882.0,1019.06,746.53
2016,9,2,11,45,923.0,99.0,2.2,21.5,889.0,1003.06,735.75
2016,9,2,12,0,925.0,99.0,2.3,22.0,896.0,983.27,722.59
2016,9,2,12,15,924.5,99.0,2.35,22.0,895.0,957.48,706.38
2016,9,2,12,30,924.0,99.0,2.4,22.0,894.0,928.21,687.86
2016,9,2,12,45,910.0,106.0,2.5,22.0,881.5,891.01,664.38
2016,9,2,13,0,896.0,113.0,2.6,22.0,869.0,851.3,638.96
2016,9,2,13,15,892.0,112.0,2.7,21.5,852.5,809.57,612.99
2016,9,2,13,30,888.0,111.0,2.8,21.0,836.0,765.33,584.77
2016,9,2,13,45,885.5,108.0,2.9,21.0,812.5,717.95,551.61
2016,9,2,14,0,883.0,105.0,3.0,21.0,789.0,668.36,514.97
2016,9,2,14,15,874.5,103.5,3.1,21.0,758.0,614.57,474.03
2016,9,2,14,30,866.0,102.0,3.2,21.0,727.0,559.57,430.83
2016,9,2,14,45,857.0,99.0,3.3,21.0,690.5,502.04,384.24
2016,9,2,15,0,848.0,96.0,3.4,21.0,654.0,443.88,335.55
2016,9,2,15,15,833.0,93.5,3.45,20.5,611.0,380.39,281.83
2016,9,2,15,30,818.0,91.0,3.5,20.0,568.0,320.01,229.09
2016,9,2,15,45,798.5,87.5,3.55,20.0,521.0,258.65,174.93
2016,9,2,16,0,779.0,84.0,3.6,20.0,474.0,199.06,123.83
2016,9,2,16,15,750.5,80.5,3.55,19.5,424.0,140.55,79.34
2016,9,2,16,30,722.0,77.0,3.5,19.0,374.0,85.49,49.03
2016,9,2,16,45,680.0,72.5,3.5,18.5,322.0,51.34,39.57
2016,9,2,17,0,638.0,68.0,3.5,18.0,270.0,49.54,38.14
2016,9,2,17,15,578.5,61.5,3.5,17.5,218.5,46.02,35.07
2016,9,2,17,30,519.0,55.0,3.5,17.0,167.0,42.43,31.76
2016,9,2,17,45,422.0,45.5,3.5,16.5,120.5,36.01,25.76
2016,9,2,18,0,325.0,36.0,3.5,16.0,74.0,29.42,19.11
2016,9,2,18,15,162.5,18.0,3.45,15.5,37.0,14.44,0.12
2016,9,2,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,2.7,11.5,10.5,9.55,0.0
2016,9,3,6,0,0.0,21.0,2.8,12.0,21.0,22.24,0.0
2016,9,3,6,15,176.0,33.5,2.8,12.5,59.0,143.95,105.39
2016,9,3,6,30,352.0,46.0,2.8,13.0,97.0,257.44,208.03
2016,9,3,6,45,426.5,57.5,2.85,13.5,144.5,333.12,275.21
2016,9,3,7,0,501.0,69.0,2.9,14.0,192.0,415.83,345.9
2016,9,3,7,15,554.5,77.0,2.8,14.0,243.5,487.0,405.14
2016,9,3,7,30,608.0,85.0,2.7,14.0,295.0,561.62,464.74
2016,9,3,7,45,643.0,92.0,2.6,14.5,345.5,624.01,510.98
2016,9,3,8,0,678.0,99.0,2.5,15.0,396.0,687.2,555.43
2016,9,3,8,15,706.0,104.0,2.4,15.5,445.5,742.45,592.45
2016,9,3,8,30,734.0,109.0,2.3,16.0,495.0,797.1,627.89
2016,9,3,8,45,753.5,113.5,2.2,16.5,540.5,842.44,655.68
2016,9,3,9,0,773.0,118.0,2.1,17.0,586.0,880.58,677.81
2016,9,3,9,15,788.5,121.5,2.1,17.0,627.0,916.87,700.6
2016,9,3,9,30,804.0,125.0,2.1,17.0,668.0,950.44,721.37
2016,9,3,9,45,844.5,113.0,2.1,17.5,710.5,987.86,743.21
2016,9,3,10,0,885.0,101.0,2.1,18.0,753.0,1012.06,756.03
2016,9,3,10,15,892.0,102.5,2.2,18.0,782.0,1025.74,764.76
2016,9,3,10,30,899.0,104.0,2.3,18.0,811.0,1035.68,771.27
2016,9,3,10,45,902.5,106.0,2.45,18.0,832.0,1038.77,774.01
2016,9,3,11,0,906.0,108.0,2.6,18.0,853.0,1037.94,774.32
2016,9,3,11,15,909.5,108.5,2.75,18.0,868.0,1031.57,771.06
2016,9,3,11,30,913.0,109.0,2.9,18.0,883.0,1021.3,765.29
2016,9,3,11,45,914.0,109.5,3.05,18.0,889.0,1004.76,755.36
2016,9,3,12,0,915.0,110.0,3.2,18.0,895.0,984.49,742.93
2016,9,3,12,15,720.0,216.5,3.3,18.0,834.0,902.65,687.84
2016,9,3,12,30,525.0,323.0,3.4,18.0,773.0,804.2,615.05
2016,9,3,12,45,708.5,222.0,3.5,18.0,821.5,843.33,648.67
2016,9,3,13,0,892.0,121.0,3.6,18.0,870.0,854.6,657.9
2016,9,3,13,15,888.5,120.0,3.6,18.0,854.0,813.21,628.99
2016,9,3,13,30,885.0,119.0,3.6,18.0,838.0,769.29,598.43
2016,9,3,13,45,883.0,116.0,3.65,18.0,815.0,722.21,564.04
2016,9,3,14,0,881.0,113.0,3.7,18.0,792.0,672.86,526.52
2016,9,3,14,15,873.5,111.0,3.7,18.0,761.0,619.12,484.45
2016,9,3,14,30,866.0,109.0,3.7,18.0,730.0,564.08,440.16
2016,9,3,14,45,856.5,106.0,3.7,18.0,693.0,504.8,391.31
2016,9,3,15,0,847.0,103.0,3.7,18.0,656.0,445.44,340.83
2016,9,3,15,15,832.0,100.5,3.75,17.5,613.5,384.31,288.18
2016,9,3,15,30,817.0,98.0,3.8,17.0,571.0,323.84,234.72
2016,9,3,15,45,793.0,95.5,3.85,17.0,523.0,262.24,179.94
2016,9,3,16,0,769.0,93.0,3.9,17.0,475.0,202.99,128.9
2016,9,3,16,15,740.0,88.5,3.95,16.5,424.0,139.31,80.0
2016,9,3,16,30,711.0,84.0,4.0,16.0,373.0,83.53,49.22
2016,9,3,16,45,663.5,79.5,4.05,16.0,320.0,56.72,44.75
2016,9,3,17,0,616.0,75.0,4.1,16.0,267.0,55.17,43.45
2016,9,3,17,15,553.5,67.5,4.0,15.5,215.5,51.09,39.85
2016,9,3,17,30,491.0,60.0,3.9,15.0,164.0,46.91,35.96
2016,9,3,17,45,385.5,49.5,3.85,14.5,117.0,39.79,29.22
2016,9,3,18,0,280.0,39.0,3.8,14.0,70.0,30.5,19.97
2016,9,3,18,15,140.0,19.5,3.75,13.5,35.0,15.37,0.0
2016,9,3,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,35.5,8.0,2.75,11.5,9.0,7.28,0.0
2016,9,4,6,0,71.0,16.0,2.8,12.0,18.0,42.3,0.0
2016,9,4,6,15,184.5,33.0,2.8,12.0,55.5,147.8,107.03
2016,9,4,6,30,298.0,50.0,2.8,12.0,93.0,234.75,189.93
2016,9,4,6,45,392.5,61.0,2.8,12.5,142.0,315.9,261.88
2016,9,4,7,0,487.0,72.0,2.8,13.0,191.0,410.74,342.75
2016,9,4,7,15,543.5,80.5,2.65,13.5,242.5,484.02,402.99
2016,9,4,7,30,600.0,89.0,2.5,14.0,294.0,560.99,463.42
2016,9,4,7,45,649.5,92.5,2.45,14.5,347.5,629.97,514.97
2016,9,4,8,0,699.0,96.0,2.4,15.0,401.0,700.76,565.08
2016,9,4,8,15,727.5,101.0,2.3,15.0,451.0,757.18,603.69
2016,9,4,8,30,756.0,106.0,2.2,15.0,501.0,812.96,640.83
2016,9,4,8,45,783.0,107.5,2.1,15.5,549.0,857.16,667.59
2016,9,4,9,0,810.0,109.0,2.0,16.0,597.0,904.91,696.15
2016,9,4,9,15,825.0,112.0,1.95,16.5,639.0,940.93,716.53
2016,9,4,9,30,840.0,115.0,1.9,17.0,681.0,974.09,734.77
2016,9,4,9,45,864.0,111.0,1.9,17.5,719.5,1004.84,751.83
2016,9,4,10,0,888.0,107.0,1.9,18.0,758.0,1021.87,759.83
2016,9,4,10,15,896.0,108.5,1.95,18.0,787.5,1036.42,768.57
2016,9,4,10,30,904.0,110.0,2.0,18.0,817.0,1047.21,775.01
2016,9,4,10,45,909.0,111.0,2.05,18.5,839.5,1050.52,775.33
2016,9,4,11,0,914.0,112.0,2.1,19.0,862.0,1049.91,773.33
2016,9,4,11,15,917.5,112.5,2.2,19.0,876.5,1043.31,769.74
2016,9,4,11,30,921.0,113.0,2.3,19.0,891.0,1032.78,763.72
2016,9,4,11,45,923.0,113.5,2.4,19.5,897.5,1016.9,752.84
2016,9,4,12,0,925.0,114.0,2.5,20.0,904.0,997.21,739.54
2016,9,4,12,15,924.5,114.0,2.6,20.0,902.5,971.0,723.34
2016,9,4,12,30,924.0,114.0,2.7,20.0,901.0,941.31,704.75
2016,9,4,12,45,925.0,111.5,2.8,20.0,892.5,907.07,682.94
2016,9,4,13,0,926.0,109.0,2.9,20.0,884.0,869.56,658.69
2016,9,4,13,15,922.0,108.0,2.95,19.5,866.5,826.48,631.19
2016,9,4,13,30,918.0,107.0,3.0,19.0,849.0,780.8,601.46
2016,9,4,13,45,911.0,106.5,3.1,19.0,824.0,731.13,566.35
2016,9,4,14,0,904.0,106.0,3.2,19.0,799.0,679.54,527.79
2016,9,4,14,15,895.5,104.0,3.2,19.0,767.0,624.04,484.83
2016,9,4,14,30,887.0,102.0,3.2,19.0,735.0,567.28,439.63
2016,9,4,14,45,874.0,100.5,3.25,19.0,696.0,507.84,391.06
2016,9,4,15,0,861.0,99.0,3.3,19.0,657.0,445.85,338.97
2016,9,4,15,15,845.0,96.0,3.3,18.5,613.5,383.1,285.25
2016,9,4,15,30,829.0,93.0,3.3,18.0,570.0,321.14,230.82
2016,9,4,15,45,805.5,90.5,3.3,18.0,521.5,258.95,175.77
2016,9,4,16,0,782.0,88.0,3.3,18.0,473.0,199.03,124.47
2016,9,4,16,15,752.0,84.0,3.35,17.5,421.5,139.77,79.84
2016,9,4,16,30,722.0,80.0,3.4,17.0,370.0,79.02,46.04
2016,9,4,16,45,675.0,75.5,3.5,17.0,316.5,53.95,42.14
2016,9,4,17,0,628.0,71.0,3.6,17.0,263.0,52.26,40.7
2016,9,4,17,15,564.5,63.5,3.6,16.0,211.5,48.02,37.04
2016,9,4,17,30,501.0,56.0,3.6,15.0,160.0,43.68,33.07
2016,9,4,17,45,396.5,45.5,3.6,14.5,113.0,36.41,26.2
2016,9,4,18,0,292.0,35.0,3.6,14.0,66.0,28.92,18.36
2016,9,4,18,15,146.0,17.5,3.45,13.5,33.0,13.81,0.0
2016,9,4,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,45,63.0,7.5,1.05,11.5,9.5,0.0,0.0
2016,9,5,6,0,126.0,15.0,1.0,12.0,19.0,62.96,0.0
2016,9,5,6,15,256.0,28.0,1.0,12.5,57.0,174.95,124.55
2016,9,5,6,30,386.0,41.0,1.0,13.0,95.0,270.31,215.99
2016,9,5,6,45,469.0,50.5,1.0,13.5,144.0,350.08,285.49
2016,9,5,7,0,552.0,60.0,1.0,14.0,193.0,437.74,358.28
2016,9,5,7,15,605.0,66.5,0.9,14.5,244.5,508.94,414.33
2016,9,5,7,30,658.0,73.0,0.8,15.0,296.0,583.51,469.75
2016,9,5,7,45,695.5,78.0,0.75,15.5,348.0,647.28,513.41
2016,9,5,8,0,733.0,83.0,0.7,16.0,400.0,707.93,553.02
2016,9,5,8,15,759.5,87.0,0.65,16.5,450.0,762.79,587.05
2016,9,5,8,30,786.0,91.0,0.6,17.0,500.0,816.71,619.28
2016,9,5,8,45,805.5,94.0,0.6,17.5,546.0,861.79,645.55
2016,9,5,9,0,825.0,97.0,0.6,18.0,592.0,904.78,670.0
2016,9,5,9,15,839.5,99.5,0.65,18.5,633.5,940.0,690.1
2016,9,5,9,30,854.0,102.0,0.7,19.0,675.0,972.33,708.29
2016,9,5,9,45,873.0,100.5,0.8,19.5,712.5,990.92,718.85
2016,9,5,10,0,892.0,99.0,0.9,20.0,750.0,1016.56,734.08
2016,9,5,10,15,899.5,100.0,1.05,20.0,779.5,1030.09,744.06
2016,9,5,10,30,907.0,101.0,1.2,20.0,809.0,1039.84,751.87
2016,9,5,10,45,910.5,103.5,1.35,20.5,830.5,1043.35,754.38
2016,9,5,11,0,914.0,106.0,1.5,21.0,852.0,1042.89,754.44
2016,9,5,11,15,917.5,106.5,1.65,21.0,866.5,1036.28,752.07
2016,9,5,11,30,921.0,107.0,1.8,21.0,881.0,1025.74,747.2
2016,9,5,11,45,920.0,109.0,1.95,21.0,887.0,1008.54,738.01
2016,9,5,12,0,919.0,111.0,2.1,21.0,893.0,987.62,726.32
2016,9,5,12,15,918.5,111.0,2.2,21.0,891.5,961.51,710.56
2016,9,5,12,30,918.0,111.0,2.3,21.0,890.0,931.94,692.4
2016,9,5,12,45,905.0,116.5,2.4,21.0,877.5,893.81,668.34
2016,9,5,13,0,892.0,122.0,2.5,21.0,865.0,853.19,642.33
2016,9,5,13,15,887.5,121.5,2.55,21.0,847.5,811.3,614.74
2016,9,5,13,30,883.0,121.0,2.6,21.0,830.0,766.94,585.11
2016,9,5,13,45,876.5,119.0,2.7,21.0,805.5,717.58,550.11
2016,9,5,14,0,870.0,117.0,2.8,21.0,781.0,666.39,512.41
2016,9,5,14,15,860.5,115.5,2.8,20.5,749.0,613.01,472.41
2016,9,5,14,30,851.0,114.0,2.8,20.0,717.0,556.92,429.02
2016,9,5,14,45,840.5,110.5,2.85,20.0,679.5,497.79,381.19
2016,9,5,15,0,830.0,107.0,2.9,20.0,642.0,438.33,331.48
2016,9,5,15,15,813.0,104.0,2.85,20.0,598.5,376.94,278.75
2016,9,5,15,30,796.0,101.0,2.8,20.0,555.0,316.53,225.76
2016,9,5,15,45,777.0,96.5,2.8,20.0,508.0,255.63,172.42
2016,9,5,16,0,758.0,92.0,2.8,20.0,461.0,196.53,122.37
2016,9,5,16,15,727.5,87.5,2.7,19.5,410.5,133.47,75.3
2016,9,5,16,30,697.0,83.0,2.6,19.0,360.0,78.51,46.78
2016,9,5,16,45,655.5,77.0,2.55,18.5,308.0,55.19,42.97
2016,9,5,17,0,614.0,71.0,2.5,18.0,256.0,52.4,40.66
2016,9,5,17,15,550.5,63.0,2.45,17.5,204.5,47.77,36.57
2016,9,5,17,30,487.0,55.0,2.4,17.0,153.0,42.99,32.16
2016,9,5,17,45,385.5,44.0,2.35,16.5,107.0,35.25,24.91
2016,9,5,18,0,284.0,33.0,2.3,16.0,61.0,27.25,16.47
2016,9,5,18,15,142.0,16.5,2.3,15.5,30.5,13.49,0.0
2016,9,5,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,5,45,64.0,6.5,0.9,12.5,9.0,0.0,0.0
2016,9,6,6,0,128.0,13.0,0.8,13.0,18.0,61.99,0.0
2016,9,6,6,15,259.5,26.0,0.7,13.5,55.5,174.37,121.09
2016,9,6,6,30,391.0,39.0,0.6,14.0,93.0,271.05,214.64
2016,9,6,6,45,470.0,48.5,0.55,14.5,141.0,348.71,281.55
2016,9,6,7,0,549.0,58.0,0.5,15.0,189.0,433.93,351.09
2016,9,6,7,15,602.5,64.5,0.5,15.5,240.5,505.23,406.91
2016,9,6,7,30,656.0,71.0,0.5,16.0,292.0,580.0,462.41
2016,9,6,7,45,691.5,76.5,0.5,16.5,343.5,642.75,505.29
2016,9,6,8,0,727.0,82.0,0.5,17.0,395.0,702.29,544.32
2016,9,6,8,15,753.5,86.0,0.55,17.5,444.5,756.88,579.4
2016,9,6,8,30,780.0,90.0,0.6,18.0,494.0,810.54,613.02
2016,9,6,8,45,798.5,93.5,0.7,19.0,539.5,855.08,639.55
2016,9,6,9,0,817.0,97.0,0.8,20.0,585.0,897.5,664.33
2016,9,6,9,15,832.0,99.5,0.8,20.5,626.5,932.95,683.65
2016,9,6,9,30,847.0,102.0,0.8,21.0,668.0,965.55,700.98
2016,9,6,9,45,859.5,103.5,0.8,21.5,704.0,980.99,707.41
2016,9,6,10,0,872.0,105.0,0.8,22.0,740.0,1003.32,718.44
2016,9,6,10,15,880.5,106.5,0.85,22.0,769.5,1018.12,727.17
2016,9,6,10,30,889.0,108.0,0.9,22.0,799.0,1029.21,733.85
2016,9,6,10,45,895.0,109.0,1.0,22.5,821.0,1033.4,736.08
2016,9,6,11,0,901.0,110.0,1.1,23.0,843.0,1033.71,736.08
2016,9,6,11,15,904.5,110.5,1.25,23.0,857.5,1027.07,734.19
2016,9,6,11,30,908.0,111.0,1.4,23.0,872.0,1016.56,729.87
2016,9,6,11,45,910.0,111.0,1.6,23.5,878.5,1000.22,721.12
2016,9,6,12,0,912.0,111.0,1.8,24.0,885.0,980.14,709.74
2016,9,6,12,15,912.0,111.0,1.9,23.5,883.5,954.57,696.1
2016,9,6,12,30,912.0,111.0,2.0,23.0,882.0,925.54,680.04
2016,9,6,12,45,907.5,112.0,2.15,23.0,872.0,890.32,658.83
2016,9,6,13,0,903.0,113.0,2.3,23.0,862.0,852.19,635.31
2016,9,6,13,15,899.0,112.0,2.35,23.0,845.0,809.79,607.72
2016,9,6,13,30,895.0,111.0,2.4,23.0,828.0,764.88,578.08
2016,9,6,13,45,891.5,108.5,2.5,23.0,803.5,716.57,544.52
2016,9,6,14,0,888.0,106.0,2.6,23.0,779.0,666.12,507.75
2016,9,6,14,15,879.0,104.5,2.6,23.0,747.5,611.46,466.26
2016,9,6,14,30,870.0,103.0,2.6,23.0,716.0,555.63,422.64
2016,9,6,14,45,861.0,99.5,2.6,23.0,678.5,497.14,375.63
2016,9,6,15,0,852.0,96.0,2.6,23.0,641.0,435.69,324.85
2016,9,6,15,15,835.5,93.5,2.55,22.5,597.5,373.72,272.66
2016,9,6,15,30,819.0,91.0,2.5,22.0,554.0,312.6,219.89
2016,9,6,15,45,801.0,86.5,2.5,22.0,507.0,250.58,165.92
2016,9,6,16,0,783.0,82.0,2.5,22.0,460.0,190.2,115.2
2016,9,6,16,15,753.5,78.0,2.45,21.5,409.0,131.03,72.01
2016,9,6,16,30,724.0,74.0,2.4,21.0,358.0,75.47,44.52
2016,9,6,16,45,684.5,68.5,2.35,21.0,306.0,49.11,37.25
2016,9,6,17,0,645.0,63.0,2.3,21.0,254.0,46.41,34.94
2016,9,6,17,15,582.5,56.0,2.15,20.0,202.5,42.32,31.42
2016,9,6,17,30,520.0,49.0,2.0,19.0,151.0,38.11,27.61
2016,9,6,17,45,417.5,39.0,1.9,18.5,105.0,31.04,21.0
2016,9,6,18,0,315.0,29.0,1.8,18.0,59.0,23.75,13.09
2016,9,6,18,15,157.5,14.5,1.75,17.5,29.5,13.19,0.0
2016,9,6,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,45,59.0,6.0,1.1,15.5,8.0,0.0,0.0
2016,9,7,6,0,118.0,12.0,1.1,16.0,16.0,57.22,0.0
2016,9,7,6,15,246.5,26.0,1.15,16.5,53.0,167.72,112.44
2016,9,7,6,30,375.0,40.0,1.2,17.0,90.0,264.31,207.67
2016,9,7,6,45,458.0,49.5,1.3,17.5,138.0,343.52,276.57
2016,9,7,7,0,541.0,59.0,1.4,18.0,186.0,430.64,348.95
2016,9,7,7,15,594.5,66.0,1.45,18.5,237.5,502.23,406.2
2016,9,7,7,30,648.0,73.0,1.5,19.0,289.0,577.28,463.5
2016,9,7,7,45,686.0,78.0,1.55,19.5,340.5,640.94,508.59
2016,9,7,8,0,724.0,83.0,1.6,20.0,392.0,705.58,552.88
2016,9,7,8,15,750.5,87.0,1.55,20.5,441.5,755.84,584.71
2016,9,7,8,30,777.0,91.0,1.5,21.0,491.0,809.37,617.92
2016,9,7,8,45,797.0,94.0,1.45,22.0,537.0,854.53,643.19
2016,9,7,9,0,817.0,97.0,1.4,23.0,583.0,897.64,666.4
2016,9,7,9,15,832.0,100.0,1.3,23.5,624.5,933.63,684.92
2016,9,7,9,30,847.0,103.0,1.2,24.0,666.0,966.75,701.18
2016,9,7,9,45,857.0,105.5,1.15,24.5,701.0,980.75,705.9
2016,9,7,10,0,867.0,108.0,1.1,25.0,736.0,1001.58,715.15
2016,9,7,10,15,875.5,109.5,1.0,25.5,765.5,1016.22,719.45
2016,9,7,10,30,884.0,111.0,0.9,26.0,795.0,1027.16,721.49
2016,9,7,10,45,889.5,112.0,0.85,26.5,817.0,1030.72,720.17
2016,9,7,11,0,895.0,113.0,0.8,27.0,839.0,1030.43,716.75
2016,9,7,11,15,899.0,113.5,0.85,27.0,853.0,1024.2,713.53
2016,9,7,11,30,903.0,114.0,0.9,27.0,867.0,1014.11,708.15
2016,9,7,11,45,904.5,114.0,1.0,27.0,873.5,997.24,699.72
2016,9,7,12,0,906.0,114.0,1.1,27.0,880.0,976.68,689.01
2016,9,7,12,15,906.0,114.5,1.25,27.0,878.5,951.63,676.19
2016,9,7,12,30,906.0,115.0,1.4,27.0,877.0,923.12,660.87
2016,9,7,12,45,883.0,126.0,1.55,27.0,861.5,882.03,637.08
2016,9,7,13,0,860.0,137.0,1.7,27.0,846.0,845.44,615.74
2016,9,7,13,15,855.0,136.0,1.8,27.0,828.5,802.59,589.24
2016,9,7,13,30,850.0,135.0,1.9,27.0,811.0,757.44,560.24
2016,9,7,13,45,842.0,133.5,2.0,27.0,786.0,707.66,526.12
2016,9,7,14,0,834.0,132.0,2.1,27.0,761.0,656.31,489.8
2016,9,7,14,15,824.0,130.0,2.15,26.5,729.0,602.02,450.83
2016,9,7,14,30,814.0,128.0,2.2,26.0,697.0,546.86,409.75
2016,9,7,14,45,799.0,125.0,2.3,26.0,659.0,487.9,363.74
2016,9,7,15,0,784.0,122.0,2.4,26.0,621.0,429.2,316.34
2016,9,7,15,15,765.5,118.5,2.4,25.5,577.5,366.13,264.65
2016,9,7,15,30,747.0,115.0,2.4,25.0,534.0,306.99,214.73
2016,9,7,15,45,721.5,110.5,2.45,24.5,486.5,247.0,164.22
2016,9,7,16,0,696.0,106.0,2.5,24.0,439.0,189.69,117.55
2016,9,7,16,15,662.5,100.5,2.45,23.5,388.5,133.79,77.57
2016,9,7,16,30,629.0,95.0,2.4,23.0,338.0,82.13,52.25
2016,9,7,16,45,582.0,87.5,2.4,22.5,287.0,63.53,49.44
2016,9,7,17,0,535.0,80.0,2.4,22.0,236.0,59.94,46.47
2016,9,7,17,15,466.5,70.0,2.2,21.0,186.0,53.95,41.33
2016,9,7,17,30,398.0,60.0,2.0,20.0,136.0,45.71,34.0
2016,9,7,17,45,296.5,46.0,1.85,19.5,93.0,35.55,24.65
2016,9,7,18,0,195.0,32.0,1.7,19.0,50.0,25.08,13.47
2016,9,7,18,15,97.5,16.0,1.6,18.5,25.0,14.55,0.0
2016,9,7,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,45,31.0,5.5,1.3,13.5,6.5,0.0,0.0
2016,9,8,6,0,62.0,11.0,1.3,14.0,13.0,34.37,0.0
2016,9,8,6,15,176.0,27.5,1.35,14.0,47.5,135.71,88.57
2016,9,8,6,30,290.0,44.0,1.4,14.0,82.0,224.91,178.61
2016,9,8,6,45,374.5,56.0,1.45,14.5,128.5,301.35,246.0
2016,9,8,7,0,459.0,68.0,1.5,15.0,175.0,390.6,321.14
2016,9,8,7,15,229.5,72.5,1.5,15.5,126.0,260.91,215.98
2016,9,8,7,30,0.0,77.0,1.5,16.0,77.0,69.54,53.26
2016,9,8,7,45,0.0,84.5,1.5,16.5,84.5,76.09,58.79
2016,9,8,8,0,0.0,92.0,1.5,17.0,92.0,82.77,64.05
2016,9,8,8,15,0.0,114.5,1.5,17.0,114.5,104.49,81.82
2016,9,8,8,30,0.0,137.0,1.5,17.0,137.0,126.3,99.39
2016,9,8,8,45,5.0,166.0,1.55,17.5,169.0,159.35,125.83
2016,9,8,9,0,10.0,195.0,1.6,18.0,201.0,192.75,152.06
2016,9,8,9,15,11.5,208.0,1.6,18.0,215.5,206.36,162.39
2016,9,8,9,30,13.0,221.0,1.6,18.0,230.0,220.01,172.76
2016,9,8,9,45,19.5,248.0,1.65,18.5,262.0,252.98,198.01
2016,9,8,10,0,26.0,275.0,1.7,19.0,294.0,285.97,222.84
2016,9,8,10,15,33.5,299.5,1.75,19.0,325.0,335.91,260.67
2016,9,8,10,30,41.0,324.0,1.8,19.0,356.0,367.95,284.51
2016,9,8,10,45,58.0,349.0,1.85,19.5,395.5,409.61,315.17
2016,9,8,11,0,75.0,374.0,1.9,20.0,435.0,450.49,344.75
2016,9,8,11,15,78.0,383.0,1.95,20.0,447.0,459.16,350.75
2016,9,8,11,30,81.0,392.0,2.0,20.0,459.0,467.25,356.55
2016,9,8,11,45,82.5,393.5,2.05,20.5,463.0,465.39,354.46
2016,9,8,12,0,84.0,395.0,2.1,21.0,467.0,463.08,352.15
2016,9,8,12,15,141.0,404.0,2.15,21.0,523.5,531.23,403.26
2016,9,8,12,30,198.0,413.0,2.2,21.0,580.0,581.18,440.2
2016,9,8,12,45,200.0,406.0,2.25,21.0,572.5,564.13,427.9
2016,9,8,13,0,202.0,399.0,2.3,21.0,565.0,546.31,415.43
2016,9,8,13,15,201.5,390.5,2.3,21.0,553.0,524.41,399.7
2016,9,8,13,30,201.0,382.0,2.3,21.0,541.0,502.05,383.51
2016,9,8,13,45,202.0,369.5,2.35,21.0,525.5,476.65,365.14
2016,9,8,14,0,203.0,357.0,2.4,21.0,510.0,450.83,346.2
2016,9,8,14,15,203.0,341.0,2.4,20.5,488.5,421.02,324.51
2016,9,8,14,30,203.0,325.0,2.4,20.0,467.0,391.06,302.26
2016,9,8,14,45,314.0,282.5,2.45,20.0,487.5,391.23,301.73
2016,9,8,15,0,425.0,240.0,2.5,20.0,508.0,377.69,288.67
2016,9,8,15,15,441.0,216.5,2.5,19.5,478.0,332.83,251.47
2016,9,8,15,30,457.0,193.0,2.5,19.0,448.0,285.99,211.67
2016,9,8,15,45,411.5,183.5,2.55,19.0,397.5,234.68,169.67
2016,9,8,16,0,366.0,174.0,2.6,19.0,347.0,191.9,136.01
2016,9,8,16,15,331.0,158.0,2.55,18.5,301.0,148.7,104.72
2016,9,8,16,30,296.0,142.0,2.5,18.0,255.0,110.13,82.38
2016,9,8,16,45,271.0,124.5,2.5,18.0,216.5,91.79,75.01
2016,9,8,17,0,246.0,107.0,2.5,18.0,178.0,80.14,64.88
2016,9,8,17,15,340.5,80.0,2.45,17.5,156.5,59.51,46.78
2016,9,8,17,30,435.0,53.0,2.4,17.0,135.0,41.79,30.96
2016,9,8,17,45,334.0,40.5,2.35,16.5,91.5,32.65,22.39
2016,9,8,18,0,233.0,28.0,2.3,16.0,48.0,23.13,11.39
2016,9,8,18,15,116.5,14.0,2.35,15.5,24.0,12.73,0.0
2016,9,8,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,35.0,5.5,1.45,11.5,6.5,0.0,0.0
2016,9,9,6,0,70.0,11.0,1.5,12.0,13.0,37.56,0.0
2016,9,9,6,15,198.0,26.0,1.5,12.5,48.0,142.86,90.5
2016,9,9,6,30,326.0,41.0,1.5,13.0,83.0,240.88,191.75
2016,9,9,6,45,415.0,51.5,1.5,13.5,130.5,322.22,263.68
2016,9,9,7,0,504.0,62.0,1.5,14.0,178.0,412.12,339.58
2016,9,9,7,15,260.5,89.5,1.4,14.5,150.5,289.73,240.22
2016,9,9,7,30,17.0,117.0,1.3,15.0,123.0,126.06,101.16
2016,9,9,7,45,54.0,145.5,1.2,15.5,167.5,195.98,159.9
2016,9,9,8,0,91.0,174.0,1.1,16.0,212.0,258.83,210.57
2016,9,9,8,15,64.5,187.0,1.05,16.5,215.5,251.35,202.39
