Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,30,38.0,200.0,1.0,17.0,219.0,242.08,193.05
2016,9,9,8,45,421.5,150.5,0.95,17.5,396.5,579.23,459.17
2016,9,9,9,0,805.0,101.0,0.9,18.0,574.0,891.47,671.59
2016,9,9,9,15,590.5,184.5,0.9,18.0,545.5,806.31,608.44
2016,9,9,9,30,376.0,268.0,0.9,18.0,517.0,677.6,514.67
2016,9,9,9,45,310.0,301.0,0.95,18.5,513.0,653.48,495.71
2016,9,9,10,0,244.0,334.0,1.0,19.0,509.0,606.88,460.06
2016,9,9,10,15,559.5,224.0,1.05,19.5,647.5,836.42,625.34
2016,9,9,10,30,875.0,114.0,1.1,20.0,786.0,1020.61,741.22
2016,9,9,10,45,883.0,114.0,1.2,20.5,808.5,1025.37,741.17
2016,9,9,11,0,891.0,114.0,1.3,21.0,831.0,1026.3,741.37
2016,9,9,11,15,894.5,115.0,1.4,21.0,845.0,1019.95,738.5
2016,9,9,11,30,898.0,116.0,1.5,21.0,859.0,1009.75,733.31
2016,9,9,11,45,901.0,115.5,1.65,21.0,865.5,993.66,725.12
2016,9,9,12,0,904.0,115.0,1.8,21.0,872.0,973.84,714.42
2016,9,9,12,15,689.0,219.5,1.9,21.0,796.0,873.3,649.59
2016,9,9,12,30,474.0,324.0,2.0,21.0,720.0,757.54,567.07
2016,9,9,12,45,465.0,322.5,2.1,21.0,707.0,726.28,546.87
2016,9,9,13,0,456.0,321.0,2.2,21.0,694.0,693.87,524.76
2016,9,9,13,15,658.0,224.5,2.25,20.5,750.0,736.28,560.34
2016,9,9,13,30,860.0,128.0,2.3,20.0,806.0,754.97,577.8
2016,9,9,13,45,678.0,198.0,2.4,20.0,722.0,655.19,503.15
2016,9,9,14,0,496.0,268.0,2.5,20.0,638.0,563.11,433.62
2016,9,9,14,15,662.0,193.5,2.55,19.5,665.0,562.88,435.29
2016,9,9,14,30,828.0,119.0,2.6,19.0,692.0,542.5,419.34
2016,9,9,14,45,667.0,163.5,2.65,19.0,608.5,455.53,350.51
2016,9,9,15,0,506.0,208.0,2.7,19.0,525.0,382.98,293.03
2016,9,9,15,15,478.0,200.5,2.7,18.5,483.0,331.52,250.85
2016,9,9,15,30,450.0,193.0,2.7,18.0,441.0,282.94,210.35
2016,9,9,15,45,585.5,144.5,2.75,18.0,437.5,242.2,169.71
2016,9,9,16,0,721.0,96.0,2.8,18.0,434.0,181.86,113.01
2016,9,9,16,15,687.0,91.0,2.85,17.5,383.0,124.92,71.99
2016,9,9,16,30,653.0,86.0,2.9,17.0,332.0,72.23,47.36
2016,9,9,16,45,606.5,79.0,2.95,16.5,281.0,57.4,45.31
2016,9,9,17,0,560.0,72.0,3.0,16.0,230.0,53.91,42.31
2016,9,9,17,15,489.5,63.0,2.95,15.5,180.0,48.5,37.43
2016,9,9,17,30,419.0,54.0,2.9,15.0,130.0,42.92,32.16
2016,9,9,17,45,310.0,41.0,2.9,14.5,87.0,33.33,23.05
2016,9,9,18,0,201.0,28.0,2.9,14.0,44.0,22.03,9.64
2016,9,9,18,15,100.5,14.0,2.8,13.5,22.0,12.73,0.0
2016,9,9,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,21.5,4.5,2.05,11.5,5.0,0.0,0.0
2016,9,10,6,0,43.0,9.0,2.1,12.0,10.0,25.14,0.0
2016,9,10,6,15,160.5,25.5,2.15,12.0,43.5,124.79,75.0
2016,9,10,6,30,278.0,42.0,2.2,12.0,77.0,217.25,173.48
2016,9,10,6,45,362.5,54.5,2.25,12.5,122.5,293.67,242.23
2016,9,10,7,0,447.0,67.0,2.3,13.0,168.0,382.71,318.7
2016,9,10,7,15,223.5,83.0,2.25,13.5,133.5,256.83,215.01
2016,9,10,7,30,0.0,99.0,2.2,14.0,99.0,93.51,74.02
2016,9,10,7,45,6.5,123.0,2.2,14.5,126.0,122.37,98.41
2016,9,10,8,0,13.0,147.0,2.2,15.0,153.0,151.62,122.42
2016,9,10,8,15,38.0,178.5,2.1,15.5,197.5,219.09,177.74
2016,9,10,8,30,63.0,210.0,2.0,16.0,242.0,276.55,223.46
2016,9,10,8,45,100.0,236.5,1.95,16.5,293.0,339.86,273.13
2016,9,10,9,0,137.0,263.0,1.9,17.0,344.0,422.06,335.68
2016,9,10,9,15,266.5,262.0,1.9,17.0,432.5,562.11,443.22
2016,9,10,9,30,396.0,261.0,1.9,17.0,521.0,689.14,536.8
2016,9,10,9,45,433.5,262.0,1.95,17.5,560.5,748.89,576.75
2016,9,10,10,0,471.0,263.0,2.0,18.0,600.0,790.04,603.99
2016,9,10,10,15,488.5,268.5,2.05,18.0,630.5,814.31,620.09
2016,9,10,10,30,506.0,274.0,2.1,18.0,661.0,836.26,634.74
2016,9,10,10,45,671.5,205.0,2.2,18.5,733.5,930.73,701.12
2016,9,10,11,0,837.0,136.0,2.3,19.0,806.0,1006.89,749.83
2016,9,10,11,15,634.0,235.5,2.35,19.0,748.0,907.88,682.5
2016,9,10,11,30,431.0,335.0,2.4,19.0,690.0,794.7,599.94
2016,9,10,11,45,448.0,330.5,2.45,19.5,702.5,793.32,599.26
2016,9,10,12,0,465.0,326.0,2.5,20.0,715.0,789.17,595.73
2016,9,10,12,15,459.5,327.5,2.55,20.0,710.5,767.63,580.74
2016,9,10,12,30,454.0,329.0,2.6,20.0,706.0,744.32,564.57
2016,9,10,12,45,449.0,326.5,2.65,20.0,695.5,716.05,544.89
2016,9,10,13,0,444.0,324.0,2.7,20.0,685.0,686.44,524.05
2016,9,10,13,15,465.5,307.5,2.7,19.5,679.0,663.03,508.81
2016,9,10,13,30,487.0,291.0,2.7,19.0,673.0,636.61,490.96
2016,9,10,13,45,441.5,300.5,2.75,19.0,638.5,585.32,452.55
2016,9,10,14,0,396.0,310.0,2.8,19.0,604.0,532.87,412.98
2016,9,10,14,15,412.5,288.5,2.8,19.0,583.0,500.25,388.2
2016,9,10,14,30,429.0,267.0,2.8,19.0,562.0,461.56,358.02
2016,9,10,14,45,423.5,252.0,2.85,19.0,529.5,415.99,321.77
2016,9,10,15,0,418.0,237.0,2.9,19.0,497.0,370.62,284.8
2016,9,10,15,15,427.5,215.5,2.9,18.5,465.0,325.44,247.26
2016,9,10,15,30,437.0,194.0,2.9,18.0,433.0,279.05,207.73
2016,9,10,15,45,544.0,152.5,2.9,18.0,422.5,236.73,166.91
2016,9,10,16,0,651.0,111.0,2.9,18.0,412.0,181.64,115.94
2016,9,10,16,15,615.0,104.0,2.9,17.5,362.5,127.35,77.19
2016,9,10,16,30,579.0,97.0,2.9,17.0,313.0,77.71,54.07
2016,9,10,16,45,530.5,88.5,2.9,16.5,263.0,64.97,51.98
2016,9,10,17,0,482.0,80.0,2.9,16.0,213.0,60.62,48.22
2016,9,10,17,15,412.0,69.0,2.85,15.5,165.5,51.84,40.34
2016,9,10,17,30,342.0,58.0,2.8,15.0,118.0,44.31,33.31
2016,9,10,17,45,243.0,42.0,2.75,15.0,77.5,32.55,22.2
2016,9,10,18,0,144.0,26.0,2.7,15.0,37.0,20.42,7.06
2016,9,10,18,15,72.0,13.0,2.65,14.5,18.5,11.82,0.0
2016,9,10,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,5,45,11.0,3.5,2.5,12.0,4.0,0.0,0.0
2016,9,11,6,0,22.0,7.0,2.6,12.0,8.0,15.05,0.0
2016,9,11,6,15,111.0,26.0,2.7,12.0,39.0,93.78,51.71
2016,9,11,6,30,200.0,45.0,2.8,12.0,70.0,182.58,145.07
2016,9,11,6,45,276.0,61.0,2.9,12.5,113.5,254.34,209.8
2016,9,11,7,0,352.0,77.0,3.0,13.0,157.0,334.11,279.21
2016,9,11,7,15,176.0,74.5,2.95,13.0,114.5,214.21,179.9
2016,9,11,7,30,0.0,72.0,2.9,13.0,72.0,64.63,49.86
2016,9,11,7,45,0.0,86.0,2.85,13.5,86.0,77.84,61.03
2016,9,11,8,0,0.0,100.0,2.8,14.0,100.0,91.04,71.87
2016,9,11,8,15,0.0,126.5,2.75,14.5,126.5,117.1,93.27
2016,9,11,8,30,0.0,153.0,2.7,15.0,153.0,143.26,114.37
2016,9,11,8,45,4.5,172.5,2.65,15.5,175.5,166.12,132.63
2016,9,11,9,0,9.0,192.0,2.6,16.0,198.0,189.19,150.8
2016,9,11,9,15,11.0,207.0,2.55,16.0,214.5,205.34,163.38
2016,9,11,9,30,13.0,222.0,2.5,16.0,231.0,221.53,175.93
2016,9,11,9,45,12.0,225.0,2.5,16.5,234.0,222.46,175.86
2016,9,11,10,0,11.0,228.0,2.5,17.0,237.0,223.49,175.95
2016,9,11,10,15,12.5,240.5,2.5,17.0,251.0,236.61,186.04
2016,9,11,10,30,14.0,253.0,2.5,17.0,265.0,249.64,196.0
2016,9,11,10,45,12.0,243.5,2.55,17.0,253.5,237.29,186.0
2016,9,11,11,0,10.0,234.0,2.6,17.0,242.0,225.22,176.32
2016,9,11,11,15,12.0,247.5,2.65,17.0,257.5,239.5,187.5
2016,9,11,11,30,14.0,261.0,2.7,17.0,273.0,253.59,198.44
2016,9,11,11,45,16.5,276.5,2.75,17.5,290.5,269.83,210.66
2016,9,11,12,0,19.0,292.0,2.8,18.0,308.0,285.74,222.56
2016,9,11,12,15,18.5,290.0,2.85,18.0,306.0,281.89,219.52
2016,9,11,12,30,18.0,288.0,2.9,18.0,304.0,278.01,216.57
2016,9,11,12,45,18.5,287.0,3.0,18.0,302.5,275.89,215.07
2016,9,11,13,0,19.0,286.0,3.1,18.0,301.0,273.65,213.5
2016,9,11,13,15,15.0,262.5,3.15,17.5,275.0,247.27,193.39
2016,9,11,13,30,11.0,239.0,3.2,17.0,249.0,221.56,173.68
2016,9,11,13,45,12.0,240.5,3.3,17.0,250.5,222.26,174.51
2016,9,11,14,0,13.0,242.0,3.4,17.0,252.0,222.71,175.11
2016,9,11,14,15,13.5,236.5,3.45,16.5,246.5,216.46,170.73
2016,9,11,14,30,14.0,231.0,3.5,16.0,241.0,210.1,166.24
2016,9,11,14,45,16.5,227.0,3.55,16.0,238.0,205.76,163.05
2016,9,11,15,0,19.0,223.0,3.6,16.0,235.0,200.94,159.41
2016,9,11,15,15,15.0,204.0,3.6,16.0,213.0,181.08,143.69
2016,9,11,15,30,11.0,185.0,3.6,16.0,191.0,161.91,128.5
2016,9,11,15,45,12.5,173.5,3.65,16.0,180.0,150.5,119.43
2016,9,11,16,0,14.0,162.0,3.7,16.0,169.0,138.79,110.05
2016,9,11,16,15,8.0,142.5,3.7,15.5,146.5,120.19,95.48
2016,9,11,16,30,2.0,123.0,3.7,15.0,124.0,102.59,81.47
2016,9,11,16,45,274.5,96.0,3.7,15.0,171.0,72.8,59.21
2016,9,11,17,0,547.0,69.0,3.7,15.0,218.0,51.87,40.64
2016,9,11,17,15,476.0,60.0,3.65,14.5,169.0,46.36,35.62
2016,9,11,17,30,405.0,51.0,3.6,14.0,120.0,40.7,30.22
2016,9,11,17,45,292.5,38.0,3.55,13.5,78.5,31.01,20.86
2016,9,11,18,0,180.0,25.0,3.5,13.0,37.0,19.72,4.71
2016,9,11,18,15,90.0,12.5,3.4,13.0,18.5,11.37,0.0
2016,9,11,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,5,45,7.0,4.5,3.1,11.5,5.0,0.0,0.0
2016,9,12,6,0,14.0,9.0,3.2,12.0,10.0,13.72,0.0
2016,9,12,6,15,134.5,27.0,3.3,12.0,43.0,114.64,59.13
2016,9,12,6,30,255.0,45.0,3.4,12.0,76.0,211.21,167.93
2016,9,12,6,45,354.0,57.0,3.5,12.5,123.0,293.46,242.45
2016,9,12,7,0,453.0,69.0,3.6,13.0,170.0,388.79,325.13
2016,9,12,7,15,517.0,77.5,3.55,13.0,221.0,465.66,390.63
2016,9,12,7,30,581.0,86.0,3.5,13.0,272.0,546.79,457.14
2016,9,12,7,45,290.5,101.5,3.5,13.5,194.5,364.29,305.67
2016,9,12,8,0,0.0,117.0,3.5,14.0,117.0,108.87,86.59
2016,9,12,8,15,0.0,133.0,3.45,14.0,133.0,124.04,99.3
2016,9,12,8,30,0.0,149.0,3.4,14.0,149.0,139.21,111.55
2016,9,12,8,45,1.5,160.5,3.35,14.5,161.0,151.04,120.77
2016,9,12,9,0,3.0,172.0,3.3,15.0,173.0,163.01,130.02
2016,9,12,9,15,13.0,207.5,3.3,15.0,215.5,207.94,166.54
2016,9,12,9,30,23.0,243.0,3.3,15.0,258.0,253.37,202.86
2016,9,12,9,45,16.5,233.0,3.3,15.5,244.5,235.24,187.22
2016,9,12,10,0,10.0,223.0,3.3,16.0,231.0,217.58,172.21
2016,9,12,10,15,11.5,235.0,3.3,16.0,244.0,230.21,182.06
2016,9,12,10,30,13.0,247.0,3.3,16.0,257.0,242.77,191.75
2016,9,12,10,45,34.5,300.5,3.35,16.5,328.0,334.33,263.5
2016,9,12,11,0,56.0,354.0,3.4,17.0,399.0,410.95,321.8
2016,9,12,11,15,50.5,353.0,3.45,17.0,394.0,400.86,313.4
2016,9,12,11,30,45.0,352.0,3.5,17.0,389.0,390.83,305.42
2016,9,12,11,45,45.0,355.0,3.6,17.0,392.0,390.27,304.98
2016,9,12,12,0,45.0,358.0,3.7,17.0,395.0,389.44,304.34
2016,9,12,12,15,41.0,350.5,3.75,17.0,384.0,374.1,292.5
2016,9,12,12,30,37.0,343.0,3.8,17.0,373.0,359.02,280.91
2016,9,12,12,45,26.0,305.5,3.85,17.0,327.0,309.15,242.29
2016,9,12,13,0,15.0,268.0,3.9,17.0,281.0,253.85,199.09
2016,9,12,13,15,40.5,310.0,3.9,16.5,342.5,317.55,250.24
2016,9,12,13,30,66.0,352.0,3.9,16.0,404.0,370.41,292.16
2016,9,12,13,45,38.5,289.5,3.95,16.0,319.5,288.42,227.89
2016,9,12,14,0,11.0,227.0,4.0,16.0,235.0,208.18,164.27
2016,9,12,14,15,13.5,231.0,4.0,15.5,240.5,211.63,167.75
2016,9,12,14,30,16.0,235.0,4.0,15.0,246.0,214.54,170.65
2016,9,12,14,45,17.5,228.5,4.0,15.0,240.0,207.43,165.16
2016,9,12,15,0,19.0,222.0,4.0,15.0,234.0,200.02,159.41
2016,9,12,15,15,12.5,197.5,3.95,14.5,205.0,174.81,139.56
2016,9,12,15,30,6.0,173.0,3.9,14.0,176.0,150.73,120.53
2016,9,12,15,45,3.0,135.0,3.85,14.0,136.5,117.57,93.46
2016,9,12,16,0,0.0,97.0,3.8,14.0,97.0,85.02,66.61
2016,9,12,16,15,0.0,97.0,3.75,13.5,97.0,84.34,66.4
2016,9,12,16,30,0.0,97.0,3.7,13.0,97.0,83.16,68.84
2016,9,12,16,45,0.0,81.0,3.65,13.0,81.0,69.88,57.1
2016,9,12,17,0,0.0,65.0,3.6,13.0,65.0,56.54,45.14
2016,9,12,17,15,0.0,50.0,3.5,12.5,50.0,43.86,33.65
2016,9,12,17,30,0.0,35.0,3.4,12.0,35.0,30.87,21.72
2016,9,12,17,45,0.0,22.5,3.35,12.0,22.5,19.82,11.27
2016,9,12,18,0,0.0,10.0,3.3,12.0,10.0,8.79,0.0
2016,9,12,18,15,0.0,5.0,3.25,12.0,5.0,4.55,0.0
2016,9,12,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,6,15,122.5,21.0,1.85,12.5,35.5,99.19,44.84
2016,9,13,6,30,245.0,42.0,1.9,13.0,71.0,202.52,159.36
2016,9,13,6,45,330.0,56.0,1.95,13.5,116.0,279.13,228.44
2016,9,13,7,0,415.0,70.0,2.0,14.0,161.0,364.81,302.06
2016,9,13,7,15,475.5,80.0,1.95,14.0,211.0,440.83,365.65
2016,9,13,7,30,536.0,90.0,1.9,14.0,261.0,519.31,428.68
2016,9,13,7,45,580.5,97.5,1.85,14.5,311.5,586.47,479.59
2016,9,13,8,0,625.0,105.0,1.8,15.0,362.0,655.21,528.68
2016,9,13,8,15,656.5,111.0,1.75,15.0,410.5,712.42,568.39
2016,9,13,8,30,688.0,117.0,1.7,15.0,459.0,769.28,606.81
2016,9,13,8,45,530.5,171.5,1.7,15.5,450.5,703.66,555.37
2016,9,13,9,0,373.0,226.0,1.7,16.0,442.0,615.82,485.84
2016,9,13,9,15,573.5,178.5,1.75,16.5,537.0,776.43,604.89
2016,9,13,9,30,774.0,131.0,1.8,17.0,632.0,933.9,709.79
2016,9,13,9,45,609.5,201.0,1.85,17.5,608.5,860.96,656.19
2016,9,13,10,0,445.0,271.0,1.9,18.0,585.0,772.89,589.75
2016,9,13,10,15,499.0,262.5,1.9,18.0,628.5,818.1,622.28
2016,9,13,10,30,553.0,254.0,1.9,18.0,672.0,861.29,651.73
2016,9,13,10,45,511.5,278.0,1.9,18.5,673.0,841.39,634.35
2016,9,13,11,0,470.0,302.0,1.9,19.0,674.0,818.59,615.79
2016,9,13,11,15,511.5,295.0,1.85,19.0,706.5,843.11,632.62
2016,9,13,11,30,553.0,288.0,1.8,19.0,739.0,864.19,646.52
2016,9,13,11,45,521.0,301.0,1.8,19.0,727.5,831.98,623.28
2016,9,13,12,0,489.0,314.0,1.8,19.0,716.0,798.27,599.49
2016,9,13,12,15,478.5,316.0,1.75,19.0,709.0,772.1,580.98
2016,9,13,12,30,468.0,318.0,1.7,19.0,702.0,744.4,561.26
2016,9,13,12,45,668.0,223.5,1.7,19.5,763.5,801.78,604.63
2016,9,13,13,0,868.0,129.0,1.7,20.0,825.0,829.55,623.65
2016,9,13,13,15,600.0,238.0,1.7,20.0,714.0,700.52,530.7
2016,9,13,13,30,332.0,347.0,1.7,20.0,603.0,568.93,432.77
2016,9,13,13,45,421.5,300.5,1.7,20.0,615.0,569.79,435.64
2016,9,13,14,0,511.0,254.0,1.7,20.0,627.0,556.29,426.38
2016,9,13,14,15,505.0,244.5,1.7,19.5,599.5,511.92,393.46
2016,9,13,14,30,499.0,235.0,1.7,19.0,572.0,467.23,359.53
2016,9,13,14,45,652.5,171.0,1.7,19.0,585.0,449.65,343.65
2016,9,13,15,0,806.0,107.0,1.7,19.0,598.0,413.45,310.48
2016,9,13,15,15,787.0,104.0,1.7,19.0,554.0,352.68,258.32
2016,9,13,15,30,768.0,101.0,1.7,19.0,510.0,293.22,206.43
2016,9,13,15,45,743.5,96.0,1.75,19.0,462.0,228.48,150.9
2016,9,13,16,0,719.0,91.0,1.8,19.0,414.0,169.86,102.84
2016,9,13,16,15,684.0,86.0,1.8,18.5,363.5,113.26,64.0
2016,9,13,16,30,649.0,81.0,1.8,18.0,313.0,61.06,48.15
2016,9,13,16,45,597.5,74.5,1.85,17.5,261.5,54.75,42.82
2016,9,13,17,0,546.0,68.0,1.9,17.0,210.0,51.54,40.01
2016,9,13,17,15,470.5,58.5,1.8,16.5,161.0,45.56,34.56
2016,9,13,17,30,395.0,49.0,1.7,16.0,112.0,39.4,28.71
2016,9,13,17,45,276.0,35.0,1.6,15.5,71.5,28.67,18.29
2016,9,13,18,0,157.0,21.0,1.5,15.0,31.0,16.59,0.0
2016,9,13,18,15,78.5,10.5,1.5,14.5,15.5,9.55,0.0
2016,9,13,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,6,15,112.5,20.5,0.85,13.0,33.5,93.53,35.43
2016,9,14,6,30,225.0,41.0,0.9,13.0,67.0,191.56,149.5
2016,9,14,6,45,309.5,56.0,0.95,13.5,111.5,268.12,217.96
2016,9,14,7,0,394.0,71.0,1.0,14.0,156.0,353.67,290.55
2016,9,14,7,15,454.5,82.0,1.0,14.5,205.5,425.95,349.73
2016,9,14,7,30,515.0,93.0,1.0,15.0,255.0,507.67,413.45
2016,9,14,7,45,557.5,101.5,1.0,15.5,305.0,573.66,462.45
2016,9,14,8,0,600.0,110.0,1.0,16.0,355.0,641.08,510.13
2016,9,14,8,15,632.0,116.5,1.0,16.0,403.5,698.44,549.37
2016,9,14,8,30,664.0,123.0,1.0,16.0,452.0,755.52,587.47
2016,9,14,8,45,688.0,128.0,1.0,16.5,497.0,802.95,616.84
2016,9,14,9,0,712.0,133.0,1.0,17.0,542.0,848.82,644.58
2016,9,14,9,15,730.0,137.0,1.05,17.0,582.5,885.91,667.98
2016,9,14,9,30,748.0,141.0,1.1,17.0,623.0,920.52,689.71
2016,9,14,9,45,810.0,121.5,1.15,17.5,669.0,962.12,714.6
2016,9,14,10,0,872.0,102.0,1.2,18.0,715.0,997.24,734.94
2016,9,14,10,15,880.5,103.5,1.2,18.0,743.5,1011.35,742.29
2016,9,14,10,30,889.0,105.0,1.2,18.0,772.0,1021.72,747.67
2016,9,14,10,45,896.0,105.5,1.3,18.5,794.0,1025.62,749.54
2016,9,14,11,0,903.0,106.0,1.4,19.0,816.0,1025.63,749.1
2016,9,14,11,15,906.5,106.5,1.45,19.0,830.0,1018.24,744.65
2016,9,14,11,30,910.0,107.0,1.5,19.0,844.0,1006.96,737.9
2016,9,14,11,45,912.5,106.5,1.6,19.5,850.0,989.79,726.85
2016,9,14,12,0,915.0,106.0,1.7,20.0,856.0,968.86,713.39
2016,9,14,12,15,914.5,106.0,1.75,20.0,853.5,942.06,696.78
2016,9,14,12,30,914.0,106.0,1.8,20.0,851.0,911.81,677.87
2016,9,14,12,45,905.5,109.0,1.85,20.0,839.5,874.57,654.17
2016,9,14,13,0,897.0,112.0,1.9,20.0,828.0,834.66,628.48
2016,9,14,13,15,892.5,111.0,1.95,20.0,809.5,791.44,600.22
2016,9,14,13,30,888.0,110.0,2.0,20.0,791.0,745.79,569.85
2016,9,14,13,45,691.5,184.0,2.05,20.0,704.0,644.9,494.6
2016,9,14,14,0,495.0,258.0,2.1,20.0,617.0,549.05,422.22
2016,9,14,14,15,677.5,179.5,2.1,20.0,646.5,552.29,425.36
2016,9,14,14,30,860.0,101.0,2.1,20.0,676.0,533.25,409.1
2016,9,14,14,45,849.0,97.5,2.15,20.0,638.0,472.61,359.65
2016,9,14,15,0,838.0,94.0,2.2,20.0,600.0,412.23,308.91
2016,9,14,15,15,820.0,91.5,2.2,19.5,556.0,350.45,256.08
2016,9,14,15,30,802.0,89.0,2.2,19.0,512.0,289.8,203.06
2016,9,14,15,45,780.5,84.5,2.2,19.0,464.5,228.11,149.28
2016,9,14,16,0,759.0,80.0,2.2,19.0,417.0,168.58,100.26
2016,9,14,16,15,725.5,75.5,2.15,18.5,366.0,110.59,60.92
2016,9,14,16,30,692.0,71.0,2.1,18.0,315.0,51.91,40.16
2016,9,14,16,45,646.5,64.5,2.1,18.0,263.5,47.31,36.19
2016,9,14,17,0,601.0,58.0,2.1,18.0,212.0,43.72,32.96
2016,9,14,17,15,525.5,50.0,2.0,17.5,162.0,38.64,28.32
2016,9,14,17,30,450.0,42.0,1.9,17.0,112.0,33.44,23.35
2016,9,14,17,45,327.5,30.5,1.8,16.5,70.5,24.79,14.71
2016,9,14,18,0,205.0,19.0,1.7,16.0,29.0,15.79,0.0
2016,9,14,18,15,102.5,9.5,1.75,15.5,14.5,8.64,0.0
2016,9,14,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,6,15,190.5,16.0,1.55,12.5,37.5,124.85,38.44
2016,9,15,6,30,381.0,32.0,1.6,13.0,75.0,261.37,204.22
2016,9,15,6,45,473.0,41.0,1.65,13.5,122.5,344.79,280.74
2016,9,15,7,0,565.0,50.0,1.7,14.0,170.0,437.36,359.77
2016,9,15,7,15,622.5,56.0,1.6,14.5,222.0,511.1,420.03
2016,9,15,7,30,680.0,62.0,1.5,15.0,274.0,584.59,476.13
2016,9,15,7,45,383.0,113.5,1.45,15.5,237.0,450.57,368.25
2016,9,15,8,0,86.0,165.0,1.4,16.0,200.0,246.39,200.0
2016,9,15,8,15,209.5,177.5,1.3,16.5,277.0,378.71,307.89
2016,9,15,8,30,333.0,190.0,1.2,17.0,354.0,521.9,416.73
2016,9,15,8,45,591.5,137.0,1.15,17.5,461.5,726.38,566.0
2016,9,15,9,0,850.0,84.0,1.1,18.0,569.0,902.68,681.05
2016,9,15,9,15,864.5,86.0,1.1,18.0,610.0,936.85,699.45
2016,9,15,9,30,879.0,88.0,1.1,18.0,651.0,968.09,717.7
2016,9,15,9,45,891.5,89.0,1.15,18.5,686.5,992.97,731.36
2016,9,15,10,0,904.0,90.0,1.2,19.0,722.0,1014.4,742.88
2016,9,15,10,15,911.5,91.0,1.25,19.0,751.0,1027.19,750.42
2016,9,15,10,30,919.0,92.0,1.3,19.0,780.0,1036.13,755.78
2016,9,15,10,45,619.5,224.5,1.4,19.5,694.0,896.96,664.76
2016,9,15,11,0,320.0,357.0,1.5,20.0,608.0,712.57,532.86
2016,9,15,11,15,627.5,226.5,1.6,20.0,729.0,889.56,663.8
2016,9,15,11,30,935.0,96.0,1.7,20.0,850.0,1018.04,746.99
2016,9,15,11,45,935.5,96.5,1.85,20.0,855.0,999.64,735.34
2016,9,15,12,0,936.0,97.0,2.0,20.0,860.0,977.44,722.85
2016,9,15,12,15,935.5,97.0,2.1,20.0,858.0,950.11,706.26
2016,9,15,12,30,935.0,97.0,2.2,20.0,856.0,919.25,687.2
2016,9,15,12,45,919.5,103.5,2.3,20.0,842.0,879.12,661.68
2016,9,15,13,0,904.0,110.0,2.4,20.0,828.0,836.61,634.24
2016,9,15,13,15,899.0,109.0,2.45,20.0,809.5,792.68,605.05
2016,9,15,13,30,894.0,108.0,2.5,20.0,791.0,746.33,573.74
2016,9,15,13,45,887.0,106.5,2.55,20.0,765.0,695.98,536.9
2016,9,15,14,0,880.0,105.0,2.6,20.0,739.0,643.84,497.7
2016,9,15,14,15,870.0,103.5,2.65,20.0,706.0,588.47,454.88
2016,9,15,14,30,860.0,102.0,2.7,20.0,673.0,531.65,409.55
2016,9,15,14,45,846.5,99.0,2.75,20.0,634.0,470.8,359.67
2016,9,15,15,0,833.0,96.0,2.8,20.0,595.0,410.0,308.18
2016,9,15,15,15,814.0,93.5,2.8,19.5,550.5,348.17,254.99
2016,9,15,15,30,795.0,91.0,2.8,19.0,506.0,287.6,201.82
2016,9,15,15,45,770.0,87.0,2.8,19.0,458.0,226.08,148.21
2016,9,15,16,0,745.0,83.0,2.8,19.0,410.0,167.18,99.95
2016,9,15,16,15,709.5,78.0,2.8,18.5,358.5,104.98,57.47
2016,9,15,16,30,674.0,73.0,2.8,18.0,307.0,52.37,40.57
2016,9,15,16,45,623.0,67.0,2.85,17.5,255.5,49.36,38.06
2016,9,15,17,0,572.0,61.0,2.9,17.0,204.0,46.28,35.33
2016,9,15,17,15,491.5,52.5,2.85,16.5,154.5,40.89,30.37
2016,9,15,17,30,411.0,44.0,2.8,16.0,105.0,35.39,25.05
2016,9,15,17,45,278.5,31.0,2.8,15.5,65.0,25.4,14.9
2016,9,15,18,0,146.0,18.0,2.8,15.0,25.0,14.26,0.0
2016,9,15,18,15,73.0,9.0,2.75,14.5,12.5,8.19,0.0
2016,9,15,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,6,15,174.0,16.5,0.7,12.5,35.0,117.55,23.33
2016,9,16,6,30,348.0,33.0,0.6,13.0,70.0,245.92,189.98
2016,9,16,6,45,444.0,42.0,0.55,13.5,117.5,329.99,265.76
2016,9,16,7,0,540.0,51.0,0.5,14.0,165.0,423.54,343.39
2016,9,16,7,15,599.0,57.5,0.4,14.5,216.0,497.73,401.74
2016,9,16,7,30,658.0,64.0,0.3,15.0,267.0,575.91,459.11
2016,9,16,7,45,506.5,105.5,0.25,15.5,278.5,534.47,424.78
2016,9,16,8,0,355.0,147.0,0.2,16.0,290.0,467.93,371.65
2016,9,16,8,15,370.0,163.0,0.15,16.5,328.5,511.05,402.48
2016,9,16,8,30,385.0,179.0,0.1,17.0,367.0,571.11,442.75
2016,9,16,8,45,371.5,202.0,0.1,17.5,398.0,578.98,445.24
2016,9,16,9,0,358.0,225.0,0.1,18.0,429.0,601.52,458.27
2016,9,16,9,15,369.0,241.0,0.15,18.5,464.5,636.49,480.65
2016,9,16,9,30,380.0,257.0,0.2,19.0,500.0,670.16,501.69
2016,9,16,9,45,634.5,175.5,0.3,19.5,607.0,857.42,629.7
2016,9,16,10,0,889.0,94.0,0.4,20.0,714.0,1003.65,718.56
2016,9,16,10,15,897.0,95.5,0.5,20.5,742.5,1017.27,724.28
2016,9,16,10,30,905.0,97.0,0.6,21.0,771.0,1027.1,730.06
2016,9,16,10,45,703.5,191.0,0.7,21.5,724.0,944.82,678.88
2016,9,16,11,0,502.0,285.0,0.8,22.0,677.0,831.54,603.97
2016,9,16,11,15,712.0,192.5,0.95,22.0,758.5,936.12,678.53
2016,9,16,11,30,922.0,100.0,1.1,22.0,840.0,1008.66,725.18
2016,9,16,11,45,709.0,202.5,1.25,22.0,774.0,912.03,665.03
2016,9,16,12,0,496.0,305.0,1.4,22.0,708.0,794.11,585.7
2016,9,16,12,15,478.5,310.0,1.45,22.0,697.5,764.47,566.91
2016,9,16,12,30,461.0,315.0,1.5,22.0,687.0,733.61,546.12
2016,9,16,12,45,684.5,210.5,1.6,22.0,755.0,799.71,597.47
2016,9,16,13,0,908.0,106.0,1.7,22.0,823.0,834.12,622.45
2016,9,16,13,15,707.0,189.0,1.75,22.0,740.0,731.71,551.04
2016,9,16,13,30,506.0,272.0,1.8,22.0,657.0,627.72,475.11
2016,9,16,13,45,696.0,186.5,1.85,22.0,696.0,647.42,492.46
2016,9,16,14,0,886.0,101.0,1.9,22.0,735.0,641.78,489.4
2016,9,16,14,15,876.0,99.5,1.9,22.0,702.0,586.11,446.59
2016,9,16,14,30,866.0,98.0,1.9,22.0,669.0,529.43,402.03
2016,9,16,14,45,853.0,95.5,1.95,22.0,630.5,468.39,352.91
2016,9,16,15,0,840.0,93.0,2.0,22.0,592.0,407.87,302.44
2016,9,16,15,15,822.0,90.0,2.0,22.0,547.5,345.54,249.09
2016,9,16,15,30,804.0,87.0,2.0,22.0,503.0,284.34,195.79
2016,9,16,15,45,780.0,83.0,2.05,22.0,455.0,222.53,142.8
2016,9,16,16,0,756.0,79.0,2.1,22.0,407.0,163.19,95.04
2016,9,16,16,15,721.0,74.5,2.1,21.5,356.0,105.43,57.34
2016,9,16,16,30,686.0,70.0,2.1,21.0,305.0,50.37,38.33
2016,9,16,16,45,635.5,64.0,2.1,20.5,253.0,47.25,35.75
2016,9,16,17,0,585.0,58.0,2.1,20.0,201.0,44.06,32.93
2016,9,16,17,15,504.5,49.5,2.05,19.0,151.5,38.56,27.98
2016,9,16,17,30,424.0,41.0,2.0,18.0,102.0,32.93,22.64
2016,9,16,17,45,288.0,28.5,1.95,17.5,62.0,23.3,12.61
2016,9,16,18,0,152.0,16.0,1.9,17.0,22.0,14.55,0.0
2016,9,16,18,15,76.0,8.0,1.95,16.5,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,6,15,178.0,15.5,0.75,12.5,34.5,117.43,7.63
2016,9,17,6,30,356.0,31.0,0.6,13.0,69.0,248.17,190.59
2016,9,17,6,45,454.5,40.0,0.5,13.5,116.0,333.79,268.26
2016,9,17,7,0,553.0,49.0,0.4,14.0,163.0,429.32,347.04
2016,9,17,7,15,611.5,55.0,0.35,14.5,214.0,503.04,405.3
2016,9,17,7,30,670.0,61.0,0.3,15.0,265.0,576.56,459.51
2016,9,17,7,45,459.5,108.5,0.3,15.5,260.5,502.93,401.31
2016,9,17,8,0,249.0,156.0,0.3,16.0,256.0,395.27,315.93
2016,9,17,8,15,527.0,116.0,0.3,16.5,361.5,610.28,480.22
2016,9,17,8,30,805.0,76.0,0.3,17.0,467.0,815.9,617.39
2016,9,17,8,45,825.0,78.5,0.35,18.0,512.5,860.53,640.35
2016,9,17,9,0,845.0,81.0,0.4,19.0,558.0,893.82,658.04
2016,9,17,9,15,859.5,83.0,0.45,19.5,599.0,927.73,677.33
2016,9,17,9,30,874.0,85.0,0.5,20.0,640.0,958.73,694.61
2016,9,17,9,45,886.0,86.0,0.55,20.5,675.0,982.89,707.57
2016,9,17,10,0,898.0,87.0,0.6,21.0,710.0,1003.6,718.51
2016,9,17,10,15,906.0,88.5,0.65,21.0,738.5,1017.29,726.61
2016,9,17,10,30,914.0,90.0,0.7,21.0,767.0,1027.13,732.59
2016,9,17,10,45,918.5,91.0,0.8,21.5,788.0,1028.96,733.56
2016,9,17,11,0,923.0,92.0,0.9,22.0,809.0,1026.81,732.27
2016,9,17,11,15,926.0,92.5,1.0,22.0,822.0,1018.62,728.73
2016,9,17,11,30,929.0,93.0,1.1,22.0,835.0,1006.47,722.82
2016,9,17,11,45,930.0,93.5,1.2,22.5,840.5,988.51,711.88
2016,9,17,12,0,931.0,94.0,1.3,23.0,846.0,966.75,698.55
2016,9,17,12,15,930.0,94.0,1.4,23.0,843.0,938.97,682.62
2016,9,17,12,30,929.0,94.0,1.5,23.0,840.0,907.72,664.28
2016,9,17,12,45,914.5,99.5,1.6,23.0,826.0,867.57,639.83
2016,9,17,13,0,900.0,105.0,1.7,23.0,812.0,825.06,613.43
2016,9,17,13,15,678.0,197.5,1.75,23.0,723.0,716.81,538.36
2016,9,17,13,30,456.0,290.0,1.8,23.0,634.0,608.08,458.71
2016,9,17,13,45,665.5,195.5,1.9,23.0,678.5,634.3,481.4
2016,9,17,14,0,875.0,101.0,2.0,23.0,723.0,633.1,481.98
2016,9,17,14,15,864.5,99.0,2.0,22.5,690.0,577.22,439.85
2016,9,17,14,30,854.0,97.0,2.0,22.0,657.0,520.44,395.89
2016,9,17,14,45,840.0,95.0,2.05,22.0,618.0,460.09,347.08
2016,9,17,15,0,826.0,93.0,2.1,22.0,579.0,400.41,297.1
2016,9,17,15,15,807.0,90.0,2.1,21.5,535.0,338.61,244.57
2016,9,17,15,30,788.0,87.0,2.1,21.0,491.0,278.1,192.09
2016,9,17,15,45,763.0,83.5,2.15,21.0,443.5,217.57,140.04
2016,9,17,16,0,738.0,80.0,2.2,21.0,396.0,159.65,93.49
2016,9,17,16,15,702.0,75.0,2.15,20.5,345.5,98.18,52.9
2016,9,17,16,30,666.0,70.0,2.1,20.0,295.0,50.45,38.57
2016,9,17,16,45,614.5,63.5,2.1,20.0,244.0,46.95,35.56
2016,9,17,17,0,563.0,57.0,2.1,20.0,193.0,43.35,32.29
2016,9,17,17,15,480.5,48.5,1.95,19.0,144.5,37.83,27.3
2016,9,17,17,30,398.0,40.0,1.8,18.0,96.0,32.19,21.92
2016,9,17,17,45,262.0,27.5,1.7,17.5,57.5,22.54,11.41
2016,9,17,18,0,126.0,15.0,1.6,17.0,19.0,13.64,0.0
2016,9,17,18,15,63.0,7.5,1.6,16.5,9.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,172.0,15.0,0.85,15.5,32.5,113.44,0.0
2016,9,18,6,30,344.0,30.0,0.9,16.0,65.0,241.25,182.35
2016,9,18,6,45,441.5,39.0,1.0,16.5,111.5,325.52,260.19
2016,9,18,7,0,539.0,48.0,1.1,17.0,158.0,419.69,339.45
2016,9,18,7,15,598.0,54.0,1.05,17.5,208.5,492.97,398.51
2016,9,18,7,30,657.0,60.0,1.0,18.0,259.0,566.19,453.76
2016,9,18,7,45,697.5,64.5,0.95,18.5,310.0,631.3,499.28
2016,9,18,8,0,738.0,69.0,0.9,19.0,361.0,697.37,543.4
2016,9,18,8,15,765.5,72.5,0.9,20.0,410.0,751.82,577.1
2016,9,18,8,30,793.0,76.0,0.9,21.0,459.0,805.34,609.06
2016,9,18,8,45,814.0,78.5,0.9,22.0,504.0,850.43,634.35
2016,9,18,9,0,835.0,81.0,0.9,23.0,549.0,884.26,651.71
2016,9,18,9,15,849.5,83.0,0.85,23.5,589.5,917.85,669.08
2016,9,18,9,30,864.0,85.0,0.8,24.0,630.0,948.57,684.27
2016,9,18,9,45,883.0,83.0,0.75,25.0,667.0,975.69,695.63
2016,9,18,10,0,902.0,81.0,0.7,26.0,704.0,999.63,704.85
2016,9,18,10,15,909.5,82.5,0.6,26.0,732.0,1012.83,709.1
2016,9,18,10,30,917.0,84.0,0.5,26.0,760.0,1022.17,711.18
2016,9,18,10,45,922.0,85.0,0.45,26.5,781.0,1024.48,708.99
2016,9,18,11,0,927.0,86.0,0.4,27.0,802.0,1022.8,704.69
2016,9,18,11,15,930.0,86.5,0.5,27.5,815.5,1014.56,700.25
2016,9,18,11,30,933.0,87.0,0.6,28.0,829.0,1002.34,693.61
2016,9,18,11,45,934.5,87.0,0.7,28.5,834.0,984.22,683.48
2016,9,18,12,0,936.0,87.0,0.8,29.0,839.0,962.29,671.04
2016,9,18,12,15,935.5,87.0,0.95,29.0,836.5,934.83,657.31
2016,9,18,12,30,935.0,87.0,1.1,29.0,834.0,903.86,641.01
2016,9,18,12,45,929.0,88.5,1.25,29.0,822.5,866.51,620.19
2016,9,18,13,0,923.0,90.0,1.4,29.0,811.0,826.29,596.96
2016,9,18,13,15,918.5,89.0,1.5,28.5,792.5,782.0,571.08
2016,9,18,13,30,914.0,88.0,1.6,28.0,774.0,735.21,542.88
2016,9,18,13,45,907.5,87.0,1.7,28.0,748.0,684.81,508.46
2016,9,18,14,0,901.0,86.0,1.8,28.0,722.0,632.53,471.14
2016,9,18,14,15,891.5,84.5,1.85,28.0,689.0,576.47,429.5
2016,9,18,14,30,882.0,83.0,1.9,28.0,656.0,519.34,385.58
2016,9,18,14,45,869.0,81.0,2.0,28.0,617.0,459.41,338.15
2016,9,18,15,0,856.0,79.0,2.1,28.0,578.0,399.35,288.86
2016,9,18,15,15,838.0,76.5,2.15,27.5,534.0,337.4,237.14
2016,9,18,15,30,820.0,74.0,2.2,27.0,490.0,272.75,182.39
2016,9,18,15,45,796.0,71.0,2.25,26.5,442.0,211.03,130.54
2016,9,18,16,0,772.0,68.0,2.3,26.0,394.0,151.73,84.05
2016,9,18,16,15,737.5,64.0,2.25,25.5,343.5,93.63,47.71
2016,9,18,16,30,703.0,60.0,2.2,25.0,293.0,47.35,35.1
2016,9,18,16,45,653.0,54.5,2.2,24.5,242.0,43.98,32.31
2016,9,18,17,0,603.0,49.0,2.2,24.0,191.0,40.55,29.3
2016,9,18,17,15,521.5,42.0,2.1,23.0,142.5,32.6,22.29
2016,9,18,17,30,440.0,35.0,2.0,22.0,94.0,27.99,17.88
2016,9,18,17,45,297.5,24.0,1.9,21.0,55.5,19.53,8.18
2016,9,18,18,0,155.0,13.0,1.8,20.0,17.0,11.82,0.0
2016,9,18,18,15,77.5,6.5,1.75,19.5,8.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,6,15,172.5,14.5,1.05,16.5,31.5,112.42,0.0
2016,9,19,6,30,345.0,29.0,1.1,17.0,63.0,240.95,180.14
2016,9,19,6,45,441.5,37.5,1.15,17.5,109.0,323.92,258.01
2016,9,19,7,0,538.0,46.0,1.2,18.0,155.0,416.73,336.15
2016,9,19,7,15,597.0,52.0,1.15,18.5,205.0,489.84,395.19
2016,9,19,7,30,656.0,58.0,1.1,19.0,255.0,563.16,450.56
2016,9,19,7,45,696.0,62.5,1.05,19.5,305.5,627.72,495.81
2016,9,19,8,0,736.0,67.0,1.0,20.0,356.0,693.24,539.68
2016,9,19,8,15,763.5,70.5,1.0,20.5,404.5,747.51,574.47
2016,9,19,8,30,791.0,74.0,1.0,21.0,453.0,800.88,607.65
2016,9,19,8,45,811.5,76.5,1.05,21.5,498.0,845.37,634.7
