Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,9,0,832.0,79.0,1.1,22.0,543.0,878.63,653.96
2016,9,19,9,15,847.0,81.0,1.1,22.5,583.5,912.56,672.78
2016,9,19,9,30,862.0,83.0,1.1,23.0,624.0,943.65,689.5
2016,9,19,9,45,863.5,88.5,1.15,23.5,656.0,962.63,699.26
2016,9,19,10,0,865.0,94.0,1.2,24.0,688.0,977.85,706.84
2016,9,19,10,15,873.5,95.5,1.2,24.5,716.5,991.54,712.72
2016,9,19,10,30,882.0,97.0,1.2,25.0,745.0,1001.52,716.39
2016,9,19,10,45,890.5,97.0,1.3,25.5,766.5,1005.96,718.49
2016,9,19,11,0,899.0,97.0,1.4,26.0,788.0,1006.53,718.33
2016,9,19,11,15,902.5,97.5,1.5,26.0,801.0,998.83,714.51
2016,9,19,11,30,906.0,98.0,1.6,26.0,814.0,987.25,708.38
2016,9,19,11,45,910.0,97.0,1.75,26.0,820.0,970.66,699.77
2016,9,19,12,0,914.0,96.0,1.9,26.0,826.0,950.28,688.63
2016,9,19,12,15,913.5,96.0,1.95,26.0,823.5,923.2,671.94
2016,9,19,12,30,913.0,96.0,2.0,26.0,821.0,892.68,652.99
2016,9,19,12,45,901.0,100.5,2.15,26.0,808.0,853.99,629.41
2016,9,19,13,0,889.0,105.0,2.3,26.0,795.0,812.85,603.78
2016,9,19,13,15,884.0,104.0,2.35,26.0,777.0,769.32,575.38
2016,9,19,13,30,879.0,103.0,2.4,26.0,759.0,723.44,544.64
2016,9,19,13,45,876.0,100.0,2.5,26.0,734.0,674.8,509.92
2016,9,19,14,0,873.0,97.0,2.6,26.0,709.0,624.07,472.56
2016,9,19,14,15,863.0,95.5,2.65,25.5,676.5,569.02,431.41
2016,9,19,14,30,853.0,94.0,2.7,25.0,644.0,513.0,387.98
2016,9,19,14,45,843.0,90.5,2.75,25.0,606.5,453.02,339.26
2016,9,19,15,0,833.0,87.0,2.8,25.0,569.0,393.35,289.14
2016,9,19,15,15,814.5,84.0,2.8,24.5,525.0,331.39,236.46
2016,9,19,15,30,796.0,81.0,2.8,24.0,481.0,270.65,183.92
2016,9,19,15,45,775.0,76.5,2.85,24.0,434.0,209.64,131.71
2016,9,19,16,0,754.0,72.0,2.9,24.0,387.0,150.75,84.97
2016,9,19,16,15,718.5,68.0,2.85,23.5,336.5,93.8,49.61
2016,9,19,16,30,683.0,64.0,2.8,23.0,286.0,50.76,38.36
2016,9,19,16,45,634.5,57.5,2.75,22.5,235.5,42.68,31.46
2016,9,19,17,0,586.0,51.0,2.7,22.0,185.0,38.87,28.08
2016,9,19,17,15,501.5,43.0,2.6,21.0,137.0,33.56,23.28
2016,9,19,17,30,417.0,35.0,2.5,20.0,89.0,28.13,18.07
2016,9,19,17,45,271.5,23.0,2.4,19.5,52.0,18.76,6.66
2016,9,19,18,0,126.0,11.0,2.3,19.0,15.0,10.01,0.0
2016,9,19,18,15,63.0,5.5,2.3,18.5,7.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,20,6,15,140.0,17.0,2.6,13.0,30.5,98.4,0.0
2016,9,20,6,30,280.0,34.0,2.7,13.0,61.0,212.48,160.29
2016,9,20,6,45,385.5,44.5,2.8,13.5,106.5,300.58,244.88
2016,9,20,7,0,491.0,55.0,2.9,14.0,152.0,398.97,330.44
2016,9,20,7,15,555.5,62.0,2.9,14.0,202.5,475.33,395.81
2016,9,20,7,30,620.0,69.0,2.9,14.0,253.0,556.04,462.01
2016,9,20,7,45,667.0,73.5,2.95,14.5,304.5,624.11,513.57
2016,9,20,8,0,714.0,78.0,3.0,15.0,356.0,693.81,564.5
2016,9,20,8,15,743.0,82.0,2.95,15.5,405.0,744.59,599.16
2016,9,20,8,30,772.0,86.0,2.9,16.0,454.0,799.25,635.73
2016,9,20,8,45,799.0,87.0,2.85,16.5,500.0,847.19,666.44
2016,9,20,9,0,826.0,88.0,2.8,17.0,546.0,893.35,695.22
2016,9,20,9,15,747.5,120.5,2.8,17.0,558.5,881.17,684.43
2016,9,20,9,30,669.0,153.0,2.8,17.0,571.0,856.42,665.49
2016,9,20,9,45,774.5,124.0,2.8,17.5,633.5,927.31,712.48
2016,9,20,10,0,880.0,95.0,2.8,18.0,696.0,993.15,754.09
2016,9,20,10,15,888.0,96.5,2.8,18.0,724.0,1006.31,761.07
2016,9,20,10,30,896.0,98.0,2.8,18.0,752.0,1015.7,766.17
2016,9,20,10,45,902.0,98.5,2.85,18.5,773.0,1018.07,765.78
2016,9,20,11,0,908.0,99.0,2.9,19.0,794.0,1016.54,763.01
2016,9,20,11,15,911.5,99.5,2.95,19.0,807.0,1008.6,757.59
2016,9,20,11,30,915.0,100.0,3.0,19.0,820.0,996.76,749.75
2016,9,20,11,45,699.5,200.5,3.05,19.5,753.0,897.08,680.88
2016,9,20,12,0,484.0,301.0,3.1,20.0,686.0,776.52,591.7
2016,9,20,12,15,468.0,306.0,3.15,20.0,677.5,748.55,572.41
2016,9,20,12,30,452.0,311.0,3.2,20.0,669.0,719.33,551.42
2016,9,20,12,45,471.0,298.5,3.25,20.0,667.0,701.17,539.17
2016,9,20,13,0,490.0,286.0,3.3,20.0,665.0,680.12,524.55
2016,9,20,13,15,693.0,193.0,3.3,20.0,714.0,719.67,557.1
2016,9,20,13,30,896.0,100.0,3.3,20.0,763.0,730.45,567.58
2016,9,20,13,45,887.5,99.0,3.35,20.0,736.5,679.32,528.86
2016,9,20,14,0,879.0,98.0,3.4,20.0,710.0,626.56,488.28
2016,9,20,14,15,868.5,96.5,3.4,19.5,677.0,570.85,444.99
2016,9,20,14,30,858.0,95.0,3.4,19.0,644.0,514.24,399.47
2016,9,20,14,45,843.5,92.5,3.45,19.0,605.0,452.96,348.2
2016,9,20,15,0,829.0,90.0,3.5,19.0,566.0,392.43,295.93
2016,9,20,15,15,809.5,87.0,3.5,18.5,521.5,330.36,241.69
2016,9,20,15,30,790.0,84.0,3.5,18.0,477.0,269.66,187.81
2016,9,20,15,45,764.5,80.0,3.55,18.0,429.0,208.62,134.52
2016,9,20,16,0,739.0,76.0,3.6,18.0,381.0,150.29,87.55
2016,9,20,16,15,701.5,71.5,3.55,17.5,330.5,93.83,52.2
2016,9,20,16,30,664.0,67.0,3.5,17.0,280.0,48.74,37.57
2016,9,20,16,45,610.0,60.5,3.5,17.0,229.0,45.13,34.38
2016,9,20,17,0,556.0,54.0,3.5,17.0,178.0,41.44,30.94
2016,9,20,17,15,467.0,45.5,3.45,16.5,130.5,35.83,25.68
2016,9,20,17,30,378.0,37.0,3.4,16.0,83.0,30.11,19.95
2016,9,20,17,45,226.0,23.5,3.35,15.5,47.5,19.37,5.68
2016,9,20,18,0,74.0,10.0,3.3,15.0,12.0,9.1,0.0
2016,9,20,18,15,37.0,5.0,3.3,14.5,6.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,15,145.5,16.0,3.6,13.0,29.5,100.66,0.0
2016,9,21,6,30,291.0,32.0,3.8,13.0,59.0,216.62,161.79
2016,9,21,6,45,395.0,42.5,4.0,13.5,104.5,304.01,248.1
2016,9,21,7,0,499.0,53.0,4.2,14.0,150.0,401.79,334.16
2016,9,21,7,15,564.5,60.0,4.3,14.0,201.0,479.03,401.36
2016,9,21,7,30,630.0,67.0,4.4,14.0,252.0,560.76,469.57
2016,9,21,7,45,500.0,100.5,4.5,14.5,264.5,524.42,438.57
2016,9,21,8,0,370.0,134.0,4.6,15.0,277.0,481.39,400.8
2016,9,21,8,15,272.0,168.0,4.6,15.0,281.0,437.25,362.61
2016,9,21,8,30,174.0,202.0,4.6,15.0,285.0,384.42,316.74
2016,9,21,8,45,501.5,145.5,4.65,15.0,415.5,646.91,531.27
2016,9,21,9,0,829.0,89.0,4.7,15.0,546.0,896.98,716.87
2016,9,21,9,15,845.5,91.5,4.7,15.0,587.5,932.92,739.43
2016,9,21,9,30,862.0,94.0,4.7,15.0,629.0,965.95,761.17
2016,9,21,9,45,878.0,94.5,4.75,15.5,665.5,982.73,770.22
2016,9,21,10,0,894.0,95.0,4.8,16.0,702.0,1006.2,784.18
2016,9,21,10,15,903.5,96.5,4.8,16.0,731.5,1020.83,793.0
2016,9,21,10,30,913.0,98.0,4.8,16.0,761.0,1031.63,799.34
2016,9,21,10,45,921.0,98.5,4.8,16.5,783.5,1035.84,799.7
2016,9,21,11,0,929.0,99.0,4.8,17.0,806.0,1036.03,797.48
2016,9,21,11,15,933.5,99.5,4.8,17.0,820.5,1028.74,791.81
2016,9,21,11,30,938.0,100.0,4.8,17.0,835.0,1017.41,783.55
2016,9,21,11,45,941.5,100.0,4.85,17.0,841.5,1000.59,772.06
2016,9,21,12,0,945.0,100.0,4.9,17.0,848.0,979.84,757.93
2016,9,21,12,15,735.0,191.5,4.95,17.0,772.0,874.01,683.16
2016,9,21,12,30,525.0,283.0,5.0,17.0,696.0,753.68,591.8
2016,9,21,12,45,731.0,192.5,5.05,17.5,759.0,814.05,640.39
2016,9,21,13,0,937.0,102.0,5.1,18.0,822.0,843.75,661.49
2016,9,21,13,15,932.5,101.0,5.15,18.0,802.5,798.49,629.16
2016,9,21,13,30,928.0,100.0,5.2,18.0,783.0,750.69,594.71
2016,9,21,13,45,924.0,97.5,5.3,18.0,757.0,699.44,555.27
2016,9,21,14,0,920.0,95.0,5.4,18.0,731.0,646.06,513.07
2016,9,21,14,15,909.5,93.0,5.45,17.5,697.0,587.71,466.51
2016,9,21,14,30,899.0,91.0,5.5,17.0,663.0,528.38,417.55
2016,9,21,14,45,888.5,87.5,5.55,17.0,623.5,466.98,364.53
2016,9,21,15,0,878.0,84.0,5.6,17.0,584.0,405.17,309.61
2016,9,21,15,15,858.5,81.5,5.6,16.5,538.0,338.41,250.09
2016,9,21,15,30,839.0,79.0,5.6,16.0,492.0,275.18,192.79
2016,9,21,15,45,815.0,75.0,5.6,16.0,443.0,211.41,136.11
2016,9,21,16,0,791.0,71.0,5.6,16.0,394.0,150.11,86.22
2016,9,21,16,15,753.5,67.0,5.5,15.5,341.5,90.82,49.42
2016,9,21,16,30,716.0,63.0,5.4,15.0,289.0,50.49,39.45
2016,9,21,16,45,659.0,57.0,5.35,15.0,236.0,42.76,32.53
2016,9,21,17,0,602.0,51.0,5.3,15.0,183.0,39.3,29.27
2016,9,21,17,15,507.5,43.0,5.2,14.5,133.5,33.97,24.2
2016,9,21,17,30,413.0,35.0,5.1,14.0,84.0,28.56,18.63
2016,9,21,17,45,206.5,17.5,5.05,13.5,42.0,13.98,0.9
2016,9,21,18,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,153.0,15.0,3.8,12.0,29.0,83.12,0.0
2016,9,22,6,30,306.0,30.0,3.9,12.0,58.0,222.73,164.68
2016,9,22,6,45,416.5,39.5,4.05,12.5,104.5,313.03,256.07
2016,9,22,7,0,527.0,49.0,4.2,13.0,151.0,414.48,345.7
2016,9,22,7,15,592.0,55.5,4.1,13.5,202.0,491.8,412.09
2016,9,22,7,30,657.0,62.0,4.0,14.0,253.0,573.6,478.54
2016,9,22,7,45,706.0,65.5,3.95,14.5,306.0,638.93,528.25
2016,9,22,8,0,755.0,69.0,3.9,15.0,359.0,710.68,580.94
2016,9,22,8,15,783.5,72.5,3.7,15.0,408.5,766.32,620.17
2016,9,22,8,30,812.0,76.0,3.5,15.0,458.0,821.01,657.55
2016,9,22,8,45,836.0,78.0,3.35,15.5,504.5,868.38,687.55
2016,9,22,9,0,860.0,80.0,3.2,16.0,551.0,904.53,708.8
2016,9,22,9,15,874.5,82.0,3.1,16.0,592.0,938.3,729.7
2016,9,22,9,30,889.0,84.0,3.0,16.0,633.0,969.08,748.28
2016,9,22,9,45,902.0,84.5,2.9,16.5,668.5,993.31,760.77
2016,9,22,10,0,915.0,85.0,2.8,17.0,704.0,1014.06,770.83
2016,9,22,10,15,922.5,86.0,2.75,17.0,732.0,1026.27,777.08
2016,9,22,10,30,930.0,87.0,2.7,17.0,760.0,1034.57,780.91
2016,9,22,10,45,934.0,88.5,2.65,17.5,780.5,1035.98,778.85
2016,9,22,11,0,938.0,90.0,2.6,18.0,801.0,1033.34,774.34
2016,9,22,11,15,941.0,90.5,2.65,18.0,813.5,1024.52,768.44
2016,9,22,11,30,944.0,91.0,2.7,18.0,826.0,1011.68,760.06
2016,9,22,11,45,943.0,92.0,2.75,18.5,830.5,991.67,745.59
2016,9,22,12,0,942.0,93.0,2.8,19.0,835.0,967.88,728.74
2016,9,22,12,15,941.5,93.0,2.8,19.0,832.0,939.82,710.03
2016,9,22,12,30,941.0,93.0,2.8,19.0,829.0,908.23,688.93
2016,9,22,12,45,934.0,95.0,2.85,19.0,816.5,869.98,663.58
2016,9,22,13,0,927.0,97.0,2.9,19.0,804.0,828.92,636.08
2016,9,22,13,15,922.0,96.0,2.95,19.0,785.0,783.72,605.4
2016,9,22,13,30,917.0,95.0,3.0,19.0,766.0,736.06,572.29
2016,9,22,13,45,906.5,95.0,3.05,19.0,738.5,683.58,532.96
2016,9,22,14,0,896.0,95.0,3.1,19.0,711.0,629.59,491.41
2016,9,22,14,15,885.5,93.0,3.2,19.0,677.0,572.49,446.42
2016,9,22,14,30,875.0,91.0,3.3,19.0,643.0,514.47,399.17
2016,9,22,14,45,857.0,90.0,3.4,19.0,603.0,452.08,346.99
2016,9,22,15,0,839.0,89.0,3.5,19.0,563.0,390.87,294.12
2016,9,22,15,15,819.0,86.0,3.6,18.5,518.0,328.09,239.23
2016,9,22,15,30,799.0,83.0,3.7,18.0,473.0,266.72,184.79
2016,9,22,15,45,767.0,80.5,3.85,18.0,423.5,205.35,131.62
2016,9,22,16,0,735.0,78.0,4.0,18.0,374.0,147.5,85.85
2016,9,22,16,15,695.0,73.0,4.05,17.5,323.0,86.42,47.81
2016,9,22,16,30,655.0,68.0,4.1,17.0,272.0,49.87,38.58
2016,9,22,16,45,594.5,61.5,4.2,16.5,220.5,46.29,35.44
2016,9,22,17,0,534.0,55.0,4.3,16.0,169.0,42.65,32.07
2016,9,22,17,15,437.0,45.5,4.15,15.5,121.5,36.2,25.99
2016,9,22,17,30,340.0,36.0,4.0,15.0,74.0,29.6,19.22
2016,9,22,17,45,170.0,18.0,3.9,14.5,37.0,14.54,0.0
2016,9,22,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,6,15,169.5,13.0,1.85,11.5,28.0,88.83,0.0
2016,9,23,6,30,339.0,26.0,1.9,12.0,56.0,235.8,170.7
2016,9,23,6,45,441.5,34.5,1.95,13.0,101.0,321.22,260.02
2016,9,23,7,0,544.0,43.0,2.0,14.0,146.0,417.41,343.27
2016,9,23,7,15,604.5,49.0,1.9,14.0,196.0,487.21,402.9
2016,9,23,7,30,665.0,55.0,1.8,14.0,246.0,565.98,465.37
2016,9,23,7,45,705.5,59.0,1.75,14.5,296.5,630.37,512.65
2016,9,23,8,0,746.0,63.0,1.7,15.0,347.0,695.7,558.56
2016,9,23,8,15,773.0,66.5,1.65,15.5,395.0,749.58,594.3
2016,9,23,8,30,800.0,70.0,1.6,16.0,443.0,802.5,628.19
2016,9,23,8,45,821.0,72.0,1.6,17.0,488.0,837.9,648.21
2016,9,23,9,0,842.0,74.0,1.6,18.0,533.0,879.75,672.33
2016,9,23,9,15,856.0,76.0,1.55,18.5,572.5,912.64,690.43
2016,9,23,9,30,870.0,78.0,1.5,19.0,612.0,942.6,706.37
2016,9,23,9,45,880.5,79.5,1.5,19.5,646.0,965.33,718.11
2016,9,23,10,0,891.0,81.0,1.5,20.0,680.0,984.59,727.65
2016,9,23,10,15,898.0,82.0,1.55,20.0,707.5,996.12,734.43
2016,9,23,10,30,905.0,83.0,1.6,20.0,735.0,1003.86,739.0
2016,9,23,10,45,909.5,84.0,1.65,20.5,755.0,1005.22,738.24
2016,9,23,11,0,914.0,85.0,1.7,21.0,775.0,1002.65,735.16
2016,9,23,11,15,917.0,85.5,1.8,21.0,787.5,994.09,730.49
2016,9,23,11,30,920.0,86.0,1.9,21.0,800.0,981.62,723.38
2016,9,23,11,45,919.0,87.5,2.0,21.0,804.0,962.63,712.07
2016,9,23,12,0,918.0,89.0,2.1,21.0,808.0,939.96,698.34
2016,9,23,12,15,917.5,89.0,2.25,21.0,804.5,912.54,681.87
2016,9,23,12,30,917.0,89.0,2.4,21.0,801.0,881.69,662.87
2016,9,23,12,45,911.5,90.0,2.55,21.0,789.5,844.49,639.26
2016,9,23,13,0,906.0,91.0,2.7,21.0,778.0,804.47,613.35
2016,9,23,13,15,901.0,90.0,2.8,20.5,759.0,760.19,584.84
2016,9,23,13,30,896.0,89.0,2.9,20.0,740.0,713.51,553.78
2016,9,23,13,45,889.0,88.0,3.05,20.0,714.0,663.38,516.59
2016,9,23,14,0,882.0,87.0,3.2,20.0,688.0,611.48,476.86
2016,9,23,14,15,622.0,171.5,3.25,20.0,585.5,501.43,390.5
2016,9,23,14,30,362.0,256.0,3.3,20.0,483.0,405.27,315.02
2016,9,23,14,45,600.0,167.0,3.4,20.0,514.5,408.41,314.39
2016,9,23,15,0,838.0,78.0,3.5,20.0,546.0,380.59,285.08
2016,9,23,15,15,722.5,99.0,3.5,19.5,479.5,305.37,222.69
2016,9,23,15,30,607.0,120.0,3.5,19.0,413.0,246.91,174.73
2016,9,23,15,45,674.5,93.5,3.55,19.0,387.5,194.21,125.86
2016,9,23,16,0,742.0,67.0,3.6,19.0,362.0,136.85,76.65
2016,9,23,16,15,704.0,63.0,3.6,18.5,312.0,80.95,43.67
2016,9,23,16,30,666.0,59.0,3.6,18.0,262.0,47.18,36.05
2016,9,23,16,45,611.5,52.5,3.6,17.5,212.0,39.3,29.12
2016,9,23,17,0,557.0,46.0,3.6,17.0,162.0,35.33,25.48
2016,9,23,17,15,463.0,38.0,3.55,16.5,115.5,29.86,20.32
2016,9,23,17,30,369.0,30.0,3.5,16.0,69.0,24.3,14.47
2016,9,23,17,45,184.5,15.0,3.45,15.5,34.5,11.97,0.0
2016,9,23,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,6,15,184.5,12.0,1.35,13.5,27.5,94.76,0.0
2016,9,24,6,30,369.0,24.0,1.4,14.0,55.0,247.99,173.93
2016,9,24,6,45,471.5,32.0,1.5,14.5,101.0,329.77,264.26
2016,9,24,7,0,574.0,40.0,1.6,15.0,147.0,427.39,348.77
2016,9,24,7,15,634.5,45.0,1.65,15.5,197.5,502.27,411.5
2016,9,24,7,30,695.0,50.0,1.7,16.0,248.0,580.93,472.66
2016,9,24,7,45,735.0,54.0,1.75,16.5,299.5,646.01,520.45
2016,9,24,8,0,775.0,58.0,1.8,17.0,351.0,711.97,567.02
2016,9,24,8,15,802.5,61.0,1.9,17.5,400.0,766.54,604.16
2016,9,24,8,30,830.0,64.0,2.0,18.0,449.0,811.77,633.81
2016,9,24,8,45,850.5,66.0,2.1,19.0,494.5,856.02,661.02
2016,9,24,9,0,871.0,68.0,2.2,20.0,540.0,898.16,686.2
2016,9,24,9,15,885.5,70.0,2.2,20.5,580.5,932.16,705.78
2016,9,24,9,30,900.0,72.0,2.2,21.0,621.0,963.12,723.17
2016,9,24,9,45,913.5,72.0,2.2,21.5,656.5,987.3,735.94
2016,9,24,10,0,927.0,72.0,2.2,22.0,692.0,1007.98,746.45
2016,9,24,10,15,935.0,73.0,2.15,22.5,720.0,1020.74,751.26
2016,9,24,10,30,943.0,74.0,2.1,23.0,748.0,1029.54,753.68
2016,9,24,10,45,948.5,74.5,2.1,23.5,769.0,1031.23,752.31
2016,9,24,11,0,954.0,75.0,2.1,24.0,790.0,1028.81,748.56
2016,9,24,11,15,957.0,75.5,2.05,24.0,803.0,1019.85,741.66
2016,9,24,11,30,960.0,76.0,2.0,24.0,816.0,1006.81,732.38
2016,9,24,11,45,961.0,76.0,1.95,24.5,821.0,987.29,717.73
2016,9,24,12,0,962.0,76.0,1.9,25.0,826.0,963.89,700.8
2016,9,24,12,15,961.5,76.0,1.9,25.0,822.5,935.37,682.66
2016,9,24,12,30,961.0,76.0,1.9,25.0,819.0,903.25,662.18
2016,9,24,12,45,949.5,80.5,1.95,25.0,806.0,863.5,637.11
2016,9,24,13,0,938.0,85.0,2.0,25.0,793.0,821.11,610.06
2016,9,24,13,15,933.0,84.5,2.05,25.0,773.5,776.01,580.83
2016,9,24,13,30,928.0,84.0,2.1,25.0,754.0,728.42,549.32
2016,9,24,13,45,920.0,83.0,2.15,25.0,727.0,676.14,511.64
2016,9,24,14,0,912.0,82.0,2.2,25.0,700.0,622.11,471.55
2016,9,24,14,15,901.5,80.5,2.2,24.5,666.5,564.77,428.33
2016,9,24,14,30,891.0,79.0,2.2,24.0,633.0,506.48,382.75
2016,9,24,14,45,876.5,77.5,2.25,24.0,593.0,445.83,333.11
2016,9,24,15,0,862.0,76.0,2.3,24.0,553.0,385.21,281.84
2016,9,24,15,15,842.5,73.5,2.3,23.5,508.5,322.53,228.17
2016,9,24,15,30,823.0,71.0,2.3,23.0,464.0,257.53,172.05
2016,9,24,15,45,795.0,68.0,2.35,23.0,415.0,195.2,119.26
2016,9,24,16,0,767.0,65.0,2.4,23.0,366.0,135.84,73.68
2016,9,24,16,15,728.5,61.0,2.35,22.0,315.0,78.41,41.19
2016,9,24,16,30,690.0,57.0,2.3,21.0,264.0,45.78,34.38
2016,9,24,16,45,626.5,52.0,2.3,20.5,212.5,42.74,31.73
2016,9,24,17,0,563.0,47.0,2.3,20.0,161.0,36.36,26.01
2016,9,24,17,15,464.5,38.5,2.25,19.0,114.0,30.49,20.56
2016,9,24,17,30,366.0,30.0,2.2,18.0,67.0,24.5,14.2
2016,9,24,17,45,183.0,15.0,2.2,17.5,33.5,12.1,0.0
2016,9,24,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,173.5,12.5,1.7,15.5,26.5,90.24,0.0
2016,9,25,6,30,347.0,25.0,1.8,16.0,53.0,236.86,160.46
2016,9,25,6,45,457.5,33.5,1.9,16.5,99.5,329.45,261.95
2016,9,25,7,0,568.0,42.0,2.0,17.0,146.0,425.87,345.69
2016,9,25,7,15,631.0,48.0,2.05,17.5,197.5,503.59,410.67
2016,9,25,7,30,694.0,54.0,2.1,18.0,249.0,585.24,474.31
2016,9,25,7,45,735.5,58.0,2.15,19.0,301.0,651.5,522.01
2016,9,25,8,0,777.0,62.0,2.2,20.0,353.0,718.66,568.27
2016,9,25,8,15,804.5,65.5,2.2,20.5,402.5,773.93,604.97
2016,9,25,8,30,832.0,69.0,2.2,21.0,452.0,828.14,639.86
2016,9,25,8,45,852.5,71.5,2.25,21.5,498.0,864.52,661.95
2016,9,25,9,0,873.0,74.0,2.3,22.0,544.0,907.15,688.1
2016,9,25,9,15,887.0,76.0,2.25,22.5,584.5,940.52,706.58
2016,9,25,9,30,901.0,78.0,2.2,23.0,625.0,970.82,722.81
2016,9,25,9,45,918.0,76.5,2.2,24.0,661.0,996.37,734.89
2016,9,25,10,0,935.0,75.0,2.2,25.0,697.0,1018.51,744.69
2016,9,25,10,15,942.0,76.0,2.15,25.5,725.0,1030.17,748.65
2016,9,25,10,30,949.0,77.0,2.1,26.0,753.0,1037.84,750.26
2016,9,25,10,45,951.0,79.0,2.1,26.5,772.5,1037.68,747.71
2016,9,25,11,0,953.0,81.0,2.1,27.0,792.0,1033.41,742.82
2016,9,25,11,15,956.0,81.5,2.0,27.5,804.5,1024.26,733.84
2016,9,25,11,30,959.0,82.0,1.9,28.0,817.0,1011.05,722.52
2016,9,25,11,45,956.5,84.0,1.85,28.5,821.0,990.36,707.35
2016,9,25,12,0,954.0,86.0,1.8,29.0,825.0,965.88,690.03
2016,9,25,12,15,953.0,86.0,1.7,29.0,821.0,936.91,670.77
2016,9,25,12,30,952.0,86.0,1.6,29.0,817.0,904.4,649.34
2016,9,25,12,45,947.0,86.5,1.5,29.5,805.0,865.77,622.77
2016,9,25,13,0,942.0,87.0,1.4,30.0,793.0,824.19,594.39
2016,9,25,13,15,937.0,86.0,1.25,30.0,773.0,778.33,563.8
2016,9,25,13,30,932.0,85.0,1.1,30.0,753.0,729.98,531.15
2016,9,25,13,45,918.0,86.5,1.0,30.5,724.5,676.1,491.84
2016,9,25,14,0,904.0,88.0,0.9,31.0,696.0,620.98,450.97
2016,9,25,14,15,893.5,86.5,0.8,30.5,662.0,563.95,409.56
2016,9,25,14,30,883.0,85.0,0.7,30.0,628.0,505.99,366.02
2016,9,25,14,45,860.0,85.5,0.6,30.0,586.5,443.94,317.48
2016,9,25,15,0,837.0,86.0,0.5,30.0,545.0,380.81,266.86
2016,9,25,15,15,816.5,83.0,0.55,29.5,500.0,318.11,216.44
2016,9,25,15,30,796.0,80.0,0.6,29.0,455.0,256.92,166.17
2016,9,25,15,45,759.5,78.0,0.65,29.0,405.0,195.66,117.07
2016,9,25,16,0,723.0,76.0,0.7,29.0,355.0,138.51,75.56
2016,9,25,16,15,681.0,70.5,0.8,28.0,304.0,78.08,41.79
2016,9,25,16,30,639.0,65.0,0.9,27.0,253.0,48.05,35.39
2016,9,25,16,45,572.5,58.0,1.05,26.0,202.0,43.96,31.99
2016,9,25,17,0,506.0,51.0,1.2,25.0,151.0,39.79,28.29
2016,9,25,17,15,405.5,40.5,1.3,24.0,105.0,32.32,21.55
2016,9,25,17,30,305.0,30.0,1.4,23.0,59.0,24.62,13.53
2016,9,25,17,45,152.5,15.0,1.5,22.0,29.5,12.22,0.0
2016,9,25,18,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,6,15,117.5,13.0,0.45,16.5,22.5,65.25,0.0
2016,9,26,6,30,235.0,26.0,0.4,17.0,45.0,179.52,115.57
2016,9,26,6,45,342.0,38.5,0.35,17.5,88.5,270.39,211.42
2016,9,26,7,0,449.0,51.0,0.3,18.0,132.0,369.1,293.49
2016,9,26,7,15,517.5,60.0,0.3,18.5,182.0,448.11,356.7
2016,9,26,7,30,586.0,69.0,0.3,19.0,232.0,532.05,420.43
2016,9,26,7,45,632.5,75.0,0.3,19.5,282.5,599.89,468.2
2016,9,26,8,0,679.0,81.0,0.3,20.0,333.0,669.36,514.81
2016,9,26,8,15,711.5,86.0,0.25,20.5,382.0,726.99,550.58
2016,9,26,8,30,744.0,91.0,0.2,21.0,431.0,784.2,584.81
2016,9,26,8,45,767.5,95.0,0.2,22.0,476.5,826.21,607.58
2016,9,26,9,0,791.0,99.0,0.2,23.0,522.0,871.54,632.02
2016,9,26,9,15,808.5,102.0,0.3,23.5,562.5,907.79,653.22
2016,9,26,9,30,826.0,105.0,0.4,24.0,603.0,941.23,672.8
2016,9,26,9,45,838.0,107.5,0.55,25.0,638.0,965.66,686.6
2016,9,26,10,0,850.0,110.0,0.7,26.0,673.0,986.67,698.41
2016,9,26,10,15,859.5,112.0,0.75,26.0,701.0,1001.01,706.81
2016,9,26,10,30,869.0,114.0,0.8,26.0,729.0,1011.59,713.12
2016,9,26,10,45,875.0,115.5,0.9,26.5,749.5,1014.25,714.44
2016,9,26,11,0,881.0,117.0,1.0,27.0,770.0,1002.57,707.15
2016,9,26,11,15,885.0,117.5,1.1,27.0,783.0,994.61,703.75
2016,9,26,11,30,889.0,118.0,1.2,27.0,796.0,982.84,697.94
2016,9,26,11,45,891.5,118.0,1.3,27.5,801.0,965.35,687.21
2016,9,26,12,0,894.0,118.0,1.4,28.0,806.0,944.18,674.2
2016,9,26,12,15,893.0,117.5,1.5,28.0,802.5,915.8,657.87
2016,9,26,12,30,892.0,117.0,1.6,28.0,799.0,884.13,639.28
2016,9,26,12,45,914.5,104.5,1.75,28.5,794.0,856.12,622.13
2016,9,26,13,0,937.0,92.0,1.9,29.0,789.0,823.4,601.57
2016,9,26,13,15,932.0,91.0,1.95,28.5,769.5,777.62,573.51
2016,9,26,13,30,927.0,90.0,2.0,28.0,750.0,729.37,542.75
2016,9,26,13,45,920.5,88.0,2.1,28.0,723.5,676.93,505.8
2016,9,26,14,0,914.0,86.0,2.2,28.0,697.0,622.63,466.23
2016,9,26,14,15,903.5,84.5,2.2,27.5,663.0,565.08,423.3
2016,9,26,14,30,893.0,83.0,2.2,27.0,629.0,506.57,378.0
2016,9,26,14,45,881.0,80.0,2.25,27.0,589.0,445.38,328.43
2016,9,26,15,0,869.0,77.0,2.3,27.0,549.0,383.99,277.03
2016,9,26,15,15,849.0,74.5,2.25,26.5,504.0,320.74,223.4
2016,9,26,15,30,829.0,72.0,2.2,26.0,459.0,255.35,167.62
2016,9,26,15,45,804.5,68.0,2.15,26.0,410.0,192.47,115.06
2016,9,26,16,0,780.0,64.0,2.1,26.0,361.0,132.13,69.78
2016,9,26,16,15,740.5,59.5,1.9,25.0,309.5,73.61,38.4
2016,9,26,16,30,701.0,55.0,1.7,24.0,258.0,44.47,32.8
2016,9,26,16,45,644.5,49.0,1.55,23.5,207.0,40.51,29.36
2016,9,26,17,0,588.0,43.0,1.4,23.0,156.0,36.48,25.69
2016,9,26,17,15,487.5,34.5,1.35,22.0,108.5,27.4,17.53
2016,9,26,17,30,387.0,26.0,1.3,21.0,61.0,21.23,10.55
2016,9,26,17,45,193.5,13.0,1.3,20.0,30.5,11.82,0.0
2016,9,26,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,151.0,12.0,0.25,16.0,23.5,79.59,0.0
2016,9,27,6,30,302.0,24.0,0.2,16.0,47.0,210.52,129.96
2016,9,27,6,45,409.5,34.0,0.2,16.5,91.5,303.46,236.43
2016,9,27,7,0,517.0,44.0,0.2,17.0,136.0,402.71,319.42
2016,9,27,7,15,583.0,51.0,0.2,17.5,186.0,480.33,381.5
2016,9,27,7,30,649.0,58.0,0.2,18.0,236.0,562.64,443.18
2016,9,27,7,45,691.0,63.0,0.2,18.5,286.5,623.75,485.46
2016,9,27,8,0,733.0,68.0,0.2,19.0,337.0,690.77,530.07
2016,9,27,8,15,763.0,72.0,0.2,19.5,386.0,747.08,565.42
2016,9,27,8,30,793.0,76.0,0.2,20.0,435.0,802.58,599.1
2016,9,27,8,45,814.0,79.0,0.25,21.0,480.5,847.53,624.54
2016,9,27,9,0,835.0,82.0,0.3,22.0,526.0,890.36,648.17
2016,9,27,9,15,851.0,84.0,0.35,22.5,566.0,924.75,667.34
2016,9,27,9,30,867.0,86.0,0.4,23.0,606.0,946.45,678.57
2016,9,27,9,45,885.0,85.0,0.5,23.5,642.0,972.83,694.04
2016,9,27,10,0,903.0,84.0,0.6,24.0,678.0,995.94,707.45
2016,9,27,10,15,911.0,85.5,0.65,24.5,706.0,1008.68,713.49
2016,9,27,10,30,919.0,87.0,0.7,25.0,734.0,1017.56,717.43
2016,9,27,10,45,924.0,88.0,0.8,25.5,754.0,1018.92,718.08
2016,9,27,11,0,929.0,89.0,0.9,26.0,774.0,1016.28,716.47
2016,9,27,11,15,932.0,89.5,0.95,26.0,786.5,1007.11,711.37
2016,9,27,11,30,935.0,90.0,1.0,26.0,799.0,993.97,704.0
2016,9,27,11,45,936.0,90.5,1.1,26.0,803.5,975.04,694.05
2016,9,27,12,0,937.0,91.0,1.2,26.0,808.0,952.31,681.68
2016,9,27,12,15,936.0,90.5,1.3,26.0,804.5,923.05,665.02
2016,9,27,12,30,935.0,90.0,1.4,26.0,801.0,890.33,645.97
2016,9,27,12,45,936.0,87.5,1.5,26.5,790.0,853.81,622.92
2016,9,27,13,0,937.0,85.0,1.6,27.0,779.0,814.03,597.45
2016,9,27,13,15,931.5,84.5,1.65,26.5,759.5,768.46,569.57
2016,9,27,13,30,926.0,84.0,1.7,26.0,740.0,720.45,538.99
2016,9,27,13,45,917.5,83.0,1.75,26.0,712.5,667.83,501.49
2016,9,27,14,0,909.0,82.0,1.8,26.0,685.0,613.55,461.57
2016,9,27,14,15,898.5,80.5,1.85,26.0,651.0,556.31,418.13
2016,9,27,14,30,888.0,79.0,1.9,26.0,617.0,498.14,372.39
2016,9,27,14,45,872.5,77.5,2.0,26.0,577.0,437.24,323.11
2016,9,27,15,0,857.0,76.0,2.1,26.0,537.0,376.53,272.23
2016,9,27,15,15,837.0,73.5,2.15,25.5,492.5,311.18,217.0
2016,9,27,15,30,817.0,71.0,2.2,25.0,448.0,249.5,163.98
2016,9,27,15,45,788.5,67.5,2.25,24.5,399.0,187.22,112.26
2016,9,27,16,0,760.0,64.0,2.3,24.0,350.0,128.01,68.18
2016,9,27,16,15,719.5,59.5,2.25,23.0,299.0,70.85,37.96
2016,9,27,16,30,679.0,55.0,2.2,22.0,248.0,44.53,33.13
2016,9,27,16,45,616.5,49.0,2.2,21.5,197.5,40.57,29.65
2016,9,27,17,0,554.0,43.0,2.2,21.0,147.0,33.49,23.29
2016,9,27,17,15,450.5,34.0,2.15,20.0,101.0,27.04,17.3
2016,9,27,17,30,347.0,25.0,2.1,19.0,55.0,20.43,9.39
2016,9,27,17,45,173.5,12.5,2.05,18.5,27.5,11.37,0.0
2016,9,27,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,133.0,12.0,1.75,13.0,21.5,71.42,0.0
2016,9,28,6,30,266.0,24.0,1.8,13.0,43.0,190.96,113.06
2016,9,28,6,45,381.0,34.5,1.9,13.5,87.0,288.16,230.25
2016,9,28,7,0,496.0,45.0,2.0,14.0,131.0,391.12,320.74
2016,9,28,7,15,564.5,52.0,1.9,14.0,181.0,469.39,387.7
2016,9,28,7,30,633.0,59.0,1.8,14.0,231.0,552.56,454.87
2016,9,28,7,45,678.5,63.5,1.75,14.5,281.5,614.67,501.02
2016,9,28,8,0,724.0,68.0,1.7,15.0,332.0,683.29,549.95
2016,9,28,8,15,755.0,72.0,1.65,15.5,380.5,740.03,588.11
2016,9,28,8,30,786.0,76.0,1.6,16.0,429.0,796.03,624.45
2016,9,28,8,45,809.0,78.5,1.6,16.5,474.5,841.83,653.04
2016,9,28,9,0,832.0,81.0,1.6,17.0,520.0,885.62,679.7
2016,9,28,9,15,848.0,83.5,1.65,17.0,560.5,920.49,701.79
2016,9,28,9,30,864.0,86.0,1.7,17.0,601.0,942.68,715.32
2016,9,28,9,45,875.0,88.0,1.75,17.5,635.0,965.8,728.31
2016,9,28,10,0,886.0,90.0,1.8,18.0,669.0,985.46,738.98
2016,9,28,10,15,894.0,91.5,1.85,18.0,696.5,997.92,746.42
2016,9,28,10,30,902.0,93.0,1.9,18.0,724.0,1006.59,751.58
2016,9,28,10,45,908.0,93.5,2.0,18.5,744.5,1008.22,751.55
2016,9,28,11,0,914.0,94.0,2.1,19.0,765.0,1005.93,749.12
2016,9,28,11,15,917.5,94.5,2.2,19.0,777.5,997.25,744.05
2016,9,28,11,30,921.0,95.0,2.3,19.0,790.0,984.66,736.52
2016,9,28,11,45,923.5,95.0,2.4,19.5,795.0,966.68,724.1
2016,9,28,12,0,926.0,95.0,2.5,20.0,800.0,944.92,709.22
2016,9,28,12,15,924.5,94.5,2.55,19.5,796.0,915.4,691.33
2016,9,28,12,30,923.0,94.0,2.6,19.0,792.0,882.5,671.05
2016,9,28,12,45,918.5,94.5,2.7,19.0,779.5,845.0,646.51
2016,9,28,13,0,914.0,95.0,2.8,19.0,767.0,804.63,619.68
2016,9,28,13,15,908.5,94.0,2.85,19.0,747.5,759.33,588.73
2016,9,28,13,30,903.0,93.0,2.9,19.0,728.0,711.67,554.71
2016,9,28,13,45,896.0,91.0,3.0,19.0,701.0,659.96,515.87
2016,9,28,14,0,889.0,89.0,3.1,19.0,674.0,606.52,474.51
2016,9,28,14,15,877.5,87.5,3.1,18.5,640.0,549.7,429.75
2016,9,28,14,30,866.0,86.0,3.1,18.0,606.0,492.11,382.76
2016,9,28,14,45,498.0,161.5,3.15,18.0,456.0,351.82,272.9
2016,9,28,15,0,130.0,237.0,3.2,18.0,306.0,249.84,195.7
2016,9,28,15,15,223.0,207.0,3.25,17.5,314.0,240.12,185.28
2016,9,28,15,30,316.0,177.0,3.3,17.0,322.0,218.32,163.09
2016,9,28,15,45,521.0,123.5,3.35,17.0,330.5,183.68,124.61
2016,9,28,16,0,726.0,70.0,3.4,17.0,339.0,127.81,71.81
2016,9,28,16,15,682.5,65.0,3.35,16.5,288.5,68.26,38.66
2016,9,28,16,30,639.0,60.0,3.3,16.0,238.0,44.67,34.12
2016,9,28,16,45,565.0,54.0,3.3,15.5,187.5,41.23,30.99
2016,9,28,17,0,491.0,48.0,3.3,15.0,137.0,37.79,27.66
2016,9,28,17,15,378.0,37.5,3.25,14.5,93.0,30.21,20.39
2016,9,28,17,30,265.0,27.0,3.2,14.0,49.0,22.41,10.13
2016,9,28,17,45,132.5,13.5,3.15,14.0,24.5,12.28,0.0
2016,9,28,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,6,15,98.0,13.0,2.5,11.0,20.0,56.42,0.0
2016,9,29,6,30,196.0,26.0,2.6,11.0,40.0,156.28,85.35
2016,9,29,6,45,315.5,38.5,2.75,11.5,82.5,255.41,205.46
2016,9,29,7,0,435.0,51.0,2.9,12.0,125.0,360.32,299.03
2016,9,29,7,15,507.5,59.0,2.85,12.0,174.0,440.17,368.89
2016,9,29,7,30,580.0,67.0,2.8,12.0,223.0,525.07,440.05
2016,9,29,7,45,290.0,87.5,2.8,12.5,165.5,350.2,295.14
2016,9,29,8,0,0.0,108.0,2.8,13.0,108.0,102.17,81.48
2016,9,29,8,15,0.0,122.5,2.8,13.5,122.5,115.77,92.88
2016,9,29,8,30,0.0,137.0,2.8,14.0,137.0,129.4,103.79
2016,9,29,8,45,13.0,168.0,2.8,14.5,175.0,172.64,139.54
2016,9,29,9,0,26.0,199.0,2.8,15.0,213.0,216.57,175.11
2016,9,29,9,15,18.5,199.0,2.8,15.5,209.5,207.56,166.61
2016,9,29,9,30,11.0,199.0,2.8,16.0,206.0,198.79,158.51
2016,9,29,9,45,252.0,213.5,2.8,16.5,377.0,496.74,399.89
2016,9,29,10,0,493.0,228.0,2.8,17.0,548.0,768.74,602.58
