Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,10,15,498.0,235.5,2.8,17.0,570.5,781.9,608.73
2016,9,29,10,30,503.0,243.0,2.8,17.0,593.0,792.59,615.27
2016,9,29,10,45,702.0,169.5,2.85,17.5,673.5,908.58,697.74
2016,9,29,11,0,901.0,96.0,2.9,18.0,754.0,994.06,753.54
2016,9,29,11,15,904.0,96.5,2.95,18.0,766.0,984.95,746.42
2016,9,29,11,30,907.0,97.0,3.0,18.0,778.0,971.99,737.73
2016,9,29,11,45,907.5,97.5,3.05,18.0,781.5,952.9,724.99
2016,9,29,12,0,908.0,98.0,3.1,18.0,785.0,930.15,709.86
2016,9,29,12,15,907.0,97.5,3.15,18.0,781.0,901.46,690.65
2016,9,29,12,30,906.0,97.0,3.2,18.0,777.0,869.44,669.1
2016,9,29,12,45,903.0,96.5,3.25,18.0,765.0,832.61,644.06
2016,9,29,13,0,900.0,96.0,3.3,18.0,753.0,792.88,616.8
2016,9,29,13,15,894.5,95.0,3.3,18.0,733.5,748.11,585.44
2016,9,29,13,30,889.0,94.0,3.3,18.0,714.0,701.04,550.89
2016,9,29,13,45,879.5,93.0,3.35,18.0,687.0,649.38,511.32
2016,9,29,14,0,870.0,92.0,3.4,18.0,660.0,596.26,469.53
2016,9,29,14,15,858.5,90.0,3.45,17.5,626.5,539.93,424.83
2016,9,29,14,30,847.0,88.0,3.5,17.0,593.0,482.29,377.49
2016,9,29,14,45,829.5,86.0,3.55,17.0,553.5,421.61,325.5
2016,9,29,15,0,812.0,84.0,3.6,17.0,514.0,361.52,272.51
2016,9,29,15,15,688.5,103.0,3.65,16.5,445.5,287.82,211.02
2016,9,29,15,30,565.0,122.0,3.7,16.0,377.0,229.92,163.75
2016,9,29,15,45,433.5,128.5,3.75,16.0,311.0,172.27,119.56
2016,9,29,16,0,302.0,135.0,3.8,16.0,245.0,134.23,95.14
2016,9,29,16,15,280.0,117.5,3.75,15.5,208.0,96.51,71.14
2016,9,29,16,30,258.0,100.0,3.7,15.0,171.0,75.48,61.53
2016,9,29,16,45,228.0,81.0,3.7,15.0,134.0,62.19,49.54
2016,9,29,17,0,198.0,62.0,3.7,15.0,97.0,48.45,36.92
2016,9,29,17,15,145.0,44.0,3.55,14.5,65.0,34.93,24.28
2016,9,29,17,30,92.0,26.0,3.4,14.0,33.0,21.04,7.8
2016,9,29,17,45,46.0,13.0,3.3,13.5,16.5,11.82,0.0
2016,9,29,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,6,15,112.0,11.5,3.35,11.0,19.0,61.43,0.0
2016,9,30,6,30,224.0,23.0,3.5,11.0,38.0,166.11,81.41
2016,9,30,6,45,343.0,34.5,3.65,11.5,80.5,266.94,214.49
2016,9,30,7,0,462.0,46.0,3.8,12.0,123.0,371.42,308.83
2016,9,30,7,15,533.0,53.5,3.85,12.5,172.0,450.37,378.15
2016,9,30,7,30,604.0,61.0,3.9,13.0,221.0,534.41,448.56
2016,9,30,7,45,652.5,66.0,4.0,13.5,271.0,602.64,502.28
2016,9,30,8,0,701.0,71.0,4.1,14.0,321.0,672.66,555.38
2016,9,30,8,15,732.5,75.0,4.1,14.0,369.5,724.17,593.34
2016,9,30,8,30,764.0,79.0,4.1,14.0,418.0,779.72,633.5
2016,9,30,8,45,789.0,81.5,4.2,14.5,463.0,826.52,665.47
2016,9,30,9,0,814.0,84.0,4.3,15.0,508.0,871.45,695.69
2016,9,30,9,15,830.5,86.0,4.3,15.0,547.5,905.56,718.35
2016,9,30,9,30,847.0,88.0,4.3,15.0,587.0,936.81,738.85
2016,9,30,9,45,860.5,89.5,4.3,15.5,621.5,951.48,746.06
2016,9,30,10,0,874.0,91.0,4.3,16.0,656.0,972.62,758.03
2016,9,30,10,15,883.0,92.5,4.25,16.0,683.5,985.79,765.62
2016,9,30,10,30,892.0,94.0,4.2,16.0,711.0,995.23,770.73
2016,9,30,10,45,897.0,95.5,4.2,16.5,731.0,996.88,769.45
2016,9,30,11,0,902.0,97.0,4.2,17.0,751.0,994.64,765.69
2016,9,30,11,15,906.0,97.5,4.25,17.0,763.5,986.37,759.69
2016,9,30,11,30,910.0,98.0,4.3,17.0,776.0,974.22,751.17
2016,9,30,11,45,912.0,98.0,4.35,17.0,781.0,955.81,738.49
2016,9,30,12,0,914.0,98.0,4.4,17.0,786.0,933.67,723.42
2016,9,30,12,15,913.5,97.5,4.4,17.0,782.0,905.19,703.51
2016,9,30,12,30,913.0,97.0,4.4,17.0,778.0,873.31,681.23
2016,9,30,12,45,910.0,96.5,4.45,17.0,766.5,836.18,655.46
2016,9,30,13,0,907.0,96.0,4.5,17.0,755.0,796.12,627.41
2016,9,30,13,15,902.0,95.0,4.5,17.0,735.5,751.38,595.4
2016,9,30,13,30,897.0,94.0,4.5,17.0,716.0,704.27,560.03
2016,9,30,13,45,891.0,91.5,4.55,17.0,689.5,652.91,519.97
2016,9,30,14,0,885.0,89.0,4.6,17.0,663.0,599.76,477.39
2016,9,30,14,15,874.0,87.5,4.55,16.5,629.5,543.4,431.57
2016,9,30,14,30,863.0,86.0,4.5,16.0,596.0,486.23,383.58
2016,9,30,14,45,849.0,83.5,4.5,16.0,556.5,425.0,330.28
2016,9,30,15,0,835.0,81.0,4.5,16.0,517.0,364.56,276.15
2016,9,30,15,15,813.5,78.0,4.45,15.5,472.5,301.97,219.89
2016,9,30,15,30,792.0,75.0,4.4,15.0,428.0,241.03,164.9
2016,9,30,15,45,761.5,71.5,4.35,15.0,379.5,180.18,112.23
2016,9,30,16,0,731.0,68.0,4.3,15.0,331.0,122.71,68.64
2016,9,30,16,15,687.0,63.0,4.2,14.5,280.5,67.24,40.21
2016,9,30,16,30,643.0,58.0,4.1,14.0,230.0,43.47,33.31
2016,9,30,16,45,571.0,51.5,4.05,14.0,180.0,39.56,29.64
2016,9,30,17,0,499.0,45.0,4.0,14.0,130.0,35.62,25.74
2016,9,30,17,15,382.0,34.0,3.85,13.5,86.0,27.46,17.84
2016,9,30,17,30,265.0,23.0,3.7,13.0,42.0,19.03,4.76
2016,9,30,17,45,132.5,11.5,3.55,13.0,21.0,10.46,0.0
2016,9,30,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,119.0,11.5,2.05,11.5,19.0,64.62,0.0
2016,10,1,6,30,238.0,23.0,2.1,12.0,38.0,171.87,71.26
2016,10,1,6,45,363.0,33.5,2.2,12.5,81.0,277.14,220.04
2016,10,1,7,0,488.0,44.0,2.3,13.0,124.0,384.99,316.51
2016,10,1,7,15,560.5,51.0,2.35,13.0,174.0,465.32,386.58
2016,10,1,7,30,633.0,58.0,2.4,13.0,224.0,550.85,457.46
2016,10,1,7,45,681.0,63.0,2.45,13.5,275.0,614.95,506.71
2016,10,1,8,0,729.0,68.0,2.5,14.0,326.0,686.02,559.27
2016,10,1,8,15,760.5,72.0,2.4,14.5,375.0,743.11,598.53
2016,10,1,8,30,792.0,76.0,2.3,15.0,424.0,799.44,635.84
2016,10,1,8,45,815.5,78.5,2.25,15.5,469.5,845.57,665.01
2016,10,1,9,0,839.0,81.0,2.2,16.0,515.0,889.68,692.09
2016,10,1,9,15,855.5,83.0,2.15,16.0,555.5,924.22,713.31
2016,10,1,9,30,872.0,85.0,2.1,16.0,596.0,946.1,725.71
2016,10,1,9,45,889.0,85.0,2.1,16.5,631.5,972.36,740.37
2016,10,1,10,0,906.0,85.0,2.1,17.0,667.0,995.28,752.67
2016,10,1,10,15,914.5,86.0,2.1,17.0,694.5,1007.5,759.31
2016,10,1,10,30,923.0,87.0,2.1,17.0,722.0,1015.86,763.64
2016,10,1,10,45,928.5,88.0,2.1,17.5,742.0,1017.32,762.17
2016,10,1,11,0,934.0,89.0,2.1,18.0,762.0,1014.76,758.29
2016,10,1,11,15,937.0,89.5,2.2,18.0,774.5,1005.18,752.63
2016,10,1,11,30,940.0,90.0,2.3,18.0,787.0,991.63,744.48
2016,10,1,11,45,940.5,90.5,2.4,18.5,791.5,971.82,730.82
2016,10,1,12,0,941.0,91.0,2.5,19.0,796.0,948.24,714.71
2016,10,1,12,15,940.5,91.0,2.6,19.0,792.0,919.57,696.48
2016,10,1,12,30,940.0,91.0,2.7,19.0,788.0,887.4,675.75
2016,10,1,12,45,936.5,90.5,2.85,19.0,775.5,848.94,650.82
2016,10,1,13,0,933.0,90.0,3.0,19.0,763.0,807.51,623.47
2016,10,1,13,15,927.5,89.5,3.05,19.0,743.5,761.87,592.16
2016,10,1,13,30,922.0,89.0,3.1,19.0,724.0,713.82,557.51
2016,10,1,13,45,914.0,87.5,3.2,19.0,696.5,661.03,517.58
2016,10,1,14,0,906.0,86.0,3.3,19.0,669.0,606.57,475.15
2016,10,1,14,15,894.5,84.5,3.35,18.5,634.5,548.87,429.52
2016,10,1,14,30,883.0,83.0,3.4,18.0,600.0,490.37,381.55
2016,10,1,14,45,867.0,81.0,3.5,18.0,559.5,429.07,329.11
2016,10,1,15,0,851.0,79.0,3.6,18.0,519.0,366.0,273.73
2016,10,1,15,15,829.0,76.0,3.65,17.5,473.5,302.37,217.32
2016,10,1,15,30,807.0,73.0,3.7,17.0,428.0,240.43,162.13
2016,10,1,15,45,776.0,69.5,3.75,17.0,379.0,178.66,109.36
2016,10,1,16,0,745.0,66.0,3.8,17.0,330.0,120.32,65.89
2016,10,1,16,15,699.5,61.0,3.75,16.5,279.0,64.04,38.11
2016,10,1,16,30,654.0,56.0,3.7,16.0,228.0,42.1,31.81
2016,10,1,16,45,583.0,49.5,3.7,16.0,177.5,38.12,28.09
2016,10,1,17,0,512.0,43.0,3.7,16.0,127.0,34.1,24.14
2016,10,1,17,15,387.0,32.5,3.6,15.5,83.0,26.31,16.53
2016,10,1,17,30,262.0,22.0,3.5,15.0,39.0,18.28,1.78
2016,10,1,17,45,131.0,11.0,3.45,14.5,19.5,10.01,0.0
2016,10,1,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,111.5,11.0,2.35,11.5,17.5,60.75,0.0
2016,10,2,6,30,223.0,22.0,2.5,12.0,35.0,162.09,51.93
2016,10,2,6,45,341.0,33.0,2.65,12.5,76.5,264.27,209.06
2016,10,2,7,0,459.0,44.0,2.8,13.0,118.0,367.15,302.46
2016,10,2,7,15,531.5,51.0,2.9,13.0,166.5,446.03,372.06
2016,10,2,7,30,604.0,58.0,3.0,13.0,215.0,530.15,442.95
2016,10,2,7,45,302.0,64.5,3.15,13.5,143.0,327.77,277.01
2016,10,2,8,0,0.0,71.0,3.3,14.0,71.0,63.1,48.25
2016,10,2,8,15,40.5,126.5,3.35,14.0,144.0,165.09,135.78
2016,10,2,8,30,81.0,182.0,3.4,14.0,217.0,267.58,220.98
2016,10,2,8,45,40.5,168.5,3.45,14.5,186.0,212.15,173.13
2016,10,2,9,0,0.0,155.0,3.5,15.0,155.0,145.58,116.16
2016,10,2,9,15,2.5,168.5,3.5,15.0,170.0,160.62,128.4
2016,10,2,9,30,5.0,182.0,3.5,15.0,185.0,175.75,140.52
2016,10,2,9,45,2.5,148.5,3.55,15.5,150.0,138.34,109.33
2016,10,2,10,0,0.0,115.0,3.6,16.0,115.0,103.11,80.0
2016,10,2,10,15,6.5,172.0,3.6,16.0,176.5,164.41,130.18
2016,10,2,10,30,13.0,229.0,3.6,16.0,238.0,227.23,180.61
2016,10,2,10,45,11.0,223.5,3.65,16.0,231.0,218.64,173.33
2016,10,2,11,0,9.0,218.0,3.7,16.0,224.0,210.31,166.44
2016,10,2,11,15,100.0,287.0,3.7,16.0,360.5,398.1,317.33
2016,10,2,11,30,191.0,356.0,3.7,16.0,497.0,553.97,437.27
2016,10,2,11,45,257.5,346.0,3.75,16.5,537.0,611.08,479.92
2016,10,2,12,0,324.0,336.0,3.8,17.0,577.0,648.37,507.97
2016,10,2,12,15,618.5,217.0,3.85,17.0,674.0,783.51,614.22
2016,10,2,12,30,913.0,98.0,3.9,17.0,771.0,870.31,677.7
2016,10,2,12,45,908.0,99.0,3.95,17.0,759.0,833.04,651.02
2016,10,2,13,0,903.0,100.0,4.0,17.0,747.0,792.96,623.03
2016,10,2,13,15,897.0,99.0,4.05,16.5,727.0,747.54,592.02
2016,10,2,13,30,891.0,98.0,4.1,16.0,707.0,699.87,557.12
2016,10,2,13,45,882.5,96.5,4.2,16.0,679.5,648.13,516.77
2016,10,2,14,0,874.0,95.0,4.3,16.0,652.0,594.84,474.24
2016,10,2,14,15,861.0,93.0,4.3,16.0,617.5,537.81,427.16
2016,10,2,14,30,848.0,91.0,4.3,16.0,583.0,479.11,377.38
2016,10,2,14,45,829.0,89.0,4.35,16.0,542.5,417.8,324.22
2016,10,2,15,0,810.0,87.0,4.4,16.0,502.0,357.27,270.29
2016,10,2,15,15,786.5,83.5,4.35,15.5,457.0,295.21,214.69
2016,10,2,15,30,763.0,80.0,4.3,15.0,412.0,235.12,160.77
2016,10,2,15,45,730.5,75.5,4.3,15.0,364.0,175.04,109.31
2016,10,2,16,0,698.0,71.0,4.3,15.0,316.0,114.77,64.04
2016,10,2,16,15,650.0,65.5,4.2,14.5,265.5,60.69,37.46
2016,10,2,16,30,602.0,60.0,4.1,14.0,215.0,45.29,34.91
2016,10,2,16,45,532.0,52.0,4.0,14.0,166.5,40.24,30.18
2016,10,2,17,0,462.0,44.0,3.9,14.0,118.0,35.06,25.13
2016,10,2,17,15,334.5,33.0,3.7,13.5,76.0,26.88,16.96
2016,10,2,17,30,207.0,22.0,3.5,13.0,34.0,18.43,0.0
2016,10,2,17,45,103.5,11.0,3.3,13.0,17.0,10.01,0.0
2016,10,2,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,6.5,1.55,11.5,6.5,5.91,0.0
2016,10,3,6,30,0.0,13.0,1.6,12.0,13.0,11.44,0.0
2016,10,3,6,45,0.0,29.5,1.7,12.5,29.5,27.39,16.57
2016,10,3,7,0,0.0,46.0,1.8,13.0,46.0,44.19,31.66
2016,10,3,7,15,0.0,65.5,1.8,13.0,65.5,64.19,49.2
2016,10,3,7,30,0.0,85.0,1.8,13.0,85.0,83.69,66.11
2016,10,3,7,45,3.5,103.0,1.85,13.0,104.5,103.69,83.29
2016,10,3,8,0,7.0,121.0,1.9,13.0,124.0,123.9,100.36
2016,10,3,8,15,3.5,77.5,1.9,13.0,79.0,71.85,56.07
2016,10,3,8,30,0.0,34.0,1.9,13.0,34.0,29.98,20.12
2016,10,3,8,45,0.0,69.5,1.9,13.5,69.5,61.46,46.8
2016,10,3,9,0,0.0,105.0,1.9,14.0,105.0,94.56,74.31
2016,10,3,9,15,0.0,118.0,1.9,14.0,118.0,106.89,84.31
2016,10,3,9,30,0.0,131.0,1.9,14.0,131.0,119.22,94.27
2016,10,3,9,45,0.0,142.0,1.95,14.5,142.0,129.57,102.35
2016,10,3,10,0,0.0,153.0,2.0,15.0,153.0,139.92,110.37
2016,10,3,10,15,1.0,163.5,2.05,15.0,164.5,150.73,119.0
2016,10,3,10,30,2.0,174.0,2.1,15.0,176.0,161.51,127.58
2016,10,3,10,45,1.5,168.5,2.15,15.0,170.0,155.21,122.29
2016,10,3,11,0,1.0,163.0,2.2,15.0,164.0,149.07,117.21
2016,10,3,11,15,0.5,158.5,2.25,15.0,159.0,144.02,113.03
2016,10,3,11,30,0.0,154.0,2.3,15.0,154.0,139.06,108.95
2016,10,3,11,45,7.5,203.0,2.35,15.5,208.5,192.17,151.73
2016,10,3,12,0,15.0,252.0,2.4,16.0,263.0,245.35,193.68
2016,10,3,12,15,10.0,220.5,2.4,16.0,228.0,209.6,165.11
2016,10,3,12,30,5.0,189.0,2.4,16.0,193.0,174.93,137.44
2016,10,3,12,45,7.0,202.5,2.45,16.0,207.5,188.53,148.54
2016,10,3,13,0,9.0,216.0,2.5,16.0,222.0,201.82,159.28
2016,10,3,13,15,11.5,225.0,2.45,15.5,233.0,210.93,166.99
2016,10,3,13,30,14.0,234.0,2.4,15.0,244.0,219.6,174.4
2016,10,3,13,45,7.5,202.5,2.4,15.0,208.0,185.49,147.1
2016,10,3,14,0,1.0,171.0,2.4,15.0,172.0,152.57,120.66
2016,10,3,14,15,0.5,141.0,2.35,15.0,141.5,125.2,98.59
2016,10,3,14,30,0.0,111.0,2.3,15.0,111.0,98.25,76.63
2016,10,3,14,45,0.0,106.0,2.3,15.0,106.0,93.71,73.1
2016,10,3,15,0,0.0,101.0,2.3,15.0,101.0,89.18,69.53
2016,10,3,15,15,0.0,89.5,2.25,15.0,89.5,79.06,61.26
2016,10,3,15,30,0.0,78.0,2.2,15.0,78.0,69.01,52.99
2016,10,3,15,45,322.0,77.0,2.15,15.0,188.0,110.16,73.35
2016,10,3,16,0,644.0,76.0,2.1,15.0,298.0,112.52,64.59
2016,10,3,16,15,594.0,70.0,1.95,14.5,249.5,61.55,40.08
2016,10,3,16,30,544.0,64.0,1.8,14.0,201.0,48.59,37.85
2016,10,3,16,45,464.5,55.5,1.7,14.0,154.0,43.26,32.84
2016,10,3,17,0,385.0,47.0,1.6,14.0,107.0,37.83,27.51
2016,10,3,17,15,260.5,34.0,1.5,14.0,68.0,26.59,16.43
2016,10,3,17,30,136.0,21.0,1.4,14.0,29.0,16.61,0.0
2016,10,3,17,45,68.0,10.5,1.3,14.0,14.5,9.55,0.0
2016,10,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,16.5,10.0,1.7,12.0,10.5,16.61,0.0
2016,10,4,6,30,33.0,20.0,1.8,12.0,21.0,45.08,0.0
2016,10,4,6,45,96.5,38.0,1.95,12.5,51.0,121.23,92.42
2016,10,4,7,0,160.0,56.0,2.1,13.0,81.0,185.38,151.33
2016,10,4,7,15,190.5,75.5,2.1,13.0,116.0,235.85,196.3
2016,10,4,7,30,221.0,95.0,2.1,13.0,151.0,288.36,241.71
2016,10,4,7,45,254.0,111.0,2.1,13.5,188.5,339.65,284.38
2016,10,4,8,0,287.0,127.0,2.1,14.0,226.0,392.97,327.25
2016,10,4,8,15,526.0,102.0,2.0,14.0,316.0,590.31,484.83
2016,10,4,8,30,765.0,77.0,1.9,14.0,406.0,775.41,619.51
2016,10,4,8,45,796.0,78.5,1.85,14.5,452.0,825.87,650.52
2016,10,4,9,0,827.0,80.0,1.8,15.0,498.0,874.72,680.85
2016,10,4,9,15,844.5,82.5,1.7,15.5,538.5,910.27,700.66
2016,10,4,9,30,862.0,85.0,1.6,16.0,579.0,933.26,711.6
2016,10,4,9,45,873.5,87.0,1.55,16.5,613.5,956.24,723.19
2016,10,4,10,0,885.0,89.0,1.5,17.0,648.0,975.78,732.39
2016,10,4,10,15,894.5,90.5,1.45,17.0,675.5,989.13,738.92
2016,10,4,10,30,904.0,92.0,1.4,17.0,703.0,998.7,743.13
2016,10,4,10,45,913.5,91.5,1.4,17.5,724.0,1002.0,742.88
2016,10,4,11,0,923.0,91.0,1.4,18.0,745.0,1001.35,740.3
2016,10,4,11,15,644.5,203.5,1.5,18.0,664.0,864.16,650.57
2016,10,4,11,30,366.0,316.0,1.6,18.0,583.0,689.28,525.13
2016,10,4,11,45,651.5,203.0,1.7,18.0,680.5,838.43,638.32
2016,10,4,12,0,937.0,90.0,1.8,18.0,778.0,937.54,704.82
2016,10,4,12,15,571.5,219.5,1.95,18.0,639.0,738.01,566.23
2016,10,4,12,30,206.0,349.0,2.1,18.0,500.0,521.43,403.37
2016,10,4,12,45,564.0,220.0,2.3,18.5,621.5,684.76,532.22
2016,10,4,13,0,922.0,91.0,2.5,19.0,743.0,793.65,612.51
2016,10,4,13,15,916.0,90.5,2.65,18.5,723.0,748.02,581.82
2016,10,4,13,30,910.0,90.0,2.8,18.0,703.0,700.07,548.37
2016,10,4,13,45,900.5,88.5,2.95,18.0,675.0,646.89,508.2
2016,10,4,14,0,891.0,87.0,3.1,18.0,647.0,592.23,465.56
2016,10,4,14,15,879.0,85.5,3.2,18.0,613.0,535.07,419.37
2016,10,4,14,30,867.0,84.0,3.3,18.0,579.0,477.22,371.05
2016,10,4,14,45,849.5,82.0,3.4,18.0,538.5,415.02,317.79
2016,10,4,15,0,832.0,80.0,3.5,18.0,498.0,353.98,263.93
2016,10,4,15,15,808.5,77.0,3.55,17.5,452.5,291.25,208.3
2016,10,4,15,30,785.0,74.0,3.6,17.0,407.0,230.45,154.31
2016,10,4,15,45,748.0,71.0,3.7,17.0,358.0,169.89,103.37
2016,10,4,16,0,711.0,68.0,3.8,17.0,309.0,113.57,62.83
2016,10,4,16,15,661.0,62.5,3.8,16.5,258.5,55.16,34.84
2016,10,4,16,30,611.0,57.0,3.8,16.0,208.0,43.28,32.8
2016,10,4,16,45,523.5,50.0,3.8,16.0,158.5,38.91,28.67
2016,10,4,17,0,436.0,43.0,3.8,16.0,109.0,34.55,24.32
2016,10,4,17,15,298.5,31.0,3.7,15.5,68.0,25.4,14.95
2016,10,4,17,30,161.0,19.0,3.6,15.0,27.0,15.9,0.0
2016,10,4,17,45,80.5,9.5,3.55,14.5,13.5,8.64,0.0
2016,10,4,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,15.5,2.15,10.5,15.5,14.1,0.0
2016,10,5,6,30,0.0,31.0,2.2,11.0,31.0,42.93,0.0
2016,10,5,6,45,254.0,35.0,2.25,11.5,73.5,217.53,168.72
2016,10,5,7,0,508.0,39.0,2.3,12.0,116.0,390.8,321.0
2016,10,5,7,15,583.5,45.5,2.3,12.5,166.0,472.67,392.18
2016,10,5,7,30,659.0,52.0,2.3,13.0,216.0,555.17,459.95
2016,10,5,7,45,709.0,56.0,2.3,13.5,267.5,625.56,514.11
2016,10,5,8,0,759.0,60.0,2.3,14.0,319.0,697.42,566.92
2016,10,5,8,15,790.5,63.5,2.3,14.5,368.0,754.39,606.57
2016,10,5,8,30,822.0,67.0,2.3,15.0,417.0,810.54,644.37
2016,10,5,8,45,845.5,69.5,2.3,15.5,462.5,857.04,674.19
2016,10,5,9,0,869.0,72.0,2.3,16.0,508.0,892.39,695.57
2016,10,5,9,15,885.0,74.0,2.15,16.5,548.5,926.49,714.3
2016,10,5,9,30,901.0,76.0,2.0,17.0,589.0,957.59,730.45
2016,10,5,9,45,912.0,77.5,1.9,17.5,623.0,980.01,740.99
2016,10,5,10,0,923.0,79.0,1.8,18.0,657.0,998.82,749.08
2016,10,5,10,15,931.0,80.0,1.75,18.0,684.5,1010.33,754.47
2016,10,5,10,30,939.0,81.0,1.7,18.0,712.0,1017.91,757.48
2016,10,5,10,45,944.5,82.0,1.65,18.5,732.0,1019.04,755.05
2016,10,5,11,0,950.0,83.0,1.6,19.0,752.0,1016.09,750.21
2016,10,5,11,15,952.5,83.0,1.65,19.0,763.5,1005.03,743.27
2016,10,5,11,30,955.0,83.0,1.7,19.0,775.0,989.97,733.94
2016,10,5,11,45,956.0,83.5,1.8,19.0,778.5,970.15,722.25
2016,10,5,12,0,957.0,84.0,1.9,19.0,782.0,946.49,708.01
2016,10,5,12,15,955.5,83.5,1.95,19.0,777.5,915.83,688.44
2016,10,5,12,30,954.0,83.0,2.0,19.0,773.0,881.7,666.49
2016,10,5,12,45,942.0,86.5,2.15,19.5,758.0,840.28,639.05
2016,10,5,13,0,930.0,90.0,2.3,20.0,743.0,796.38,609.52
2016,10,5,13,15,924.0,89.0,2.35,19.5,722.5,749.88,579.26
2016,10,5,13,30,918.0,88.0,2.4,19.0,702.0,701.07,545.04
2016,10,5,13,45,907.0,87.5,2.5,19.0,673.5,647.6,504.91
2016,10,5,14,0,896.0,87.0,2.6,19.0,645.0,592.76,462.44
2016,10,5,14,15,883.5,85.0,2.65,19.0,610.0,534.62,415.85
2016,10,5,14,30,871.0,83.0,2.7,19.0,575.0,475.84,367.19
2016,10,5,14,45,850.5,81.5,2.8,19.0,534.0,412.77,313.76
2016,10,5,15,0,830.0,80.0,2.9,19.0,493.0,351.19,259.97
2016,10,5,15,15,805.5,77.0,2.95,18.5,447.5,288.38,204.71
2016,10,5,15,30,781.0,74.0,3.0,18.0,402.0,227.62,151.22
2016,10,5,15,45,743.0,70.5,3.05,18.0,352.5,166.84,100.62
2016,10,5,16,0,705.0,67.0,3.1,18.0,303.0,110.45,60.6
2016,10,5,16,15,653.5,62.0,3.05,17.5,252.5,52.99,34.15
2016,10,5,16,30,602.0,57.0,3.0,17.0,202.0,43.44,32.79
2016,10,5,16,45,518.0,49.0,3.0,16.5,153.0,38.24,27.99
2016,10,5,17,0,434.0,41.0,3.0,16.0,104.0,32.96,22.86
2016,10,5,17,15,293.0,29.5,3.05,15.5,64.0,24.2,13.55
2016,10,5,17,30,152.0,18.0,3.1,15.0,24.0,16.37,0.0
2016,10,5,17,45,76.0,9.0,3.15,14.5,12.0,8.19,0.0
2016,10,5,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,15,104.5,9.0,1.45,11.5,14.0,55.74,0.0
2016,10,6,6,30,209.0,18.0,1.5,12.0,28.0,146.43,0.0
2016,10,6,6,45,350.0,28.0,1.55,12.5,69.5,263.88,201.51
2016,10,6,7,0,491.0,38.0,1.6,13.0,111.0,379.05,308.32
2016,10,6,7,15,566.5,45.0,1.7,13.5,160.0,460.61,379.1
2016,10,6,7,30,642.0,52.0,1.8,14.0,209.0,542.72,446.45
2016,10,6,7,45,691.5,56.0,1.9,14.5,259.5,611.95,499.83
2016,10,6,8,0,741.0,60.0,2.0,15.0,310.0,682.63,552.08
2016,10,6,8,15,772.5,63.5,1.95,15.5,358.0,738.85,590.64
2016,10,6,8,30,804.0,67.0,1.9,16.0,406.0,794.31,627.28
2016,10,6,8,45,827.5,69.5,1.9,16.5,451.0,840.19,656.43
2016,10,6,9,0,851.0,72.0,1.9,17.0,496.0,874.98,677.26
2016,10,6,9,15,867.0,74.0,1.85,17.5,536.0,908.6,696.47
2016,10,6,9,30,883.0,76.0,1.8,18.0,576.0,939.29,713.35
2016,10,6,9,45,898.0,76.0,1.75,18.5,610.0,963.3,725.55
2016,10,6,10,0,913.0,76.0,1.7,19.0,644.0,983.91,735.46
2016,10,6,10,15,921.5,77.0,1.6,19.0,671.0,995.81,740.34
2016,10,6,10,30,930.0,78.0,1.5,19.0,698.0,1003.83,742.82
2016,10,6,10,45,935.5,78.5,1.45,19.5,718.0,1004.36,739.97
2016,10,6,11,0,941.0,79.0,1.4,20.0,738.0,1000.87,734.79
2016,10,6,11,15,944.0,79.5,1.35,20.0,749.5,990.96,727.11
2016,10,6,11,30,947.0,80.0,1.3,20.0,761.0,977.07,717.1
2016,10,6,11,45,948.5,80.0,1.3,20.5,764.5,957.29,702.95
2016,10,6,12,0,950.0,80.0,1.3,21.0,768.0,933.69,686.53
2016,10,6,12,15,948.5,79.5,1.35,21.0,764.0,903.24,667.76
2016,10,6,12,30,947.0,79.0,1.4,21.0,760.0,869.36,646.65
2016,10,6,12,45,940.0,80.5,1.5,21.0,746.5,830.04,622.3
2016,10,6,13,0,933.0,82.0,1.6,21.0,733.0,787.96,595.67
2016,10,6,13,15,927.5,81.0,1.65,21.0,712.5,741.79,565.27
2016,10,6,13,30,922.0,80.0,1.7,21.0,692.0,693.25,531.16
2016,10,6,13,45,912.0,79.5,1.75,21.0,664.0,640.34,492.07
2016,10,6,14,0,902.0,79.0,1.8,21.0,636.0,585.96,450.61
2016,10,6,14,15,890.0,77.5,1.85,21.0,602.0,528.38,405.33
2016,10,6,14,30,878.0,76.0,1.9,21.0,568.0,470.09,357.85
2016,10,6,14,45,859.5,74.0,2.0,21.0,527.0,408.38,306.26
2016,10,6,15,0,841.0,72.0,2.1,21.0,486.0,345.24,251.95
2016,10,6,15,15,678.0,96.5,2.15,20.5,410.0,267.1,189.5
2016,10,6,15,30,515.0,121.0,2.2,20.0,334.0,206.97,143.5
2016,10,6,15,45,488.0,110.5,2.25,20.0,293.0,157.82,103.48
2016,10,6,16,0,461.0,100.0,2.3,20.0,252.0,111.92,70.65
2016,10,6,16,15,543.0,75.5,2.25,19.0,225.5,61.15,48.07
2016,10,6,16,30,625.0,51.0,2.2,18.0,199.0,42.38,31.7
2016,10,6,16,45,541.0,44.0,2.15,17.5,150.0,34.23,24.33
2016,10,6,17,0,457.0,37.0,2.1,17.0,101.0,29.62,19.82
2016,10,6,17,15,228.5,29.5,2.1,16.5,61.5,23.16,12.09
2016,10,6,17,30,0.0,22.0,2.1,16.0,22.0,20.01,0.0
2016,10,6,17,45,0.0,11.0,2.15,15.5,11.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,9.0,1.35,12.5,9.0,8.19,0.0
2016,10,7,6,30,0.0,18.0,1.4,13.0,18.0,18.15,0.0
2016,10,7,6,45,90.0,34.0,1.5,13.5,47.0,112.89,82.71
2016,10,7,7,0,180.0,50.0,1.6,14.0,76.0,189.53,153.54
2016,10,7,7,15,209.5,69.0,1.6,14.0,111.0,239.9,198.43
2016,10,7,7,30,239.0,88.0,1.6,14.0,146.0,292.04,243.39
2016,10,7,7,45,262.5,105.5,1.6,14.5,182.0,339.2,282.27
2016,10,7,8,0,286.0,123.0,1.6,15.0,218.0,387.39,320.55
2016,10,7,8,15,426.5,117.0,1.6,15.5,283.0,519.22,424.82
2016,10,7,8,30,567.0,111.0,1.6,16.0,348.0,651.34,522.91
2016,10,7,8,45,700.0,91.5,1.65,17.0,416.5,759.87,597.52
2016,10,7,9,0,833.0,72.0,1.7,18.0,485.0,866.63,667.86
2016,10,7,9,15,715.5,113.5,1.7,18.5,488.0,831.33,639.34
2016,10,7,9,30,598.0,155.0,1.7,19.0,491.0,779.97,601.29
2016,10,7,9,45,726.0,125.0,1.75,20.0,557.0,873.21,662.96
2016,10,7,10,0,854.0,95.0,1.8,21.0,623.0,958.98,716.08
2016,10,7,10,15,863.0,96.5,1.75,21.5,650.0,961.31,713.41
2016,10,7,10,30,872.0,98.0,1.7,22.0,677.0,970.03,716.04
2016,10,7,10,45,880.0,98.5,1.7,22.5,696.5,972.84,715.53
2016,10,7,11,0,888.0,99.0,1.7,23.0,716.0,971.83,712.78
2016,10,7,11,15,891.5,99.5,1.6,23.0,727.5,962.7,705.0
2016,10,7,11,30,895.0,100.0,1.5,23.0,739.0,949.77,694.99
2016,10,7,11,45,897.0,99.5,1.45,23.5,743.0,930.61,680.51
2016,10,7,12,0,899.0,99.0,1.4,24.0,747.0,907.82,663.92
2016,10,7,12,15,898.0,99.0,1.3,24.0,743.0,879.47,644.45
2016,10,7,12,30,897.0,99.0,1.2,24.0,739.0,847.84,622.95
2016,10,7,12,45,872.5,108.0,1.1,24.5,721.5,804.01,592.27
2016,10,7,13,0,848.0,117.0,1.0,25.0,704.0,763.83,564.13
2016,10,7,13,15,841.5,115.5,0.9,25.0,684.0,718.66,532.68
2016,10,7,13,30,835.0,114.0,0.8,25.0,664.0,671.49,498.63
2016,10,7,13,45,825.0,112.0,0.75,25.0,637.0,619.91,461.35
2016,10,7,14,0,815.0,110.0,0.7,25.0,610.0,567.15,422.25
2016,10,7,14,15,800.5,108.0,0.7,25.0,576.0,511.21,380.12
2016,10,7,14,30,786.0,106.0,0.7,25.0,542.0,455.1,336.4
2016,10,7,14,45,691.0,116.5,0.7,25.0,480.0,377.68,276.61
2016,10,7,15,0,596.0,127.0,0.7,25.0,418.0,311.09,224.36
2016,10,7,15,15,624.5,107.0,0.75,24.5,386.5,260.57,181.28
2016,10,7,15,30,653.0,87.0,0.8,24.0,355.0,206.27,134.28
2016,10,7,15,45,594.0,89.5,0.9,23.5,310.0,155.39,95.14
2016,10,7,16,0,535.0,92.0,1.0,23.0,265.0,111.68,67.09
2016,10,7,16,15,485.5,81.5,1.1,22.0,218.5,64.52,50.32
2016,10,7,16,30,436.0,71.0,1.2,21.0,172.0,53.33,40.73
2016,10,7,16,45,363.5,58.0,1.35,20.0,128.0,44.24,32.64
2016,10,7,17,0,291.0,45.0,1.5,19.0,84.0,34.87,23.99
2016,10,7,17,15,145.5,30.5,1.55,18.5,50.0,23.89,11.72
2016,10,7,17,30,0.0,16.0,1.6,18.0,16.0,14.55,0.0
2016,10,7,17,45,0.0,8.0,1.65,18.0,8.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,58.5,8.0,1.1,13.5,10.5,7.28,0.0
2016,10,8,6,30,117.0,16.0,1.1,14.0,21.0,73.65,0.0
2016,10,8,6,45,249.5,29.5,1.1,14.5,59.0,209.34,153.82
2016,10,8,7,0,382.0,43.0,1.1,15.0,97.0,317.95,255.64
2016,10,8,7,15,465.0,52.0,1.1,15.0,144.5,402.26,328.21
2016,10,8,7,30,548.0,61.0,1.1,15.0,192.0,492.8,402.49
2016,10,8,7,45,599.5,67.5,1.1,15.5,240.5,562.25,455.66
2016,10,8,8,0,651.0,74.0,1.1,16.0,289.0,633.75,507.52
2016,10,8,8,15,687.5,79.0,1.1,16.5,336.5,692.47,547.85
2016,10,8,8,30,724.0,84.0,1.1,17.0,384.0,751.05,586.71
2016,10,8,8,45,748.5,88.0,1.1,18.0,428.0,792.02,610.9
2016,10,8,9,0,773.0,92.0,1.1,19.0,472.0,836.6,637.03
2016,10,8,9,15,792.0,95.0,1.15,20.0,511.5,872.71,657.48
2016,10,8,9,30,811.0,98.0,1.2,21.0,551.0,906.12,675.89
2016,10,8,9,45,854.5,89.0,1.25,22.0,591.0,945.07,697.66
2016,10,8,10,0,898.0,80.0,1.3,23.0,631.0,971.4,710.91
2016,10,8,10,15,906.5,81.0,1.25,23.0,658.0,982.99,715.97
2016,10,8,10,30,915.0,82.0,1.2,23.0,685.0,990.76,718.88
2016,10,8,10,45,920.0,83.0,1.2,23.5,704.5,991.25,716.84
2016,10,8,11,0,925.0,84.0,1.2,24.0,724.0,987.78,712.57
2016,10,8,11,15,928.0,84.5,1.1,24.5,735.5,977.86,702.71
2016,10,8,11,30,931.0,85.0,1.0,25.0,747.0,964.02,690.64
2016,10,8,11,45,931.5,86.0,0.9,25.5,750.5,944.61,675.29
2016,10,8,12,0,932.0,87.0,0.8,26.0,754.0,921.47,657.83
2016,10,8,12,15,931.0,86.5,0.7,26.0,749.5,891.76,637.7
2016,10,8,12,30,930.0,86.0,0.6,26.0,745.0,858.67,615.56
2016,10,8,12,45,927.0,85.5,0.5,26.0,732.5,820.77,590.42
2016,10,8,13,0,924.0,85.0,0.4,26.0,720.0,779.93,563.43
2016,10,8,13,15,918.0,84.0,0.35,26.0,700.0,733.72,533.69
2016,10,8,13,30,912.0,83.0,0.3,26.0,680.0,685.23,500.32
2016,10,8,13,45,903.0,82.0,0.3,26.0,652.0,632.86,463.77
2016,10,8,14,0,894.0,81.0,0.3,26.0,624.0,578.97,424.96
2016,10,8,14,15,882.0,79.0,0.4,26.0,590.0,521.33,383.11
2016,10,8,14,30,870.0,77.0,0.5,26.0,556.0,463.04,338.81
2016,10,8,14,45,852.0,75.0,0.6,26.0,515.5,402.05,290.56
2016,10,8,15,0,834.0,73.0,0.7,26.0,475.0,339.68,239.41
2016,10,8,15,15,810.5,70.0,0.8,25.5,430.0,277.21,187.34
2016,10,8,15,30,787.0,67.0,0.9,25.0,385.0,216.68,136.57
2016,10,8,15,45,752.0,63.5,1.05,24.5,336.5,156.35,88.9
2016,10,8,16,0,717.0,60.0,1.2,24.0,288.0,100.0,51.43
2016,10,8,16,15,666.0,54.5,1.2,23.0,238.5,46.04,34.25
2016,10,8,16,30,615.0,49.0,1.2,22.0,189.0,40.89,29.83
2016,10,8,16,45,532.0,42.0,1.3,21.0,140.5,32.84,22.67
2016,10,8,17,0,449.0,35.0,1.4,20.0,92.0,28.18,18.14
2016,10,8,17,15,302.5,23.5,1.45,19.0,54.0,19.2,7.4
2016,10,8,17,30,156.0,12.0,1.5,18.0,16.0,10.91,0.0
2016,10,8,17,45,78.0,6.0,1.55,17.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,9,6,15,86.5,7.5,0.7,13.0,11.0,0.0,0.0
2016,10,9,6,30,173.0,15.0,0.7,13.0,22.0,100.94,0.0
2016,10,9,6,45,309.5,26.5,0.7,13.5,61.0,239.75,173.21
2016,10,9,7,0,446.0,38.0,0.7,14.0,100.0,351.21,281.04
2016,10,9,7,15,526.0,45.5,0.65,14.5,148.0,434.0,351.23
2016,10,9,7,30,606.0,53.0,0.6,15.0,196.0,522.85,421.76
2016,10,9,7,45,656.0,58.5,0.55,15.5,245.5,591.85,472.3
2016,10,9,8,0,706.0,64.0,0.5,16.0,295.0,658.11,518.21
2016,10,9,8,15,740.0,68.0,0.5,16.5,342.5,715.62,556.4
2016,10,9,8,30,774.0,72.0,0.5,17.0,390.0,772.55,592.8
2016,10,9,8,45,797.0,75.5,0.5,18.0,434.5,818.18,619.17
2016,10,9,9,0,820.0,79.0,0.5,19.0,479.0,861.79,643.52
2016,10,9,9,15,837.5,81.5,0.55,19.5,518.5,896.7,663.82
2016,10,9,9,30,855.0,84.0,0.6,20.0,558.0,928.74,682.17
2016,10,9,9,45,872.0,84.5,0.65,21.0,592.5,944.91,689.0
2016,10,9,10,0,889.0,85.0,0.7,22.0,627.0,967.41,700.09
2016,10,9,10,15,897.5,86.0,0.8,22.0,654.0,978.8,707.85
2016,10,9,10,30,906.0,87.0,0.9,22.0,681.0,986.41,713.51
2016,10,9,10,45,910.5,88.5,1.0,22.5,700.0,986.9,713.45
2016,10,9,11,0,915.0,90.0,1.1,23.0,719.0,983.46,711.08
2016,10,9,11,15,918.0,91.0,1.2,23.0,730.5,974.09,706.43
2016,10,9,11,30,921.0,92.0,1.3,23.0,742.0,960.82,699.37
2016,10,9,11,45,920.0,93.0,1.4,23.5,745.0,940.1,686.21
2016,10,9,12,0,919.0,94.0,1.5,24.0,748.0,915.77,670.72
2016,10,9,12,15,917.5,94.0,1.55,24.0,743.0,886.41,652.55
