Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,13,0,903.0,80.0,1.8,20.0,653.0,735.11,565.99
2016,10,19,13,15,896.5,79.0,1.8,20.0,632.5,689.61,533.79
2016,10,19,13,30,890.0,78.0,1.8,20.0,612.0,642.0,498.08
2016,10,19,13,45,880.5,76.5,1.85,20.0,584.5,590.25,458.61
2016,10,19,14,0,871.0,75.0,1.9,20.0,557.0,537.14,416.81
2016,10,19,14,15,857.0,73.0,1.95,20.0,523.0,480.32,370.75
2016,10,19,14,30,843.0,71.0,2.0,20.0,489.0,423.16,322.83
2016,10,19,14,45,822.5,69.0,2.05,20.0,449.0,362.5,270.75
2016,10,19,15,0,802.0,67.0,2.1,20.0,409.0,303.32,218.59
2016,10,19,15,15,773.5,64.0,2.05,19.5,365.0,242.64,165.34
2016,10,19,15,30,745.0,61.0,2.0,19.0,321.0,184.55,115.34
2016,10,19,15,45,704.5,56.5,1.95,19.0,274.5,126.68,70.09
2016,10,19,16,0,664.0,52.0,1.9,19.0,228.0,73.53,38.14
2016,10,19,16,15,600.5,46.5,1.85,18.0,180.5,38.8,28.47
2016,10,19,16,30,537.0,41.0,1.8,17.0,133.0,32.17,22.46
2016,10,19,16,45,431.0,32.0,1.75,16.5,90.5,25.6,16.15
2016,10,19,17,0,325.0,23.0,1.7,16.0,48.0,18.86,6.66
2016,10,19,17,15,162.5,11.5,1.75,15.5,24.0,10.46,0.0
2016,10,19,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,45,206.5,14.5,1.45,12.5,35.0,152.14,0.0
2016,10,20,7,0,413.0,29.0,1.5,13.0,70.0,317.79,244.79
2016,10,20,7,15,506.0,36.5,1.5,13.5,116.0,404.92,328.75
2016,10,20,7,30,599.0,44.0,1.5,14.0,162.0,493.78,404.21
2016,10,20,7,45,657.5,49.0,1.55,14.5,210.0,567.36,462.84
2016,10,20,8,0,716.0,54.0,1.6,15.0,258.0,643.09,520.25
2016,10,20,8,15,752.0,57.5,1.5,15.5,305.0,700.48,560.32
2016,10,20,8,30,788.0,61.0,1.4,16.0,352.0,757.39,598.17
2016,10,20,8,45,814.0,63.5,1.35,16.5,395.5,803.44,627.28
2016,10,20,9,0,840.0,66.0,1.3,17.0,439.0,838.83,648.13
2016,10,20,9,15,857.5,68.0,1.25,17.5,477.0,872.18,667.13
2016,10,20,9,30,875.0,70.0,1.2,18.0,515.0,902.75,683.82
2016,10,20,9,45,889.5,70.5,1.2,18.5,548.0,925.48,695.84
2016,10,20,10,0,904.0,71.0,1.2,19.0,581.0,944.85,705.68
2016,10,20,10,15,912.5,72.5,1.2,19.5,606.5,956.27,710.39
2016,10,20,10,30,921.0,74.0,1.2,20.0,632.0,963.89,712.83
2016,10,20,10,45,925.5,75.0,1.25,20.5,650.5,963.24,710.93
2016,10,20,11,0,930.0,76.0,1.3,21.0,669.0,958.67,706.76
2016,10,20,11,15,933.0,76.5,1.3,21.5,679.5,948.19,698.17
2016,10,20,11,30,936.0,77.0,1.3,22.0,690.0,933.83,687.31
2016,10,20,11,45,936.0,77.0,1.3,22.5,692.5,912.43,672.06
2016,10,20,12,0,936.0,77.0,1.3,23.0,695.0,887.39,654.63
2016,10,20,12,15,934.5,77.0,1.3,23.0,689.5,857.6,635.42
2016,10,20,12,30,933.0,77.0,1.3,23.0,684.0,824.49,614.0
2016,10,20,12,45,927.5,77.0,1.35,23.0,670.5,785.2,588.9
2016,10,20,13,0,922.0,77.0,1.4,23.0,657.0,743.21,561.68
2016,10,20,13,15,915.0,76.0,1.4,23.0,636.5,696.65,529.58
2016,10,20,13,30,908.0,75.0,1.4,23.0,616.0,647.96,493.92
2016,10,20,13,45,898.5,73.5,1.45,23.0,588.0,595.42,454.78
2016,10,20,14,0,889.0,72.0,1.5,23.0,560.0,541.49,413.25
2016,10,20,14,15,875.0,70.5,1.5,23.0,525.5,484.32,367.58
2016,10,20,14,30,861.0,69.0,1.5,23.0,491.0,426.75,320.04
2016,10,20,14,45,841.5,66.5,1.5,23.0,451.0,366.15,268.76
2016,10,20,15,0,822.0,64.0,1.5,23.0,411.0,304.68,215.58
2016,10,20,15,15,794.0,61.0,1.5,22.5,366.5,243.05,162.4
2016,10,20,15,30,766.0,58.0,1.5,22.0,322.0,183.94,112.33
2016,10,20,15,45,724.5,54.0,1.55,21.5,274.5,125.26,67.46
2016,10,20,16,0,683.0,50.0,1.6,21.0,227.0,71.39,36.07
2016,10,20,16,15,619.0,44.5,1.6,20.0,179.5,37.21,26.81
2016,10,20,16,30,555.0,39.0,1.6,19.0,132.0,33.45,23.31
2016,10,20,16,45,441.5,30.5,1.65,18.5,88.5,24.43,14.9
2016,10,20,17,0,328.0,22.0,1.7,18.0,45.0,18.09,4.79
2016,10,20,17,15,164.0,11.0,1.7,17.5,22.5,10.01,0.0
2016,10,20,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,195.5,14.0,1.2,14.0,33.0,144.24,0.0
2016,10,21,7,0,391.0,28.0,1.2,14.0,66.0,303.23,229.67
2016,10,21,7,15,485.0,35.5,1.15,14.5,110.5,389.63,313.94
2016,10,21,7,30,579.0,43.0,1.1,15.0,155.0,478.05,388.43
2016,10,21,7,45,636.5,48.0,1.05,15.5,202.0,549.89,444.64
2016,10,21,8,0,694.0,53.0,1.0,16.0,249.0,623.87,499.33
2016,10,21,8,15,730.5,57.0,0.9,16.5,295.0,681.42,538.64
2016,10,21,8,30,767.0,61.0,0.8,17.0,341.0,738.62,575.71
2016,10,21,8,45,793.0,63.5,0.7,17.5,384.0,784.0,602.8
2016,10,21,9,0,819.0,66.0,0.6,18.0,427.0,827.57,627.59
2016,10,21,9,15,837.0,68.5,0.55,18.0,465.0,852.77,641.41
2016,10,21,9,30,855.0,71.0,0.5,18.0,503.0,884.03,659.23
2016,10,21,9,45,865.5,73.5,0.5,18.5,534.5,905.32,670.0
2016,10,21,10,0,876.0,76.0,0.5,19.0,566.0,923.21,678.68
2016,10,21,10,15,885.0,77.5,0.5,19.5,591.5,934.86,683.44
2016,10,21,10,30,894.0,79.0,0.5,20.0,617.0,942.82,686.04
2016,10,21,10,45,899.5,80.0,0.55,20.5,635.5,943.11,685.06
2016,10,21,11,0,905.0,81.0,0.6,21.0,654.0,939.57,681.93
2016,10,21,11,15,908.0,81.5,0.7,21.0,664.5,929.31,677.04
2016,10,21,11,30,911.0,82.0,0.8,21.0,675.0,915.29,669.82
2016,10,21,11,45,911.0,82.5,0.9,21.5,677.5,894.91,657.23
2016,10,21,12,0,911.0,83.0,1.0,22.0,680.0,870.98,642.31
2016,10,21,12,15,909.5,82.5,1.1,22.0,674.5,841.26,624.65
2016,10,21,12,30,908.0,82.0,1.2,22.0,669.0,808.32,604.62
2016,10,21,12,45,898.5,83.5,1.35,22.0,655.0,768.53,580.16
2016,10,21,13,0,889.0,85.0,1.5,22.0,641.0,726.39,553.48
2016,10,21,13,15,882.0,84.0,1.65,21.5,620.5,681.14,523.62
2016,10,21,13,30,875.0,83.0,1.8,21.0,600.0,633.86,490.28
2016,10,21,13,45,863.0,82.0,1.95,21.0,572.0,581.93,451.19
2016,10,21,14,0,851.0,81.0,2.1,21.0,544.0,530.02,410.6
2016,10,21,14,15,836.0,79.0,2.2,21.0,510.0,473.1,364.56
2016,10,21,14,30,821.0,77.0,2.3,21.0,476.0,416.03,316.8
2016,10,21,14,45,799.0,74.5,2.4,21.0,436.0,356.14,265.44
2016,10,21,15,0,777.0,72.0,2.5,21.0,396.0,297.51,213.91
2016,10,21,15,15,747.0,68.5,2.5,20.5,352.5,237.64,161.62
2016,10,21,15,30,717.0,65.0,2.5,20.0,309.0,180.62,112.91
2016,10,21,15,45,673.5,60.5,2.55,19.5,262.5,124.4,69.72
2016,10,21,16,0,630.0,56.0,2.6,19.0,216.0,69.89,37.05
2016,10,21,16,15,561.5,49.5,2.6,18.0,169.5,38.19,27.88
2016,10,21,16,30,493.0,43.0,2.6,17.0,123.0,34.11,24.03
2016,10,21,16,45,377.5,33.0,2.6,16.5,81.5,26.71,16.83
2016,10,21,17,0,262.0,23.0,2.6,16.0,40.0,19.12,3.66
2016,10,21,17,15,131.0,11.5,2.65,15.5,20.0,10.46,0.0
2016,10,21,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,6,45,71.0,16.5,1.7,11.5,23.0,68.13,0.0
2016,10,22,7,0,142.0,33.0,1.7,12.0,46.0,161.1,120.17
2016,10,22,7,15,185.0,51.0,1.7,12.0,79.0,202.81,165.64
2016,10,22,7,30,228.0,69.0,1.7,12.0,112.0,261.13,217.81
2016,10,22,7,45,256.5,86.0,1.7,12.5,147.5,310.15,260.04
2016,10,22,8,0,285.0,103.0,1.7,13.0,183.0,360.58,301.84
2016,10,22,8,15,308.0,117.0,1.65,13.0,217.0,403.42,336.57
2016,10,22,8,30,331.0,131.0,1.6,13.0,251.0,446.81,370.66
2016,10,22,8,45,472.5,119.0,1.55,13.5,313.0,576.42,471.82
2016,10,22,9,0,614.0,107.0,1.5,14.0,375.0,703.54,563.52
2016,10,22,9,15,638.0,111.5,1.4,14.0,411.5,741.47,587.46
2016,10,22,9,30,662.0,116.0,1.3,14.0,448.0,777.41,610.31
2016,10,22,9,45,522.0,168.0,1.2,14.5,440.0,707.71,556.24
2016,10,22,10,0,382.0,220.0,1.1,15.0,432.0,622.1,488.76
2016,10,22,10,15,372.0,233.5,1.1,15.0,448.0,626.97,491.85
2016,10,22,10,30,362.0,247.0,1.1,15.0,464.0,629.93,492.67
2016,10,22,10,45,470.0,220.0,1.1,15.5,510.0,711.28,551.55
2016,10,22,11,0,578.0,193.0,1.1,16.0,556.0,772.5,594.29
2016,10,22,11,15,599.0,190.0,1.15,16.0,571.5,783.48,601.38
2016,10,22,11,30,620.0,187.0,1.2,16.0,587.0,785.25,602.94
2016,10,22,11,45,577.5,202.5,1.25,16.5,576.5,742.13,571.06
2016,10,22,12,0,535.0,218.0,1.3,17.0,566.0,704.54,543.16
2016,10,22,12,15,553.0,209.5,1.35,17.0,567.0,690.47,534.14
2016,10,22,12,30,571.0,201.0,1.4,17.0,568.0,673.34,522.53
2016,10,22,12,45,736.5,146.5,1.45,17.0,609.5,721.06,559.5
2016,10,22,13,0,902.0,92.0,1.5,17.0,651.0,740.96,575.08
2016,10,22,13,15,895.0,91.0,1.55,17.0,630.5,695.08,541.55
2016,10,22,13,30,888.0,90.0,1.6,17.0,610.0,647.12,505.79
2016,10,22,13,45,879.5,87.5,1.7,17.0,582.0,596.94,467.52
2016,10,22,14,0,871.0,85.0,1.8,17.0,554.0,542.59,424.72
2016,10,22,14,15,701.5,116.0,1.85,16.5,478.5,444.77,348.25
2016,10,22,14,30,532.0,147.0,1.9,16.0,403.0,358.63,280.1
2016,10,22,14,45,357.0,160.5,1.95,16.0,326.0,271.78,211.16
2016,10,22,15,0,182.0,174.0,2.0,16.0,249.0,206.09,160.49
2016,10,22,15,15,173.0,156.0,2.05,15.5,221.5,174.34,134.04
2016,10,22,15,30,164.0,138.0,2.1,15.0,194.0,143.83,108.63
2016,10,22,15,45,156.5,118.0,2.15,15.0,165.0,113.28,83.76
2016,10,22,16,0,149.0,98.0,2.2,15.0,136.0,84.03,62.04
2016,10,22,16,15,130.5,78.5,2.15,14.5,106.0,61.75,49.05
2016,10,22,16,30,112.0,59.0,2.1,14.0,76.0,47.2,35.73
2016,10,22,16,45,74.0,40.5,2.1,13.5,50.0,32.94,22.15
2016,10,22,17,0,36.0,22.0,2.1,13.0,24.0,18.41,1.05
2016,10,22,17,15,18.0,11.0,2.15,12.5,12.0,10.01,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,6,45,182.0,14.0,1.35,10.5,30.5,111.33,0.0
2016,10,23,7,0,364.0,28.0,1.3,11.0,61.0,286.59,212.7
2016,10,23,7,15,465.5,36.5,1.3,11.5,105.5,377.55,306.96
2016,10,23,7,30,567.0,45.0,1.3,12.0,150.0,477.12,392.08
2016,10,23,7,45,625.5,51.0,1.3,12.5,197.5,549.38,450.49
2016,10,23,8,0,684.0,57.0,1.3,13.0,245.0,618.91,503.61
2016,10,23,8,15,486.5,96.0,1.3,13.0,241.5,533.76,438.23
2016,10,23,8,30,289.0,135.0,1.3,13.0,238.0,417.5,344.52
2016,10,23,8,45,551.0,103.5,1.3,13.5,330.5,630.74,511.88
2016,10,23,9,0,813.0,72.0,1.3,14.0,423.0,827.15,649.92
2016,10,23,9,15,832.0,74.5,1.3,14.0,461.0,861.96,670.23
2016,10,23,9,30,851.0,77.0,1.3,14.0,499.0,893.98,690.37
2016,10,23,9,45,868.0,77.5,1.35,14.5,532.0,909.21,698.39
2016,10,23,10,0,885.0,78.0,1.4,15.0,565.0,930.4,710.69
2016,10,23,10,15,894.0,79.0,1.45,15.0,590.5,941.3,717.32
2016,10,23,10,30,903.0,80.0,1.5,15.0,616.0,948.49,721.74
2016,10,23,10,45,773.5,124.5,1.55,15.0,593.5,889.92,681.77
2016,10,23,11,0,644.0,169.0,1.6,15.0,571.0,812.25,628.7
2016,10,23,11,15,784.0,125.5,1.65,15.0,623.0,872.71,671.67
2016,10,23,11,30,924.0,82.0,1.7,15.0,675.0,922.6,705.39
2016,10,23,11,45,925.5,81.5,1.75,15.5,677.5,902.06,689.93
2016,10,23,12,0,927.0,81.0,1.8,16.0,680.0,877.89,672.89
2016,10,23,12,15,925.5,81.0,1.85,16.0,675.0,848.3,653.38
2016,10,23,12,30,924.0,81.0,1.9,16.0,670.0,815.45,631.53
2016,10,23,12,45,913.0,83.0,2.0,16.0,655.0,774.61,604.29
2016,10,23,13,0,902.0,85.0,2.1,16.0,640.0,731.47,575.03
2016,10,23,13,15,894.0,84.0,2.15,16.0,619.0,685.08,541.02
2016,10,23,13,30,886.0,83.0,2.2,16.0,598.0,636.72,504.05
2016,10,23,13,45,731.0,118.5,2.25,16.5,530.0,542.94,429.99
2016,10,23,14,0,576.0,154.0,2.3,17.0,462.0,452.7,358.13
2016,10,23,14,15,464.0,169.5,2.3,16.5,407.0,380.87,301.11
2016,10,23,14,30,352.0,185.0,2.3,16.0,352.0,315.31,248.62
2016,10,23,14,45,502.5,137.0,2.35,16.0,354.0,303.73,234.47
2016,10,23,15,0,653.0,89.0,2.4,16.0,356.0,272.77,201.39
2016,10,23,15,15,614.5,87.0,2.35,15.5,315.5,219.34,154.43
2016,10,23,15,30,576.0,85.0,2.3,15.0,275.0,169.91,112.25
2016,10,23,15,45,537.5,76.0,2.3,15.0,232.5,118.64,72.18
2016,10,23,16,0,499.0,67.0,2.3,15.0,190.0,72.1,43.7
2016,10,23,16,15,440.0,57.0,2.15,14.5,147.5,44.64,33.94
2016,10,23,16,30,381.0,47.0,2.0,14.0,105.0,37.82,27.49
2016,10,23,16,45,279.0,34.0,1.9,13.5,68.0,27.84,17.65
2016,10,23,17,0,177.0,21.0,1.8,13.0,31.0,17.45,0.0
2016,10,23,17,15,88.5,10.5,1.8,12.5,15.5,9.55,0.0
2016,10,23,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,14.0,3.45,13.0,14.0,12.73,0.0
2016,10,24,7,0,0.0,28.0,3.6,13.0,28.0,28.81,15.75
2016,10,24,7,15,15.5,47.0,3.65,13.0,49.5,66.69,50.19
2016,10,24,7,30,31.0,66.0,3.7,13.0,71.0,99.18,79.17
2016,10,24,7,45,40.0,85.5,3.8,13.5,94.5,128.25,104.66
2016,10,24,8,0,49.0,105.0,3.9,14.0,118.0,157.47,129.79
2016,10,24,8,15,57.5,123.5,4.0,14.0,142.0,185.09,153.34
2016,10,24,8,30,66.0,142.0,4.1,14.0,166.0,213.02,176.76
2016,10,24,8,45,43.0,150.5,4.25,14.5,167.0,200.77,165.15
2016,10,24,9,0,20.0,159.0,4.4,15.0,168.0,173.78,141.31
2016,10,24,9,15,10.0,153.5,4.4,15.0,158.0,156.09,125.97
2016,10,24,9,30,0.0,148.0,4.4,15.0,148.0,139.28,111.33
2016,10,24,9,45,0.0,131.0,4.4,15.0,131.0,120.42,95.48
2016,10,24,10,0,0.0,114.0,4.4,15.0,114.0,102.91,80.78
2016,10,24,10,15,3.5,153.0,4.45,15.0,155.0,144.56,115.25
2016,10,24,10,30,7.0,192.0,4.5,15.0,196.0,187.03,149.95
2016,10,24,10,45,6.5,193.5,4.55,15.5,197.5,187.02,149.4
2016,10,24,11,0,6.0,195.0,4.6,16.0,199.0,187.13,149.04
2016,10,24,11,15,3.0,158.0,4.6,16.0,160.0,146.91,116.09
2016,10,24,11,30,0.0,121.0,4.6,16.0,121.0,108.52,84.51
2016,10,24,11,45,0.0,120.5,4.65,16.0,120.5,107.95,84.05
2016,10,24,12,0,0.0,120.0,4.7,16.0,120.0,107.4,83.59
2016,10,24,12,15,0.0,99.5,4.75,16.0,99.5,88.4,67.96
2016,10,24,12,30,0.0,79.0,4.8,16.0,79.0,69.99,52.77
2016,10,24,12,45,0.0,108.0,4.85,16.0,108.0,96.13,74.45
2016,10,24,13,0,0.0,137.0,4.9,16.0,137.0,122.73,96.43
2016,10,24,13,15,0.0,74.0,4.95,16.0,74.0,65.52,49.19
2016,10,24,13,30,0.0,11.0,5.0,16.0,11.0,9.7,2.51
2016,10,24,13,45,0.0,32.5,5.05,16.0,32.5,28.69,18.53
2016,10,24,14,0,0.0,54.0,5.1,16.0,54.0,47.72,34.58
2016,10,24,14,15,0.0,31.5,4.95,15.5,31.5,27.79,17.9
2016,10,24,14,30,0.0,9.0,4.8,15.0,9.0,7.92,1.09
2016,10,24,14,45,0.0,52.5,4.7,15.0,52.5,46.35,33.84
2016,10,24,15,0,0.0,96.0,4.6,15.0,96.0,84.6,66.3
2016,10,24,15,15,0.0,84.5,4.45,15.0,84.5,74.37,57.76
2016,10,24,15,30,0.0,73.0,4.3,15.0,73.0,64.23,49.23
2016,10,24,15,45,0.0,61.0,4.15,15.0,61.0,53.76,40.33
2016,10,24,16,0,0.0,49.0,4.0,15.0,49.0,43.26,31.28
2016,10,24,16,15,0.0,37.5,3.9,14.5,37.5,33.07,23.68
2016,10,24,16,30,0.0,26.0,3.8,14.0,26.0,22.9,14.38
2016,10,24,16,45,0.0,16.5,3.7,14.0,16.5,14.51,6.34
2016,10,24,17,0,0.0,7.0,3.6,14.0,7.0,6.14,0.0
2016,10,24,17,15,0.0,3.5,3.65,14.0,3.5,3.18,0.0
2016,10,24,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,3.45,14.0,3.5,3.18,0.0
2016,10,25,7,0,0.0,7.0,3.6,14.0,7.0,6.14,0.0
2016,10,25,7,15,0.0,13.5,3.6,14.0,13.5,11.86,4.18
2016,10,25,7,30,0.0,20.0,3.6,14.0,20.0,17.58,9.27
2016,10,25,7,45,0.0,27.0,3.65,14.5,27.0,23.76,14.67
2016,10,25,8,0,0.0,34.0,3.7,15.0,34.0,29.95,20.02
2016,10,25,8,15,0.0,41.0,3.65,15.0,41.0,36.14,25.34
2016,10,25,8,30,0.0,48.0,3.6,15.0,48.0,42.35,30.61
2016,10,25,8,45,0.0,60.0,3.55,15.0,60.0,53.0,39.6
2016,10,25,9,0,0.0,72.0,3.5,15.0,72.0,63.67,48.53
2016,10,25,9,15,0.0,80.5,3.55,15.0,80.5,71.24,54.78
2016,10,25,9,30,0.0,89.0,3.6,15.0,89.0,79.17,61.3
2016,10,25,9,45,0.0,80.0,3.7,15.5,80.0,70.81,54.05
2016,10,25,10,0,0.0,71.0,3.8,16.0,71.0,62.82,47.16
2016,10,25,10,15,0.0,58.0,3.85,16.0,58.0,51.29,37.45
2016,10,25,10,30,0.0,45.0,3.9,16.0,45.0,39.77,27.77
2016,10,25,10,45,0.0,41.0,3.95,16.5,41.0,36.24,24.72
2016,10,25,11,0,0.0,37.0,4.0,17.0,37.0,32.7,21.69
2016,10,25,11,15,0.0,78.0,4.0,17.0,78.0,69.1,51.87
2016,10,25,11,30,0.0,119.0,4.0,17.0,119.0,106.66,82.72
2016,10,25,11,45,2.5,154.5,4.05,17.0,156.5,142.39,111.91
2016,10,25,12,0,5.0,190.0,4.1,17.0,194.0,178.43,141.14
2016,10,25,12,15,2.5,108.5,4.0,17.0,110.5,98.7,76.18
2016,10,25,12,30,0.0,27.0,3.9,17.0,27.0,23.85,14.27
2016,10,25,12,45,0.0,80.5,3.85,17.0,80.5,71.32,53.74
2016,10,25,13,0,0.0,134.0,3.8,17.0,134.0,119.99,93.8
2016,10,25,13,15,0.0,129.5,3.75,17.0,129.5,115.71,90.35
2016,10,25,13,30,0.0,125.0,3.7,17.0,125.0,111.47,87.0
2016,10,25,13,45,25.5,172.0,3.65,17.0,185.5,172.99,137.8
2016,10,25,14,0,51.0,219.0,3.6,17.0,246.0,227.63,182.09
2016,10,25,14,15,25.5,143.5,3.5,17.0,157.0,141.78,112.28
2016,10,25,14,30,0.0,68.0,3.4,17.0,68.0,60.12,44.96
2016,10,25,14,45,33.0,115.5,3.35,17.0,129.0,114.5,89.87
2016,10,25,15,0,66.0,163.0,3.3,17.0,190.0,161.46,127.52
2016,10,25,15,15,61.5,145.0,3.15,16.5,167.5,138.85,108.78
2016,10,25,15,30,57.0,127.0,3.0,16.0,145.0,117.02,90.79
2016,10,25,15,45,50.0,108.0,2.9,16.0,122.0,95.0,72.76
2016,10,25,16,0,43.0,89.0,2.8,16.0,99.0,74.19,56.21
2016,10,25,16,15,30.5,69.5,2.6,15.5,76.0,56.58,44.17
2016,10,25,16,30,18.0,50.0,2.4,15.0,53.0,41.47,30.36
2016,10,25,16,45,9.0,32.0,2.25,15.0,33.5,27.39,16.57
2016,10,25,17,0,0.0,14.0,2.1,15.0,14.0,12.33,0.0
2016,10,25,17,15,0.0,7.0,2.05,15.0,7.0,6.37,0.0
2016,10,25,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,45,163.5,12.5,1.7,12.5,25.5,99.3,0.0
2016,10,26,7,0,327.0,25.0,1.7,13.0,51.0,256.35,172.42
2016,10,26,7,15,433.0,33.5,1.7,13.0,93.5,351.52,283.33
2016,10,26,7,30,539.0,42.0,1.7,13.0,136.0,451.86,371.2
2016,10,26,7,45,602.0,48.0,1.75,13.5,182.5,519.77,427.81
2016,10,26,8,0,665.0,54.0,1.8,14.0,229.0,597.26,488.6
2016,10,26,8,15,704.5,58.0,1.85,14.5,274.0,655.76,532.3
2016,10,26,8,30,744.0,62.0,1.9,15.0,319.0,714.08,574.22
2016,10,26,8,45,772.0,64.5,2.0,15.5,361.0,760.08,606.14
2016,10,26,9,0,800.0,67.0,2.1,16.0,403.0,804.41,636.15
2016,10,26,9,15,819.0,69.5,2.15,16.0,440.5,838.7,659.23
2016,10,26,9,30,838.0,72.0,2.2,16.0,478.0,870.3,680.24
2016,10,26,9,45,855.5,72.0,2.3,16.5,510.0,885.12,688.56
2016,10,26,10,0,873.0,72.0,2.4,17.0,542.0,905.87,701.21
2016,10,26,10,15,882.0,73.5,2.45,17.0,567.0,917.3,708.23
2016,10,26,10,30,891.0,75.0,2.5,17.0,592.0,925.08,712.95
2016,10,26,10,45,895.0,76.5,2.6,17.5,609.5,924.5,711.17
2016,10,26,11,0,899.0,78.0,2.7,18.0,627.0,920.16,707.01
2016,10,26,11,15,902.5,78.5,2.75,18.0,637.5,910.37,700.17
2016,10,26,11,30,906.0,79.0,2.8,18.0,648.0,896.85,690.92
2016,10,26,11,45,905.0,80.5,2.9,18.5,650.5,876.93,676.4
2016,10,26,12,0,904.0,82.0,3.0,19.0,653.0,853.52,659.55
2016,10,26,12,15,903.5,81.5,3.0,19.0,648.5,824.87,639.65
2016,10,26,12,30,903.0,81.0,3.0,19.0,644.0,793.0,617.46
2016,10,26,12,45,895.5,82.0,3.05,19.0,630.5,754.54,590.75
2016,10,26,13,0,888.0,83.0,3.1,19.0,617.0,713.62,562.05
2016,10,26,13,15,882.0,82.0,3.05,18.5,597.0,669.3,529.24
2016,10,26,13,30,876.0,81.0,3.0,18.0,577.0,622.89,493.73
2016,10,26,13,45,863.5,80.5,2.95,18.0,549.5,571.47,452.49
2016,10,26,14,0,851.0,80.0,2.9,18.0,522.0,520.2,410.22
2016,10,26,14,15,835.5,77.5,2.8,17.5,488.5,462.93,362.75
2016,10,26,14,30,820.0,75.0,2.7,17.0,455.0,405.59,313.72
2016,10,26,14,45,796.5,73.0,2.65,17.0,415.0,346.23,261.33
2016,10,26,15,0,773.0,71.0,2.6,17.0,375.0,288.27,209.21
2016,10,26,15,15,741.0,67.0,2.45,16.5,331.5,228.28,156.03
2016,10,26,15,30,709.0,63.0,2.3,16.0,288.0,171.39,107.12
2016,10,26,15,45,660.0,58.5,2.2,16.0,242.0,112.89,62.35
2016,10,26,16,0,611.0,54.0,2.1,16.0,196.0,62.62,34.3
2016,10,26,16,15,534.0,47.0,1.8,15.5,150.0,36.77,26.78
2016,10,26,16,30,457.0,40.0,1.5,15.0,104.0,32.2,22.3
2016,10,26,16,45,228.5,33.0,1.25,14.5,65.0,25.87,15.02
2016,10,26,17,0,0.0,26.0,1.0,14.0,26.0,21.07,0.0
2016,10,26,17,15,0.0,13.0,0.95,13.5,13.0,11.82,0.0
2016,10,26,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,8.5,2.15,13.5,8.5,7.73,0.0
2016,10,27,7,0,0.0,17.0,2.3,14.0,17.0,14.97,4.19
2016,10,27,7,15,0.0,31.5,2.4,14.0,31.5,28.6,17.92
2016,10,27,7,30,0.0,46.0,2.5,14.0,46.0,43.24,30.89
2016,10,27,7,45,0.0,62.0,2.6,14.5,62.0,59.37,44.89
2016,10,27,8,0,0.0,78.0,2.7,15.0,78.0,75.21,58.47
2016,10,27,8,15,0.0,94.0,2.65,15.0,94.0,90.91,71.81
2016,10,27,8,30,0.0,110.0,2.6,15.0,110.0,106.53,84.89
2016,10,27,8,45,0.0,108.0,2.55,15.0,108.0,101.6,80.59
2016,10,27,9,0,0.0,106.0,2.5,15.0,106.0,97.81,77.25
2016,10,27,9,15,0.0,126.0,2.45,15.0,126.0,117.78,93.72
2016,10,27,9,30,0.0,146.0,2.4,15.0,146.0,137.77,110.01
2016,10,27,9,45,12.5,175.5,2.35,15.5,182.0,179.55,144.28
2016,10,27,10,0,25.0,205.0,2.3,16.0,218.0,221.66,178.14
2016,10,27,10,15,12.5,154.5,2.25,16.0,161.0,154.76,123.16
2016,10,27,10,30,0.0,104.0,2.2,16.0,104.0,92.94,71.9
2016,10,27,10,45,4.5,153.0,2.15,16.0,156.0,144.53,114.37
2016,10,27,11,0,9.0,202.0,2.1,16.0,208.0,197.51,157.11
2016,10,27,11,15,4.5,178.0,2.2,16.0,181.0,168.26,133.16
2016,10,27,11,30,0.0,154.0,2.3,16.0,154.0,140.18,110.24
2016,10,27,11,45,0.0,154.5,2.4,16.0,154.5,140.37,110.43
2016,10,27,12,0,0.0,155.0,2.5,16.0,155.0,140.57,110.61
2016,10,27,12,15,0.0,139.0,2.5,15.5,139.0,125.16,98.26
2016,10,27,12,30,0.0,123.0,2.5,15.0,123.0,110.07,86.12
2016,10,27,12,45,0.0,114.0,2.5,15.0,114.0,101.67,79.28
2016,10,27,13,0,0.0,105.0,2.5,15.0,105.0,93.38,72.51
2016,10,27,13,15,0.0,98.0,2.4,15.0,98.0,86.98,67.3
2016,10,27,13,30,0.0,91.0,2.3,15.0,91.0,80.64,62.13
2016,10,27,13,45,0.0,81.0,2.2,15.0,81.0,71.71,54.79
2016,10,27,14,0,0.0,71.0,2.1,15.0,71.0,62.81,47.45
2016,10,27,14,15,0.0,103.0,2.0,15.0,103.0,91.31,71.44
2016,10,27,14,30,0.0,135.0,1.9,15.0,135.0,119.58,95.1
2016,10,27,14,45,0.0,95.0,1.8,15.0,95.0,83.96,65.52
2016,10,27,15,0,0.0,55.0,1.7,15.0,55.0,48.56,35.82
2016,10,27,15,15,0.0,48.5,1.6,15.0,48.5,42.79,31.01
2016,10,27,15,30,0.0,42.0,1.5,15.0,42.0,37.03,26.12
2016,10,27,15,45,0.0,35.0,1.4,15.0,35.0,30.83,20.81
2016,10,27,16,0,0.0,28.0,1.3,15.0,28.0,24.65,15.43
2016,10,27,16,15,0.0,21.0,1.2,15.0,21.0,18.47,10.7
2016,10,27,16,30,0.0,14.0,1.1,15.0,14.0,12.3,5.02
2016,10,27,16,45,0.0,8.5,1.0,15.0,8.5,7.46,0.17
2016,10,27,17,0,0.0,3.0,0.9,15.0,3.0,2.73,0.0
2016,10,27,17,15,0.0,1.5,0.95,15.0,1.5,1.36,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,1.0,0.35,14.0,1.0,0.91,0.0
2016,10,28,7,0,0.0,2.0,0.3,14.0,2.0,1.75,0.0
2016,10,28,7,15,0.0,3.5,0.35,14.0,3.5,3.07,0.0
2016,10,28,7,30,0.0,5.0,0.4,14.0,5.0,4.38,0.0
2016,10,28,7,45,0.0,7.5,0.5,14.5,7.5,6.58,0.0
2016,10,28,8,0,0.0,10.0,0.6,15.0,10.0,8.78,1.91
2016,10,28,8,15,0.0,12.0,0.7,15.0,12.0,10.54,3.44
2016,10,28,8,30,0.0,14.0,0.8,15.0,14.0,12.31,4.96
2016,10,28,8,45,10.5,84.0,0.9,15.0,88.5,84.79,67.04
2016,10,28,9,0,21.0,154.0,1.0,15.0,163.0,170.28,137.97
2016,10,28,9,15,16.5,161.5,1.1,15.0,169.0,172.17,138.76
2016,10,28,9,30,12.0,169.0,1.2,15.0,175.0,174.22,139.97
2016,10,28,9,45,6.0,94.0,1.35,15.5,97.0,89.35,69.64
2016,10,28,10,0,0.0,19.0,1.5,16.0,19.0,16.75,8.52
2016,10,28,10,15,6.5,110.0,1.6,16.0,113.5,104.9,82.4
2016,10,28,10,30,13.0,201.0,1.7,16.0,208.0,202.87,161.96
2016,10,28,10,45,6.5,144.0,1.85,16.0,147.5,137.51,108.49
2016,10,28,11,0,0.0,87.0,2.0,16.0,87.0,77.09,58.69
2016,10,28,11,15,0.0,105.5,2.1,16.0,105.5,94.12,72.76
2016,10,28,11,30,0.0,124.0,2.2,16.0,124.0,111.46,86.95
2016,10,28,11,45,0.0,141.0,2.35,16.5,141.0,127.47,99.81
2016,10,28,12,0,0.0,158.0,2.5,17.0,158.0,143.51,112.62
2016,10,28,12,15,7.5,188.0,2.55,17.0,193.0,178.14,140.85
2016,10,28,12,30,15.0,218.0,2.6,17.0,228.0,212.42,168.52
2016,10,28,12,45,21.0,224.0,2.65,17.0,237.0,221.44,175.9
2016,10,28,13,0,27.0,230.0,2.7,17.0,246.0,229.85,182.84
2016,10,28,13,15,50.5,237.5,2.7,16.5,266.0,258.66,206.74
2016,10,28,13,30,74.0,245.0,2.7,16.0,286.0,276.08,221.33
2016,10,28,13,45,46.0,217.0,2.7,16.0,242.0,227.7,182.3
2016,10,28,14,0,18.0,189.0,2.7,16.0,198.0,178.62,142.64
2016,10,28,14,15,9.0,144.5,2.65,16.0,149.0,132.59,105.21
2016,10,28,14,30,0.0,100.0,2.6,16.0,100.0,88.53,68.97
2016,10,28,14,45,390.0,83.0,2.6,16.0,233.5,214.69,165.66
2016,10,28,15,0,780.0,66.0,2.6,16.0,367.0,282.9,205.59
2016,10,28,15,15,748.0,62.5,2.45,15.5,323.5,223.25,152.02
2016,10,28,15,30,716.0,59.0,2.3,15.0,280.0,166.67,103.25
2016,10,28,15,45,672.5,54.0,2.15,15.0,234.5,110.99,60.78
2016,10,28,16,0,629.0,49.0,2.0,15.0,189.0,60.43,33.14
2016,10,28,16,15,551.0,42.0,1.75,14.5,143.5,32.83,23.35
2016,10,28,16,30,473.0,35.0,1.5,14.0,98.0,28.05,18.67
2016,10,28,16,45,236.5,28.5,1.3,13.5,60.0,23.5,12.24
2016,10,28,17,0,0.0,22.0,1.1,13.0,22.0,20.01,0.0
2016,10,28,17,15,0.0,11.0,1.1,13.0,11.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,5.0,1.7,13.5,5.0,4.55,0.0
2016,10,29,7,0,0.0,10.0,1.8,14.0,10.0,8.78,0.0
2016,10,29,7,15,0.0,20.5,1.9,14.0,20.5,18.04,9.11
2016,10,29,7,30,0.0,31.0,2.0,14.0,31.0,27.32,17.42
2016,10,29,7,45,0.0,43.0,2.15,14.5,43.0,37.94,26.69
2016,10,29,8,0,0.0,55.0,2.3,15.0,55.0,48.97,36.2
2016,10,29,8,15,0.0,66.5,2.4,15.0,66.5,59.95,45.62
2016,10,29,8,30,0.0,78.0,2.5,15.0,78.0,70.91,54.89
2016,10,29,8,45,0.0,66.5,2.6,15.0,66.5,58.77,44.53
2016,10,29,9,0,0.0,55.0,2.7,15.0,55.0,48.56,35.79
2016,10,29,9,15,0.0,70.5,2.8,15.0,70.5,62.34,47.35
2016,10,29,9,30,0.0,86.0,2.9,15.0,86.0,76.41,59.06
2016,10,29,9,45,0.0,99.0,3.05,15.5,99.0,88.8,69.16
2016,10,29,10,0,0.0,112.0,3.2,16.0,112.0,101.24,79.19
2016,10,29,10,15,0.0,126.5,3.25,16.0,126.5,115.18,90.56
2016,10,29,10,30,0.0,141.0,3.3,16.0,141.0,129.14,101.88
2016,10,29,10,45,7.0,176.0,3.35,16.5,180.5,170.27,135.38
2016,10,29,11,0,14.0,211.0,3.4,17.0,220.0,211.75,168.6
2016,10,29,11,15,11.5,207.5,3.35,17.0,214.5,204.66,162.57
2016,10,29,11,30,9.0,204.0,3.3,17.0,209.0,197.83,156.89
2016,10,29,11,45,34.0,237.0,3.3,17.0,258.0,265.17,211.48
2016,10,29,12,0,59.0,270.0,3.3,17.0,307.0,319.13,254.5
2016,10,29,12,15,29.5,208.0,3.25,17.0,226.5,225.55,179.47
2016,10,29,12,30,0.0,146.0,3.2,17.0,146.0,131.67,103.06
2016,10,29,12,45,0.0,156.5,3.15,17.5,156.5,141.36,110.93
2016,10,29,13,0,0.0,167.0,3.1,18.0,167.0,151.0,118.61
2016,10,29,13,15,0.0,127.0,3.0,17.5,127.0,113.51,88.41
2016,10,29,13,30,0.0,87.0,2.9,17.0,87.0,77.06,58.71
2016,10,29,13,45,127.5,152.5,2.85,17.0,217.0,216.9,174.71
2016,10,29,14,0,255.0,218.0,2.8,17.0,347.0,340.48,272.38
2016,10,29,14,15,197.5,206.5,2.7,17.0,302.5,281.54,224.2
2016,10,29,14,30,140.0,195.0,2.6,17.0,258.0,234.36,186.06
