Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,14,45,70.5,162.0,2.55,17.0,193.5,168.02,132.86
2016,10,29,15,0,1.0,129.0,2.5,17.0,129.0,113.32,89.55
2016,10,29,15,15,0.5,113.5,2.35,16.5,113.5,98.98,77.99
2016,10,29,15,30,0.0,98.0,2.2,16.0,98.0,84.86,66.38
2016,10,29,15,45,0.0,81.5,2.1,16.0,81.5,70.21,53.98
2016,10,29,16,0,0.0,65.0,2.0,16.0,65.0,55.79,41.6
2016,10,29,16,15,0.0,49.0,1.85,15.5,49.0,42.28,31.48
2016,10,29,16,30,0.0,33.0,1.7,15.0,33.0,28.89,19.2
2016,10,29,16,45,0.0,20.0,1.55,14.5,20.0,17.63,7.21
2016,10,29,17,0,0.0,7.0,1.4,14.0,7.0,6.37,0.0
2016,10,29,17,15,0.0,3.5,1.4,13.5,3.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,11.0,4.15,13.5,11.0,10.01,0.0
2016,10,30,7,0,0.0,22.0,4.3,14.0,22.0,22.03,4.99
2016,10,30,7,15,34.0,41.0,4.3,14.0,46.5,73.52,54.64
2016,10,30,7,30,68.0,60.0,4.3,14.0,71.0,130.62,105.21
2016,10,30,7,45,85.5,80.5,4.35,14.0,98.5,169.82,140.02
2016,10,30,8,0,103.0,101.0,4.4,14.0,126.0,209.41,174.59
2016,10,30,8,15,125.5,117.5,4.45,14.0,154.5,247.3,207.27
2016,10,30,8,30,148.0,134.0,4.5,14.0,183.0,286.38,240.33
2016,10,30,8,45,74.0,72.5,4.55,14.5,97.0,143.26,118.9
2016,10,30,9,0,0.0,11.0,4.6,15.0,11.0,9.68,2.62
2016,10,30,9,15,0.0,18.5,4.65,15.0,18.5,16.29,8.26
2016,10,30,9,30,0.0,26.0,4.7,15.0,26.0,22.92,13.87
2016,10,30,9,45,0.0,40.0,4.8,15.5,40.0,35.3,24.27
2016,10,30,10,0,0.0,54.0,4.9,16.0,54.0,47.72,34.6
2016,10,30,10,15,3.0,119.0,4.95,16.0,121.0,110.57,87.06
2016,10,30,10,30,6.0,184.0,5.0,16.0,188.0,178.87,143.13
2016,10,30,10,45,10.0,197.0,5.1,16.0,203.0,194.95,156.15
2016,10,30,11,0,14.0,210.0,5.2,16.0,218.0,210.9,169.1
2016,10,30,11,15,126.0,245.0,5.15,16.0,321.5,377.22,306.22
2016,10,30,11,30,238.0,280.0,5.1,16.0,425.0,509.4,411.96
2016,10,30,11,45,184.5,283.5,5.1,16.0,396.5,459.43,370.74
2016,10,30,12,0,131.0,287.0,5.1,16.0,368.0,411.19,331.29
2016,10,30,12,15,134.0,284.5,5.05,16.0,366.5,403.51,325.29
2016,10,30,12,30,137.0,282.0,5.0,16.0,365.0,395.26,318.73
2016,10,30,12,45,470.0,197.0,4.95,16.5,472.5,562.06,455.44
2016,10,30,13,0,803.0,112.0,4.9,17.0,580.0,683.2,550.81
2016,10,30,13,15,793.5,110.5,4.85,16.5,559.5,638.7,515.62
2016,10,30,13,30,784.0,109.0,4.8,16.0,539.0,592.68,479.22
2016,10,30,13,45,449.5,166.0,4.75,16.0,410.0,420.84,340.63
2016,10,30,14,0,115.0,223.0,4.7,16.0,281.0,269.37,217.01
2016,10,30,14,15,117.5,207.5,4.55,16.0,263.5,246.65,198.46
2016,10,30,14,30,120.0,192.0,4.4,16.0,246.0,223.75,179.23
2016,10,30,14,45,397.5,140.0,4.3,16.0,294.0,265.81,207.12
2016,10,30,15,0,675.0,88.0,4.2,16.0,342.0,270.58,199.14
2016,10,30,15,15,636.5,83.0,4.0,15.5,299.5,213.9,148.96
2016,10,30,15,30,598.0,78.0,3.8,15.0,257.0,161.27,104.16
2016,10,30,15,45,555.5,69.0,3.65,15.0,214.0,109.06,64.28
2016,10,30,16,0,513.0,60.0,3.5,15.0,171.0,62.01,37.48
2016,10,30,16,15,424.0,51.0,3.4,14.5,127.5,40.7,30.16
2016,10,30,16,30,335.0,42.0,3.3,14.0,84.0,34.57,24.05
2016,10,30,16,45,167.5,29.5,3.2,14.0,50.5,23.19,10.43
2016,10,30,17,0,0.0,17.0,3.1,14.0,17.0,15.46,0.0
2016,10,30,17,15,0.0,8.5,3.05,13.5,8.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,83.5,12.5,1.7,11.5,18.0,55.69,0.0
2016,10,31,7,0,167.0,25.0,1.7,12.0,36.0,154.21,55.49
2016,10,31,7,15,288.0,37.0,1.8,12.0,74.5,260.95,206.67
2016,10,31,7,30,409.0,49.0,1.9,12.0,113.0,368.47,303.68
2016,10,31,7,45,490.0,56.0,2.0,12.5,158.0,451.56,375.15
2016,10,31,8,0,571.0,63.0,2.1,13.0,203.0,538.65,446.19
2016,10,31,8,15,302.5,94.5,2.15,13.0,170.0,383.24,320.41
2016,10,31,8,30,34.0,126.0,2.2,13.0,137.0,168.63,138.36
2016,10,31,8,45,39.0,142.5,2.3,13.5,157.0,190.46,156.81
2016,10,31,9,0,44.0,159.0,2.4,14.0,177.0,212.44,174.49
2016,10,31,9,15,81.5,180.5,2.45,14.0,217.0,269.66,222.14
2016,10,31,9,30,119.0,202.0,2.5,14.0,257.0,344.27,282.57
2016,10,31,9,45,72.0,200.0,2.55,14.0,234.0,279.24,228.17
2016,10,31,10,0,25.0,198.0,2.6,14.0,211.0,215.04,174.21
2016,10,31,10,15,82.5,226.5,2.6,14.0,272.5,315.13,256.82
2016,10,31,10,30,140.0,255.0,2.6,14.0,334.0,415.9,337.07
2016,10,31,10,45,81.5,240.0,2.65,14.5,286.5,323.6,261.47
2016,10,31,11,0,23.0,225.0,2.7,15.0,239.0,235.05,188.44
2016,10,31,11,15,26.5,233.0,2.75,15.0,249.0,244.92,196.58
2016,10,31,11,30,30.0,241.0,2.8,15.0,259.0,269.41,216.1
2016,10,31,11,45,153.0,257.0,2.85,15.5,350.5,402.88,324.46
2016,10,31,12,0,276.0,273.0,2.9,16.0,442.0,528.54,422.23
2016,10,31,12,15,270.0,271.5,2.95,16.0,435.5,509.99,407.17
2016,10,31,12,30,264.0,270.0,3.0,16.0,429.0,490.84,392.39
2016,10,31,12,45,170.5,263.5,3.1,16.0,365.0,391.59,314.07
2016,10,31,13,0,77.0,257.0,3.2,16.0,301.0,301.33,241.53
2016,10,31,13,15,75.5,248.0,3.25,16.0,290.5,285.85,229.55
2016,10,31,13,30,74.0,239.0,3.3,16.0,280.0,270.5,217.37
2016,10,31,13,45,37.0,176.0,3.35,16.0,196.5,183.53,146.96
2016,10,31,14,0,0.0,113.0,3.4,16.0,113.0,100.45,78.62
2016,10,31,14,15,84.5,151.5,3.45,15.5,188.5,179.83,144.51
2016,10,31,14,30,169.0,190.0,3.5,15.0,264.0,240.95,193.21
2016,10,31,14,45,84.5,139.0,3.55,15.0,176.0,154.83,122.95
2016,10,31,15,0,0.0,88.0,3.6,15.0,88.0,77.61,60.41
2016,10,31,15,15,0.0,77.0,3.55,15.0,77.0,67.82,52.27
2016,10,31,15,30,0.0,66.0,3.5,15.0,66.0,58.12,44.05
2016,10,31,15,45,0.0,54.5,3.5,15.0,54.5,48.09,35.44
2016,10,31,16,0,0.0,43.0,3.5,15.0,43.0,37.94,26.62
2016,10,31,16,15,0.0,32.0,3.5,14.5,32.0,28.21,19.17
2016,10,31,16,30,0.0,21.0,3.5,14.0,21.0,18.48,10.19
2016,10,31,16,45,0.0,12.0,3.5,14.0,12.0,10.55,1.18
2016,10,31,17,0,0.0,3.0,3.5,14.0,3.0,2.73,0.0
2016,10,31,17,15,0.0,1.5,3.6,14.0,1.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,97.0,11.5,1.95,11.5,17.0,61.81,0.0
2016,11,1,7,0,194.0,23.0,1.9,12.0,34.0,163.88,38.91
2016,11,1,7,15,320.0,34.0,1.95,12.0,73.0,277.72,218.47
2016,11,1,7,30,446.0,45.0,2.0,12.0,112.0,388.22,319.31
2016,11,1,7,45,522.5,51.5,2.05,12.5,157.0,468.2,388.39
2016,11,1,8,0,599.0,58.0,2.1,13.0,202.0,552.02,456.33
2016,11,1,8,15,647.0,63.0,2.15,13.0,247.0,615.02,506.06
2016,11,1,8,30,695.0,68.0,2.2,13.0,292.0,678.69,554.57
2016,11,1,8,45,727.0,72.0,2.25,13.5,334.0,722.43,585.57
2016,11,1,9,0,759.0,76.0,2.3,14.0,376.0,770.67,619.11
2016,11,1,9,15,781.5,79.0,2.25,14.0,413.5,807.57,643.96
2016,11,1,9,30,804.0,82.0,2.2,14.0,451.0,841.95,666.62
2016,11,1,9,45,821.0,83.5,2.15,14.5,483.0,866.7,680.86
2016,11,1,10,0,838.0,85.0,2.1,15.0,515.0,888.28,692.78
2016,11,1,10,15,849.0,86.5,1.95,15.0,540.0,901.01,698.7
2016,11,1,10,30,860.0,88.0,1.8,15.0,565.0,910.16,702.16
2016,11,1,10,45,866.5,89.5,1.7,15.5,583.0,911.52,699.62
2016,11,1,11,0,873.0,91.0,1.6,16.0,601.0,909.16,694.74
2016,11,1,11,15,876.5,91.5,1.5,16.0,611.0,899.16,686.14
2016,11,1,11,30,880.0,92.0,1.4,16.0,621.0,885.48,675.27
2016,11,1,11,45,880.0,92.5,1.35,16.0,623.5,865.21,660.78
2016,11,1,12,0,880.0,93.0,1.3,16.0,626.0,841.51,644.13
2016,11,1,12,15,878.0,92.5,1.25,16.0,620.0,811.76,623.41
2016,11,1,12,30,876.0,92.0,1.2,16.0,614.0,778.94,600.64
2016,11,1,12,45,873.0,90.5,1.2,16.0,601.5,741.38,575.11
2016,11,1,13,0,870.0,89.0,1.2,16.0,589.0,701.17,546.76
2016,11,1,13,15,861.5,87.5,1.15,16.0,568.0,654.98,511.99
2016,11,1,13,30,853.0,86.0,1.1,16.0,547.0,607.0,475.14
2016,11,1,13,45,839.0,85.0,1.1,16.0,519.0,554.99,434.7
2016,11,1,14,0,825.0,84.0,1.1,16.0,491.0,502.2,392.41
2016,11,1,14,15,807.0,81.5,1.1,16.0,457.0,445.63,345.91
2016,11,1,14,30,789.0,79.0,1.1,16.0,423.0,389.33,298.12
2016,11,1,14,45,761.0,76.5,1.1,16.0,383.5,330.27,247.01
2016,11,1,15,0,733.0,74.0,1.1,16.0,344.0,273.22,196.61
2016,11,1,15,15,696.0,69.5,1.15,15.5,301.0,212.57,144.06
2016,11,1,15,30,659.0,65.0,1.2,15.0,258.0,157.42,97.66
2016,11,1,15,45,605.0,59.0,1.25,15.0,213.0,103.44,57.62
2016,11,1,16,0,551.0,53.0,1.3,15.0,168.0,55.89,32.29
2016,11,1,16,15,461.5,45.0,1.45,14.5,124.5,35.75,25.76
2016,11,1,16,30,372.0,37.0,1.6,14.0,81.0,30.29,20.19
2016,11,1,16,45,226.0,24.0,1.75,13.5,47.0,19.84,6.1
2016,11,1,17,0,80.0,11.0,1.9,13.0,13.0,10.01,0.0
2016,11,1,17,15,40.0,5.5,1.95,12.5,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,115.5,10.0,1.8,9.5,16.5,70.08,0.0
2016,11,2,7,0,231.0,20.0,1.8,10.0,33.0,181.0,14.45
2016,11,2,7,15,354.5,30.5,1.85,10.5,72.5,295.08,231.15
2016,11,2,7,30,478.0,41.0,1.9,11.0,112.0,404.11,332.5
2016,11,2,7,45,550.0,48.0,2.0,11.5,157.0,482.13,400.39
2016,11,2,8,0,622.0,55.0,2.1,12.0,202.0,563.94,467.01
2016,11,2,8,15,668.0,59.5,2.1,12.5,246.5,625.23,514.42
2016,11,2,8,30,714.0,64.0,2.1,13.0,291.0,681.77,556.22
2016,11,2,8,45,745.0,67.5,2.15,13.5,333.0,730.27,590.8
2016,11,2,9,0,776.0,71.0,2.2,14.0,375.0,777.28,623.28
2016,11,2,9,15,797.5,74.0,2.15,14.0,412.0,813.5,647.54
2016,11,2,9,30,819.0,77.0,2.1,14.0,449.0,847.15,669.57
2016,11,2,9,45,842.5,76.0,2.1,14.5,482.5,874.6,686.12
2016,11,2,10,0,866.0,75.0,2.1,15.0,516.0,889.92,694.05
2016,11,2,10,15,876.0,76.5,1.95,15.0,541.0,901.91,699.52
2016,11,2,10,30,886.0,78.0,1.8,15.0,566.0,910.32,702.48
2016,11,2,10,45,891.5,79.5,1.7,15.5,583.5,910.97,699.46
2016,11,2,11,0,897.0,81.0,1.6,16.0,601.0,907.88,694.1
2016,11,2,11,15,900.5,81.5,1.5,16.0,611.0,898.06,685.63
2016,11,2,11,30,904.0,82.0,1.4,16.0,621.0,884.55,674.86
2016,11,2,11,45,903.5,82.5,1.3,16.5,623.0,864.01,658.27
2016,11,2,12,0,903.0,83.0,1.2,17.0,625.0,840.04,639.58
2016,11,2,12,15,901.0,82.5,1.1,17.0,619.5,810.42,618.39
2016,11,2,12,30,899.0,82.0,1.0,17.0,614.0,777.71,595.17
2016,11,2,12,45,896.5,80.5,0.95,17.5,601.5,740.58,568.5
2016,11,2,13,0,894.0,79.0,0.9,18.0,589.0,700.72,539.64
2016,11,2,13,15,886.5,78.0,0.85,18.0,568.5,655.66,506.07
2016,11,2,13,30,879.0,77.0,0.8,18.0,548.0,608.64,470.33
2016,11,2,13,45,866.5,75.5,0.75,18.0,520.0,556.64,430.02
2016,11,2,14,0,854.0,74.0,0.7,18.0,492.0,504.84,388.67
2016,11,2,14,15,837.0,72.0,0.7,18.0,458.5,447.97,342.63
2016,11,2,14,30,820.0,70.0,0.7,18.0,425.0,391.18,295.09
2016,11,2,14,45,795.0,67.5,0.75,18.0,385.5,331.62,244.31
2016,11,2,15,0,770.0,65.0,0.8,18.0,346.0,273.66,193.65
2016,11,2,15,15,735.5,61.5,0.85,17.5,303.0,214.64,142.68
2016,11,2,15,30,701.0,58.0,0.9,17.0,260.0,158.98,96.17
2016,11,2,15,45,647.0,53.0,0.95,16.5,214.5,103.91,56.06
2016,11,2,16,0,593.0,48.0,1.0,16.0,169.0,52.14,28.63
2016,11,2,16,15,507.5,40.5,1.1,15.5,125.0,32.05,22.39
2016,11,2,16,30,422.0,33.0,1.2,15.0,81.0,26.83,17.06
2016,11,2,16,45,269.0,21.5,1.3,14.5,46.5,17.66,3.49
2016,11,2,17,0,116.0,10.0,1.4,14.0,12.0,9.1,0.0
2016,11,2,17,15,58.0,5.0,1.45,13.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,15.5,1.95,9.5,15.5,14.1,0.0
2016,11,3,7,0,0.0,31.0,2.0,10.0,31.0,45.25,0.0
2016,11,3,7,15,240.5,35.0,2.05,10.5,70.0,229.72,177.95
2016,11,3,7,30,481.0,39.0,2.1,11.0,109.0,402.82,331.64
2016,11,3,7,45,554.0,46.0,2.15,11.5,154.0,481.3,399.82
2016,11,3,8,0,627.0,53.0,2.2,12.0,199.0,563.75,467.06
2016,11,3,8,15,673.5,57.5,2.15,12.5,243.5,619.75,510.38
2016,11,3,8,30,720.0,62.0,2.1,13.0,288.0,682.58,556.9
2016,11,3,8,45,752.0,65.5,2.1,13.5,330.0,731.92,591.76
2016,11,3,9,0,784.0,69.0,2.1,14.0,372.0,779.83,624.49
2016,11,3,9,15,805.5,71.5,2.05,14.5,409.5,815.47,647.04
2016,11,3,9,30,827.0,74.0,2.0,15.0,447.0,848.54,667.3
2016,11,3,9,45,846.0,74.5,2.0,15.5,479.5,873.9,682.27
2016,11,3,10,0,865.0,75.0,2.0,16.0,512.0,887.1,688.7
2016,11,3,10,15,875.5,76.5,1.9,16.5,537.0,899.51,693.66
2016,11,3,10,30,886.0,78.0,1.8,17.0,562.0,908.35,696.15
2016,11,3,10,45,892.5,79.0,1.7,17.5,579.5,909.27,693.33
2016,11,3,11,0,899.0,80.0,1.6,18.0,597.0,906.47,688.19
2016,11,3,11,15,902.5,80.5,1.5,18.0,607.5,896.64,679.78
2016,11,3,11,30,906.0,81.0,1.4,18.0,618.0,883.13,669.1
2016,11,3,11,45,906.0,81.5,1.35,18.5,620.0,863.02,653.58
2016,11,3,12,0,906.0,82.0,1.3,19.0,622.0,839.45,635.95
2016,11,3,12,15,904.0,81.5,1.25,19.0,616.5,809.8,615.52
2016,11,3,12,30,902.0,81.0,1.2,19.0,611.0,777.06,593.04
2016,11,3,12,45,896.0,80.5,1.15,19.0,597.5,738.5,566.49
2016,11,3,13,0,890.0,80.0,1.1,19.0,584.0,697.44,537.66
2016,11,3,13,15,882.0,79.0,1.05,19.0,563.5,652.28,503.93
2016,11,3,13,30,874.0,78.0,1.0,19.0,543.0,605.22,468.06
2016,11,3,13,45,860.5,77.0,1.0,19.5,515.0,555.43,428.78
2016,11,3,14,0,847.0,76.0,1.0,20.0,487.0,502.14,385.88
2016,11,3,14,15,830.0,74.0,0.95,19.5,453.5,445.7,340.45
2016,11,3,14,30,813.0,72.0,0.9,19.0,420.0,389.34,293.52
2016,11,3,14,45,786.5,69.5,0.85,19.0,380.5,329.75,242.35
2016,11,3,15,0,760.0,67.0,0.8,19.0,341.0,271.94,191.76
2016,11,3,15,15,724.5,63.0,0.75,18.5,298.0,212.91,140.96
2016,11,3,15,30,689.0,59.0,0.7,18.0,255.0,157.4,94.88
2016,11,3,15,45,633.5,54.0,0.7,18.0,209.5,100.35,53.37
2016,11,3,16,0,578.0,49.0,0.7,18.0,164.0,52.13,28.92
2016,11,3,16,15,490.0,41.0,0.75,17.5,120.5,32.57,22.6
2016,11,3,16,30,402.0,33.0,0.8,17.0,77.0,26.93,16.85
2016,11,3,16,45,201.0,16.5,0.85,17.0,38.5,13.12,0.0
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,95.5,9.5,2.0,10.5,14.0,58.79,0.0
2016,11,4,7,0,191.0,19.0,2.0,11.0,28.0,153.26,0.0
2016,11,4,7,15,320.5,30.0,2.05,11.5,66.0,272.38,207.39
2016,11,4,7,30,450.0,41.0,2.1,12.0,104.0,383.8,314.09
2016,11,4,7,45,526.0,48.5,2.2,12.5,148.5,463.94,384.31
2016,11,4,8,0,602.0,56.0,2.3,13.0,193.0,548.16,453.47
2016,11,4,8,15,650.0,61.0,2.15,13.5,238.0,610.83,501.7
2016,11,4,8,30,698.0,66.0,2.0,14.0,283.0,674.17,547.99
2016,11,4,8,45,730.0,70.0,1.95,14.5,324.5,717.64,578.08
2016,11,4,9,0,762.0,74.0,1.9,15.0,366.0,765.68,610.52
2016,11,4,9,15,785.0,77.0,1.75,15.5,403.5,802.86,633.14
2016,11,4,9,30,808.0,80.0,1.6,16.0,441.0,837.56,653.23
2016,11,4,9,45,824.0,82.0,1.45,16.5,472.5,861.95,665.48
2016,11,4,10,0,840.0,84.0,1.3,17.0,504.0,883.16,675.22
2016,11,4,10,15,851.5,85.5,1.15,17.0,529.5,896.28,680.46
2016,11,4,10,30,863.0,87.0,1.0,17.0,555.0,905.83,683.22
2016,11,4,10,45,870.5,88.0,0.9,17.5,573.0,907.47,680.31
2016,11,4,11,0,878.0,89.0,0.8,18.0,591.0,905.37,675.11
2016,11,4,11,15,882.0,89.5,0.7,18.0,601.0,895.81,666.45
2016,11,4,11,30,886.0,90.0,0.6,18.0,611.0,874.74,650.48
2016,11,4,11,45,887.5,90.0,0.5,18.5,614.0,855.61,634.92
2016,11,4,12,0,889.0,90.0,0.4,19.0,617.0,833.04,617.27
2016,11,4,12,15,887.0,89.5,0.3,19.0,611.5,803.8,596.64
2016,11,4,12,30,885.0,89.0,0.2,19.0,606.0,771.53,574.28
2016,11,4,12,45,884.0,87.0,0.15,19.5,593.5,735.43,549.23
2016,11,4,13,0,883.0,85.0,0.1,20.0,581.0,696.55,521.67
2016,11,4,13,15,874.5,84.0,0.15,20.0,560.5,654.8,492.55
2016,11,4,13,30,866.0,83.0,0.2,20.0,540.0,607.06,458.52
2016,11,4,13,45,854.5,81.0,0.25,20.0,512.5,555.05,420.36
2016,11,4,14,0,843.0,79.0,0.3,20.0,485.0,502.02,380.05
2016,11,4,14,15,825.5,76.5,0.3,20.0,451.0,445.09,334.93
2016,11,4,14,30,808.0,74.0,0.3,20.0,417.0,388.33,288.39
2016,11,4,14,45,783.5,71.0,0.35,20.0,378.0,329.25,239.02
2016,11,4,15,0,759.0,68.0,0.4,20.0,339.0,271.75,189.71
2016,11,4,15,15,722.5,64.0,0.45,19.5,295.5,212.66,139.72
2016,11,4,15,30,686.0,60.0,0.5,19.0,252.0,157.22,94.31
2016,11,4,15,45,631.0,54.5,0.55,19.0,207.0,100.02,53.04
2016,11,4,16,0,576.0,49.0,0.6,19.0,162.0,51.63,28.7
2016,11,4,16,15,485.5,40.5,0.7,18.5,118.0,32.25,22.18
2016,11,4,16,30,395.0,32.0,0.8,18.0,74.0,26.13,15.95
2016,11,4,16,45,197.5,16.0,0.9,17.5,37.0,12.74,0.0
2016,11,4,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,95.0,8.5,0.65,12.0,13.0,57.47,0.0
2016,11,5,7,0,190.0,17.0,0.7,12.0,26.0,149.2,0.0
2016,11,5,7,15,316.0,28.0,0.7,12.0,63.0,267.07,197.82
2016,11,5,7,30,442.0,39.0,0.7,12.0,100.0,375.42,302.85
2016,11,5,7,45,512.5,47.0,0.75,12.5,143.0,451.65,368.33
2016,11,5,8,0,583.0,55.0,0.8,13.0,186.0,531.74,432.54
2016,11,5,8,15,551.5,71.0,0.8,13.5,216.0,546.63,443.96
2016,11,5,8,30,520.0,87.0,0.8,14.0,246.0,556.86,451.23
2016,11,5,8,45,556.5,91.0,0.85,14.5,283.0,605.48,486.87
2016,11,5,9,0,593.0,95.0,0.9,15.0,320.0,653.28,520.4
2016,11,5,9,15,593.5,106.0,0.85,15.0,350.0,677.28,535.71
2016,11,5,9,30,594.0,117.0,0.8,15.0,380.0,698.56,549.03
2016,11,5,9,45,514.0,148.0,0.8,15.5,387.0,662.15,520.38
2016,11,5,10,0,434.0,179.0,0.8,16.0,394.0,628.76,492.75
2016,11,5,10,15,492.0,172.5,0.8,16.0,428.0,672.13,524.62
2016,11,5,10,30,550.0,166.0,0.8,16.0,462.0,713.42,553.61
2016,11,5,10,45,706.0,125.0,0.85,16.5,517.0,807.88,617.82
2016,11,5,11,0,862.0,84.0,0.9,17.0,572.0,874.71,660.73
2016,11,5,11,15,865.0,84.5,1.0,17.0,581.5,864.92,654.39
2016,11,5,11,30,868.0,85.0,1.1,17.0,591.0,851.6,646.76
2016,11,5,11,45,868.5,84.5,1.2,17.5,593.0,831.54,633.36
2016,11,5,12,0,869.0,84.0,1.3,18.0,595.0,808.19,617.7
2016,11,5,12,15,487.0,174.0,1.35,18.0,460.0,585.83,457.76
2016,11,5,12,30,105.0,264.0,1.4,18.0,325.0,340.77,267.9
2016,11,5,12,45,123.0,259.5,1.45,18.0,329.5,353.57,279.52
2016,11,5,13,0,141.0,255.0,1.5,18.0,334.0,353.03,279.43
2016,11,5,13,15,140.0,246.0,1.55,17.5,322.0,334.06,265.29
2016,11,5,13,30,139.0,237.0,1.6,17.0,310.0,315.0,250.95
2016,11,5,13,45,250.5,211.0,1.65,17.0,334.0,346.61,276.41
2016,11,5,14,0,362.0,185.0,1.7,17.0,358.0,359.49,285.6
2016,11,5,14,15,342.0,174.0,1.7,17.0,328.0,317.86,251.19
2016,11,5,14,30,322.0,163.0,1.7,17.0,298.0,277.88,217.82
2016,11,5,14,45,218.5,154.5,1.75,17.0,242.5,214.9,167.38
2016,11,5,15,0,115.0,146.0,1.8,17.0,187.0,161.36,125.48
2016,11,5,15,15,107.0,128.0,1.75,16.5,162.5,134.42,103.1
2016,11,5,15,30,99.0,110.0,1.7,16.0,138.0,108.7,81.79
2016,11,5,15,45,87.0,91.5,1.7,16.0,112.5,83.53,61.53
2016,11,5,16,0,75.0,73.0,1.7,16.0,87.0,60.22,43.93
2016,11,5,16,15,55.5,54.0,1.6,15.5,63.0,43.4,32.06
2016,11,5,16,30,36.0,35.0,1.5,15.0,39.0,28.83,18.22
2016,11,5,16,45,18.0,17.5,1.45,14.5,19.5,15.32,0.0
2016,11,5,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,0.85,13.0,6.0,5.46,0.0
2016,11,6,7,0,0.0,12.0,0.8,13.0,12.0,10.91,0.0
2016,11,6,7,15,9.5,29.0,0.9,13.0,30.5,41.64,25.68
2016,11,6,7,30,19.0,46.0,1.0,13.0,49.0,68.27,51.57
2016,11,6,7,45,31.0,64.5,1.1,13.5,71.0,98.54,78.32
2016,11,6,8,0,43.0,83.0,1.2,14.0,93.0,128.8,104.66
2016,11,6,8,15,50.5,101.0,1.2,14.0,115.0,155.16,127.31
2016,11,6,8,30,58.0,119.0,1.2,14.0,137.0,181.67,149.65
2016,11,6,8,45,63.0,136.0,1.3,14.5,158.0,204.82,168.47
2016,11,6,9,0,68.0,153.0,1.4,15.0,179.0,228.0,186.95
2016,11,6,9,15,69.5,169.0,1.4,15.0,198.0,246.75,201.69
2016,11,6,9,30,71.0,185.0,1.4,15.0,217.0,265.32,216.11
2016,11,6,9,45,102.5,201.5,1.4,15.0,250.5,310.98,252.97
2016,11,6,10,0,134.0,218.0,1.4,15.0,284.0,373.42,301.98
2016,11,6,10,15,167.0,228.5,1.35,15.0,315.0,412.61,332.17
2016,11,6,10,30,200.0,239.0,1.3,15.0,346.0,451.2,361.52
2016,11,6,10,45,285.5,233.5,1.3,15.5,391.5,532.89,423.58
2016,11,6,11,0,371.0,228.0,1.3,16.0,437.0,595.6,469.83
2016,11,6,11,15,325.5,242.0,1.35,16.0,427.5,564.02,444.61
2016,11,6,11,30,280.0,256.0,1.4,16.0,418.0,532.09,419.86
2016,11,6,11,45,301.0,253.0,1.45,16.5,428.0,536.35,422.95
2016,11,6,12,0,322.0,250.0,1.5,17.0,438.0,538.6,424.21
2016,11,6,12,15,268.0,256.0,1.5,17.0,411.5,490.15,386.63
2016,11,6,12,30,214.0,262.0,1.5,17.0,385.0,431.76,341.73
2016,11,6,12,45,208.0,256.5,1.5,17.0,374.0,410.85,325.93
2016,11,6,13,0,202.0,251.0,1.5,17.0,363.0,389.86,309.7
2016,11,6,13,15,285.5,228.0,1.45,17.0,380.0,416.25,330.83
2016,11,6,13,30,369.0,205.0,1.4,17.0,397.0,425.23,337.65
2016,11,6,13,45,371.0,193.0,1.4,17.0,377.0,393.34,312.1
2016,11,6,14,0,373.0,181.0,1.4,17.0,357.0,360.62,285.56
2016,11,6,14,15,220.0,177.0,1.35,16.5,279.0,267.47,212.01
2016,11,6,14,30,67.0,173.0,1.3,16.0,201.0,182.52,145.11
2016,11,6,14,45,121.5,158.0,1.3,16.0,202.5,183.64,144.77
2016,11,6,15,0,176.0,143.0,1.3,16.0,204.0,174.9,135.0
2016,11,6,15,15,164.5,126.0,1.15,15.5,177.5,144.52,109.34
2016,11,6,15,30,153.0,109.0,1.0,15.0,151.0,115.65,85.36
2016,11,6,15,45,139.5,90.0,0.9,15.0,123.0,86.68,62.28
2016,11,6,16,0,126.0,71.0,0.8,15.0,95.0,59.79,43.0
2016,11,6,16,15,100.0,53.0,0.75,14.5,68.5,42.73,31.57
2016,11,6,16,30,74.0,35.0,0.7,14.0,42.0,28.81,18.1
2016,11,6,16,45,37.0,17.5,0.7,14.0,21.0,14.91,0.0
2016,11,6,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,7.5,1.55,12.5,7.5,6.82,0.0
2016,11,7,7,0,0.0,15.0,1.5,13.0,15.0,13.64,0.0
2016,11,7,7,15,79.0,30.0,1.5,13.0,40.5,108.34,73.91
2016,11,7,7,30,158.0,45.0,1.5,13.0,66.0,181.14,146.05
2016,11,7,7,45,189.0,62.5,1.55,13.5,97.0,229.77,189.67
2016,11,7,8,0,220.0,80.0,1.6,14.0,128.0,279.71,232.78
2016,11,7,8,15,239.0,96.5,1.55,14.5,159.0,320.16,266.46
2016,11,7,8,30,258.0,113.0,1.5,15.0,190.0,360.88,299.13
2016,11,7,8,45,270.0,128.5,1.45,15.5,219.0,394.47,324.93
2016,11,7,9,0,282.0,144.0,1.4,16.0,248.0,427.55,349.55
2016,11,7,9,15,300.0,157.0,1.35,16.0,278.5,461.71,375.2
2016,11,7,9,30,318.0,170.0,1.3,16.0,309.0,495.25,399.83
2016,11,7,9,45,344.5,179.0,1.3,16.5,339.0,530.24,424.89
2016,11,7,10,0,371.0,188.0,1.3,17.0,369.0,564.32,448.78
2016,11,7,10,15,389.5,195.0,1.25,17.5,393.5,587.43,463.77
2016,11,7,10,30,408.0,202.0,1.2,18.0,418.0,625.86,489.29
2016,11,7,10,45,444.5,200.5,1.15,18.5,443.0,651.62,506.08
2016,11,7,11,0,481.0,199.0,1.1,19.0,468.0,674.86,520.92
2016,11,7,11,15,467.0,207.0,1.05,19.0,471.5,661.97,510.05
2016,11,7,11,30,453.0,215.0,1.0,19.0,475.0,647.24,498.35
2016,11,7,11,45,433.5,221.0,1.0,19.5,471.0,624.16,480.32
2016,11,7,12,0,414.0,227.0,1.0,20.0,467.0,599.97,461.59
2016,11,7,12,15,384.0,231.5,1.0,20.0,452.5,553.0,427.44
2016,11,7,12,30,354.0,236.0,1.0,20.0,438.0,519.69,402.75
2016,11,7,12,45,400.0,219.5,1.05,20.0,443.0,518.44,403.02
2016,11,7,13,0,446.0,203.0,1.1,20.0,448.0,523.47,407.05
2016,11,7,13,15,451.5,193.0,1.05,20.0,433.5,493.84,384.34
2016,11,7,13,30,457.0,183.0,1.0,20.0,419.0,462.59,360.27
2016,11,7,13,45,399.5,183.5,1.0,20.0,382.0,406.19,316.71
2016,11,7,14,0,342.0,184.0,1.0,20.0,345.0,348.17,271.57
2016,11,7,14,15,269.5,179.0,0.95,19.5,300.0,290.69,226.69
2016,11,7,14,30,197.0,174.0,0.9,19.0,255.0,236.36,184.05
2016,11,7,14,45,190.0,158.0,0.9,19.0,230.5,205.67,158.7
2016,11,7,15,0,183.0,142.0,0.9,19.0,206.0,175.79,133.58
2016,11,7,15,15,173.5,124.5,0.8,18.5,178.5,145.0,107.91
2016,11,7,15,30,164.0,107.0,0.7,18.0,151.0,115.52,83.65
2016,11,7,15,45,147.5,88.5,0.6,18.0,123.0,86.06,60.66
2016,11,7,16,0,131.0,70.0,0.5,18.0,95.0,59.0,41.75
2016,11,7,16,15,102.0,52.0,0.5,17.5,68.0,41.95,30.44
2016,11,7,16,30,73.0,34.0,0.5,17.0,41.0,28.01,16.95
2016,11,7,16,45,36.5,17.0,0.55,17.0,20.5,14.48,0.0
2016,11,7,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,12.5,9.5,0.0,0.0
2016,11,8,7,0,0.0,19.0,1.3,13.0,19.0,17.28,0.0
2016,11,8,7,15,200.5,28.0,1.3,13.0,53.5,191.03,129.07
2016,11,8,7,30,401.0,37.0,1.3,13.0,88.0,343.85,276.73
2016,11,8,7,45,480.0,45.0,1.35,13.5,130.0,423.71,346.79
2016,11,8,8,0,559.0,53.0,1.4,14.0,172.0,508.2,416.23
2016,11,8,8,15,609.5,58.0,1.3,14.5,215.0,570.76,464.32
2016,11,8,8,30,660.0,63.0,1.2,15.0,258.0,634.3,510.65
2016,11,8,8,45,546.0,91.5,1.15,15.5,268.5,593.62,478.24
2016,11,8,9,0,432.0,120.0,1.1,16.0,279.0,538.85,434.71
2016,11,8,9,15,480.5,124.0,1.05,16.5,317.5,591.49,473.49
2016,11,8,9,30,529.0,128.0,1.0,17.0,356.0,643.86,509.36
2016,11,8,9,45,681.5,101.0,0.95,17.5,416.5,757.79,587.42
2016,11,8,10,0,834.0,74.0,0.9,18.0,477.0,857.52,651.43
2016,11,8,10,15,845.0,75.5,0.85,18.0,501.5,870.18,656.61
2016,11,8,10,30,856.0,77.0,0.8,18.0,526.0,870.66,654.94
2016,11,8,10,45,862.0,78.0,0.8,18.5,543.5,871.32,653.36
2016,11,8,11,0,868.0,79.0,0.8,19.0,561.0,868.41,649.56
2016,11,8,11,15,872.0,80.0,0.75,19.0,571.0,860.17,642.77
2016,11,8,11,30,876.0,81.0,0.7,19.0,581.0,848.35,633.84
2016,11,8,11,45,876.5,81.5,0.7,19.5,583.5,829.48,620.12
2016,11,8,12,0,877.0,82.0,0.7,20.0,586.0,807.28,604.39
2016,11,8,12,15,875.5,81.5,0.7,20.0,581.0,779.11,585.89
2016,11,8,12,30,874.0,81.0,0.7,20.0,576.0,747.94,565.37
2016,11,8,12,45,872.5,79.5,0.7,20.5,564.0,712.78,541.01
2016,11,8,13,0,871.0,78.0,0.7,21.0,552.0,674.91,513.86
2016,11,8,13,15,863.5,76.5,0.7,21.0,532.5,630.73,481.74
2016,11,8,13,30,856.0,75.0,0.7,21.0,513.0,584.7,447.46
2016,11,8,13,45,843.0,74.0,0.75,21.0,486.5,536.56,410.97
2016,11,8,14,0,830.0,73.0,0.8,21.0,460.0,484.92,370.62
2016,11,8,14,15,813.0,71.0,0.7,21.0,427.0,429.9,325.44
2016,11,8,14,30,796.0,69.0,0.6,21.0,394.0,374.99,279.12
2016,11,8,14,45,769.5,66.0,0.55,21.0,356.0,316.45,229.32
2016,11,8,15,0,743.0,63.0,0.5,21.0,318.0,259.7,180.17
2016,11,8,15,15,706.0,59.5,0.45,20.5,276.0,202.44,131.51
2016,11,8,15,30,669.0,56.0,0.4,20.0,234.0,148.84,87.79
2016,11,8,15,45,610.5,50.5,0.35,20.0,190.0,93.08,48.2
2016,11,8,16,0,552.0,45.0,0.3,20.0,146.0,46.32,25.43
2016,11,8,16,15,459.5,37.0,0.6,19.0,104.5,29.56,19.64
2016,11,8,16,30,367.0,29.0,0.9,18.0,63.0,23.8,13.23
2016,11,8,16,45,183.5,14.5,1.2,17.5,31.5,11.67,0.0
2016,11,8,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
