Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,7.5,1.45,12.0,7.5,0.0,0.0
2016,11,9,7,0,0.0,15.0,1.4,12.0,15.0,13.64,0.0
2016,11,9,7,15,158.0,27.5,1.45,12.5,47.0,163.01,104.28
2016,11,9,7,30,316.0,40.0,1.5,13.0,79.0,290.68,233.77
2016,11,9,7,45,383.5,51.5,1.55,13.5,118.5,363.47,298.73
2016,11,9,8,0,451.0,63.0,1.6,14.0,158.0,440.34,363.57
2016,11,9,8,15,498.5,71.0,1.5,14.5,198.0,501.43,412.59
2016,11,9,8,30,546.0,79.0,1.4,15.0,238.0,563.4,459.37
2016,11,9,8,45,597.5,79.0,1.35,15.5,276.0,619.33,499.81
2016,11,9,9,0,649.0,79.0,1.3,16.0,314.0,674.77,538.35
2016,11,9,9,15,696.5,83.0,1.3,16.0,359.0,731.43,577.98
2016,11,9,9,30,744.0,87.0,1.3,16.0,404.0,786.85,615.75
2016,11,9,9,45,777.0,85.0,1.35,16.5,437.5,814.93,633.09
2016,11,9,10,0,810.0,83.0,1.4,17.0,471.0,845.87,652.55
2016,11,9,10,15,822.0,84.5,1.4,17.5,496.0,859.3,659.15
2016,11,9,10,30,834.0,86.0,1.4,18.0,521.0,869.31,663.66
2016,11,9,10,45,841.0,87.5,1.4,18.5,538.5,871.33,662.86
2016,11,9,11,0,848.0,89.0,1.4,19.0,556.0,869.75,659.88
2016,11,9,11,15,852.0,89.5,1.4,19.0,566.0,860.72,653.29
2016,11,9,11,30,856.0,90.0,1.4,19.0,576.0,848.15,644.52
2016,11,9,11,45,856.5,90.5,1.4,19.5,578.5,829.15,630.34
2016,11,9,12,0,857.0,91.0,1.4,20.0,581.0,806.83,614.08
2016,11,9,12,15,855.0,90.5,1.35,20.0,575.5,778.2,594.16
2016,11,9,12,30,853.0,90.0,1.3,20.0,570.0,746.61,572.28
2016,11,9,12,45,856.5,86.0,1.3,20.5,559.0,712.18,547.84
2016,11,9,13,0,860.0,82.0,1.3,21.0,548.0,674.75,519.99
2016,11,9,13,15,851.0,81.0,1.25,21.0,527.5,629.96,486.34
2016,11,9,13,30,842.0,80.0,1.2,21.0,507.0,583.46,450.73
2016,11,9,13,45,828.0,78.5,1.15,21.0,480.0,532.29,410.76
2016,11,9,14,0,814.0,77.0,1.1,21.0,453.0,480.38,369.14
2016,11,9,14,15,795.0,74.5,1.05,21.0,420.0,424.84,323.6
2016,11,9,14,30,776.0,72.0,1.0,21.0,387.0,369.69,277.06
2016,11,9,14,45,749.5,69.0,0.95,21.0,349.0,312.31,227.8
2016,11,9,15,0,723.0,66.0,0.9,21.0,311.0,256.76,179.32
2016,11,9,15,15,684.5,62.0,0.85,20.5,269.5,199.95,130.87
2016,11,9,15,30,646.0,58.0,0.8,20.0,228.0,144.82,85.8
2016,11,9,15,45,588.5,52.0,0.75,20.0,184.5,92.31,48.57
2016,11,9,16,0,531.0,46.0,0.7,20.0,141.0,46.56,26.09
2016,11,9,16,15,436.5,37.0,0.75,19.5,100.0,29.61,19.58
2016,11,9,16,30,342.0,28.0,0.8,19.0,59.0,22.94,12.21
2016,11,9,16,45,171.0,14.0,0.85,18.5,29.5,11.27,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,4.5,2.0,13.0,4.5,0.0,0.0
2016,11,10,7,0,0.0,9.0,2.1,13.0,9.0,8.19,0.0
2016,11,10,7,15,25.5,25.5,2.15,13.5,28.5,46.69,23.83
2016,11,10,7,30,51.0,42.0,2.2,14.0,48.0,96.34,74.03
2016,11,10,7,45,69.0,61.0,2.25,14.5,73.0,133.84,107.76
2016,11,10,8,0,87.0,80.0,2.3,15.0,98.0,171.41,140.59
2016,11,10,8,15,98.0,98.5,2.15,15.0,123.0,203.33,168.1
2016,11,10,8,30,109.0,117.0,2.0,15.0,148.0,235.38,195.02
2016,11,10,8,45,118.5,133.0,1.9,15.5,172.0,262.56,216.95
2016,11,10,9,0,128.0,149.0,1.8,16.0,196.0,289.84,238.37
2016,11,10,9,15,281.0,147.0,1.65,16.0,262.0,431.35,353.77
2016,11,10,9,30,434.0,145.0,1.5,16.0,328.0,580.57,468.47
2016,11,10,9,45,622.0,112.5,1.4,16.5,396.5,716.56,566.28
2016,11,10,10,0,810.0,80.0,1.3,17.0,465.0,840.33,648.85
2016,11,10,10,15,821.0,81.5,1.25,17.5,489.0,852.88,653.0
2016,11,10,10,30,832.0,83.0,1.2,18.0,513.0,862.02,656.21
2016,11,10,10,45,838.0,84.5,1.15,18.5,530.0,863.21,654.15
2016,11,10,11,0,844.0,86.0,1.1,19.0,547.0,860.85,649.93
2016,11,10,11,15,848.0,86.5,1.0,19.0,557.0,851.94,641.97
2016,11,10,11,30,852.0,87.0,0.9,19.0,567.0,839.52,631.84
2016,11,10,11,45,850.5,88.0,0.8,19.5,568.5,819.66,615.72
2016,11,10,12,0,849.0,89.0,0.7,20.0,570.0,796.57,597.7
2016,11,10,12,15,846.0,88.5,0.6,20.0,564.5,767.49,576.92
2016,11,10,12,30,843.0,88.0,0.5,20.0,559.0,735.55,554.34
2016,11,10,12,45,839.5,86.5,0.4,20.5,546.5,699.45,527.97
2016,11,10,13,0,836.0,85.0,0.3,21.0,534.0,660.87,498.56
2016,11,10,13,15,827.0,83.5,0.25,21.0,514.0,616.57,466.17
2016,11,10,13,30,818.0,82.0,0.2,21.0,494.0,570.64,431.95
2016,11,10,13,45,804.5,80.0,0.15,21.0,467.5,520.39,393.76
2016,11,10,14,0,791.0,78.0,0.1,21.0,441.0,469.44,354.01
2016,11,10,14,15,772.0,76.0,0.1,21.0,408.5,415.69,311.29
2016,11,10,14,30,753.0,74.0,0.1,21.0,376.0,362.34,267.51
2016,11,10,14,45,726.0,70.5,0.15,21.0,338.5,305.66,220.32
2016,11,10,15,0,699.0,67.0,0.2,21.0,301.0,250.92,173.74
2016,11,10,15,15,660.0,62.5,0.2,20.5,260.0,193.2,125.44
2016,11,10,15,30,621.0,58.0,0.2,20.0,219.0,140.94,83.28
2016,11,10,15,45,561.5,52.0,0.2,20.0,177.0,89.89,47.5
2016,11,10,16,0,502.0,46.0,0.2,20.0,135.0,45.84,26.0
2016,11,10,16,15,407.0,37.0,0.2,19.5,95.0,29.66,19.6
2016,11,10,16,30,312.0,28.0,0.2,19.0,55.0,23.01,11.98
2016,11,10,16,45,156.0,14.0,0.2,18.5,27.5,12.73,0.0
2016,11,10,17,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,3.5,1.3,13.0,3.5,0.0,0.0
2016,11,11,7,0,0.0,7.0,1.3,13.0,7.0,6.37,0.0
2016,11,11,7,15,21.5,23.5,1.3,13.5,26.0,40.74,17.88
2016,11,11,7,30,43.0,40.0,1.3,14.0,45.0,88.21,66.92
2016,11,11,7,45,61.5,59.0,1.35,14.5,69.5,125.97,100.81
2016,11,11,8,0,80.0,78.0,1.4,15.0,94.0,163.75,133.7
2016,11,11,8,15,92.0,96.5,1.25,15.0,119.0,196.27,161.56
2016,11,11,8,30,104.0,115.0,1.1,15.0,144.0,228.96,188.82
2016,11,11,8,45,114.5,131.5,1.0,15.5,168.0,257.59,211.69
2016,11,11,9,0,125.0,148.0,0.9,16.0,192.0,286.32,233.98
2016,11,11,9,15,251.5,150.5,0.85,16.0,251.5,410.78,334.13
2016,11,11,9,30,378.0,153.0,0.8,16.0,311.0,541.0,433.14
2016,11,11,9,45,329.5,174.5,0.8,16.5,320.0,509.71,405.89
2016,11,11,10,0,281.0,196.0,0.8,17.0,329.0,493.13,390.88
2016,11,11,10,15,356.5,192.5,0.8,17.0,369.5,552.94,436.36
2016,11,11,10,30,432.0,189.0,0.8,17.0,410.0,629.29,491.52
2016,11,11,10,45,360.0,211.5,0.85,17.5,400.0,570.57,445.74
2016,11,11,11,0,288.0,234.0,0.9,18.0,390.0,528.14,412.47
2016,11,11,11,15,229.0,245.5,0.95,18.0,371.5,467.91,367.09
2016,11,11,11,30,170.0,257.0,1.0,18.0,353.0,424.61,333.53
2016,11,11,11,45,184.0,257.5,1.1,18.0,361.5,429.8,338.32
2016,11,11,12,0,198.0,258.0,1.2,18.0,370.0,433.75,341.77
2016,11,11,12,15,101.5,218.5,1.2,18.0,276.0,307.02,243.02
2016,11,11,12,30,5.0,179.0,1.2,18.0,182.0,168.24,131.91
2016,11,11,12,45,2.5,148.5,1.3,18.0,150.0,136.36,106.76
2016,11,11,13,0,0.0,118.0,1.4,18.0,118.0,105.64,81.92
2016,11,11,13,15,0.0,114.0,1.4,18.0,114.0,101.86,78.97
2016,11,11,13,30,0.0,110.0,1.4,18.0,110.0,98.11,76.02
2016,11,11,13,45,12.5,142.0,1.45,18.0,147.5,134.24,105.87
2016,11,11,14,0,25.0,174.0,1.5,18.0,185.0,169.14,134.27
2016,11,11,14,15,68.5,171.5,1.45,18.0,199.5,187.41,148.77
2016,11,11,14,30,112.0,169.0,1.4,18.0,214.0,199.81,157.77
2016,11,11,14,45,106.5,153.5,1.4,18.0,193.0,174.89,136.96
2016,11,11,15,0,101.0,138.0,1.4,18.0,172.0,150.73,116.7
2016,11,11,15,15,94.0,120.0,1.3,17.5,148.0,124.92,95.25
2016,11,11,15,30,87.0,102.0,1.2,17.0,124.0,100.25,74.84
2016,11,11,15,45,77.0,83.5,1.1,16.5,100.0,76.11,55.49
2016,11,11,16,0,67.0,65.0,1.0,16.0,76.0,53.64,38.47
2016,11,11,16,15,43.5,47.0,0.95,15.5,53.5,38.91,27.8
2016,11,11,16,30,20.0,29.0,0.9,15.0,31.0,24.61,13.05
2016,11,11,16,45,10.0,14.5,0.9,15.0,15.5,13.19,0.0
2016,11,11,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.0,0.95,13.5,6.0,0.0,0.0
2016,11,12,7,0,0.0,12.0,0.9,14.0,12.0,10.91,0.0
2016,11,12,7,15,193.5,22.0,0.9,14.0,44.0,172.38,81.4
2016,11,12,7,30,387.0,32.0,0.9,14.0,76.0,326.03,256.1
2016,11,12,7,45,472.5,39.5,0.9,14.5,117.0,407.79,329.45
2016,11,12,8,0,558.0,47.0,0.9,15.0,158.0,494.99,400.64
2016,11,12,8,15,610.5,52.0,0.85,15.0,200.0,558.26,450.11
2016,11,12,8,30,663.0,57.0,0.8,15.0,242.0,617.4,494.26
2016,11,12,8,45,498.0,92.5,0.8,15.5,243.5,545.44,439.37
2016,11,12,9,0,333.0,128.0,0.8,16.0,245.0,446.93,361.93
2016,11,12,9,15,264.5,151.5,0.8,16.0,251.0,423.05,342.2
2016,11,12,9,30,196.0,175.0,0.8,16.0,257.0,378.66,305.89
2016,11,12,9,45,128.0,185.5,0.8,16.5,240.5,330.71,265.97
2016,11,12,10,0,60.0,196.0,0.8,17.0,224.0,264.82,211.66
2016,11,12,10,15,98.5,212.0,0.8,17.0,261.0,315.57,252.58
2016,11,12,10,30,137.0,228.0,0.8,17.0,298.0,382.21,303.94
2016,11,12,10,45,137.5,236.5,0.85,17.5,308.5,388.72,307.49
2016,11,12,11,0,138.0,245.0,0.9,18.0,319.0,394.66,311.11
2016,11,12,11,15,505.5,160.0,0.95,18.0,439.5,637.52,499.35
2016,11,12,11,30,873.0,75.0,1.0,18.0,560.0,831.9,633.87
2016,11,12,11,45,874.0,75.0,1.1,18.5,562.5,813.22,618.65
2016,11,12,12,0,875.0,75.0,1.2,19.0,565.0,791.22,603.94
2016,11,12,12,15,873.5,75.0,1.25,19.0,560.0,764.06,586.14
2016,11,12,12,30,872.0,75.0,1.3,19.0,555.0,733.9,566.17
2016,11,12,12,45,859.0,77.0,1.4,19.0,541.0,695.1,540.37
2016,11,12,13,0,846.0,79.0,1.5,19.0,527.0,658.44,514.34
2016,11,12,13,15,837.5,78.0,1.55,18.5,507.5,614.87,482.59
2016,11,12,13,30,829.0,77.0,1.6,18.0,488.0,569.58,448.54
2016,11,12,13,45,817.0,75.0,1.65,18.0,462.0,519.89,409.19
2016,11,12,14,0,805.0,73.0,1.7,18.0,436.0,469.32,367.9
2016,11,12,14,15,786.0,71.0,1.7,18.0,404.0,415.13,322.34
2016,11,12,14,30,767.0,69.0,1.7,18.0,372.0,361.31,275.77
2016,11,12,14,45,741.5,65.5,1.75,18.0,334.5,304.61,226.0
2016,11,12,15,0,716.0,62.0,1.8,18.0,297.0,249.63,176.92
2016,11,12,15,15,676.5,58.0,1.85,17.5,256.5,193.39,127.98
2016,11,12,15,30,637.0,54.0,1.9,17.0,216.0,139.07,82.8
2016,11,12,15,45,575.5,48.5,1.95,17.0,173.5,87.58,45.97
2016,11,12,16,0,514.0,43.0,2.0,17.0,131.0,43.27,24.27
2016,11,12,16,15,413.0,34.5,2.0,16.5,91.5,27.63,17.98
2016,11,12,16,30,312.0,26.0,2.0,16.0,52.0,21.34,10.1
2016,11,12,16,45,156.0,13.0,2.05,15.5,26.0,11.82,0.0
2016,11,12,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,7,15,182.0,16.5,0.95,12.0,36.5,156.56,60.33
2016,11,13,7,30,364.0,33.0,0.9,12.0,73.0,311.64,245.17
2016,11,13,7,45,450.5,41.0,0.85,12.5,113.5,393.87,320.15
2016,11,13,8,0,537.0,49.0,0.8,13.0,154.0,481.52,392.4
2016,11,13,8,15,591.0,55.0,0.7,13.5,196.0,546.6,442.45
2016,11,13,8,30,645.0,61.0,0.6,14.0,238.0,613.01,490.7
2016,11,13,8,45,681.0,65.0,0.55,14.5,278.0,662.89,525.0
2016,11,13,9,0,717.0,69.0,0.5,15.0,318.0,706.73,553.62
2016,11,13,9,15,742.0,72.0,0.45,15.5,354.0,744.32,576.81
2016,11,13,9,30,767.0,75.0,0.4,16.0,390.0,779.68,597.77
2016,11,13,9,45,663.0,105.0,0.35,16.5,392.0,739.24,566.46
2016,11,13,10,0,559.0,135.0,0.3,17.0,394.0,678.96,522.46
2016,11,13,10,15,692.0,109.0,0.35,17.0,447.0,773.04,588.19
2016,11,13,10,30,825.0,83.0,0.4,17.0,500.0,850.68,638.94
2016,11,13,10,45,834.0,84.0,0.5,17.0,518.0,854.0,641.08
2016,11,13,11,0,843.0,85.0,0.6,17.0,536.0,853.76,642.17
2016,11,13,11,15,848.0,85.5,0.6,17.0,546.5,845.86,636.43
2016,11,13,11,30,853.0,86.0,0.6,17.0,557.0,834.43,628.58
2016,11,13,11,45,857.5,85.5,0.65,17.5,560.5,817.86,617.19
2016,11,13,12,0,862.0,85.0,0.7,18.0,564.0,797.83,603.59
2016,11,13,12,15,860.0,84.5,0.65,18.0,559.0,769.42,583.87
2016,11,13,12,30,858.0,84.0,0.6,18.0,554.0,738.07,562.25
2016,11,13,12,45,860.5,81.0,0.6,18.5,543.0,704.2,538.62
2016,11,13,13,0,863.0,78.0,0.6,19.0,532.0,663.35,508.76
2016,11,13,13,15,854.5,77.0,0.6,19.0,512.0,623.25,479.16
2016,11,13,13,30,846.0,76.0,0.6,19.0,492.0,577.32,444.63
2016,11,13,13,45,834.5,73.5,0.6,19.0,466.0,526.67,405.69
2016,11,13,14,0,823.0,71.0,0.6,19.0,440.0,475.06,364.78
2016,11,13,14,15,804.5,69.0,0.6,19.0,407.5,420.29,320.13
2016,11,13,14,30,786.0,67.0,0.6,19.0,375.0,365.8,274.26
2016,11,13,14,45,760.0,64.0,0.6,19.0,337.0,308.51,225.1
2016,11,13,15,0,734.0,61.0,0.6,19.0,299.0,252.95,176.52
2016,11,13,15,15,695.0,57.0,0.65,18.5,258.0,195.85,127.77
2016,11,13,15,30,656.0,53.0,0.7,18.0,217.0,142.64,84.17
2016,11,13,15,45,596.5,47.0,0.75,17.5,174.5,90.13,47.11
2016,11,13,16,0,537.0,41.0,0.8,17.0,132.0,41.91,22.93
2016,11,13,16,15,437.0,33.0,0.9,16.5,92.0,26.43,16.93
2016,11,13,16,30,337.0,25.0,1.0,16.0,52.0,20.54,9.1
2016,11,13,16,45,168.5,12.5,1.1,15.5,26.0,11.37,0.0
2016,11,13,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,7,15,200.0,15.5,1.45,11.5,36.5,164.14,44.8
2016,11,14,7,30,400.0,31.0,1.4,12.0,73.0,331.65,259.65
2016,11,14,7,45,486.5,38.5,1.35,12.5,114.5,414.11,337.38
2016,11,14,8,0,573.0,46.0,1.3,13.0,156.0,502.08,410.62
2016,11,14,8,15,626.5,51.0,1.2,13.5,198.5,560.13,456.25
2016,11,14,8,30,680.0,56.0,1.1,14.0,241.0,626.33,505.46
2016,11,14,8,45,714.5,60.0,1.0,14.5,281.5,676.39,540.13
2016,11,14,9,0,749.0,64.0,0.9,15.0,322.0,725.29,572.36
2016,11,14,9,15,773.0,67.0,0.8,15.0,358.0,762.5,595.99
2016,11,14,9,30,797.0,70.0,0.7,15.0,394.0,797.4,617.27
2016,11,14,9,45,808.0,74.0,0.6,15.5,424.0,819.65,628.09
2016,11,14,10,0,819.0,78.0,0.5,16.0,454.0,838.75,636.59
2016,11,14,10,15,831.0,79.5,0.45,16.5,478.5,852.25,642.17
2016,11,14,10,30,843.0,81.0,0.4,17.0,503.0,862.33,645.56
2016,11,14,10,45,850.0,82.5,0.35,17.5,520.5,864.48,643.85
2016,11,14,11,0,857.0,84.0,0.3,18.0,538.0,863.04,640.07
2016,11,14,11,15,861.0,84.5,0.35,18.0,548.5,854.17,634.76
2016,11,14,11,30,865.0,85.0,0.4,18.0,559.0,841.75,627.36
2016,11,14,11,45,865.0,85.5,0.45,18.5,561.5,822.53,614.43
2016,11,14,12,0,865.0,86.0,0.5,19.0,564.0,800.0,599.45
2016,11,14,12,15,863.0,85.5,0.55,19.0,558.5,771.57,581.62
2016,11,14,12,30,861.0,85.0,0.6,19.0,553.0,740.18,561.71
2016,11,14,12,45,856.5,84.0,0.65,19.0,541.0,703.67,538.06
2016,11,14,13,0,852.0,83.0,0.7,19.0,529.0,664.71,510.74
2016,11,14,13,15,843.0,82.0,0.75,19.0,509.0,620.69,478.9
2016,11,14,13,30,834.0,81.0,0.8,19.0,489.0,574.97,444.85
2016,11,14,13,45,819.5,79.5,0.9,19.0,462.0,524.37,406.42
2016,11,14,14,0,805.0,78.0,1.0,19.0,435.0,473.1,365.98
2016,11,14,14,15,785.5,75.5,1.1,18.5,402.5,418.28,321.9
2016,11,14,14,30,766.0,73.0,1.2,18.0,370.0,363.9,276.38
2016,11,14,14,45,737.5,69.5,1.35,18.0,332.5,306.42,226.73
2016,11,14,15,0,709.0,66.0,1.5,18.0,295.0,251.01,177.84
2016,11,14,15,15,668.0,61.5,1.55,17.5,254.0,192.78,127.58
2016,11,14,15,30,627.0,57.0,1.6,17.0,213.0,140.11,83.99
2016,11,14,15,45,565.5,50.5,1.65,16.5,170.5,88.42,47.15
2016,11,14,16,0,504.0,44.0,1.7,16.0,128.0,43.95,25.16
2016,11,14,16,15,401.5,35.0,1.8,15.5,88.5,28.25,18.48
2016,11,14,16,30,299.0,26.0,1.9,15.0,49.0,21.52,9.34
2016,11,14,16,45,149.5,13.0,2.0,14.5,24.5,11.82,0.0
2016,11,14,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,196.0,14.0,1.9,13.5,34.0,157.72,19.01
2016,11,15,7,30,392.0,28.0,2.0,14.0,68.0,322.27,249.08
2016,11,15,7,45,475.0,35.0,2.1,14.5,107.5,400.67,325.8
2016,11,15,8,0,558.0,42.0,2.2,15.0,147.0,478.41,392.44
2016,11,15,8,15,610.5,47.0,2.25,15.0,188.5,542.07,445.12
2016,11,15,8,30,663.0,52.0,2.3,15.0,230.0,606.7,496.45
2016,11,15,8,45,695.0,56.0,2.35,15.0,268.5,654.1,532.85
2016,11,15,9,0,727.0,60.0,2.4,15.0,307.0,700.38,567.38
2016,11,15,9,15,751.5,62.5,2.45,15.0,342.5,736.85,593.76
2016,11,15,9,30,776.0,65.0,2.5,15.0,378.0,771.14,618.12
2016,11,15,9,45,766.0,75.0,2.6,15.5,404.0,782.78,624.79
2016,11,15,10,0,756.0,85.0,2.7,16.0,430.0,790.61,628.83
2016,11,15,10,15,407.0,147.5,2.75,16.0,334.5,558.24,452.43
2016,11,15,10,30,58.0,210.0,2.8,16.0,239.0,274.68,221.52
2016,11,15,10,45,29.0,167.0,2.85,16.0,181.5,194.87,156.92
2016,11,15,11,0,0.0,124.0,2.9,16.0,124.0,112.77,88.57
2016,11,15,11,15,5.5,157.5,3.0,16.0,160.5,150.66,119.99
2016,11,15,11,30,11.0,191.0,3.1,16.0,197.0,189.01,151.31
2016,11,15,11,45,42.0,216.0,3.25,16.0,239.5,252.69,203.67
2016,11,15,12,0,73.0,241.0,3.4,16.0,282.0,302.61,244.26
2016,11,15,12,15,48.0,224.0,3.5,16.0,251.0,260.45,209.74
2016,11,15,12,30,23.0,207.0,3.6,16.0,220.0,210.0,168.52
2016,11,15,12,45,56.5,218.5,3.7,16.0,248.5,253.93,205.03
2016,11,15,13,0,90.0,230.0,3.8,16.0,277.0,284.49,230.19
2016,11,15,13,15,45.0,176.0,3.8,16.0,199.5,195.5,157.45
2016,11,15,13,30,0.0,122.0,3.8,16.0,122.0,109.34,86.07
2016,11,15,13,45,85.0,156.5,3.85,16.0,194.5,197.61,159.89
2016,11,15,14,0,170.0,191.0,3.9,16.0,267.0,265.81,214.96
2016,11,15,14,15,123.5,175.5,3.85,15.5,228.5,219.8,177.12
2016,11,15,14,30,77.0,160.0,3.8,15.0,190.0,174.93,140.49
2016,11,15,14,45,72.0,145.0,3.75,15.0,170.5,153.65,122.49
2016,11,15,15,0,67.0,130.0,3.7,15.0,151.0,133.06,104.93
2016,11,15,15,15,61.5,112.5,3.55,14.5,130.0,110.95,86.24
2016,11,15,15,30,56.0,95.0,3.4,14.0,109.0,89.76,68.37
2016,11,15,15,45,45.0,77.0,3.25,14.0,87.0,68.73,51.01
2016,11,15,16,0,34.0,59.0,3.1,14.0,65.0,49.45,35.55
2016,11,15,16,15,17.0,41.5,2.95,13.5,44.5,34.66,24.05
2016,11,15,16,30,0.0,24.0,2.8,13.0,24.0,20.77,8.36
2016,11,15,16,45,0.0,12.0,2.7,13.0,12.0,10.91,0.0
2016,11,15,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,7,15,198.5,15.5,2.8,9.5,34.5,160.29,0.0
2016,11,16,7,30,397.0,31.0,2.9,10.0,69.0,327.99,255.01
2016,11,16,7,45,491.0,38.5,3.05,10.5,111.0,415.16,343.04
2016,11,16,8,0,585.0,46.0,3.2,11.0,153.0,508.21,424.02
2016,11,16,8,15,640.0,51.0,3.35,11.5,196.5,567.12,473.71
2016,11,16,8,30,695.0,56.0,3.5,12.0,240.0,634.74,528.09
2016,11,16,8,45,732.0,59.5,3.7,12.5,280.5,686.49,568.26
2016,11,16,9,0,769.0,63.0,3.9,13.0,321.0,737.1,606.32
2016,11,16,9,15,793.0,65.5,3.95,13.0,357.5,773.98,633.54
2016,11,16,9,30,817.0,68.0,4.0,13.0,394.0,808.47,658.53
2016,11,16,9,45,833.0,70.0,4.05,13.0,425.0,832.7,675.53
2016,11,16,10,0,849.0,72.0,4.1,13.0,456.0,853.82,690.17
2016,11,16,10,15,860.5,73.5,4.1,13.0,481.0,867.04,698.72
2016,11,16,10,30,872.0,75.0,4.1,13.0,506.0,876.75,704.8
2016,11,16,10,45,872.0,78.5,4.1,13.5,522.0,875.36,701.57
2016,11,16,11,0,872.0,82.0,4.1,14.0,538.0,870.33,695.92
2016,11,16,11,15,876.0,82.5,4.1,14.0,548.0,861.4,688.9
2016,11,16,11,30,880.0,83.0,4.1,14.0,558.0,848.87,679.41
2016,11,16,11,45,869.5,87.0,4.1,14.0,558.5,825.18,661.85
2016,11,16,12,0,859.0,91.0,4.1,14.0,559.0,798.48,642.2
2016,11,16,12,15,856.5,91.0,4.05,14.0,554.0,770.5,621.43
2016,11,16,12,30,854.0,91.0,4.0,14.0,549.0,739.59,598.49
2016,11,16,12,45,856.0,87.5,4.0,14.0,538.0,705.13,572.85
2016,11,16,13,0,858.0,84.0,4.0,14.0,527.0,667.79,543.31
2016,11,16,13,15,849.0,82.5,3.95,14.0,507.0,623.15,507.27
2016,11,16,13,30,840.0,81.0,3.9,14.0,487.0,576.81,469.15
2016,11,16,13,45,818.5,81.5,3.9,14.0,459.0,524.56,425.53
2016,11,16,14,0,797.0,82.0,3.9,14.0,431.0,472.22,380.76
2016,11,16,14,15,777.0,79.0,3.85,13.5,398.5,417.22,333.33
2016,11,16,14,30,757.0,76.0,3.8,13.0,366.0,362.73,284.96
2016,11,16,14,45,718.5,74.5,3.8,13.0,327.0,303.69,231.77
2016,11,16,15,0,680.0,73.0,3.8,13.0,288.0,248.44,181.43
2016,11,16,15,15,636.5,67.5,3.7,12.5,247.0,191.9,131.24
2016,11,16,15,30,593.0,62.0,3.6,12.0,206.0,139.87,87.2
2016,11,16,15,45,520.0,55.5,3.5,12.0,163.5,89.39,50.64
2016,11,16,16,0,447.0,49.0,3.4,12.0,121.0,47.62,29.34
2016,11,16,16,15,341.5,38.0,3.3,11.5,82.5,31.12,21.14
2016,11,16,16,30,236.0,27.0,3.2,11.0,44.0,22.61,9.04
2016,11,16,16,45,118.0,13.5,3.1,11.0,22.0,12.28,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,15,208.5,14.0,1.35,7.5,33.5,162.4,0.0
2016,11,17,7,30,417.0,28.0,1.3,8.0,67.0,336.67,257.98
2016,11,17,7,45,508.0,35.0,1.3,8.5,108.5,413.1,339.52
2016,11,17,8,0,599.0,42.0,1.3,9.0,150.0,504.62,417.41
2016,11,17,8,15,653.5,46.5,1.3,9.0,193.0,570.43,471.69
2016,11,17,8,30,708.0,51.0,1.3,9.0,236.0,637.05,524.19
2016,11,17,8,45,745.5,54.0,1.35,9.5,277.0,688.57,562.59
2016,11,17,9,0,783.0,57.0,1.4,10.0,318.0,739.03,598.87
2016,11,17,9,15,807.5,59.5,1.3,10.5,354.5,776.46,622.79
2016,11,17,9,30,832.0,62.0,1.2,11.0,391.0,811.54,644.19
2016,11,17,9,45,850.0,63.5,1.2,12.0,422.5,828.48,652.32
2016,11,17,10,0,868.0,65.0,1.2,13.0,454.0,850.8,664.27
2016,11,17,10,15,879.5,66.0,1.15,13.0,478.5,863.54,671.05
2016,11,17,10,30,891.0,67.0,1.1,13.0,503.0,872.82,675.58
2016,11,17,10,45,899.5,67.5,1.05,13.5,521.5,875.24,674.27
2016,11,17,11,0,908.0,68.0,1.0,14.0,540.0,874.0,670.67
2016,11,17,11,15,912.0,68.5,0.95,14.0,550.5,865.2,663.35
2016,11,17,11,30,916.0,69.0,0.9,14.0,561.0,852.74,653.79
2016,11,17,11,45,917.5,69.0,0.85,14.5,563.5,834.0,638.96
2016,11,17,12,0,919.0,69.0,0.8,15.0,566.0,811.78,621.99
2016,11,17,12,15,917.0,68.5,0.8,15.0,561.0,782.91,602.53
2016,11,17,12,30,915.0,68.0,0.8,15.0,556.0,750.95,580.96
2016,11,17,12,45,908.5,68.0,0.85,15.0,543.0,713.51,556.1
2016,11,17,13,0,902.0,68.0,0.9,15.0,530.0,673.59,528.06
2016,11,17,13,15,893.5,67.0,0.9,15.0,510.5,629.04,494.46
2016,11,17,13,30,885.0,66.0,0.9,15.0,491.0,582.63,458.58
2016,11,17,13,45,871.0,65.0,0.9,15.0,464.0,531.7,418.23
2016,11,17,14,0,857.0,64.0,0.9,15.0,437.0,479.9,375.93
2016,11,17,14,15,838.5,62.0,0.85,14.5,404.0,424.53,329.89
2016,11,17,14,30,820.0,60.0,0.8,14.0,371.0,369.5,282.57
2016,11,17,14,45,792.5,57.5,0.8,14.0,333.0,310.87,230.97
2016,11,17,15,0,765.0,55.0,0.8,14.0,295.0,254.05,180.05
2016,11,17,15,15,725.0,51.5,0.75,13.5,253.5,195.88,129.05
2016,11,17,15,30,685.0,48.0,0.7,13.0,212.0,141.62,83.63
2016,11,17,15,45,623.5,42.5,0.65,13.0,169.0,88.0,45.14
2016,11,17,16,0,562.0,37.0,0.6,13.0,126.0,41.54,22.72
2016,11,17,16,15,457.5,29.5,0.6,13.0,86.0,25.81,16.45
2016,11,17,16,30,353.0,22.0,0.6,13.0,46.0,19.74,6.46
2016,11,17,16,45,176.5,11.0,0.6,13.0,23.0,10.01,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,15,183.0,14.0,2.4,7.0,30.5,146.05,0.0
2016,11,18,7,30,366.0,28.0,2.4,7.0,61.0,303.89,231.2
2016,11,18,7,45,459.0,36.5,2.45,7.5,102.0,389.35,323.34
2016,11,18,8,0,552.0,45.0,2.5,8.0,143.0,481.27,404.57
2016,11,18,8,15,610.0,51.0,2.35,8.5,186.0,549.04,460.99
2016,11,18,8,30,668.0,57.0,2.2,9.0,229.0,618.41,515.74
2016,11,18,8,45,707.0,61.0,2.1,9.5,270.0,665.2,550.69
2016,11,18,9,0,746.0,65.0,2.0,10.0,311.0,717.45,588.28
2016,11,18,9,15,771.5,68.0,2.05,10.5,347.5,755.8,615.2
2016,11,18,9,30,797.0,71.0,2.1,11.0,384.0,791.88,639.88
2016,11,18,9,45,820.5,72.0,2.15,12.0,416.0,821.1,657.89
2016,11,18,10,0,844.0,73.0,2.2,13.0,448.0,847.37,673.49
2016,11,18,10,15,855.0,74.5,2.35,13.5,472.5,860.18,681.45
2016,11,18,10,30,866.0,76.0,2.5,14.0,497.0,869.51,687.07
2016,11,18,10,45,872.5,77.0,2.65,14.5,514.5,870.7,686.95
2016,11,18,11,0,879.0,78.0,2.8,15.0,532.0,860.2,678.62
2016,11,18,11,15,882.0,78.5,2.85,15.0,541.5,850.81,671.83
2016,11,18,11,30,885.0,79.0,2.9,15.0,551.0,837.91,662.62
2016,11,18,11,45,885.0,79.5,3.0,15.5,553.5,819.1,648.36
2016,11,18,12,0,885.0,80.0,3.1,16.0,556.0,796.98,631.82
2016,11,18,12,15,882.5,79.5,3.2,16.0,551.0,768.58,611.88
2016,11,18,12,30,880.0,79.0,3.3,16.0,546.0,737.24,589.7
2016,11,18,12,45,877.0,77.5,3.4,16.0,534.0,701.62,564.18
2016,11,18,13,0,874.0,76.0,3.5,16.0,522.0,663.42,534.93
2016,11,18,13,15,865.5,75.0,3.55,16.0,502.5,623.4,502.94
2016,11,18,13,30,857.0,74.0,3.6,16.0,483.0,577.5,465.73
2016,11,18,13,45,845.5,72.0,3.7,16.0,457.0,527.4,424.37
2016,11,18,14,0,834.0,70.0,3.8,16.0,431.0,476.28,380.98
2016,11,18,14,15,815.0,68.0,3.75,15.5,398.5,421.25,333.65
2016,11,18,14,30,796.0,66.0,3.7,15.0,366.0,366.5,285.17
2016,11,18,14,45,770.0,63.0,3.65,15.0,328.5,309.14,233.1
2016,11,18,15,0,744.0,60.0,3.6,15.0,291.0,253.46,181.97
2016,11,18,15,15,703.0,56.0,3.4,14.5,250.0,195.83,130.69
2016,11,18,15,30,662.0,52.0,3.2,14.0,209.0,142.27,85.4
2016,11,18,15,45,598.5,46.0,3.05,14.0,166.0,89.45,47.24
2016,11,18,16,0,535.0,40.0,2.9,14.0,123.0,41.42,22.72
2016,11,18,16,15,425.0,31.5,2.8,13.5,83.5,25.46,15.99
2016,11,18,16,30,315.0,23.0,2.7,13.0,44.0,19.03,5.31
2016,11,18,16,45,157.5,11.5,2.65,12.5,22.0,10.46,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
