Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.5,4.9,13.0,0.5,0.45,0.0
2016,11,19,7,30,0.0,1.0,4.9,13.0,1.0,0.88,0.0
2016,11,19,7,45,0.0,1.5,4.9,13.0,1.5,1.31,0.0
2016,11,19,8,0,0.0,2.0,4.9,13.0,2.0,1.75,0.0
2016,11,19,8,15,0.0,3.0,4.9,13.0,3.0,2.63,0.0
2016,11,19,8,30,0.0,4.0,4.9,13.0,4.0,3.51,0.0
2016,11,19,8,45,0.0,4.5,4.9,13.0,4.5,3.95,0.0
2016,11,19,9,0,0.0,5.0,4.9,13.0,5.0,4.39,0.0
2016,11,19,9,15,0.0,6.0,4.9,13.0,6.0,5.27,0.0
2016,11,19,9,30,0.0,7.0,4.9,13.0,7.0,6.15,0.0
2016,11,19,9,45,0.0,12.0,4.9,13.5,12.0,10.56,3.42
2016,11,19,10,0,0.0,17.0,4.9,14.0,17.0,14.97,7.17
2016,11,19,10,15,0.0,47.0,4.9,14.0,47.0,41.49,29.77
2016,11,19,10,30,0.0,77.0,4.9,14.0,77.0,68.13,52.28
2016,11,19,10,45,0.0,71.5,4.9,14.0,71.5,63.24,48.08
2016,11,19,11,0,0.0,66.0,4.9,14.0,66.0,58.36,43.9
2016,11,19,11,15,0.0,63.0,4.85,14.0,63.0,55.7,41.62
2016,11,19,11,30,0.0,60.0,4.8,14.0,60.0,53.04,39.36
2016,11,19,11,45,0.0,60.5,4.8,14.5,60.5,53.49,39.64
2016,11,19,12,0,0.0,61.0,4.8,15.0,61.0,53.93,39.93
2016,11,19,12,15,0.0,68.5,4.75,15.0,68.5,60.59,45.53
2016,11,19,12,30,0.0,76.0,4.7,15.0,76.0,67.26,51.15
2016,11,19,12,45,0.0,54.0,4.7,15.0,54.0,47.72,34.74
2016,11,19,13,0,0.0,32.0,4.7,15.0,32.0,28.23,18.31
2016,11,19,13,15,0.0,68.5,4.6,15.0,68.5,60.57,45.68
2016,11,19,13,30,0.0,105.0,4.5,15.0,105.0,93.68,73.56
2016,11,19,13,45,0.0,103.0,4.45,15.0,103.0,91.8,72.07
2016,11,19,14,0,0.0,101.0,4.4,15.0,101.0,89.93,70.63
2016,11,19,14,15,0.0,61.5,4.25,15.0,61.5,54.33,40.67
2016,11,19,14,30,0.0,22.0,4.1,15.0,22.0,19.36,10.94
2016,11,19,14,45,0.0,19.5,4.0,15.0,19.5,17.15,9.07
2016,11,19,15,0,0.0,17.0,3.9,15.0,17.0,14.95,7.18
2016,11,19,15,15,0.0,14.5,3.7,14.5,14.5,12.74,5.3
2016,11,19,15,30,0.0,12.0,3.5,14.0,12.0,10.54,3.4
2016,11,19,15,45,0.0,9.5,3.35,14.0,9.5,8.34,1.46
2016,11,19,16,0,0.0,7.0,3.2,14.0,7.0,6.14,0.0
2016,11,19,16,15,0.0,4.5,3.15,13.5,4.5,3.94,0.0
2016,11,19,16,30,0.0,2.0,3.1,13.0,2.0,1.75,0.0
2016,11,19,16,45,0.0,1.0,3.05,13.0,1.0,0.91,0.0
2016,11,19,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.5,14.0,1.55,12.0,14.0,13.02,0.0
2016,11,20,7,30,1.0,28.0,1.5,12.0,28.0,30.27,16.45
2016,11,20,7,45,18.5,45.0,1.5,12.5,48.5,68.23,51.39
2016,11,20,8,0,36.0,62.0,1.5,13.0,69.0,100.25,79.88
2016,11,20,8,15,47.0,80.0,1.55,13.0,90.5,129.66,105.8
2016,11,20,8,30,58.0,98.0,1.6,13.0,112.0,159.17,131.42
2016,11,20,8,45,63.5,114.5,1.65,13.0,133.0,182.23,151.06
2016,11,20,9,0,69.0,131.0,1.7,13.0,154.0,205.34,170.39
2016,11,20,9,15,75.0,146.0,1.7,13.0,173.0,226.7,187.95
2016,11,20,9,30,81.0,161.0,1.7,13.0,192.0,248.09,205.29
2016,11,20,9,45,49.5,162.0,1.7,13.0,182.0,218.41,179.51
2016,11,20,10,0,18.0,163.0,1.7,13.0,172.0,175.05,142.46
2016,11,20,10,15,10.5,161.5,1.7,13.0,167.0,164.7,133.51
2016,11,20,10,30,3.0,160.0,1.7,13.0,162.0,154.9,124.93
2016,11,20,10,45,21.0,183.5,1.7,13.5,194.5,194.69,157.92
2016,11,20,11,0,39.0,207.0,1.7,14.0,227.0,249.66,202.39
2016,11,20,11,15,78.0,222.5,1.6,13.5,263.5,298.1,242.3
2016,11,20,11,30,117.0,238.0,1.5,13.0,300.0,359.52,291.66
2016,11,20,11,45,62.5,210.0,1.45,13.0,243.5,263.64,213.71
2016,11,20,12,0,8.0,182.0,1.4,13.0,187.0,176.12,141.52
2016,11,20,12,15,4.5,173.5,1.25,13.0,176.5,164.07,131.77
2016,11,20,12,30,1.0,165.0,1.1,13.0,166.0,152.48,122.17
2016,11,20,12,45,8.0,174.0,1.0,13.5,178.5,165.82,133.1
2016,11,20,13,0,15.0,183.0,0.9,14.0,191.0,178.59,143.36
2016,11,20,13,15,131.5,192.0,0.85,14.0,254.5,274.26,222.18
2016,11,20,13,30,248.0,201.0,0.8,14.0,318.0,349.88,281.58
2016,11,20,13,45,170.5,192.0,0.8,14.0,270.0,278.35,223.74
2016,11,20,14,0,93.0,183.0,0.8,14.0,222.0,216.26,173.85
2016,11,20,14,15,188.5,164.0,0.8,14.0,236.5,236.67,189.63
2016,11,20,14,30,284.0,145.0,0.8,14.0,251.0,245.64,194.05
2016,11,20,14,45,498.0,103.0,0.8,14.0,265.0,258.52,196.98
2016,11,20,15,0,712.0,61.0,0.8,14.0,279.0,246.2,175.69
2016,11,20,15,15,669.5,57.0,0.75,13.5,238.5,190.26,126.68
2016,11,20,15,30,627.0,53.0,0.7,13.0,198.0,136.71,82.07
2016,11,20,15,45,561.5,46.5,0.65,13.0,156.5,85.13,44.99
2016,11,20,16,0,496.0,40.0,0.6,13.0,115.0,41.15,22.85
2016,11,20,16,15,382.5,31.0,0.6,13.0,77.5,25.06,15.6
2016,11,20,16,30,269.0,22.0,0.6,13.0,40.0,18.17,3.36
2016,11,20,16,45,134.5,11.0,0.65,13.0,20.0,10.01,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,15,185.0,12.5,2.25,9.5,27.5,118.3,0.0
2016,11,21,7,30,370.0,25.0,2.3,10.0,55.0,297.05,205.56
2016,11,21,7,45,469.5,32.0,2.4,10.5,94.5,379.67,309.64
2016,11,21,8,0,569.0,39.0,2.5,11.0,134.0,474.73,393.64
2016,11,21,8,15,627.0,44.0,2.55,11.0,176.0,542.15,451.27
2016,11,21,8,30,685.0,49.0,2.6,11.0,218.0,610.79,507.48
2016,11,21,8,45,722.5,52.5,2.65,11.5,258.0,662.09,547.17
2016,11,21,9,0,760.0,56.0,2.7,12.0,298.0,712.46,584.7
2016,11,21,9,15,785.5,58.5,2.7,12.0,334.5,750.19,612.35
2016,11,21,9,30,811.0,61.0,2.7,12.0,371.0,785.71,637.78
2016,11,21,9,45,813.0,67.5,2.7,12.5,399.5,803.95,648.81
2016,11,21,10,0,815.0,74.0,2.7,13.0,428.0,818.77,657.31
2016,11,21,10,15,828.0,75.5,2.7,13.0,452.5,833.31,666.8
2016,11,21,10,30,841.0,77.0,2.7,13.0,477.0,844.5,673.89
2016,11,21,10,45,852.0,77.5,2.7,13.5,495.5,849.2,675.15
2016,11,21,11,0,863.0,78.0,2.7,14.0,514.0,850.31,674.0
2016,11,21,11,15,868.0,78.5,2.65,14.0,525.0,842.7,667.63
2016,11,21,11,30,873.0,79.0,2.6,14.0,536.0,824.17,653.61
2016,11,21,11,45,876.5,78.5,2.55,14.5,539.5,807.45,639.93
2016,11,21,12,0,880.0,78.0,2.5,15.0,543.0,787.34,623.95
2016,11,21,12,15,878.5,78.0,2.5,15.0,538.5,760.71,604.85
2016,11,21,12,30,877.0,78.0,2.5,15.0,534.0,731.09,583.6
2016,11,21,12,45,874.0,76.5,2.5,15.0,522.0,695.87,558.15
2016,11,21,13,0,871.0,75.0,2.5,15.0,510.0,658.07,528.98
2016,11,21,13,15,862.0,74.0,2.5,15.0,491.0,618.21,497.24
2016,11,21,13,30,853.0,73.0,2.5,15.0,472.0,572.5,460.37
2016,11,21,13,45,838.5,71.5,2.5,15.0,445.5,521.88,418.75
2016,11,21,14,0,824.0,70.0,2.5,15.0,419.0,470.52,375.39
2016,11,21,14,15,804.5,68.0,2.5,15.0,387.0,416.08,328.37
2016,11,21,14,30,785.0,66.0,2.5,15.0,355.0,361.98,280.36
2016,11,21,14,45,755.0,63.0,2.5,15.0,318.0,304.23,228.59
2016,11,21,15,0,725.0,60.0,2.5,15.0,281.0,248.62,178.09
2016,11,21,15,15,682.5,56.0,2.45,14.5,240.0,192.01,128.09
2016,11,21,15,30,640.0,52.0,2.4,14.0,199.0,139.65,84.04
2016,11,21,15,45,571.0,46.0,2.35,13.5,157.0,85.69,45.05
2016,11,21,16,0,502.0,40.0,2.3,13.0,115.0,41.55,22.94
2016,11,21,16,15,386.5,31.0,2.3,12.5,77.0,25.13,15.58
2016,11,21,16,30,271.0,22.0,2.3,12.0,39.0,18.23,2.58
2016,11,21,16,45,135.5,11.0,2.35,11.5,19.5,10.01,0.0
2016,11,21,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,87.5,13.5,0.75,9.0,20.5,62.67,0.0
2016,11,22,7,30,175.0,27.0,0.7,9.0,41.0,175.7,114.93
2016,11,22,7,45,239.5,41.0,0.7,9.5,73.0,245.94,198.82
2016,11,22,8,0,304.0,55.0,0.7,10.0,105.0,315.26,260.67
2016,11,22,8,15,343.0,68.0,0.75,10.0,139.5,368.41,306.91
2016,11,22,8,30,382.0,81.0,0.8,10.0,174.0,422.99,352.7
2016,11,22,8,45,403.0,93.0,0.85,10.5,206.5,462.96,384.57
2016,11,22,9,0,424.0,105.0,0.9,11.0,239.0,502.41,414.99
2016,11,22,9,15,452.0,111.0,1.0,11.0,269.0,539.05,443.82
2016,11,22,9,30,480.0,117.0,1.1,11.0,299.0,574.92,471.53
2016,11,22,9,45,473.5,130.0,1.2,11.5,321.5,589.08,480.74
2016,11,22,10,0,467.0,143.0,1.3,12.0,344.0,600.85,488.19
2016,11,22,10,15,463.5,153.5,1.35,12.0,362.5,609.83,494.13
2016,11,22,10,30,460.0,164.0,1.4,12.0,381.0,616.6,498.42
2016,11,22,10,45,480.0,166.0,1.45,12.5,400.5,631.44,508.51
2016,11,22,11,0,500.0,168.0,1.5,13.0,420.0,643.98,516.74
2016,11,22,11,15,458.5,182.5,1.5,13.0,417.0,616.68,494.68
2016,11,22,11,30,417.0,197.0,1.5,13.0,414.0,588.05,471.97
2016,11,22,11,45,407.5,200.5,1.55,13.0,413.5,572.42,460.11
2016,11,22,12,0,398.0,204.0,1.6,13.0,413.0,542.04,437.21
2016,11,22,12,15,384.5,205.0,1.6,13.0,405.5,519.07,419.3
2016,11,22,12,30,371.0,206.0,1.6,13.0,398.0,495.49,400.74
2016,11,22,12,45,343.5,206.0,1.6,13.0,380.5,460.76,373.27
2016,11,22,13,0,316.0,206.0,1.6,13.0,363.0,426.85,346.25
2016,11,22,13,15,352.0,190.5,1.6,13.0,359.5,416.36,338.21
2016,11,22,13,30,388.0,175.0,1.6,13.0,356.0,402.32,326.73
2016,11,22,13,45,360.5,169.0,1.65,13.0,329.5,361.16,293.05
2016,11,22,14,0,333.0,163.0,1.7,13.0,303.0,321.81,260.44
2016,11,22,14,15,301.5,153.5,1.7,13.0,273.0,279.39,224.87
2016,11,22,14,30,270.0,144.0,1.7,13.0,243.0,239.79,191.25
2016,11,22,14,45,253.0,132.0,1.7,13.0,217.0,205.42,161.42
2016,11,22,15,0,236.0,120.0,1.7,13.0,191.0,172.74,132.82
2016,11,22,15,15,219.0,104.0,1.65,12.5,163.0,138.32,103.14
2016,11,22,15,30,202.0,88.0,1.6,12.0,135.0,106.0,75.85
2016,11,22,15,45,179.5,71.0,1.6,12.0,106.0,74.62,50.98
2016,11,22,16,0,157.0,54.0,1.6,12.0,77.0,46.28,31.3
2016,11,22,16,15,106.5,38.0,1.65,11.5,51.0,30.29,19.94
2016,11,22,16,30,56.0,22.0,1.7,11.0,25.0,17.89,1.61
2016,11,22,16,45,28.0,11.0,1.8,11.0,12.5,10.01,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,84.0,15.5,2.0,9.5,22.0,62.3,0.0
2016,11,23,7,30,168.0,31.0,1.9,10.0,44.0,177.11,108.98
2016,11,23,7,45,279.5,43.0,1.85,10.5,81.0,275.53,222.59
2016,11,23,8,0,391.0,55.0,1.8,11.0,118.0,373.29,309.28
2016,11,23,8,15,461.5,63.0,1.85,11.0,158.5,448.42,374.21
2016,11,23,8,30,532.0,71.0,1.9,11.0,199.0,525.54,438.16
2016,11,23,8,45,578.0,77.0,2.0,11.5,238.5,582.95,483.37
2016,11,23,9,0,624.0,83.0,2.1,12.0,278.0,640.06,526.89
2016,11,23,9,15,656.0,87.5,2.15,12.0,313.5,683.15,559.2
2016,11,23,9,30,688.0,92.0,2.2,12.0,349.0,724.56,589.65
2016,11,23,9,45,720.0,92.5,2.25,12.0,381.5,758.96,614.36
2016,11,23,10,0,752.0,93.0,2.3,12.0,414.0,790.86,637.01
2016,11,23,10,15,767.0,95.0,2.3,12.0,438.5,807.24,647.75
2016,11,23,10,30,782.0,97.0,2.3,12.0,463.0,820.48,656.36
2016,11,23,10,45,794.5,97.5,2.3,12.5,481.5,821.28,654.83
2016,11,23,11,0,807.0,98.0,2.3,13.0,500.0,824.2,655.09
2016,11,23,11,15,812.0,99.0,2.3,13.0,511.0,817.86,649.98
2016,11,23,11,30,817.0,100.0,2.3,13.0,522.0,808.1,642.63
2016,11,23,11,45,821.0,99.0,2.3,13.0,525.5,791.88,630.76
2016,11,23,12,0,825.0,98.0,2.3,13.0,529.0,772.37,616.64
2016,11,23,12,15,823.0,98.0,2.35,13.0,524.5,746.21,598.07
2016,11,23,12,30,821.0,98.0,2.4,13.0,520.0,717.22,577.4
2016,11,23,12,45,817.0,96.5,2.5,13.0,508.0,682.53,551.64
2016,11,23,13,0,813.0,95.0,2.6,13.0,496.0,645.46,523.07
2016,11,23,13,15,803.0,93.5,2.65,13.0,477.0,602.55,489.07
2016,11,23,13,30,793.0,92.0,2.7,13.0,458.0,558.12,453.08
2016,11,23,13,45,780.5,89.0,2.8,13.0,432.5,509.59,413.05
2016,11,23,14,0,768.0,86.0,2.9,13.0,407.0,460.31,371.22
2016,11,23,14,15,746.5,83.0,2.85,13.0,375.5,406.73,324.52
2016,11,23,14,30,725.0,80.0,2.8,13.0,344.0,353.5,277.01
2016,11,23,14,45,697.0,75.5,2.8,13.0,308.0,297.75,226.74
2016,11,23,15,0,669.0,71.0,2.8,13.0,272.0,244.04,177.71
2016,11,23,15,15,622.5,66.0,2.6,12.5,231.5,188.52,128.66
2016,11,23,15,30,576.0,61.0,2.4,12.0,191.0,137.77,85.92
2016,11,23,15,45,507.5,53.0,2.25,11.5,150.0,87.62,49.36
2016,11,23,16,0,439.0,45.0,2.1,11.0,109.0,45.54,26.94
2016,11,23,16,15,319.5,34.0,2.05,10.5,72.0,27.94,17.95
2016,11,23,16,30,200.0,23.0,2.0,10.0,35.0,19.25,1.24
2016,11,23,16,45,100.0,11.5,2.0,10.0,17.5,10.46,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,15,107.5,14.0,1.35,6.0,21.5,74.21,0.0
2016,11,24,7,30,215.0,28.0,1.4,6.0,43.0,199.4,115.82
2016,11,24,7,45,326.5,39.5,1.5,6.5,81.5,298.85,243.56
2016,11,24,8,0,438.0,51.0,1.6,7.0,120.0,401.29,335.82
2016,11,24,8,15,507.0,58.5,1.55,7.0,161.5,475.61,400.44
2016,11,24,8,30,576.0,66.0,1.5,7.0,203.0,551.93,463.12
2016,11,24,8,45,628.5,70.5,1.5,7.5,243.5,613.39,510.93
2016,11,24,9,0,681.0,75.0,1.5,8.0,284.0,674.74,556.81
2016,11,24,9,15,711.5,78.5,1.45,8.5,321.0,716.2,585.64
2016,11,24,9,30,742.0,82.0,1.4,9.0,358.0,755.81,612.29
2016,11,24,9,45,766.0,84.0,1.4,9.5,389.5,785.75,631.71
2016,11,24,10,0,790.0,86.0,1.4,10.0,421.0,807.53,644.99
2016,11,24,10,15,804.0,88.5,1.3,10.5,446.0,824.23,653.28
2016,11,24,10,30,818.0,91.0,1.2,11.0,471.0,837.6,659.09
2016,11,24,10,45,829.5,91.5,1.1,11.5,490.0,843.02,659.26
2016,11,24,11,0,841.0,92.0,1.0,12.0,509.0,844.87,657.08
2016,11,24,11,15,846.0,93.0,0.85,12.0,520.0,838.23,649.48
2016,11,24,11,30,851.0,94.0,0.7,12.0,531.0,828.07,639.6
2016,11,24,11,45,856.0,93.0,0.6,12.5,534.5,812.09,625.62
2016,11,24,12,0,861.0,92.0,0.5,13.0,538.0,792.66,609.52
2016,11,24,12,15,859.0,91.5,0.4,13.0,534.0,765.15,589.18
2016,11,24,12,30,857.0,91.0,0.3,13.0,530.0,734.69,567.04
2016,11,24,12,45,852.5,90.0,0.25,13.0,518.0,699.18,541.61
2016,11,24,13,0,848.0,89.0,0.2,13.0,506.0,661.2,513.28
2016,11,24,13,15,838.5,87.5,0.2,13.0,486.5,617.38,480.8
2016,11,24,13,30,829.0,86.0,0.2,13.0,467.0,571.91,446.29
2016,11,24,13,45,765.0,85.0,0.25,13.0,421.5,497.28,389.76
2016,11,24,14,0,701.0,84.0,0.3,13.0,376.0,427.0,335.13
2016,11,24,14,15,667.0,83.5,0.35,13.0,344.0,373.92,291.85
2016,11,24,14,30,633.0,83.0,0.4,13.0,312.0,322.85,248.72
2016,11,24,14,45,585.0,84.5,0.45,13.0,279.0,271.68,204.84
2016,11,24,15,0,537.0,86.0,0.5,13.0,246.0,224.63,163.99
2016,11,24,15,15,498.0,78.0,0.55,12.5,209.5,175.24,121.63
2016,11,24,15,30,459.0,70.0,0.6,12.0,173.0,130.01,84.16
2016,11,24,15,45,400.5,59.5,0.7,12.0,135.5,83.35,49.62
2016,11,24,16,0,342.0,49.0,0.8,12.0,98.0,45.64,28.06
2016,11,24,16,15,248.5,35.5,0.9,11.5,64.5,27.74,17.65
2016,11,24,16,30,155.0,22.0,1.0,11.0,31.0,17.36,0.0
2016,11,24,16,45,77.5,11.0,1.15,10.5,15.5,10.01,0.0
2016,11,24,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,9.5,2.0,8.0,9.5,8.64,0.0
2016,11,25,7,30,0.0,19.0,2.0,8.0,19.0,16.93,3.54
2016,11,25,7,45,2.5,36.0,2.0,8.5,36.5,39.15,26.77
2016,11,25,8,0,5.0,53.0,2.0,9.0,54.0,59.47,45.25
2016,11,25,8,15,14.0,70.0,2.0,9.0,73.5,83.76,67.04
2016,11,25,8,30,23.0,87.0,2.0,9.0,93.0,118.66,97.74
2016,11,25,8,45,29.0,103.0,2.0,9.5,111.5,140.81,116.91
2016,11,25,9,0,35.0,119.0,2.0,10.0,130.0,163.11,135.86
2016,11,25,9,15,38.5,133.5,2.0,10.0,147.0,181.32,151.21
2016,11,25,9,30,42.0,148.0,2.0,10.0,164.0,199.6,166.41
2016,11,25,9,45,46.0,160.0,2.0,10.5,178.5,214.89,178.65
2016,11,25,10,0,50.0,172.0,2.0,11.0,193.0,230.24,190.79
2016,11,25,10,15,94.0,188.0,2.0,11.0,230.5,285.12,236.91
2016,11,25,10,30,138.0,204.0,2.0,11.0,268.0,355.42,294.28
2016,11,25,10,45,156.0,212.0,2.05,11.5,287.0,376.61,310.43
2016,11,25,11,0,174.0,220.0,2.1,12.0,306.0,397.01,326.06
2016,11,25,11,15,164.5,225.5,2.1,12.0,308.0,390.36,319.99
2016,11,25,11,30,155.0,231.0,2.1,12.0,310.0,383.39,313.85
2016,11,25,11,45,164.5,232.5,2.15,12.5,317.0,386.58,315.91
2016,11,25,12,0,174.0,234.0,2.2,13.0,324.0,388.87,317.17
2016,11,25,12,15,109.0,222.0,2.15,13.0,278.5,306.5,250.05
2016,11,25,12,30,44.0,210.0,2.1,13.0,233.0,241.34,196.07
2016,11,25,12,45,40.5,203.5,2.1,13.0,224.5,228.86,186.09
2016,11,25,13,0,37.0,197.0,2.1,13.0,216.0,216.77,176.25
2016,11,25,13,15,94.0,199.5,2.1,13.0,243.5,251.29,205.42
2016,11,25,13,30,151.0,202.0,2.1,13.0,271.0,288.6,235.91
2016,11,25,13,45,250.0,179.5,2.1,13.0,286.5,314.86,257.06
2016,11,25,14,0,349.0,157.0,2.1,13.0,302.0,323.67,262.88
2016,11,25,14,15,202.5,151.5,2.1,13.0,234.0,231.06,186.82
2016,11,25,14,30,56.0,146.0,2.1,13.0,166.0,155.23,125.18
2016,11,25,14,45,51.0,131.5,2.1,13.0,148.5,135.74,108.77
2016,11,25,15,0,46.0,117.0,2.1,13.0,131.0,116.97,92.75
2016,11,25,15,15,39.0,100.5,2.0,12.5,111.0,96.81,75.7
2016,11,25,15,30,32.0,84.0,1.9,12.0,91.0,77.73,59.56
2016,11,25,15,45,23.0,67.0,1.85,12.0,71.5,59.24,43.97
2016,11,25,16,0,14.0,50.0,1.8,12.0,52.0,42.26,29.69
2016,11,25,16,15,7.0,33.0,1.8,11.5,34.0,28.28,17.99
2016,11,25,16,30,0.0,16.0,1.8,11.0,16.0,14.1,0.0
2016,11,25,16,45,0.0,8.0,1.85,11.0,8.0,7.28,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.0,2.95,10.0,8.0,7.28,0.0
2016,11,26,7,30,0.0,16.0,2.9,10.0,16.0,14.09,0.93
2016,11,26,7,45,0.0,31.5,2.85,10.0,31.5,30.75,19.48
2016,11,26,8,0,0.0,47.0,2.8,10.0,47.0,47.41,34.64
2016,11,26,8,15,2.0,64.5,2.75,10.0,64.5,67.64,52.59
2016,11,26,8,30,4.0,82.0,2.7,10.0,82.0,87.44,70.07
2016,11,26,8,45,9.0,97.0,2.65,10.0,99.0,106.0,86.4
2016,11,26,9,0,14.0,112.0,2.6,10.0,116.0,124.79,102.72
2016,11,26,9,15,19.5,125.5,2.7,10.0,132.0,142.28,117.77
2016,11,26,9,30,25.0,139.0,2.8,10.0,148.0,160.01,132.86
2016,11,26,9,45,12.5,138.5,2.95,10.0,143.0,145.94,120.26
2016,11,26,10,0,0.0,138.0,3.1,10.0,138.0,132.52,108.22
2016,11,26,10,15,0.0,136.0,3.3,10.0,136.0,128.66,104.82
2016,11,26,10,30,0.0,134.0,3.5,10.0,134.0,125.32,101.87
2016,11,26,10,45,24.5,169.0,3.7,10.5,181.5,182.89,150.96
2016,11,26,11,0,49.0,204.0,3.9,11.0,229.0,256.44,212.18
2016,11,26,11,15,158.5,212.0,4.0,11.0,292.5,368.99,307.24
2016,11,26,11,30,268.0,220.0,4.1,11.0,356.0,477.47,396.35
2016,11,26,11,45,184.0,225.0,4.2,11.0,319.0,393.41,326.41
2016,11,26,12,0,100.0,230.0,4.3,11.0,282.0,313.95,259.82
2016,11,26,12,15,101.0,228.0,4.3,11.0,280.0,307.63,254.76
2016,11,26,12,30,102.0,226.0,4.3,11.0,278.0,301.13,249.36
2016,11,26,12,45,86.5,218.0,4.3,11.5,261.5,276.46,228.29
2016,11,26,13,0,71.0,210.0,4.3,12.0,245.0,252.99,208.26
2016,11,26,13,15,54.0,196.5,4.15,12.0,222.5,224.03,184.05
2016,11,26,13,30,37.0,183.0,4.0,12.0,200.0,196.83,161.27
2016,11,26,13,45,246.5,160.5,3.9,12.0,263.0,293.77,242.82
2016,11,26,14,0,456.0,138.0,3.8,12.0,326.0,362.21,296.84
2016,11,26,14,15,367.0,139.0,3.7,11.5,282.5,299.15,243.55
2016,11,26,14,30,278.0,140.0,3.6,11.0,239.0,239.62,193.6
2016,11,26,14,45,245.5,131.0,3.55,11.0,212.0,202.92,161.56
2016,11,26,15,0,213.0,122.0,3.5,11.0,185.0,169.48,132.37
2016,11,26,15,15,192.0,106.0,3.5,11.0,156.5,135.51,102.74
2016,11,26,15,30,171.0,90.0,3.5,11.0,128.0,104.1,75.98
2016,11,26,15,45,135.0,73.0,3.5,11.0,99.0,73.14,51.53
2016,11,26,16,0,99.0,56.0,3.5,11.0,70.0,47.71,33.09
2016,11,26,16,15,53.0,38.0,3.6,10.5,45.5,30.89,20.14
2016,11,26,16,30,7.0,20.0,3.7,10.0,21.0,17.2,0.0
2016,11,26,16,45,3.5,10.0,3.8,10.0,10.5,9.1,0.0
2016,11,26,17,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,7,15,103.0,12.5,3.1,9.0,18.5,69.64,0.0
2016,11,27,7,30,206.0,25.0,3.1,9.0,37.0,181.44,64.5
2016,11,27,7,45,334.5,34.5,3.15,9.5,74.5,297.29,237.04
2016,11,27,8,0,463.0,44.0,3.2,10.0,112.0,408.32,339.55
2016,11,27,8,15,533.5,50.5,3.3,10.0,153.0,482.13,405.3
2016,11,27,8,30,604.0,57.0,3.4,10.0,194.0,558.33,469.7
2016,11,27,8,45,655.5,60.5,3.55,10.5,234.5,617.67,517.73
2016,11,27,9,0,707.0,64.0,3.7,11.0,275.0,670.91,559.34
2016,11,27,9,15,607.0,85.0,3.65,11.0,282.5,635.05,530.64
2016,11,27,9,30,507.0,106.0,3.6,11.0,290.0,579.26,486.11
2016,11,27,9,45,488.5,121.0,3.6,11.5,310.0,586.73,490.59
2016,11,27,10,0,470.0,136.0,3.6,12.0,330.0,591.35,491.89
2016,11,27,10,15,580.0,117.5,3.5,12.0,372.0,669.55,552.76
2016,11,27,10,30,690.0,99.0,3.4,12.0,414.0,739.68,604.71
2016,11,27,10,45,776.0,88.5,3.3,12.5,455.5,790.36,639.91
2016,11,27,11,0,862.0,78.0,3.2,13.0,497.0,842.22,675.38
2016,11,27,11,15,866.5,78.5,3.1,13.0,508.0,834.68,668.29
2016,11,27,11,30,871.0,79.0,3.0,13.0,519.0,823.62,659.27
2016,11,27,11,45,870.5,79.5,2.9,13.0,521.5,805.07,644.92
2016,11,27,12,0,870.0,80.0,2.8,13.0,524.0,783.25,628.36
2016,11,27,12,15,712.5,117.0,2.7,13.0,479.0,686.03,555.56
2016,11,27,12,30,555.0,154.0,2.6,13.0,434.0,582.71,474.18
2016,11,27,12,45,518.5,159.5,2.55,13.0,416.5,541.8,441.89
2016,11,27,13,0,482.0,165.0,2.5,13.0,399.0,501.42,409.27
2016,11,27,13,15,317.0,182.0,2.4,13.0,334.0,386.4,316.15
2016,11,27,13,30,152.0,199.0,2.3,13.0,269.0,286.43,233.93
2016,11,27,13,45,308.5,167.0,2.25,13.0,297.0,332.71,272.03
2016,11,27,14,0,465.0,135.0,2.2,13.0,325.0,363.63,294.89
2016,11,27,14,15,340.0,140.0,2.15,13.0,273.5,283.09,228.13
2016,11,27,14,30,215.0,145.0,2.1,13.0,222.0,221.53,177.54
2016,11,27,14,45,198.5,132.0,2.1,13.0,197.5,189.39,149.83
2016,11,27,15,0,182.0,119.0,2.1,13.0,173.0,156.38,121.2
2016,11,27,15,15,167.0,103.0,2.05,12.5,146.5,126.34,95.31
2016,11,27,15,30,152.0,87.0,2.0,12.0,120.0,98.16,71.43
2016,11,27,15,45,130.0,69.5,1.95,11.5,93.5,70.15,49.04
2016,11,27,16,0,108.0,52.0,1.9,11.0,67.0,44.41,30.13
2016,11,27,16,15,62.0,36.0,1.95,10.5,44.0,29.49,18.91
2016,11,27,16,30,16.0,20.0,2.0,10.0,21.0,17.18,0.0
2016,11,27,16,45,8.0,10.0,2.05,10.0,10.5,9.1,0.0
2016,11,27,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,81.0,12.5,3.9,10.0,17.0,57.03,0.0
2016,11,28,7,30,162.0,25.0,4.0,10.0,34.0,156.55,37.43
2016,11,28,7,45,279.0,36.5,4.15,10.5,69.5,264.57,208.67
2016,11,28,8,0,396.0,48.0,4.3,11.0,105.0,365.15,303.59
2016,11,28,8,15,471.0,56.0,4.3,11.0,145.5,442.41,372.78
2016,11,28,8,30,546.0,64.0,4.3,11.0,186.0,522.23,441.17
2016,11,28,8,45,599.0,68.5,4.35,11.0,226.0,583.06,491.78
2016,11,28,9,0,652.0,73.0,4.4,11.0,266.0,643.89,540.85
2016,11,28,9,15,685.0,77.0,4.35,11.0,302.0,687.41,574.55
2016,11,28,9,30,718.0,81.0,4.3,11.0,338.0,729.31,606.18
2016,11,28,9,45,640.0,98.5,4.3,11.5,342.5,692.65,575.58
2016,11,28,10,0,562.0,116.0,4.3,12.0,347.0,650.56,541.07
2016,11,28,10,15,621.5,120.0,4.2,12.0,390.0,706.85,583.81
2016,11,28,10,30,681.0,124.0,4.1,12.0,433.0,760.62,623.36
2016,11,28,10,45,673.0,119.5,4.05,12.5,434.5,744.24,608.5
2016,11,28,11,0,665.0,115.0,4.0,13.0,436.0,724.88,591.99
2016,11,28,11,15,695.5,121.0,3.9,13.0,464.0,747.06,608.1
2016,11,28,11,30,726.0,127.0,3.8,13.0,492.0,765.39,621.02
2016,11,28,11,45,735.5,125.0,3.7,13.0,496.5,753.97,611.68
2016,11,28,12,0,745.0,123.0,3.6,13.0,501.0,739.31,600.23
2016,11,28,12,15,742.5,122.5,3.5,13.0,497.0,714.12,580.82
2016,11,28,12,30,740.0,122.0,3.4,13.0,493.0,686.38,558.69
2016,11,28,12,45,727.5,122.5,3.3,13.5,480.5,650.46,529.02
2016,11,28,13,0,715.0,123.0,3.2,14.0,468.0,612.95,497.91
2016,11,28,13,15,599.5,136.5,3.15,14.0,418.0,524.72,427.41
2016,11,28,13,30,484.0,150.0,3.1,14.0,368.0,440.07,359.01
2016,11,28,13,45,581.0,128.0,3.05,14.0,375.5,446.47,362.87
2016,11,28,14,0,678.0,106.0,3.0,14.0,383.0,439.1,353.97
2016,11,28,14,15,652.5,102.0,2.9,13.5,352.0,387.03,309.32
2016,11,28,14,30,627.0,98.0,2.8,13.0,321.0,336.24,264.87
2016,11,28,14,45,609.0,89.5,2.75,13.0,287.0,285.14,218.77
2016,11,28,15,0,591.0,81.0,2.7,13.0,253.0,235.2,173.14
2016,11,28,15,15,539.5,75.0,2.5,12.5,214.0,182.25,126.89
2016,11,28,15,30,488.0,69.0,2.3,12.0,175.0,134.77,87.23
2016,11,28,15,45,435.0,58.0,2.15,12.0,137.5,88.39,52.31
2016,11,28,16,0,382.0,47.0,2.0,12.0,100.0,48.27,28.89
2016,11,28,16,15,260.5,35.0,2.05,11.5,65.0,27.43,17.04
2016,11,28,16,30,139.0,23.0,2.1,11.0,30.0,18.2,0.0
2016,11,28,16,45,69.5,11.5,2.2,10.5,15.0,10.46,0.0
2016,11,28,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
