Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,182.0,9.0,2.4,7.5,19.0,110.44,0.0
2016,11,29,7,30,364.0,18.0,2.4,8.0,38.0,261.07,31.26
2016,11,29,7,45,475.0,25.0,2.4,8.5,76.5,367.64,288.21
2016,11,29,8,0,586.0,32.0,2.4,9.0,115.0,468.16,386.38
2016,11,29,8,15,648.0,36.5,2.45,9.0,156.5,537.01,447.38
2016,11,29,8,30,710.0,41.0,2.5,9.0,198.0,607.52,506.59
2016,11,29,8,45,748.5,44.5,2.6,9.5,238.0,659.66,548.34
2016,11,29,9,0,787.0,48.0,2.7,10.0,278.0,711.01,587.83
2016,11,29,9,15,813.0,50.0,2.65,10.0,314.0,740.89,609.9
2016,11,29,9,30,839.0,52.0,2.6,10.0,350.0,776.34,635.57
2016,11,29,9,45,855.0,54.5,2.55,10.5,381.0,801.73,651.89
2016,11,29,10,0,871.0,57.0,2.5,11.0,412.0,824.16,665.73
2016,11,29,10,15,883.0,58.0,2.35,11.5,437.0,837.93,672.22
2016,11,29,10,30,895.0,59.0,2.2,12.0,462.0,848.32,676.18
2016,11,29,10,45,901.0,60.5,2.1,12.5,480.0,850.77,674.87
2016,11,29,11,0,907.0,62.0,2.0,13.0,498.0,849.6,671.14
2016,11,29,11,15,911.5,62.5,1.9,13.0,509.5,842.25,664.4
2016,11,29,11,30,916.0,63.0,1.8,13.0,521.0,831.29,655.27
2016,11,29,11,45,915.0,64.0,1.7,13.0,524.0,812.97,641.09
2016,11,29,12,0,914.0,65.0,1.6,13.0,527.0,791.3,624.69
2016,11,29,12,15,912.5,65.0,1.55,13.0,523.5,764.78,605.46
2016,11,29,12,30,911.0,65.0,1.5,13.0,520.0,735.16,584.06
2016,11,29,12,45,897.0,67.5,1.5,13.5,507.0,697.0,555.85
2016,11,29,13,0,883.0,70.0,1.5,14.0,494.0,656.8,524.38
2016,11,29,13,15,874.5,69.0,1.5,14.0,475.5,614.22,491.23
2016,11,29,13,30,866.0,68.0,1.5,14.0,457.0,569.81,455.84
2016,11,29,13,45,853.5,66.5,1.5,14.0,431.5,523.4,417.86
2016,11,29,14,0,841.0,65.0,1.5,14.0,406.0,473.13,375.81
2016,11,29,14,15,821.5,63.0,1.45,13.5,375.0,418.67,329.67
2016,11,29,14,30,802.0,61.0,1.4,13.0,344.0,364.46,282.31
2016,11,29,14,45,773.5,58.0,1.35,13.0,307.5,306.97,230.8
2016,11,29,15,0,745.0,55.0,1.3,13.0,271.0,251.35,180.23
2016,11,29,15,15,702.5,51.0,1.25,12.5,231.0,194.11,129.57
2016,11,29,15,30,660.0,47.0,1.2,12.0,191.0,140.99,84.54
2016,11,29,15,45,591.5,41.5,1.2,12.0,149.5,88.71,46.28
2016,11,29,16,0,523.0,36.0,1.2,12.0,108.0,44.33,23.11
2016,11,29,16,15,403.5,27.5,1.15,11.5,70.5,22.32,12.79
2016,11,29,16,30,284.0,19.0,1.1,11.0,33.0,15.73,0.0
2016,11,29,16,45,142.0,9.5,1.1,11.0,16.5,8.64,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.0,1.15,9.0,15.0,13.64,0.0
2016,11,30,7,30,0.0,30.0,1.1,9.0,30.0,43.06,0.0
2016,11,30,7,45,207.0,36.5,1.05,9.5,65.0,218.84,168.03
2016,11,30,8,0,414.0,43.0,1.0,10.0,100.0,370.87,303.47
2016,11,30,8,15,487.5,50.0,1.1,10.0,139.5,445.55,368.62
2016,11,30,8,30,561.0,57.0,1.2,10.0,179.0,522.93,432.89
2016,11,30,8,45,614.0,61.0,1.35,10.5,218.5,582.86,480.69
2016,11,30,9,0,667.0,65.0,1.5,11.0,258.0,642.99,527.04
2016,11,30,9,15,333.5,86.0,1.6,11.0,182.5,404.16,338.92
2016,11,30,9,30,0.0,107.0,1.7,11.0,107.0,102.12,81.81
2016,11,30,9,45,10.5,130.5,1.8,11.0,135.0,135.88,111.25
2016,11,30,10,0,21.0,154.0,1.9,11.0,163.0,169.91,139.98
2016,11,30,10,15,13.0,154.5,1.9,11.0,160.5,161.28,132.15
2016,11,30,10,30,5.0,155.0,1.9,11.0,158.0,153.14,124.85
2016,11,30,10,45,7.0,162.0,1.95,11.0,166.0,161.03,131.38
2016,11,30,11,0,9.0,169.0,2.0,11.0,174.0,168.96,137.91
2016,11,30,11,15,18.0,181.5,2.05,11.0,191.0,188.67,154.45
2016,11,30,11,30,27.0,194.0,2.1,11.0,208.0,208.09,170.63
2016,11,30,11,45,66.5,209.5,2.2,11.5,243.5,268.61,220.91
2016,11,30,12,0,106.0,225.0,2.3,12.0,279.0,313.72,257.72
2016,11,30,12,15,104.0,224.5,2.4,12.0,277.0,306.8,251.86
2016,11,30,12,30,102.0,224.0,2.5,12.0,275.0,299.82,246.16
2016,11,30,12,45,198.0,212.0,2.6,12.0,307.5,357.41,294.58
2016,11,30,13,0,294.0,200.0,2.7,12.0,340.0,406.9,335.16
2016,11,30,13,15,265.0,195.5,2.65,12.0,318.0,369.76,304.21
2016,11,30,13,30,236.0,191.0,2.6,12.0,296.0,334.31,274.83
2016,11,30,13,45,454.0,139.5,2.6,12.0,328.0,388.78,319.12
2016,11,30,14,0,672.0,88.0,2.6,12.0,360.0,418.47,340.14
2016,11,30,14,15,710.0,79.5,2.5,12.0,347.0,389.21,312.05
2016,11,30,14,30,748.0,71.0,2.4,12.0,334.0,355.18,278.95
2016,11,30,14,45,716.5,67.5,2.35,12.0,298.0,299.04,228.1
2016,11,30,15,0,685.0,64.0,2.3,12.0,262.0,244.21,178.0
2016,11,30,15,15,638.5,59.5,2.15,11.5,222.5,188.68,128.66
2016,11,30,15,30,592.0,55.0,2.0,11.0,183.0,137.79,85.39
2016,11,30,15,45,516.5,48.5,1.95,11.0,142.5,87.55,48.38
2016,11,30,16,0,441.0,42.0,1.9,11.0,102.0,46.06,25.7
2016,11,30,16,15,220.5,36.5,1.9,10.5,66.5,28.57,17.93
2016,11,30,16,30,0.0,31.0,1.9,10.0,31.0,24.82,0.0
2016,11,30,16,45,0.0,15.5,1.9,10.0,15.5,14.1,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,7,15,0.0,16.5,2.15,6.5,16.5,15.01,0.0
2016,12,1,7,30,0.0,33.0,2.1,7.0,33.0,52.66,0.0
2016,12,1,7,45,278.5,33.0,2.1,7.5,71.0,256.55,197.3
2016,12,1,8,0,557.0,33.0,2.1,8.0,109.0,447.07,369.55
2016,12,1,8,15,624.0,38.5,2.3,8.5,150.5,519.89,433.49
2016,12,1,8,30,691.0,44.0,2.5,9.0,192.0,594.67,496.17
2016,12,1,8,45,734.0,47.5,2.75,9.5,232.5,649.89,541.3
2016,12,1,9,0,777.0,51.0,3.0,10.0,273.0,704.48,584.32
2016,12,1,9,15,805.0,53.5,3.1,10.0,310.0,744.52,615.24
2016,12,1,9,30,833.0,56.0,3.2,10.0,347.0,782.47,643.87
2016,12,1,9,45,845.5,59.5,3.3,10.5,378.0,806.38,660.21
2016,12,1,10,0,858.0,63.0,3.4,11.0,409.0,827.19,674.04
2016,12,1,10,15,871.0,64.5,3.45,11.0,434.5,834.23,678.48
2016,12,1,10,30,884.0,66.0,3.5,11.0,460.0,846.14,686.67
2016,12,1,10,45,893.0,67.0,3.55,11.5,478.5,850.52,688.04
2016,12,1,11,0,902.0,68.0,3.6,12.0,497.0,851.32,686.93
2016,12,1,11,15,907.0,69.0,3.55,12.0,508.5,845.15,681.56
2016,12,1,11,30,912.0,70.0,3.5,12.0,520.0,835.37,673.72
2016,12,1,11,45,914.0,70.0,3.5,12.5,524.0,818.35,659.74
2016,12,1,12,0,916.0,70.0,3.5,13.0,528.0,797.89,643.42
2016,12,1,12,15,914.0,69.5,3.45,13.0,524.0,770.46,622.98
2016,12,1,12,30,912.0,69.0,3.4,13.0,520.0,739.99,600.31
2016,12,1,12,45,904.5,69.5,3.35,13.5,508.0,704.01,572.41
2016,12,1,13,0,897.0,70.0,3.3,14.0,496.0,665.61,540.94
2016,12,1,13,15,887.5,68.5,3.25,14.0,477.5,621.52,505.32
2016,12,1,13,30,878.0,67.0,3.2,14.0,459.0,575.65,467.55
2016,12,1,13,45,862.0,66.5,3.2,14.0,433.0,528.23,427.69
2016,12,1,14,0,846.0,66.0,3.2,14.0,407.0,477.17,383.92
2016,12,1,14,15,825.5,63.5,3.1,13.5,375.0,421.65,335.93
2016,12,1,14,30,805.0,61.0,3.0,13.0,343.0,366.5,286.88
2016,12,1,14,45,775.0,58.5,2.9,13.0,306.5,309.01,234.52
2016,12,1,15,0,745.0,56.0,2.8,13.0,270.0,253.51,183.38
2016,12,1,15,15,701.5,52.0,2.65,12.5,229.5,196.12,132.03
2016,12,1,15,30,658.0,48.0,2.5,12.0,189.0,142.95,86.53
2016,12,1,15,45,586.5,42.0,2.45,11.5,148.0,90.04,47.51
2016,12,1,16,0,515.0,36.0,2.4,11.0,107.0,45.36,23.55
2016,12,1,16,15,392.5,27.5,2.45,10.5,69.5,22.35,12.75
2016,12,1,16,30,270.0,19.0,2.5,10.0,32.0,15.76,0.0
2016,12,1,16,45,135.0,9.5,2.65,10.0,16.0,8.64,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,15.5,3.15,7.0,15.5,14.1,0.0
2016,12,2,7,30,0.0,31.0,3.2,7.0,31.0,48.28,0.0
2016,12,2,7,45,274.5,32.0,3.25,7.5,68.0,252.52,191.73
2016,12,2,8,0,549.0,33.0,3.3,8.0,105.0,440.41,365.76
2016,12,2,8,15,616.5,38.0,3.4,8.5,146.5,512.75,430.36
2016,12,2,8,30,684.0,43.0,3.5,9.0,188.0,586.95,493.19
2016,12,2,8,45,726.0,46.5,3.65,9.5,228.0,641.14,537.71
2016,12,2,9,0,768.0,50.0,3.8,10.0,268.0,694.72,580.02
2016,12,2,9,15,795.5,53.0,3.9,10.0,304.5,734.86,611.43
2016,12,2,9,30,823.0,56.0,4.0,10.0,341.0,772.95,640.52
2016,12,2,9,45,835.5,59.5,4.1,10.5,371.5,796.8,657.0
2016,12,2,10,0,848.0,63.0,4.2,11.0,402.0,817.59,671.11
2016,12,2,10,15,861.5,64.5,4.1,11.5,427.5,825.1,673.87
2016,12,2,10,30,875.0,66.0,4.0,12.0,453.0,837.49,680.51
2016,12,2,10,45,883.5,66.5,3.95,12.5,471.5,840.9,680.67
2016,12,2,11,0,892.0,67.0,3.9,13.0,490.0,840.8,678.4
2016,12,2,11,15,897.0,68.0,3.85,13.0,501.0,834.86,673.22
2016,12,2,11,30,902.0,69.0,3.8,13.0,512.0,825.34,665.58
2016,12,2,11,45,904.0,68.5,3.75,13.0,516.0,808.01,652.31
2016,12,2,12,0,906.0,68.0,3.7,13.0,520.0,787.29,636.68
2016,12,2,12,15,904.0,68.0,3.7,13.0,516.0,760.88,617.11
2016,12,2,12,30,902.0,68.0,3.7,13.0,512.0,731.43,595.29
2016,12,2,12,45,892.0,69.0,3.7,13.5,500.0,694.8,566.92
2016,12,2,13,0,882.0,70.0,3.7,14.0,488.0,655.93,535.04
2016,12,2,13,15,872.5,69.0,3.65,14.0,469.5,613.1,500.18
2016,12,2,13,30,863.0,68.0,3.6,14.0,451.0,568.51,463.19
2016,12,2,13,45,707.0,91.0,3.6,14.0,393.5,475.19,386.75
2016,12,2,14,0,551.0,114.0,3.6,14.0,336.0,388.37,315.01
2016,12,2,14,15,454.5,119.5,3.45,13.5,293.0,318.66,257.0
2016,12,2,14,30,358.0,125.0,3.3,13.0,250.0,261.32,208.86
2016,12,2,14,45,542.5,90.5,3.15,13.0,257.0,267.01,206.27
2016,12,2,15,0,727.0,56.0,3.0,13.0,264.0,249.49,180.96
2016,12,2,15,15,683.0,52.0,2.8,12.5,224.5,193.05,130.33
2016,12,2,15,30,639.0,48.0,2.6,12.0,185.0,140.9,85.67
2016,12,2,15,45,569.0,42.0,2.45,12.0,144.5,89.21,47.29
2016,12,2,16,0,499.0,36.0,2.3,12.0,104.0,43.33,21.7
2016,12,2,16,15,377.5,27.5,2.3,11.5,67.5,22.34,12.65
2016,12,2,16,30,256.0,19.0,2.3,11.0,31.0,15.76,0.0
2016,12,2,16,45,128.0,9.5,2.35,10.5,15.5,8.64,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,13.5,1.35,8.0,13.5,12.28,0.0
2016,12,3,7,30,0.0,27.0,1.3,8.0,27.0,38.6,0.0
2016,12,3,7,45,241.0,30.5,1.3,8.5,62.0,230.33,170.04
2016,12,3,8,0,482.0,34.0,1.3,9.0,97.0,403.69,329.88
2016,12,3,8,15,552.5,40.0,1.35,9.5,136.5,468.69,387.52
2016,12,3,8,30,623.0,46.0,1.4,10.0,176.0,544.51,449.96
2016,12,3,8,45,673.0,49.0,1.45,10.5,215.5,602.78,496.09
2016,12,3,9,0,723.0,52.0,1.5,11.0,255.0,660.82,540.19
2016,12,3,9,15,752.5,55.0,1.55,11.0,291.0,701.74,570.95
2016,12,3,9,30,782.0,58.0,1.6,11.0,327.0,740.81,599.64
2016,12,3,9,45,660.0,86.5,1.65,11.5,328.0,689.7,560.0
2016,12,3,10,0,538.0,115.0,1.7,12.0,329.0,618.6,505.59
2016,12,3,10,15,690.0,91.5,1.65,12.5,383.5,726.66,585.07
2016,12,3,10,30,842.0,68.0,1.6,13.0,438.0,819.38,648.71
2016,12,3,10,45,851.0,69.0,1.6,13.5,456.5,823.91,648.91
2016,12,3,11,0,860.0,70.0,1.6,14.0,475.0,817.14,642.22
2016,12,3,11,15,865.0,70.5,1.6,14.0,486.5,810.96,637.4
2016,12,3,11,30,870.0,71.0,1.6,14.0,498.0,801.35,630.27
2016,12,3,11,45,870.0,72.0,1.65,14.0,501.5,784.96,618.98
2016,12,3,12,0,870.0,73.0,1.7,14.0,505.0,765.34,605.47
2016,12,3,12,15,869.0,73.0,1.75,14.0,501.5,740.62,588.31
2016,12,3,12,30,868.0,73.0,1.8,14.0,498.0,712.94,568.95
2016,12,3,12,45,864.0,72.0,1.85,14.5,487.5,679.19,544.01
2016,12,3,13,0,860.0,71.0,1.9,15.0,477.0,642.95,515.32
2016,12,3,13,15,851.5,70.0,1.85,15.0,459.5,605.24,485.12
2016,12,3,13,30,843.0,69.0,1.8,15.0,442.0,561.55,449.81
2016,12,3,13,45,825.5,68.5,1.8,15.0,416.5,512.17,409.5
2016,12,3,14,0,808.0,68.0,1.8,15.0,391.0,462.27,367.68
2016,12,3,14,15,787.5,66.0,1.7,15.0,360.5,409.28,322.0
2016,12,3,14,30,767.0,64.0,1.6,15.0,330.0,356.7,275.52
2016,12,3,14,45,731.5,62.0,1.55,15.0,294.0,300.06,225.28
2016,12,3,15,0,696.0,60.0,1.5,15.0,258.0,246.03,176.73
2016,12,3,15,15,651.0,55.5,1.45,14.5,219.0,189.39,127.14
2016,12,3,15,30,606.0,51.0,1.4,14.0,180.0,138.12,83.93
2016,12,3,15,45,526.5,45.0,1.35,13.5,140.0,87.14,46.79
2016,12,3,16,0,447.0,39.0,1.3,13.0,100.0,45.26,23.83
2016,12,3,16,15,327.5,29.0,1.35,12.5,64.5,23.66,13.63
2016,12,3,16,30,208.0,19.0,1.4,12.0,29.0,15.73,0.0
2016,12,3,16,45,104.0,9.5,1.5,11.5,14.5,8.64,0.0
2016,12,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,102.0,8.0,0.85,8.0,12.5,63.65,0.0
2016,12,4,7,30,204.0,16.0,0.9,8.0,25.0,135.11,0.0
2016,12,4,7,45,333.0,26.0,0.95,8.5,59.5,281.52,202.99
2016,12,4,8,0,462.0,36.0,1.0,9.0,94.0,391.97,318.27
2016,12,4,8,15,535.0,42.0,1.05,9.5,134.0,465.24,383.08
2016,12,4,8,30,608.0,48.0,1.1,10.0,174.0,541.52,445.54
2016,12,4,8,45,652.5,53.0,1.15,10.5,213.0,590.83,484.63
2016,12,4,9,0,697.0,58.0,1.2,11.0,252.0,646.78,527.15
2016,12,4,9,15,727.5,61.0,1.2,11.0,287.5,688.24,557.76
2016,12,4,9,30,758.0,64.0,1.2,11.0,323.0,727.85,586.2
2016,12,4,9,45,590.0,100.0,1.25,11.5,313.0,646.88,524.68
2016,12,4,10,0,422.0,136.0,1.3,12.0,303.0,547.1,447.03
2016,12,4,10,15,472.0,135.5,1.3,12.0,333.5,588.27,479.58
2016,12,4,10,30,522.0,135.0,1.3,12.0,364.0,627.8,509.06
2016,12,4,10,45,672.0,108.5,1.3,12.0,415.5,726.14,581.04
2016,12,4,11,0,822.0,82.0,1.3,12.0,467.0,807.61,637.92
2016,12,4,11,15,639.0,127.5,1.35,12.0,431.5,704.3,562.51
2016,12,4,11,30,456.0,173.0,1.4,12.0,396.0,589.49,475.42
2016,12,4,11,45,547.0,149.5,1.45,12.5,419.0,623.05,502.61
2016,12,4,12,0,638.0,126.0,1.5,13.0,442.0,658.3,528.91
2016,12,4,12,15,540.0,151.5,1.65,13.0,417.5,587.78,474.62
2016,12,4,12,30,442.0,177.0,1.8,13.0,393.0,526.6,426.99
2016,12,4,12,45,471.5,166.0,1.95,13.0,392.0,516.87,420.54
2016,12,4,13,0,501.0,155.0,2.1,13.0,391.0,503.72,410.67
2016,12,4,13,15,400.0,167.0,2.2,13.0,351.0,431.89,352.8
2016,12,4,13,30,299.0,179.0,2.3,13.0,311.0,358.2,293.06
2016,12,4,13,45,386.0,154.0,2.4,13.0,314.5,369.22,301.73
2016,12,4,14,0,473.0,129.0,2.5,13.0,318.0,363.49,295.43
2016,12,4,14,15,436.5,128.5,2.45,13.0,292.0,320.73,258.44
2016,12,4,14,30,400.0,128.0,2.4,13.0,266.0,280.54,223.37
2016,12,4,14,45,394.0,114.0,2.35,13.0,238.0,240.36,187.46
2016,12,4,15,0,388.0,100.0,2.3,13.0,210.0,200.49,151.32
2016,12,4,15,15,355.5,88.5,2.25,12.5,177.5,157.87,114.19
2016,12,4,15,30,323.0,77.0,2.2,12.0,145.0,118.74,81.08
2016,12,4,15,45,288.0,62.5,2.15,12.0,113.5,80.49,51.01
2016,12,4,16,0,253.0,48.0,2.1,12.0,82.0,46.44,28.32
2016,12,4,16,15,126.5,36.0,2.15,11.5,53.0,28.73,17.79
2016,12,4,16,30,0.0,24.0,2.2,11.0,24.0,20.06,0.0
2016,12,4,16,45,0.0,12.0,2.3,11.0,12.0,10.91,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.0,2.0,7.0,8.0,7.28,0.0
2016,12,5,7,30,0.0,16.0,2.0,7.0,16.0,14.55,0.0
2016,12,5,7,45,66.0,30.5,2.0,7.5,39.0,92.55,62.71
2016,12,5,8,0,132.0,45.0,2.0,8.0,62.0,168.78,137.79
2016,12,5,8,15,155.5,62.0,2.0,8.0,88.5,210.2,176.39
2016,12,5,8,30,179.0,79.0,2.0,8.0,115.0,252.07,214.0
2016,12,5,8,45,193.0,95.0,2.0,8.5,141.5,285.61,243.06
2016,12,5,9,0,207.0,111.0,2.0,9.0,168.0,319.05,271.13
2016,12,5,9,15,224.5,122.5,1.95,9.0,192.0,348.49,295.74
2016,12,5,9,30,242.0,134.0,1.9,9.0,216.0,377.92,319.77
2016,12,5,9,45,266.5,144.5,1.9,9.0,243.0,411.44,346.92
2016,12,5,10,0,291.0,155.0,1.9,9.0,270.0,444.48,373.21
2016,12,5,10,15,368.5,152.5,1.9,9.0,307.0,504.37,421.86
2016,12,5,10,30,446.0,150.0,1.9,9.0,344.0,581.48,482.19
2016,12,5,10,45,470.0,152.5,1.9,9.5,364.5,600.71,495.2
2016,12,5,11,0,494.0,155.0,1.9,10.0,385.0,617.73,506.85
2016,12,5,11,15,416.0,176.0,1.85,10.0,373.0,569.58,467.09
2016,12,5,11,30,338.0,197.0,1.8,10.0,361.0,506.89,416.64
2016,12,5,11,45,297.5,205.0,1.8,10.0,350.5,474.98,390.8
2016,12,5,12,0,257.0,213.0,1.8,10.0,340.0,443.38,364.86
2016,12,5,12,15,233.0,214.5,1.75,10.0,329.0,404.5,333.55
2016,12,5,12,30,209.0,216.0,1.7,10.0,318.0,379.75,313.14
2016,12,5,12,45,204.5,211.5,1.7,10.0,309.0,362.32,299.02
2016,12,5,13,0,200.0,207.0,1.7,10.0,300.0,344.73,284.63
2016,12,5,13,15,220.0,196.5,1.6,10.0,296.0,335.38,276.95
2016,12,5,13,30,240.0,186.0,1.5,10.0,292.0,332.61,274.14
2016,12,5,13,45,191.0,178.5,1.45,10.0,259.5,278.12,228.97
2016,12,5,14,0,142.0,171.0,1.4,10.0,227.0,236.27,194.08
2016,12,5,14,15,132.5,159.5,1.4,10.0,209.0,211.64,173.25
2016,12,5,14,30,123.0,148.0,1.4,10.0,191.0,187.93,152.91
2016,12,5,14,45,120.5,132.5,1.4,10.0,171.0,163.62,131.71
2016,12,5,15,0,118.0,117.0,1.4,10.0,151.0,139.74,110.63
2016,12,5,15,15,107.5,100.5,1.45,9.5,128.0,113.76,88.14
2016,12,5,15,30,97.0,84.0,1.5,9.0,105.0,89.22,67.03
2016,12,5,15,45,85.0,66.5,1.55,9.0,82.0,65.24,46.9
2016,12,5,16,0,73.0,49.0,1.6,9.0,59.0,43.15,29.38
2016,12,5,16,15,36.5,33.0,1.6,8.5,38.0,27.2,16.78
2016,12,5,16,30,0.0,17.0,1.6,8.0,17.0,14.86,0.0
2016,12,5,16,45,0.0,8.5,1.65,8.0,8.5,7.73,0.0
2016,12,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,9.0,2.3,5.5,9.0,8.19,0.0
2016,12,6,7,30,0.0,18.0,2.3,6.0,18.0,16.37,0.0
2016,12,6,7,45,136.0,29.5,2.35,6.5,46.0,158.74,108.21
2016,12,6,8,0,272.0,41.0,2.4,7.0,74.0,269.4,222.28
2016,12,6,8,15,315.5,53.5,2.45,7.5,106.0,322.66,272.47
2016,12,6,8,30,359.0,66.0,2.5,8.0,138.0,378.11,321.71
2016,12,6,8,45,384.5,77.5,2.6,8.5,169.5,419.96,357.92
2016,12,6,9,0,410.0,89.0,2.7,9.0,201.0,461.77,392.79
2016,12,6,9,15,436.0,96.5,2.75,9.0,230.5,498.19,422.99
2016,12,6,9,30,462.0,104.0,2.8,9.0,260.0,533.96,451.92
2016,12,6,9,45,487.0,111.0,2.9,9.5,288.5,567.22,477.56
2016,12,6,10,0,512.0,118.0,3.0,10.0,317.0,599.04,501.47
2016,12,6,10,15,679.0,95.0,3.0,10.0,377.5,719.59,594.18
2016,12,6,10,30,846.0,72.0,3.0,10.0,438.0,825.45,672.28
2016,12,6,10,45,853.0,74.0,3.05,10.5,456.5,829.8,672.9
2016,12,6,11,0,860.0,76.0,3.1,11.0,475.0,830.66,671.91
2016,12,6,11,15,865.5,76.5,3.1,11.0,487.0,824.86,667.08
2016,12,6,11,30,871.0,77.0,3.1,11.0,499.0,815.54,659.83
2016,12,6,11,45,867.5,79.0,3.15,11.0,502.0,797.41,646.49
2016,12,6,12,0,864.0,81.0,3.2,11.0,505.0,776.11,630.91
2016,12,6,12,15,862.5,81.0,3.25,11.0,502.0,750.88,612.41
2016,12,6,12,30,861.0,81.0,3.3,11.0,499.0,722.68,591.66
2016,12,6,12,45,862.0,78.5,3.35,11.0,489.5,690.46,567.39
2016,12,6,13,0,863.0,76.0,3.4,11.0,480.0,655.41,539.41
2016,12,6,13,15,854.0,74.5,3.45,11.0,462.0,612.73,504.78
2016,12,6,13,30,845.0,73.0,3.5,11.0,444.0,568.3,467.96
2016,12,6,13,45,833.0,71.0,3.6,11.0,419.5,520.24,427.39
2016,12,6,14,0,821.0,69.0,3.7,11.0,395.0,471.16,384.83
2016,12,6,14,15,801.0,67.0,3.65,10.5,364.5,417.94,338.14
2016,12,6,14,30,781.0,65.0,3.6,10.0,334.0,365.01,290.39
2016,12,6,14,45,754.5,61.5,3.6,10.0,299.0,309.1,238.76
2016,12,6,15,0,728.0,58.0,3.6,10.0,264.0,254.82,187.97
2016,12,6,15,15,683.5,53.5,3.45,9.5,224.5,197.77,136.22
2016,12,6,15,30,639.0,49.0,3.3,9.0,185.0,145.04,90.27
2016,12,6,15,45,574.0,43.0,3.15,9.0,145.0,91.89,49.44
2016,12,6,16,0,509.0,37.0,3.0,9.0,105.0,47.49,23.87
2016,12,6,16,15,254.5,34.5,2.9,8.5,68.5,27.07,16.64
2016,12,6,16,30,0.0,32.0,2.8,8.0,32.0,25.33,0.0
2016,12,6,16,45,0.0,16.0,2.7,8.0,16.0,14.55,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.0,1.9,5.0,8.0,0.0,0.0
2016,12,7,7,30,0.0,16.0,1.9,5.0,16.0,14.55,0.0
2016,12,7,7,45,109.0,28.0,1.9,5.5,41.0,124.82,81.48
2016,12,7,8,0,218.0,40.0,1.9,6.0,66.0,231.98,191.0
2016,12,7,8,15,248.0,55.0,1.95,6.0,95.5,277.8,235.04
2016,12,7,8,30,278.0,70.0,2.0,6.0,125.0,324.69,277.59
2016,12,7,8,45,300.5,83.0,2.05,6.0,154.0,363.85,312.3
2016,12,7,9,0,323.0,96.0,2.1,6.0,183.0,403.05,345.96
2016,12,7,9,15,337.5,107.5,2.05,6.0,209.5,433.6,371.24
2016,12,7,9,30,352.0,119.0,2.0,6.0,236.0,463.28,395.14
2016,12,7,9,45,251.5,142.0,2.0,6.5,230.0,395.52,336.55
2016,12,7,10,0,151.0,165.0,2.0,7.0,224.0,325.01,275.27
2016,12,7,10,15,77.5,157.0,2.0,7.0,187.5,233.81,197.41
2016,12,7,10,30,4.0,149.0,2.0,7.0,151.0,146.8,121.3
2016,12,7,10,45,2.0,108.5,2.05,7.5,109.5,100.69,81.77
2016,12,7,11,0,0.0,68.0,2.1,8.0,68.0,60.12,46.65
2016,12,7,11,15,6.0,121.0,2.2,8.0,124.0,115.73,94.61
2016,12,7,11,30,12.0,174.0,2.3,8.0,180.0,175.27,144.99
2016,12,7,11,45,43.5,193.5,2.45,8.5,215.0,233.05,193.8
2016,12,7,12,0,75.0,213.0,2.6,9.0,250.0,277.35,230.65
2016,12,7,12,15,37.5,130.0,2.7,9.0,148.5,153.59,126.83
2016,12,7,12,30,0.0,47.0,2.8,9.0,47.0,41.5,30.31
2016,12,7,12,45,15.0,115.5,2.95,9.0,122.5,114.37,93.32
2016,12,7,13,0,30.0,184.0,3.1,9.0,198.0,200.4,166.1
2016,12,7,13,15,15.0,153.5,3.15,8.5,160.5,150.03,123.59
2016,12,7,13,30,0.0,123.0,3.2,8.0,123.0,111.14,90.61
2016,12,7,13,45,0.0,88.0,3.25,8.0,88.0,78.23,62.47
2016,12,7,14,0,0.0,53.0,3.3,8.0,53.0,46.79,35.3
2016,12,7,14,15,0.0,49.0,3.3,8.0,49.0,43.24,32.27
2016,12,7,14,30,0.0,45.0,3.3,8.0,45.0,39.69,29.21
2016,12,7,14,45,0.0,40.0,3.35,8.0,40.0,35.26,25.35
2016,12,7,15,0,0.0,35.0,3.4,8.0,35.0,30.83,21.46
2016,12,7,15,15,0.0,29.5,3.3,7.5,29.5,25.97,17.19
2016,12,7,15,30,0.0,24.0,3.2,7.0,24.0,21.11,12.88
2016,12,7,15,45,0.0,18.5,3.15,7.0,18.5,16.26,8.49
2016,12,7,16,0,0.0,13.0,3.1,7.0,13.0,11.42,4.1
2016,12,7,16,15,0.0,8.5,3.05,7.0,8.5,7.46,0.53
2016,12,7,16,30,0.0,4.0,3.0,7.0,4.0,3.5,0.0
2016,12,7,16,45,0.0,2.0,2.95,7.0,2.0,1.82,0.0
2016,12,7,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.0,3.2,11.0,1.0,0.0,0.0
2016,12,8,7,30,0.0,2.0,3.2,11.0,2.0,1.82,0.0
2016,12,8,7,45,0.0,6.5,3.2,11.5,6.5,5.7,0.0
2016,12,8,8,0,0.0,11.0,3.2,12.0,11.0,9.66,2.3
2016,12,8,8,15,0.0,16.0,3.15,12.0,16.0,14.06,6.28
2016,12,8,8,30,0.0,21.0,3.1,12.0,21.0,18.47,10.22
2016,12,8,8,45,0.0,26.0,3.05,12.0,26.0,22.88,14.13
2016,12,8,9,0,0.0,31.0,3.0,12.0,31.0,27.3,18.01
2016,12,8,9,15,0.0,36.0,2.9,12.0,36.0,31.72,21.86
2016,12,8,9,30,0.0,41.0,2.8,12.0,41.0,36.15,25.68
2016,12,8,9,45,7.5,92.0,2.75,12.0,95.0,91.08,73.08
2016,12,8,10,0,15.0,143.0,2.7,12.0,149.0,153.67,126.08
2016,12,8,10,15,13.5,150.0,2.65,12.0,155.5,158.15,129.45
2016,12,8,10,30,12.0,157.0,2.6,12.0,162.0,162.8,133.06
2016,12,8,10,45,6.0,149.5,2.55,12.5,152.0,147.62,119.74
2016,12,8,11,0,0.0,142.0,2.5,13.0,142.0,133.33,107.26
2016,12,8,11,15,0.0,146.0,2.45,13.0,146.0,136.71,110.0
2016,12,8,11,30,0.0,150.0,2.4,13.0,150.0,140.18,112.8
2016,12,8,11,45,0.0,151.5,2.35,13.0,151.5,141.11,113.51
2016,12,8,12,0,0.0,153.0,2.3,13.0,153.0,142.12,114.32
2016,12,8,12,15,1.0,156.5,2.25,13.0,157.0,145.99,117.56
2016,12,8,12,30,2.0,160.0,2.2,13.0,161.0,149.82,120.78
2016,12,8,12,45,4.0,160.5,2.2,13.0,162.5,151.26,122.08
2016,12,8,13,0,6.0,161.0,2.2,13.0,164.0,152.59,123.3
2016,12,8,13,15,10.0,161.0,2.15,13.0,165.5,154.5,125.05
2016,12,8,13,30,14.0,161.0,2.1,13.0,167.0,156.08,126.49
2016,12,8,13,45,7.0,128.5,2.1,13.0,131.5,120.0,96.42
2016,12,8,14,0,0.0,96.0,2.1,13.0,96.0,85.68,67.62
2016,12,8,14,15,0.0,88.5,2.05,13.0,88.5,78.76,61.89
2016,12,8,14,30,0.0,81.0,2.0,13.0,81.0,71.91,56.15
2016,12,8,14,45,0.0,72.0,1.95,13.0,72.0,63.77,49.24
2016,12,8,15,0,0.0,63.0,1.9,13.0,63.0,55.69,42.33
2016,12,8,15,15,0.0,53.5,1.8,12.5,53.5,47.25,35.1
2016,12,8,15,30,0.0,44.0,1.7,12.0,44.0,38.83,27.78
2016,12,8,15,45,0.0,34.0,1.65,12.0,34.0,29.97,19.95
2016,12,8,16,0,0.0,24.0,1.6,12.0,24.0,21.13,12.09
2016,12,8,16,15,0.0,15.5,1.55,12.0,15.5,13.63,5.47
2016,12,8,16,30,0.0,7.0,1.5,12.0,7.0,6.14,0.0
2016,12,8,16,45,0.0,3.5,1.45,12.0,3.5,3.18,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,7,15,82.5,6.5,1.3,11.0,8.5,0.0,0.0
2016,12,9,7,30,165.0,13.0,1.3,11.0,17.0,107.8,0.0
2016,12,9,7,45,306.5,22.0,1.35,11.5,49.5,251.0,148.96
2016,12,9,8,0,448.0,31.0,1.4,12.0,82.0,372.69,296.74
2016,12,9,8,15,523.5,37.0,1.5,12.0,120.5,438.97,359.39
2016,12,9,8,30,599.0,43.0,1.6,12.0,159.0,516.98,425.27
2016,12,9,8,45,647.0,47.0,1.7,12.5,197.5,574.12,471.54
2016,12,9,9,0,695.0,51.0,1.8,13.0,236.0,631.18,515.93
2016,12,9,9,15,384.5,93.0,1.85,13.0,197.5,451.18,375.05
2016,12,9,9,30,74.0,135.0,1.9,13.0,159.0,213.23,176.27
2016,12,9,9,45,73.5,147.5,2.0,13.0,173.5,225.83,187.31
2016,12,9,10,0,73.0,160.0,2.1,13.0,188.0,238.33,197.3
2016,12,9,10,15,44.5,159.5,2.15,13.0,177.0,209.83,172.6
2016,12,9,10,30,16.0,159.0,2.2,13.0,166.0,168.63,137.36
2016,12,9,10,45,8.0,149.0,2.3,13.5,152.5,148.86,120.37
2016,12,9,11,0,0.0,139.0,2.4,14.0,139.0,130.22,104.27
