Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,11,15,0.0,121.0,2.4,14.0,121.0,110.9,88.12
2016,12,9,11,30,0.0,103.0,2.4,14.0,103.0,92.68,72.86
2016,12,9,11,45,59.5,160.0,2.4,14.0,189.5,207.35,169.9
2016,12,9,12,0,119.0,217.0,2.4,14.0,276.0,329.41,269.35
2016,12,9,12,15,61.5,190.0,2.35,14.0,220.5,237.37,193.29
2016,12,9,12,30,4.0,163.0,2.3,14.0,165.0,154.37,123.98
2016,12,9,12,45,9.0,166.5,2.25,14.0,171.0,160.81,129.64
2016,12,9,13,0,14.0,170.0,2.2,14.0,177.0,166.9,134.81
2016,12,9,13,15,50.5,178.5,2.15,14.0,201.0,205.01,166.83
2016,12,9,13,30,87.0,187.0,2.1,14.0,225.0,231.62,188.81
2016,12,9,13,45,61.0,171.5,2.05,14.0,197.5,196.86,159.9
2016,12,9,14,0,35.0,156.0,2.0,14.0,170.0,164.84,133.37
2016,12,9,14,15,32.5,144.5,1.85,13.5,156.5,149.68,121.0
2016,12,9,14,30,30.0,133.0,1.7,13.0,143.0,134.94,108.82
2016,12,9,14,45,26.5,119.5,1.55,13.0,128.0,118.38,94.81
2016,12,9,15,0,23.0,106.0,1.4,13.0,113.0,102.42,81.21
2016,12,9,15,15,17.0,91.0,1.3,13.0,96.0,83.92,65.49
2016,12,9,15,30,11.0,76.0,1.2,13.0,79.0,68.2,52.1
2016,12,9,15,45,5.5,60.0,1.1,13.0,61.5,52.58,38.73
2016,12,9,16,0,0.0,44.0,1.0,13.0,44.0,37.89,25.99
2016,12,9,16,15,0.0,28.5,1.0,12.5,28.5,24.69,14.47
2016,12,9,16,30,0.0,13.0,1.0,12.0,13.0,11.44,0.0
2016,12,9,16,45,0.0,6.5,1.05,12.0,6.5,5.91,0.0
2016,12,9,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,13.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.6,13.0,2.0,1.82,0.0
2016,12,10,7,45,0.0,7.5,3.6,13.0,7.5,6.58,0.0
2016,12,10,8,0,0.0,13.0,3.6,13.0,13.0,11.42,3.65
2016,12,10,8,15,0.0,20.0,3.5,13.0,20.0,17.59,9.19
2016,12,10,8,30,0.0,27.0,3.4,13.0,27.0,23.77,14.66
2016,12,10,8,45,0.0,34.0,3.3,13.0,34.0,29.95,20.12
2016,12,10,9,0,0.0,41.0,3.2,13.0,41.0,36.15,25.53
2016,12,10,9,15,0.0,47.5,3.05,13.0,47.5,41.91,30.52
2016,12,10,9,30,0.0,54.0,2.9,13.0,54.0,47.67,35.47
2016,12,10,9,45,0.0,59.5,2.8,13.0,59.5,52.55,39.62
2016,12,10,10,0,0.0,65.0,2.7,13.0,65.0,57.44,43.74
2016,12,10,10,15,0.0,47.0,2.7,13.0,47.0,41.47,30.02
2016,12,10,10,30,0.0,29.0,2.7,13.0,29.0,25.56,16.34
2016,12,10,10,45,0.0,37.5,2.7,13.0,37.5,33.07,22.77
2016,12,10,11,0,0.0,46.0,2.7,13.0,46.0,40.6,29.17
2016,12,10,11,15,0.0,82.5,2.65,13.0,82.5,73.02,56.69
2016,12,10,11,30,0.0,119.0,2.6,13.0,119.0,108.54,86.54
2016,12,10,11,45,0.0,87.5,2.55,13.0,87.5,77.68,60.49
2016,12,10,12,0,0.0,56.0,2.5,13.0,56.0,49.48,36.63
2016,12,10,12,15,0.0,58.0,2.45,13.0,58.0,51.25,38.16
2016,12,10,12,30,0.0,60.0,2.4,13.0,60.0,53.02,39.68
2016,12,10,12,45,0.0,70.0,2.35,13.0,70.0,61.9,47.24
2016,12,10,13,0,0.0,80.0,2.3,13.0,80.0,70.79,54.8
2016,12,10,13,15,0.0,64.5,2.25,13.0,64.5,57.01,43.15
2016,12,10,13,30,0.0,49.0,2.2,13.0,49.0,43.25,31.48
2016,12,10,13,45,0.0,45.0,2.15,13.0,45.0,39.7,28.5
2016,12,10,14,0,0.0,41.0,2.1,13.0,41.0,36.16,25.5
2016,12,10,14,15,0.0,37.5,2.05,12.5,37.5,33.05,22.93
2016,12,10,14,30,0.0,34.0,2.0,12.0,34.0,29.96,20.33
2016,12,10,14,45,0.0,30.5,2.0,12.0,30.5,26.86,17.67
2016,12,10,15,0,0.0,27.0,2.0,12.0,27.0,23.76,14.98
2016,12,10,15,15,0.0,23.0,1.95,12.0,23.0,20.23,11.89
2016,12,10,15,30,0.0,19.0,1.9,12.0,19.0,16.7,8.77
2016,12,10,15,45,0.0,14.5,1.85,12.0,14.5,12.74,5.25
2016,12,10,16,0,0.0,10.0,1.8,12.0,10.0,8.77,1.72
2016,12,10,16,15,0.0,6.5,1.75,11.5,6.5,5.7,0.0
2016,12,10,16,30,0.0,3.0,1.7,11.0,3.0,2.63,0.0
2016,12,10,16,45,0.0,1.5,1.65,11.0,1.5,1.36,0.0
2016,12,10,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.0,1.55,6.0,4.0,0.0,0.0
2016,12,11,7,30,0.0,8.0,1.5,6.0,8.0,7.28,0.0
2016,12,11,7,45,13.0,23.0,1.45,6.5,24.5,35.42,13.96
2016,12,11,8,0,26.0,38.0,1.4,7.0,41.0,64.89,48.68
2016,12,11,8,15,37.0,54.5,1.35,7.0,60.5,92.73,74.71
2016,12,11,8,30,48.0,71.0,1.3,7.0,80.0,120.23,99.66
2016,12,11,8,45,55.0,87.0,1.3,7.5,99.5,143.99,120.72
2016,12,11,9,0,62.0,103.0,1.3,8.0,119.0,167.81,141.34
2016,12,11,9,15,66.0,118.0,1.3,8.0,137.5,187.78,158.46
2016,12,11,9,30,70.0,133.0,1.3,8.0,156.0,207.71,175.25
2016,12,11,9,45,72.5,145.5,1.3,8.0,171.5,222.76,187.67
2016,12,11,10,0,75.0,158.0,1.3,8.0,187.0,237.78,199.91
2016,12,11,10,15,77.5,169.0,1.35,8.5,200.5,250.65,209.94
2016,12,11,10,30,80.0,180.0,1.4,9.0,214.0,263.4,219.76
2016,12,11,10,45,147.0,189.0,1.45,9.5,254.5,342.47,285.26
2016,12,11,11,0,214.0,198.0,1.5,10.0,295.0,405.17,335.81
2016,12,11,11,15,169.5,205.0,1.5,10.0,283.5,371.98,307.33
2016,12,11,11,30,125.0,212.0,1.5,10.0,272.0,339.23,279.71
2016,12,11,11,45,232.0,204.0,1.55,10.5,316.0,408.7,337.42
2016,12,11,12,0,339.0,196.0,1.6,11.0,360.0,487.5,399.9
2016,12,11,12,15,333.5,195.5,1.65,11.0,356.5,471.32,386.39
2016,12,11,12,30,328.0,195.0,1.7,11.0,353.0,454.3,372.86
2016,12,11,12,45,181.0,190.0,1.75,11.0,277.0,323.63,266.71
2016,12,11,13,0,34.0,185.0,1.8,11.0,201.0,204.64,167.38
2016,12,11,13,15,17.0,144.0,1.85,11.0,152.0,142.1,115.61
2016,12,11,13,30,0.0,103.0,1.9,11.0,103.0,92.24,73.5
2016,12,11,13,45,0.0,98.0,2.0,11.0,98.0,87.56,69.7
2016,12,11,14,0,0.0,93.0,2.1,11.0,93.0,82.92,65.85
2016,12,11,14,15,0.0,86.0,1.95,10.5,86.0,76.49,60.56
2016,12,11,14,30,0.0,79.0,1.8,10.0,79.0,70.11,55.26
2016,12,11,14,45,0.0,70.5,1.65,10.0,70.5,62.42,48.68
2016,12,11,15,0,0.0,62.0,1.5,10.0,62.0,54.81,42.09
2016,12,11,15,15,0.0,52.5,1.45,9.5,52.5,46.36,34.78
2016,12,11,15,30,0.0,43.0,1.4,9.0,43.0,37.94,27.38
2016,12,11,15,45,0.0,33.5,1.35,9.0,33.5,29.53,19.86
2016,12,11,16,0,0.0,24.0,1.3,9.0,24.0,21.13,12.3
2016,12,11,16,15,0.0,15.5,1.35,8.5,15.5,13.63,5.66
2016,12,11,16,30,0.0,7.0,1.4,8.0,7.0,6.14,0.0
2016,12,11,16,45,0.0,3.5,1.45,8.0,3.5,3.18,0.0
2016,12,11,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,1.7,6.0,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,1.7,6.0,14.0,12.73,0.0
2016,12,12,7,45,213.0,22.5,1.75,6.5,45.0,189.07,90.26
2016,12,12,8,0,426.0,31.0,1.8,7.0,76.0,356.35,286.93
2016,12,12,8,15,506.5,37.5,1.85,7.5,114.5,432.96,360.47
2016,12,12,8,30,587.0,44.0,1.9,8.0,153.0,506.55,423.87
2016,12,12,8,45,632.5,49.0,1.95,8.5,191.5,562.9,470.61
2016,12,12,9,0,678.0,54.0,2.0,9.0,230.0,619.09,515.23
2016,12,12,9,15,711.0,57.5,1.9,9.0,265.5,662.95,548.69
2016,12,12,9,30,744.0,61.0,1.8,9.0,301.0,705.23,579.72
2016,12,12,9,45,759.5,65.0,1.75,9.0,331.5,731.83,598.44
2016,12,12,10,0,775.0,69.0,1.7,9.0,362.0,755.74,614.85
2016,12,12,10,15,628.0,103.0,1.6,9.0,351.0,683.32,558.83
2016,12,12,10,30,481.0,137.0,1.5,9.0,340.0,593.39,488.68
2016,12,12,10,45,499.0,140.5,1.45,9.5,359.5,609.13,499.88
2016,12,12,11,0,517.0,144.0,1.4,10.0,379.0,622.65,508.23
2016,12,12,11,15,466.0,160.0,1.4,10.0,376.0,591.83,482.91
2016,12,12,11,30,415.0,176.0,1.4,10.0,373.0,559.6,456.86
2016,12,12,11,45,414.0,178.5,1.45,10.0,376.5,551.12,450.41
2016,12,12,12,0,413.0,181.0,1.5,10.0,380.0,540.96,442.42
2016,12,12,12,15,406.0,181.0,1.5,10.0,376.0,522.0,427.31
2016,12,12,12,30,399.0,181.0,1.5,10.0,372.0,501.86,411.27
2016,12,12,12,45,428.5,171.0,1.5,10.0,372.5,495.04,406.13
2016,12,12,13,0,458.0,161.0,1.5,10.0,373.0,484.96,398.09
2016,12,12,13,15,328.5,174.0,1.5,10.0,323.5,388.68,320.14
2016,12,12,13,30,199.0,187.0,1.5,10.0,274.0,304.07,250.7
2016,12,12,13,45,163.0,178.0,1.5,10.0,246.0,264.95,218.46
2016,12,12,14,0,127.0,169.0,1.5,10.0,218.0,228.89,188.32
2016,12,12,14,15,120.5,157.0,1.45,10.0,201.0,205.8,168.72
2016,12,12,14,30,114.0,145.0,1.4,10.0,184.0,183.37,149.41
2016,12,12,14,45,109.5,130.0,1.35,10.0,164.5,159.41,128.58
2016,12,12,15,0,105.0,115.0,1.3,10.0,145.0,136.1,108.1
2016,12,12,15,15,95.5,99.0,1.3,9.5,123.0,111.48,86.77
2016,12,12,15,30,86.0,83.0,1.3,9.0,101.0,88.16,66.64
2016,12,12,15,45,73.0,66.0,1.3,9.0,79.0,65.04,47.12
2016,12,12,16,0,60.0,49.0,1.3,9.0,57.0,43.87,29.97
2016,12,12,16,15,30.0,33.0,1.35,8.5,37.0,27.86,17.49
2016,12,12,16,30,0.0,17.0,1.4,8.0,17.0,14.9,0.0
2016,12,12,16,45,0.0,8.5,1.45,8.0,8.5,7.73,0.0
2016,12,12,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.5,1.45,7.0,3.5,0.0,0.0
2016,12,13,7,30,0.0,7.0,1.5,7.0,7.0,6.37,0.0
2016,12,13,7,45,17.0,21.5,1.6,7.5,23.5,35.53,10.43
2016,12,13,8,0,34.0,36.0,1.7,8.0,40.0,67.24,50.14
2016,12,13,8,15,52.5,53.0,1.65,8.0,61.5,113.17,91.85
2016,12,13,8,30,71.0,70.0,1.6,8.0,83.0,148.1,123.4
2016,12,13,8,45,81.0,86.5,1.6,8.5,104.5,176.18,148.19
2016,12,13,9,0,91.0,103.0,1.6,9.0,126.0,204.27,172.38
2016,12,13,9,15,98.0,118.0,1.55,9.0,146.5,227.66,192.31
2016,12,13,9,30,105.0,133.0,1.5,9.0,167.0,250.97,211.75
2016,12,13,9,45,109.0,146.0,1.5,9.5,184.5,268.74,225.85
2016,12,13,10,0,113.0,159.0,1.5,10.0,202.0,286.26,239.5
2016,12,13,10,15,100.5,169.5,1.5,10.0,209.5,271.03,226.29
2016,12,13,10,30,88.0,180.0,1.5,10.0,217.0,270.55,225.16
2016,12,13,10,45,235.0,176.0,1.5,10.5,280.5,415.43,345.05
2016,12,13,11,0,382.0,172.0,1.5,11.0,344.0,527.72,433.88
2016,12,13,11,15,191.0,136.5,1.45,11.0,222.5,320.98,266.36
2016,12,13,11,30,0.0,101.0,1.4,11.0,101.0,90.8,71.72
2016,12,13,11,45,61.5,158.0,1.35,11.0,188.0,207.08,171.23
2016,12,13,12,0,123.0,215.0,1.3,11.0,275.0,330.95,272.14
2016,12,13,12,15,161.0,213.5,1.25,11.0,291.0,351.64,288.46
2016,12,13,12,30,199.0,212.0,1.2,11.0,307.0,369.94,303.25
2016,12,13,12,45,108.0,192.0,1.2,11.0,243.5,276.48,226.64
2016,12,13,13,0,17.0,172.0,1.2,11.0,180.0,171.15,139.17
2016,12,13,13,15,8.5,93.5,1.2,11.0,97.5,88.51,70.33
2016,12,13,13,30,0.0,15.0,1.2,11.0,15.0,13.2,5.8
2016,12,13,13,45,0.0,26.5,1.2,11.0,26.5,23.35,14.64
2016,12,13,14,0,0.0,38.0,1.2,11.0,38.0,33.5,23.47
2016,12,13,14,15,0.0,35.0,1.2,11.0,35.0,30.84,21.19
2016,12,13,14,30,0.0,32.0,1.2,11.0,32.0,28.19,18.92
2016,12,13,14,45,0.0,28.5,1.25,11.0,28.5,25.09,16.24
2016,12,13,15,0,0.0,25.0,1.3,11.0,25.0,22.0,13.54
2016,12,13,15,15,0.0,21.0,1.25,10.5,21.0,18.47,10.46
2016,12,13,15,30,0.0,17.0,1.2,10.0,17.0,14.94,7.36
2016,12,13,15,45,0.0,13.0,1.2,10.0,13.0,11.41,4.2
2016,12,13,16,0,0.0,9.0,1.2,10.0,9.0,7.9,1.04
2016,12,13,16,15,0.0,5.5,1.3,10.0,5.5,4.82,0.0
2016,12,13,16,30,0.0,2.0,1.4,10.0,2.0,1.75,0.0
2016,12,13,16,45,0.0,1.0,1.5,10.0,1.0,0.91,0.0
2016,12,13,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,9.0,2.65,12.0,9.0,7.9,0.0
2016,12,14,8,0,0.0,18.0,2.8,12.0,18.0,15.84,7.09
2016,12,14,8,15,0.0,28.0,2.8,12.0,28.0,24.67,15.15
2016,12,14,8,30,0.0,38.0,2.8,12.0,38.0,33.52,23.02
2016,12,14,8,45,0.0,48.5,2.85,12.5,48.5,42.96,31.29
2016,12,14,9,0,0.0,59.0,2.9,13.0,59.0,53.18,40.12
2016,12,14,9,15,0.0,68.5,2.95,13.0,68.5,62.27,47.97
2016,12,14,9,30,0.0,78.0,3.0,13.0,78.0,71.36,55.74
2016,12,14,9,45,0.0,85.5,3.05,13.0,85.5,78.32,61.62
2016,12,14,10,0,0.0,93.0,3.1,13.0,93.0,85.33,67.5
2016,12,14,10,15,0.0,78.0,3.1,13.0,78.0,69.34,53.81
2016,12,14,10,30,0.0,63.0,3.1,13.0,63.0,55.67,42.11
2016,12,14,10,45,0.0,90.5,3.1,13.0,90.5,81.15,63.71
2016,12,14,11,0,0.0,118.0,3.1,13.0,118.0,108.54,86.72
2016,12,14,11,15,0.0,133.5,3.1,13.0,133.5,124.0,99.56
2016,12,14,11,30,0.0,149.0,3.1,13.0,149.0,139.54,112.44
2016,12,14,11,45,8.0,164.0,3.1,13.0,168.0,160.93,130.45
2016,12,14,12,0,16.0,179.0,3.1,13.0,187.0,182.05,148.11
2016,12,14,12,15,8.0,151.0,3.05,13.0,155.0,145.9,117.84
2016,12,14,12,30,0.0,123.0,3.0,13.0,123.0,111.7,89.1
2016,12,14,12,45,0.0,130.0,2.95,13.0,130.0,118.41,94.81
2016,12,14,13,0,0.0,137.0,2.9,13.0,137.0,125.13,100.49
2016,12,14,13,15,0.0,128.5,2.9,13.0,128.5,116.69,93.5
2016,12,14,13,30,0.0,120.0,2.9,13.0,120.0,108.42,86.67
2016,12,14,13,45,0.0,117.5,2.9,13.0,117.5,105.98,84.73
2016,12,14,14,0,0.0,115.0,2.9,13.0,115.0,103.56,82.81
2016,12,14,14,15,0.0,106.0,2.9,13.0,106.0,95.06,75.72
2016,12,14,14,30,0.0,97.0,2.9,13.0,97.0,86.65,68.68
2016,12,14,14,45,0.0,86.5,2.9,13.0,86.5,76.95,60.48
2016,12,14,15,0,0.0,76.0,2.9,13.0,76.0,67.37,52.29
2016,12,14,15,15,0.0,64.5,2.9,13.0,64.5,56.99,43.34
2016,12,14,15,30,0.0,53.0,2.9,13.0,53.0,46.73,34.39
2016,12,14,15,45,0.0,41.5,2.9,13.0,41.5,36.59,25.46
2016,12,14,16,0,0.0,30.0,2.9,13.0,30.0,26.45,16.48
2016,12,14,16,15,0.0,19.5,2.85,12.5,19.5,17.17,8.48
2016,12,14,16,30,0.0,9.0,2.8,12.0,9.0,7.9,0.0
2016,12,14,16,45,0.0,4.5,2.8,12.0,4.5,4.09,0.0
2016,12,14,17,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,2.0,4.7,12.5,2.0,1.75,0.0
2016,12,15,8,0,0.0,4.0,4.6,13.0,4.0,3.5,0.0
2016,12,15,8,15,0.0,7.0,4.35,13.0,7.0,6.14,0.0
2016,12,15,8,30,0.0,10.0,4.1,13.0,10.0,8.78,1.83
2016,12,15,8,45,0.0,12.5,3.9,13.0,12.5,10.98,3.79
2016,12,15,9,0,0.0,15.0,3.7,13.0,15.0,13.18,5.73
2016,12,15,9,15,0.0,17.5,3.6,13.0,17.5,15.38,7.66
2016,12,15,9,30,0.0,20.0,3.5,13.0,20.0,17.59,9.57
2016,12,15,9,45,0.0,22.5,3.45,13.0,22.5,19.8,11.47
2016,12,15,10,0,0.0,25.0,3.4,13.0,25.0,22.01,13.35
2016,12,15,10,15,0.0,33.5,3.3,13.0,33.5,29.52,19.79
2016,12,15,10,30,0.0,42.0,3.2,13.0,42.0,37.05,26.21
2016,12,15,10,45,0.0,42.0,3.1,13.0,42.0,37.05,26.18
2016,12,15,11,0,0.0,42.0,3.0,13.0,42.0,37.06,26.15
2016,12,15,11,15,0.0,43.5,2.95,13.0,43.5,38.39,27.26
2016,12,15,11,30,0.0,45.0,2.9,13.0,45.0,39.72,28.38
2016,12,15,11,45,0.0,45.5,2.85,13.0,45.5,40.17,28.74
2016,12,15,12,0,0.0,46.0,2.8,13.0,46.0,40.61,29.11
2016,12,15,12,15,0.0,32.0,2.8,13.0,32.0,28.22,18.54
2016,12,15,12,30,0.0,18.0,2.8,13.0,18.0,15.86,7.96
2016,12,15,12,45,0.0,35.0,2.8,13.0,35.0,30.87,20.83
2016,12,15,13,0,0.0,52.0,2.8,13.0,52.0,45.92,33.7
2016,12,15,13,15,0.0,47.0,2.75,13.0,47.0,41.49,29.94
2016,12,15,13,30,0.0,42.0,2.7,13.0,42.0,37.05,26.18
2016,12,15,13,45,0.0,36.0,2.7,13.0,36.0,31.74,21.67
2016,12,15,14,0,0.0,30.0,2.7,13.0,30.0,26.43,17.14
2016,12,15,14,15,0.0,28.0,2.6,13.0,28.0,24.66,15.64
2016,12,15,14,30,0.0,26.0,2.5,13.0,26.0,22.89,14.14
2016,12,15,14,45,0.0,23.0,2.45,13.0,23.0,20.24,11.86
2016,12,15,15,0,0.0,20.0,2.4,13.0,20.0,17.59,9.57
2016,12,15,15,15,0.0,17.0,2.25,12.5,17.0,14.94,7.28
2016,12,15,15,30,0.0,14.0,2.1,12.0,14.0,12.3,4.97
2016,12,15,15,45,0.0,11.0,2.0,12.0,11.0,9.65,2.61
2016,12,15,16,0,0.0,8.0,1.9,12.0,8.0,7.02,0.25
2016,12,15,16,15,0.0,5.0,1.8,12.0,5.0,4.38,0.0
2016,12,15,16,30,0.0,2.0,1.7,12.0,2.0,1.75,0.0
2016,12,15,16,45,0.0,1.0,1.6,12.0,1.0,0.91,0.0
2016,12,15,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,7,45,212.5,15.5,4.0,7.0,36.5,175.34,39.87
2016,12,16,8,0,425.0,31.0,4.1,7.0,73.0,353.19,281.33
2016,12,16,8,15,513.0,38.0,4.2,7.0,112.5,435.4,365.85
2016,12,16,8,30,601.0,45.0,4.3,7.0,152.0,514.0,436.82
2016,12,16,8,45,654.0,49.5,4.45,7.5,192.5,576.13,490.53
2016,12,16,9,0,707.0,54.0,4.6,8.0,233.0,638.2,542.12
2016,12,16,9,15,741.5,57.5,4.6,8.0,270.0,684.11,579.49
2016,12,16,9,30,776.0,61.0,4.6,8.0,307.0,728.38,614.47
2016,12,16,9,45,803.5,62.5,4.7,8.5,340.0,762.37,639.89
2016,12,16,10,0,831.0,64.0,4.8,9.0,373.0,793.78,662.82
2016,12,16,10,15,847.0,66.0,4.8,9.0,400.0,813.37,676.97
2016,12,16,10,30,863.0,68.0,4.8,9.0,427.0,829.72,688.6
2016,12,16,10,45,872.5,69.5,4.8,9.5,447.0,836.56,691.64
2016,12,16,11,0,882.0,71.0,4.8,10.0,467.0,839.87,692.12
2016,12,16,11,15,889.0,71.5,4.75,10.0,480.5,828.67,682.67
2016,12,16,11,30,896.0,72.0,4.7,10.0,494.0,821.7,676.68
2016,12,16,11,45,899.5,72.5,4.7,10.0,499.5,808.38,666.27
2016,12,16,12,0,903.0,73.0,4.7,10.0,505.0,791.62,653.38
2016,12,16,12,15,902.5,72.5,4.7,10.0,503.5,767.25,634.75
2016,12,16,12,30,902.0,72.0,4.7,10.0,502.0,739.77,613.78
2016,12,16,12,45,898.0,71.5,4.75,10.0,492.5,706.88,588.84
2016,12,16,13,0,894.0,71.0,4.8,10.0,483.0,671.34,560.23
2016,12,16,13,15,885.5,70.0,4.8,10.0,466.0,629.99,525.78
2016,12,16,13,30,877.0,69.0,4.8,10.0,449.0,589.87,491.52
2016,12,16,13,45,864.0,67.5,4.85,10.0,425.0,541.3,449.84
2016,12,16,14,0,851.0,66.0,4.9,10.0,401.0,491.64,406.21
2016,12,16,14,15,831.5,64.0,4.85,10.0,371.0,437.81,357.86
2016,12,16,14,30,812.0,62.0,4.8,10.0,341.0,384.09,308.47
2016,12,16,14,45,785.0,59.0,4.8,10.0,305.5,327.26,255.69
2016,12,16,15,0,758.0,56.0,4.8,10.0,270.0,271.96,203.57
2016,12,16,15,15,715.5,52.0,4.65,9.5,231.0,214.08,150.33
2016,12,16,15,30,673.0,48.0,4.5,9.0,192.0,160.12,102.17
2016,12,16,15,45,608.0,42.0,4.4,8.5,151.5,106.1,59.07
2016,12,16,16,0,543.0,36.0,4.3,8.0,111.0,59.34,29.23
2016,12,16,16,15,424.5,28.0,4.2,7.5,73.5,24.84,15.25
2016,12,16,16,30,306.0,20.0,4.1,7.0,36.0,16.59,0.0
2016,12,16,16,45,153.0,10.0,4.05,7.0,18.0,9.1,0.0
2016,12,16,17,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,17,7,45,246.0,14.0,1.85,3.5,38.0,188.72,29.45
2016,12,17,8,0,492.0,28.0,1.8,4.0,76.0,382.79,303.8
2016,12,17,8,15,576.0,34.5,1.85,4.5,117.0,465.32,388.33
2016,12,17,8,30,660.0,41.0,1.9,5.0,158.0,551.18,462.58
2016,12,17,8,45,710.5,45.5,1.95,5.5,199.0,612.59,513.83
2016,12,17,9,0,761.0,50.0,2.0,6.0,240.0,673.93,562.72
2016,12,17,9,15,793.0,53.0,2.0,6.0,278.0,718.25,597.25
2016,12,17,9,30,825.0,56.0,2.0,6.0,316.0,760.74,629.28
2016,12,17,9,45,845.5,58.5,2.0,6.5,349.0,790.98,650.06
2016,12,17,10,0,866.0,61.0,2.0,7.0,382.0,818.4,668.29
2016,12,17,10,15,881.0,62.5,2.0,7.0,409.0,828.8,674.86
2016,12,17,10,30,896.0,64.0,2.0,7.0,436.0,843.85,684.97
2016,12,17,10,45,904.5,65.5,2.0,7.5,456.0,850.04,687.3
2016,12,17,11,0,913.0,67.0,2.0,8.0,476.0,852.67,687.2
2016,12,17,11,15,918.5,68.0,2.0,8.0,489.0,848.54,683.58
2016,12,17,11,30,924.0,69.0,2.0,8.0,502.0,840.78,677.53
2016,12,17,11,45,925.0,69.5,2.0,8.5,507.5,825.18,664.74
2016,12,17,12,0,926.0,70.0,2.0,9.0,513.0,806.14,649.66
2016,12,17,12,15,925.0,70.0,2.0,9.0,511.0,781.61,631.83
2016,12,17,12,30,924.0,70.0,2.0,9.0,509.0,753.89,611.71
2016,12,17,12,45,915.0,71.0,2.0,9.0,498.5,718.79,586.06
2016,12,17,13,0,906.0,72.0,2.0,9.0,488.0,681.25,557.06
2016,12,17,13,15,897.5,71.0,1.95,9.0,471.0,639.51,523.45
2016,12,17,13,30,889.0,70.0,1.9,9.0,454.0,598.99,489.97
2016,12,17,13,45,874.5,68.5,1.85,9.0,430.0,549.15,448.49
2016,12,17,14,0,860.0,67.0,1.8,9.0,406.0,498.33,405.19
2016,12,17,14,15,840.5,65.0,1.75,9.0,375.5,444.09,358.0
2016,12,17,14,30,821.0,63.0,1.7,9.0,345.0,389.93,309.58
2016,12,17,14,45,791.5,60.0,1.65,9.0,309.0,331.79,256.95
2016,12,17,15,0,762.0,57.0,1.6,9.0,273.0,275.42,204.99
2016,12,17,15,15,719.0,53.0,1.6,8.5,233.5,217.16,152.27
2016,12,17,15,30,676.0,49.0,1.6,8.0,194.0,162.86,104.27
2016,12,17,15,45,606.5,43.5,1.6,7.5,153.0,108.56,61.2
2016,12,17,16,0,537.0,38.0,1.6,7.0,112.0,60.07,29.75
2016,12,17,16,15,417.5,29.0,1.65,6.5,74.5,23.61,14.39
2016,12,17,16,30,298.0,20.0,1.7,6.0,37.0,16.54,0.0
2016,12,17,16,45,149.0,10.0,1.75,6.0,18.5,9.1,0.0
2016,12,17,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,45,250.5,13.5,2.85,2.5,37.5,189.95,13.83
2016,12,18,8,0,501.0,27.0,2.9,3.0,75.0,387.21,308.23
2016,12,18,8,15,586.5,33.0,2.95,3.5,116.0,470.22,396.11
2016,12,18,8,30,672.0,39.0,3.0,4.0,157.0,556.7,472.41
2016,12,18,8,45,723.0,43.0,3.1,4.5,198.5,618.01,524.9
2016,12,18,9,0,774.0,47.0,3.2,5.0,240.0,679.31,575.09
2016,12,18,9,15,807.0,50.0,3.15,5.0,278.5,724.64,611.16
2016,12,18,9,30,840.0,53.0,3.1,5.0,317.0,760.7,638.83
2016,12,18,9,45,859.0,56.0,3.1,5.5,350.0,790.39,659.9
2016,12,18,10,0,878.0,59.0,3.1,6.0,383.0,817.34,678.35
2016,12,18,10,15,893.5,60.5,3.0,6.5,410.5,836.26,689.73
2016,12,18,10,30,909.0,62.0,2.9,7.0,438.0,851.91,698.49
2016,12,18,10,45,919.0,63.5,2.85,7.5,459.0,859.48,701.55
2016,12,18,11,0,929.0,65.0,2.8,8.0,480.0,863.43,702.04
2016,12,18,11,15,935.0,65.5,2.75,8.0,493.5,859.07,697.8
2016,12,18,11,30,941.0,66.0,2.7,8.0,507.0,851.03,691.07
2016,12,18,11,45,943.5,66.0,2.7,8.0,513.0,835.87,679.63
2016,12,18,12,0,946.0,66.0,2.7,8.0,519.0,817.16,665.72
2016,12,18,12,15,945.0,66.0,2.7,8.0,517.0,792.33,647.36
2016,12,18,12,30,944.0,66.0,2.7,8.0,515.0,764.24,626.61
2016,12,18,12,45,939.5,65.5,2.7,8.5,505.0,730.0,600.1
2016,12,18,13,0,935.0,65.0,2.7,9.0,495.0,693.01,570.48
2016,12,18,13,15,927.0,64.0,2.7,9.0,478.0,650.69,536.31
2016,12,18,13,30,919.0,63.0,2.7,9.0,461.0,606.28,499.7
2016,12,18,13,45,906.5,62.0,2.7,9.0,437.0,557.57,458.74
2016,12,18,14,0,894.0,61.0,2.7,9.0,413.0,507.61,415.63
2016,12,18,14,15,875.5,59.0,2.6,9.0,382.5,452.92,367.29
2016,12,18,14,30,857.0,57.0,2.5,9.0,352.0,398.12,317.6
2016,12,18,14,45,830.5,54.5,2.45,9.0,316.0,340.58,264.73
2016,12,18,15,0,804.0,52.0,2.4,9.0,280.0,283.58,211.5
2016,12,18,15,15,763.5,48.5,2.3,8.5,240.5,224.09,156.98
2016,12,18,15,30,723.0,45.0,2.2,8.0,201.0,168.21,106.99
2016,12,18,15,45,659.5,40.0,2.1,7.5,159.5,112.26,61.99
2016,12,18,16,0,596.0,35.0,2.0,7.0,118.0,63.3,30.34
2016,12,18,16,15,481.0,27.0,2.0,6.5,79.0,23.85,14.65
2016,12,18,16,30,366.0,19.0,2.0,6.0,40.0,17.06,0.1
2016,12,18,16,45,183.0,9.5,2.0,6.0,20.0,8.64,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,220.5,14.0,1.95,3.5,34.5,175.25,0.0
2016,12,19,8,0,441.0,28.0,1.9,4.0,69.0,348.26,273.86
2016,12,19,8,15,527.0,34.5,1.9,4.0,108.5,430.56,360.81
2016,12,19,8,30,613.0,41.0,1.9,4.0,148.0,516.32,436.31
2016,12,19,8,45,664.5,45.5,1.9,4.5,187.5,577.25,487.56
2016,12,19,9,0,716.0,50.0,1.9,5.0,227.0,638.3,536.55
2016,12,19,9,15,749.5,53.5,1.85,5.5,264.0,683.63,570.91
2016,12,19,9,30,783.0,57.0,1.8,6.0,301.0,727.38,602.71
2016,12,19,9,45,796.5,61.0,1.8,6.5,332.0,753.48,620.55
2016,12,19,10,0,810.0,65.0,1.8,7.0,363.0,776.77,635.95
2016,12,19,10,15,826.0,67.0,1.8,7.5,390.0,796.55,648.44
2016,12,19,10,30,842.0,69.0,1.8,8.0,417.0,813.17,658.46
2016,12,19,10,45,852.0,70.5,1.85,8.5,437.0,820.78,662.4
2016,12,19,11,0,862.0,72.0,1.9,9.0,457.0,824.94,663.97
2016,12,19,11,15,868.5,73.0,1.85,9.0,470.0,822.04,660.73
2016,12,19,11,30,875.0,74.0,1.8,9.0,483.0,815.6,655.13
2016,12,19,11,45,876.0,74.5,1.8,9.5,488.5,800.63,642.84
2016,12,19,12,0,877.0,75.0,1.8,10.0,494.0,782.32,628.34
2016,12,19,12,15,876.0,75.0,1.8,10.0,492.5,758.64,611.17
2016,12,19,12,30,875.0,75.0,1.8,10.0,491.0,731.9,591.8
2016,12,19,12,45,871.0,74.0,1.8,10.0,481.5,698.96,567.8
2016,12,19,13,0,867.0,73.0,1.8,10.0,472.0,663.43,540.24
2016,12,19,13,15,762.5,87.0,1.75,10.0,429.0,580.14,474.36
2016,12,19,13,30,658.0,101.0,1.7,10.0,386.0,503.62,412.91
2016,12,19,13,45,738.5,85.0,1.65,10.5,389.0,498.02,406.2
2016,12,19,14,0,819.0,69.0,1.6,11.0,392.0,483.17,390.44
2016,12,19,14,15,798.5,66.5,1.5,10.5,362.5,429.98,344.85
2016,12,19,14,30,778.0,64.0,1.4,10.0,333.0,377.05,298.44
2016,12,19,14,45,748.5,61.0,1.3,10.0,298.0,321.15,248.11
2016,12,19,15,0,719.0,58.0,1.2,10.0,263.0,267.08,198.6
2016,12,19,15,15,675.5,54.0,1.2,9.5,225.0,211.0,148.31
2016,12,19,15,30,632.0,50.0,1.2,9.0,187.0,158.98,102.59
2016,12,19,15,45,562.0,44.5,1.3,9.0,147.5,105.38,59.9
2016,12,19,16,0,492.0,39.0,1.4,9.0,108.0,60.79,30.75
2016,12,19,16,15,377.5,30.0,1.4,8.5,72.0,24.36,15.03
2016,12,19,16,30,263.0,21.0,1.4,8.0,36.0,17.36,0.99
2016,12,19,16,45,131.5,10.5,1.4,8.0,18.0,9.55,0.0
2016,12,19,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
